Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,144.54,29.33
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,285.62,229.8
2016,1,1,8,15,483.0,39.0,1.6,0.5,108.5,352.66,298.0
2016,1,1,8,30,576.0,47.0,1.6,1.0,149.0,421.34,359.52
2016,1,1,8,45,632.5,52.5,1.6,1.5,190.0,465.75,398.37
2016,1,1,9,0,689.0,58.0,1.6,2.0,231.0,504.49,430.93
2016,1,1,9,15,725.5,61.5,1.6,2.5,269.5,532.24,453.01
2016,1,1,9,30,762.0,65.0,1.6,3.0,308.0,557.35,471.99
2016,1,1,9,45,781.0,69.5,1.65,4.0,341.0,570.07,479.75
2016,1,1,10,0,800.0,74.0,1.7,5.0,374.0,579.73,484.7
2016,1,1,10,15,817.5,76.0,1.6,5.5,402.0,582.57,483.98
2016,1,1,10,30,835.0,78.0,1.5,6.0,430.0,582.12,480.45
2016,1,1,10,45,845.0,80.0,1.45,6.5,451.0,574.06,471.12
2016,1,1,11,0,855.0,82.0,1.4,7.0,472.0,562.8,459.15
2016,1,1,11,15,862.0,83.0,1.3,7.0,486.5,545.7,442.96
2016,1,1,11,30,869.0,84.0,1.2,7.0,501.0,525.55,424.12
2016,1,1,11,45,872.0,84.5,1.15,7.5,507.5,500.02,400.33
2016,1,1,12,0,875.0,85.0,1.1,8.0,514.0,471.81,374.05
2016,1,1,12,15,874.0,85.0,1.05,8.0,513.0,438.9,344.28
2016,1,1,12,30,873.0,85.0,1.0,8.0,512.0,403.81,312.16
2016,1,1,12,45,874.0,83.0,1.0,8.5,504.0,365.5,276.46
2016,1,1,13,0,875.0,81.0,1.0,9.0,496.0,325.22,238.64
2016,1,1,13,15,866.5,80.0,1.0,9.0,480.0,281.7,198.67
2016,1,1,13,30,858.0,79.0,1.0,9.0,464.0,237.34,158.45
2016,1,1,13,45,845.0,77.0,1.0,9.0,440.5,190.8,118.37
2016,1,1,14,0,832.0,75.0,1.0,9.0,417.0,144.31,82.39
2016,1,1,14,15,813.0,73.0,0.95,8.5,387.5,97.76,54.68
2016,1,1,14,30,794.0,71.0,0.9,8.0,358.0,55.77,45.3
2016,1,1,14,45,767.5,67.5,0.9,8.0,323.0,53.76,43.6
2016,1,1,15,0,741.0,64.0,0.9,8.0,288.0,51.8,41.85
2016,1,1,15,15,699.5,60.0,0.85,7.5,249.0,49.37,39.7
2016,1,1,15,30,658.0,56.0,0.8,7.0,210.0,42.94,33.81
2016,1,1,15,45,595.0,50.0,0.75,6.5,168.5,39.04,30.11
2016,1,1,16,0,532.0,44.0,0.7,6.0,127.0,35.15,26.26
2016,1,1,16,15,427.0,35.0,0.75,5.5,88.5,28.41,19.56
2016,1,1,16,30,322.0,26.0,0.8,5.0,50.0,21.56,10.38
2016,1,1,16,45,161.0,13.0,0.9,4.5,25.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,1.5,19.0,34.97,2.16
2016,1,2,8,0,48.0,33.0,1.5,2.0,38.0,75.0,56.76
2016,1,2,8,15,67.0,50.5,1.5,2.5,60.5,107.04,87.9
2016,1,2,8,30,86.0,68.0,1.5,3.0,83.0,137.94,116.2
2016,1,2,8,45,98.0,85.0,1.5,3.5,106.0,163.28,138.98
2016,1,2,9,0,110.0,102.0,1.5,4.0,129.0,188.03,160.63
2016,1,2,9,15,116.0,118.0,1.5,4.5,151.0,207.14,176.82
2016,1,2,9,30,122.0,134.0,1.5,5.0,173.0,225.56,192.01
2016,1,2,9,45,130.5,147.0,1.55,6.0,193.0,241.09,204.16
2016,1,2,10,0,139.0,160.0,1.6,7.0,213.0,255.96,215.47
2016,1,2,10,15,151.5,172.0,1.75,7.5,233.5,271.25,227.47
2016,1,2,10,30,164.0,184.0,1.9,8.0,254.0,285.54,238.44
2016,1,2,10,45,149.5,194.0,2.1,9.0,260.0,281.29,233.4
2016,1,2,11,0,135.0,204.0,2.3,10.0,266.0,276.82,228.29
2016,1,2,11,15,79.5,195.5,2.4,10.5,232.0,225.78,185.23
2016,1,2,11,30,24.0,187.0,2.5,11.0,198.0,180.55,147.09
2016,1,2,11,45,56.5,203.0,2.6,11.5,230.5,212.66,173.26
2016,1,2,12,0,89.0,219.0,2.7,12.0,263.0,237.15,192.45
2016,1,2,12,15,80.0,216.5,2.7,12.0,256.0,225.36,182.34
2016,1,2,12,30,71.0,214.0,2.7,12.0,249.0,214.1,172.84
2016,1,2,12,45,117.0,214.5,2.7,12.0,270.5,225.01,180.41
2016,1,2,13,0,163.0,215.0,2.7,12.0,292.0,229.75,182.24
2016,1,2,13,15,160.5,208.5,2.6,12.0,283.0,212.79,167.41
2016,1,2,13,30,158.0,202.0,2.5,12.0,274.0,195.79,152.78
2016,1,2,13,45,203.5,187.5,2.45,12.5,275.0,180.55,137.59
2016,1,2,14,0,249.0,173.0,2.4,13.0,276.0,157.84,117.22
2016,1,2,14,15,266.0,158.5,2.15,12.5,261.5,131.55,98.2
2016,1,2,14,30,283.0,144.0,1.9,12.0,247.0,104.29,87.65
2016,1,2,14,45,269.5,132.0,1.65,12.0,222.5,96.64,81.02
2016,1,2,15,0,256.0,120.0,1.4,12.0,198.0,88.8,74.12
2016,1,2,15,15,243.0,105.0,1.2,11.0,171.5,78.77,65.43
2016,1,2,15,30,230.0,90.0,1.0,10.0,145.0,68.46,56.31
2016,1,2,15,45,206.5,74.5,0.85,9.5,116.5,57.47,46.27
2016,1,2,16,0,183.0,59.0,0.7,9.0,88.0,46.18,35.77
2016,1,2,16,15,142.5,43.0,0.75,8.5,61.5,34.18,24.39
2016,1,2,16,30,102.0,27.0,0.8,8.0,35.0,21.88,10.91
2016,1,2,16,45,51.0,13.5,0.9,7.5,17.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,69.5,17.0,1.8,5.5,23.5,67.0,8.16
2016,1,3,8,0,139.0,34.0,1.9,6.0,47.0,137.97,107.3
2016,1,3,8,15,173.5,50.0,1.9,6.5,75.0,177.52,146.94
2016,1,3,8,30,208.0,66.0,1.9,7.0,103.0,216.86,182.68
2016,1,3,8,45,227.5,81.5,1.95,7.5,131.0,246.26,208.78
2016,1,3,9,0,247.0,97.0,2.0,8.0,159.0,274.9,233.34
2016,1,3,9,15,258.0,112.0,1.9,8.5,185.5,296.74,251.16
2016,1,3,9,30,269.0,127.0,1.8,9.0,212.0,317.38,267.37
2016,1,3,9,45,281.0,138.0,1.7,9.5,235.5,332.52,278.64
2016,1,3,10,0,293.0,149.0,1.6,10.0,259.0,346.44,288.57
2016,1,3,10,15,276.5,163.0,1.55,10.0,273.0,345.38,286.45
2016,1,3,10,30,260.0,177.0,1.5,10.0,287.0,343.23,283.5
2016,1,3,10,45,164.0,187.0,1.5,10.5,257.5,282.45,232.27
2016,1,3,11,0,68.0,197.0,1.5,11.0,228.0,225.92,184.59
2016,1,3,11,15,56.0,198.5,1.6,11.0,224.5,216.63,176.81
2016,1,3,11,30,44.0,200.0,1.7,11.0,221.0,207.95,169.41
2016,1,3,11,45,139.0,209.5,1.85,11.5,278.0,262.77,213.64
2016,1,3,12,0,234.0,219.0,2.0,12.0,335.0,305.3,246.2
2016,1,3,12,15,281.0,211.5,2.1,12.0,350.5,309.28,247.65
2016,1,3,12,30,328.0,204.0,2.2,12.0,366.0,305.31,242.28
2016,1,3,12,45,410.0,183.5,2.35,12.0,382.5,299.6,234.16
2016,1,3,13,0,492.0,163.0,2.5,12.0,399.0,284.55,217.28
2016,1,3,13,15,394.5,175.5,2.45,12.0,361.0,244.6,185.1
2016,1,3,13,30,297.0,188.0,2.4,12.0,323.0,212.66,160.87
2016,1,3,13,45,304.0,177.0,2.35,12.5,309.0,186.97,138.36
2016,1,3,14,0,311.0,166.0,2.3,13.0,295.0,160.46,116.62
2016,1,3,14,15,296.5,155.5,1.95,12.5,271.5,132.2,97.48
2016,1,3,14,30,282.0,145.0,1.6,12.0,248.0,105.26,88.46
2016,1,3,14,45,262.0,134.0,1.3,12.0,223.0,97.88,82.07
2016,1,3,15,0,242.0,123.0,1.0,12.0,198.0,90.68,75.75
2016,1,3,15,15,227.0,108.0,0.85,11.5,171.0,80.69,67.0
2016,1,3,15,30,212.0,93.0,0.7,11.0,144.0,70.43,57.84
2016,1,3,15,45,182.0,77.0,0.6,10.5,115.0,59.13,47.58
2016,1,3,16,0,152.0,61.0,0.5,10.0,86.0,47.52,36.86
2016,1,3,16,15,112.0,44.5,0.5,9.5,60.0,35.22,25.28
2016,1,3,16,30,72.0,28.0,0.5,9.0,34.0,22.61,11.83
2016,1,3,16,45,36.0,14.0,0.55,9.0,17.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,8.5,17.0,20.9,0.0
2016,1,4,8,0,19.0,32.0,2.7,9.0,34.0,48.08,33.29
2016,1,4,8,15,34.0,49.0,2.8,9.0,54.5,76.43,59.7
2016,1,4,8,30,49.0,66.0,2.9,9.0,75.0,103.7,84.3
2016,1,4,8,45,57.5,83.0,3.0,9.5,95.5,126.56,104.54
2016,1,4,9,0,66.0,100.0,3.1,10.0,116.0,148.91,123.94
2016,1,4,9,15,71.0,115.5,3.15,10.5,136.0,166.66,138.96
2016,1,4,9,30,76.0,131.0,3.2,11.0,156.0,184.02,153.32
2016,1,4,9,45,77.5,144.5,3.3,11.5,172.0,196.34,163.15
2016,1,4,10,0,79.0,158.0,3.4,12.0,188.0,208.3,172.5
2016,1,4,10,15,57.5,164.0,3.5,12.0,186.5,197.66,162.91
2016,1,4,10,30,36.0,170.0,3.6,12.0,185.0,187.6,153.89
2016,1,4,10,45,240.5,167.5,3.75,12.5,277.0,314.26,260.04
2016,1,4,11,0,445.0,165.0,3.9,13.0,369.0,424.06,348.06
2016,1,4,11,15,343.5,189.0,3.95,13.0,349.0,372.57,304.51
2016,1,4,11,30,242.0,213.0,4.0,13.0,329.0,332.06,270.44
2016,1,4,11,45,236.5,216.5,4.05,13.5,332.0,315.96,256.08
2016,1,4,12,0,231.0,220.0,4.1,14.0,335.0,305.54,246.18
2016,1,4,12,15,118.0,193.5,4.05,14.0,252.5,224.24,180.19
2016,1,4,12,30,5.0,167.0,4.0,14.0,170.0,148.51,119.02
2016,1,4,12,45,34.0,187.0,4.0,14.0,203.5,174.23,139.79
2016,1,4,13,0,63.0,207.0,4.0,14.0,237.0,195.08,155.93
2016,1,4,13,15,133.5,203.5,3.9,13.5,265.0,203.41,160.28
2016,1,4,13,30,204.0,200.0,3.8,13.0,293.0,204.99,158.35
2016,1,4,13,45,183.0,191.0,3.75,13.0,271.5,181.22,139.06
2016,1,4,14,0,162.0,182.0,3.7,13.0,250.0,159.23,122.17
2016,1,4,14,15,102.5,165.0,3.4,12.5,207.0,131.71,103.22
2016,1,4,14,30,43.0,148.0,3.1,12.0,164.0,115.05,97.23
2016,1,4,14,45,38.0,134.5,2.85,12.0,147.5,105.1,88.56
2016,1,4,15,0,33.0,121.0,2.6,12.0,131.0,95.27,79.91
2016,1,4,15,15,27.5,105.5,2.35,11.5,113.5,83.95,69.96
2016,1,4,15,30,22.0,90.0,2.1,11.0,96.0,72.38,59.63
2016,1,4,15,45,13.5,74.0,1.85,11.0,77.5,61.72,49.82
2016,1,4,16,0,5.0,58.0,1.6,11.0,59.0,48.77,37.82
2016,1,4,16,15,2.5,41.0,1.65,10.5,41.5,34.98,24.97
2016,1,4,16,30,0.0,24.0,1.7,10.0,24.0,20.98,10.82
2016,1,4,16,45,0.0,12.0,1.75,10.0,12.0,10.91,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,8.5,11.0,9.67,0.0
2016,1,5,8,0,0.0,22.0,1.8,9.0,22.0,19.38,9.98
2016,1,5,8,15,0.0,35.5,2.0,9.0,35.5,32.23,21.79
2016,1,5,8,30,0.0,49.0,2.2,9.0,49.0,45.61,33.76
2016,1,5,8,45,0.0,63.0,2.45,9.5,63.0,59.23,45.76
2016,1,5,9,0,0.0,77.0,2.7,10.0,77.0,72.6,57.39
2016,1,5,9,15,0.0,90.0,2.8,10.0,90.0,84.67,67.85
2016,1,5,9,30,0.0,103.0,2.9,10.0,103.0,96.64,78.11
2016,1,5,9,45,0.0,114.5,3.0,10.5,114.5,106.91,86.64
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,117.15,95.03
2016,1,5,10,15,138.0,151.0,3.2,11.0,209.5,240.62,200.83
2016,1,5,10,30,276.0,176.0,3.3,11.0,293.0,352.7,293.43
2016,1,5,10,45,138.0,142.5,3.4,11.0,201.0,221.84,183.79
2016,1,5,11,0,0.0,109.0,3.5,11.0,109.0,97.4,77.68
2016,1,5,11,15,0.0,70.5,3.55,11.0,70.5,62.35,47.92
2016,1,5,11,30,0.0,32.0,3.6,11.0,32.0,28.22,18.67
2016,1,5,11,45,0.0,20.0,3.65,11.0,20.0,17.63,9.55
2016,1,5,12,0,0.0,8.0,3.7,11.0,8.0,7.05,0.42
2016,1,5,12,15,0.0,11.5,3.65,10.5,11.5,10.13,3.1
2016,1,5,12,30,0.0,15.0,3.6,10.0,15.0,13.22,5.79
2016,1,5,12,45,0.0,81.5,3.6,10.0,81.5,72.14,56.47
2016,1,5,13,0,0.0,148.0,3.6,10.0,148.0,128.96,104.72
2016,1,5,13,15,8.5,159.5,3.45,9.5,163.5,139.77,113.75
2016,1,5,13,30,17.0,171.0,3.3,9.0,179.0,149.09,121.52
2016,1,5,13,45,29.5,170.5,3.2,9.0,183.5,145.02,117.56
2016,1,5,14,0,42.0,170.0,3.1,9.0,188.0,141.49,114.21
2016,1,5,14,15,21.0,129.0,2.95,9.0,138.0,110.16,88.88
2016,1,5,14,30,0.0,88.0,2.8,9.0,88.0,76.43,63.74
2016,1,5,14,45,0.0,80.0,2.7,9.0,80.0,69.68,57.77
2016,1,5,15,0,0.0,72.0,2.6,9.0,72.0,62.9,51.69
2016,1,5,15,15,0.0,62.5,2.35,8.5,62.5,54.86,44.5
2016,1,5,15,30,0.0,53.0,2.1,8.0,53.0,46.75,37.13
2016,1,5,15,45,0.0,43.0,1.9,8.0,43.0,37.94,28.95
2016,1,5,16,0,0.0,33.0,1.7,8.0,33.0,29.09,20.65
2016,1,5,16,15,0.0,23.0,1.6,7.5,23.0,20.25,12.34
2016,1,5,16,30,0.0,13.0,1.5,7.0,13.0,11.42,3.59
2016,1,5,16,45,0.0,6.5,1.45,7.0,6.5,5.7,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,9.0,9.5,8.35,0.0
2016,1,6,8,0,0.0,19.0,3.3,9.0,19.0,16.73,7.83
2016,1,6,8,15,0.0,32.0,3.15,9.0,32.0,28.23,18.37
2016,1,6,8,30,0.0,45.0,3.0,9.0,45.0,40.85,29.65
2016,1,6,8,45,0.0,59.0,2.95,9.0,59.0,54.58,41.83
2016,1,6,9,0,0.0,73.0,2.9,9.0,73.0,68.06,53.69
2016,1,6,9,15,0.0,86.5,2.95,9.0,86.5,80.79,64.77
2016,1,6,9,30,0.0,100.0,3.0,9.0,100.0,93.38,75.61
2016,1,6,9,45,0.0,111.5,3.05,9.5,111.5,103.73,84.25
2016,1,6,10,0,0.0,123.0,3.1,10.0,123.0,114.03,92.74
2016,1,6,10,15,208.0,138.5,3.15,10.0,227.0,278.72,234.36
2016,1,6,10,30,416.0,154.0,3.2,10.0,331.0,421.7,351.82
2016,1,6,10,45,222.0,167.5,3.25,10.0,262.5,304.86,253.48
2016,1,6,11,0,28.0,181.0,3.3,10.0,194.0,187.96,154.34
2016,1,6,11,15,19.5,177.5,3.4,9.5,187.0,171.42,140.72
2016,1,6,11,30,11.0,174.0,3.5,9.0,180.0,162.16,133.01
2016,1,6,11,45,5.5,157.0,3.6,9.0,160.0,142.74,116.56
2016,1,6,12,0,0.0,140.0,3.7,9.0,140.0,124.23,100.9
2016,1,6,12,15,148.5,176.5,3.65,9.0,250.5,222.57,182.29
2016,1,6,12,30,297.0,213.0,3.6,9.0,361.0,304.29,246.31
2016,1,6,12,45,193.5,214.0,3.55,9.0,310.0,252.37,203.69
2016,1,6,13,0,90.0,215.0,3.5,9.0,259.0,210.13,170.39
2016,1,6,13,15,45.0,138.5,3.35,9.0,160.5,131.08,105.23
2016,1,6,13,30,0.0,62.0,3.2,9.0,62.0,54.79,41.83
2016,1,6,13,45,0.0,85.0,3.1,9.0,85.0,75.01,59.35
2016,1,6,14,0,0.0,108.0,3.0,9.0,108.0,93.61,75.39
2016,1,6,14,15,62.5,134.0,2.85,9.0,157.0,113.28,90.13
2016,1,6,14,30,125.0,160.0,2.7,9.0,206.0,119.75,102.5
2016,1,6,14,45,118.5,147.0,2.55,9.0,187.5,109.26,93.25
2016,1,6,15,0,112.0,134.0,2.4,9.0,169.0,100.4,85.41
2016,1,6,15,15,103.0,117.5,2.2,8.5,146.5,89.16,75.47
2016,1,6,15,30,94.0,101.0,2.0,8.0,124.0,77.62,65.08
2016,1,6,15,45,79.0,83.0,1.8,7.5,100.0,64.79,53.33
2016,1,6,16,0,64.0,65.0,1.6,7.0,76.0,51.61,41.07
2016,1,6,16,15,40.5,47.5,1.55,6.5,54.0,39.34,29.41
2016,1,6,16,30,17.0,30.0,1.5,6.0,32.0,25.48,15.32
2016,1,6,16,45,8.5,15.0,1.45,6.0,16.0,13.19,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,19.0,0.55,5.5,29.0,99.1,14.97
2016,1,7,8,0,208.0,38.0,0.5,6.0,58.0,196.38,153.32
2016,1,7,8,15,302.0,50.0,0.5,6.5,95.5,264.17,217.47
2016,1,7,8,30,396.0,62.0,0.5,7.0,133.0,335.06,278.47
2016,1,7,8,45,486.0,66.0,0.5,7.5,174.5,397.68,330.57
2016,1,7,9,0,576.0,70.0,0.5,8.0,216.0,459.86,380.25
2016,1,7,9,15,617.5,75.0,0.6,8.0,253.5,491.95,406.09
2016,1,7,9,30,659.0,80.0,0.7,8.0,291.0,521.86,429.73
2016,1,7,9,45,729.0,73.5,0.8,8.5,330.5,553.36,453.62
2016,1,7,10,0,799.0,67.0,0.9,9.0,370.0,579.83,473.01
2016,1,7,10,15,566.0,118.0,1.0,9.0,340.5,488.04,399.57
2016,1,7,10,30,333.0,169.0,1.1,9.0,311.0,380.03,312.75
2016,1,7,10,45,210.0,186.0,1.2,9.5,277.0,309.42,254.72
2016,1,7,11,0,87.0,203.0,1.3,10.0,243.0,243.36,199.36
2016,1,7,11,15,476.5,140.0,1.35,10.0,371.0,405.37,331.95
2016,1,7,11,30,866.0,77.0,1.4,10.0,499.0,528.8,425.66
2016,1,7,11,45,867.0,78.0,1.5,10.0,505.5,503.44,402.54
2016,1,7,12,0,868.0,79.0,1.6,10.0,512.0,475.47,378.02
2016,1,7,12,15,867.5,79.0,1.65,10.0,512.0,443.41,349.41
2016,1,7,12,30,867.0,79.0,1.7,10.0,512.0,409.11,318.29
2016,1,7,12,45,433.5,49.0,1.75,10.0,265.5,196.21,151.16
2016,1,7,13,0,0.0,19.0,1.8,10.0,19.0,16.74,8.82
2016,1,7,13,15,0.0,18.0,1.85,10.0,18.0,15.86,8.11
2016,1,7,13,30,0.0,17.0,1.9,10.0,17.0,14.97,7.36
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,14.53,6.99
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,14.08,6.62
2016,1,7,14,15,0.0,15.0,1.95,9.5,15.0,13.2,5.88
2016,1,7,14,30,0.0,14.0,1.9,9.0,14.0,12.31,5.15
2016,1,7,14,45,0.0,12.5,1.85,9.0,12.5,10.99,4.42
2016,1,7,15,0,0.0,11.0,1.8,9.0,11.0,9.67,3.22
2016,1,7,15,15,326.0,34.0,1.55,8.5,115.0,23.45,15.9
2016,1,7,15,30,652.0,57.0,1.3,8.0,219.0,43.19,33.95
2016,1,7,15,45,599.0,51.0,1.05,8.0,179.0,39.34,30.28
2016,1,7,16,0,546.0,45.0,0.8,8.0,139.0,35.47,26.48
2016,1,7,16,15,452.5,37.0,0.8,7.5,100.0,29.68,20.83
2016,1,7,16,30,359.0,29.0,0.8,7.0,61.0,23.81,14.17
2016,1,7,16,45,179.5,14.5,0.85,6.5,30.5,11.62,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,4.5,16.0,0.85,3.5,16.5,16.52,0.0
2016,1,8,8,0,9.0,32.0,0.9,4.0,33.0,42.43,29.39
2016,1,8,8,15,24.0,49.0,0.95,4.0,53.0,70.66,55.82
2016,1,8,8,30,39.0,66.0,1.0,4.0,73.0,97.86,80.62
2016,1,8,8,45,47.5,83.0,1.05,4.5,93.5,120.68,101.03
2016,1,8,9,0,56.0,100.0,1.1,5.0,114.0,143.03,120.61
2016,1,8,9,15,61.0,116.0,1.0,5.5,133.5,161.46,136.26
2016,1,8,9,30,66.0,132.0,0.9,6.0,153.0,179.49,151.17
2016,1,8,9,45,66.5,145.0,0.85,6.5,168.5,190.62,159.92
2016,1,8,10,0,67.0,158.0,0.8,7.0,184.0,201.49,168.27
2016,1,8,10,15,177.5,167.0,0.7,7.5,241.5,283.3,236.38
2016,1,8,10,30,288.0,176.0,0.6,8.0,299.0,361.82,298.44
2016,1,8,10,45,344.0,176.0,0.55,8.5,330.5,385.36,315.03
2016,1,8,11,0,400.0,176.0,0.5,9.0,362.0,414.43,335.68
2016,1,8,11,15,327.5,195.0,0.45,9.5,350.5,373.61,301.14
2016,1,8,11,30,255.0,214.0,0.4,10.0,339.0,342.53,274.97
2016,1,8,11,45,135.5,200.0,0.35,10.5,266.5,254.34,204.2
2016,1,8,12,0,16.0,186.0,0.3,11.0,194.0,172.67,138.39
2016,1,8,12,15,61.5,206.0,0.3,11.0,237.0,210.04,168.67
2016,1,8,12,30,107.0,226.0,0.3,11.0,280.0,239.9,191.35
2016,1,8,12,45,91.5,220.0,0.35,11.0,266.0,222.29,176.89
2016,1,8,13,0,76.0,214.0,0.4,11.0,252.0,205.87,163.8
2016,1,8,13,15,168.5,206.5,0.45,11.0,286.0,217.03,169.59
2016,1,8,13,30,261.0,199.0,0.5,11.0,320.0,218.17,166.04
2016,1,8,13,45,212.0,193.0,0.6,11.0,288.5,190.44,144.88
2016,1,8,14,0,163.0,187.0,0.7,11.0,257.0,165.48,126.98
2016,1,8,14,15,249.5,165.5,0.65,10.5,264.0,140.68,105.17
2016,1,8,14,30,336.0,144.0,0.6,10.0,271.0,110.67,85.5
2016,1,8,14,45,311.0,135.5,0.55,10.0,245.0,99.1,83.6
2016,1,8,15,0,286.0,127.0,0.5,10.0,219.0,93.53,78.77
2016,1,8,15,15,270.0,112.5,0.5,9.5,190.5,83.92,70.38
2016,1,8,15,30,254.0,98.0,0.5,9.0,162.0,74.05,61.61
2016,1,8,15,45,223.5,82.5,0.55,9.0,131.5,63.17,51.62
2016,1,8,16,0,193.0,67.0,0.6,9.0,101.0,51.99,41.19
2016,1,8,16,15,150.5,50.5,0.65,8.5,72.5,39.77,29.71
2016,1,8,16,30,108.0,34.0,0.7,8.0,44.0,27.25,17.19
2016,1,8,16,45,54.0,17.0,0.75,8.0,22.0,13.99,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,6.5,15.5,13.66,0.0
2016,1,9,8,0,0.0,31.0,3.4,7.0,31.0,31.0,19.57
2016,1,9,8,15,9.0,48.0,3.35,7.0,49.5,54.35,41.03
2016,1,9,8,30,18.0,65.0,3.3,7.0,68.0,83.83,67.39
2016,1,9,8,45,25.0,81.0,3.25,7.0,87.0,104.16,85.69
2016,1,9,9,0,32.0,97.0,3.2,7.0,106.0,124.21,103.48
2016,1,9,9,15,36.5,112.5,3.1,7.0,123.5,141.77,118.78
2016,1,9,9,30,41.0,128.0,3.0,7.0,141.0,159.02,133.56
2016,1,9,9,45,41.0,140.5,2.95,7.5,154.5,169.5,142.02
2016,1,9,10,0,41.0,153.0,2.9,8.0,168.0,179.81,150.2
2016,1,9,10,15,133.0,168.5,2.8,8.0,224.5,258.43,217.42
2016,1,9,10,30,225.0,184.0,2.7,8.0,281.0,324.47,272.31
2016,1,9,10,45,210.5,195.5,2.65,8.0,289.5,320.84,267.98
2016,1,9,11,0,196.0,207.0,2.6,8.0,298.0,316.7,263.52
2016,1,9,11,15,124.0,207.5,2.45,8.0,266.0,270.15,223.85
2016,1,9,11,30,52.0,208.0,2.3,8.0,234.0,220.7,182.05
2016,1,9,11,45,66.5,215.5,2.2,8.5,249.0,230.64,189.73
2016,1,9,12,0,81.0,223.0,2.1,9.0,264.0,239.25,195.95
2016,1,9,12,15,92.5,225.0,1.95,9.0,272.0,240.22,196.07
2016,1,9,12,30,104.0,227.0,1.8,9.0,280.0,240.01,195.1
2016,1,9,12,45,118.5,224.5,1.65,9.0,284.0,237.02,191.65
2016,1,9,13,0,133.0,222.0,1.5,9.0,288.0,230.37,184.99
2016,1,9,13,15,95.5,209.5,1.45,9.0,256.0,201.4,161.62
2016,1,9,13,30,58.0,197.0,1.4,9.0,224.0,176.19,141.84
2016,1,9,13,45,57.0,188.0,1.35,9.0,213.5,163.42,131.21
2016,1,9,14,0,56.0,179.0,1.3,9.0,203.0,150.71,120.8
2016,1,9,14,15,61.5,169.0,1.2,9.0,193.5,137.83,110.4
2016,1,9,14,30,67.0,159.0,1.1,9.0,184.0,124.28,100.49
2016,1,9,14,45,61.5,145.5,1.0,9.0,167.0,112.55,95.93
2016,1,9,15,0,56.0,132.0,0.9,9.0,150.0,102.8,87.37
2016,1,9,15,15,50.0,116.0,0.85,8.5,130.5,91.29,77.28
2016,1,9,15,30,44.0,100.0,0.8,8.0,111.0,79.5,66.77
2016,1,9,15,45,34.5,83.0,0.8,8.0,90.5,66.81,55.12
2016,1,9,16,0,25.0,66.0,0.8,8.0,70.0,53.86,43.06
2016,1,9,16,15,12.5,48.5,0.8,8.0,50.5,40.96,30.87
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,26.68,16.92
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,13.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,177.0,16.0,1.6,6.5,33.0,137.63,29.93
2016,1,10,8,0,354.0,32.0,1.8,7.0,66.0,270.46,213.51
2016,1,10,8,15,446.0,40.5,1.85,7.0,106.0,338.32,280.77
2016,1,10,8,30,538.0,49.0,1.9,7.0,146.0,408.04,342.76
2016,1,10,8,45,604.0,53.5,2.0,7.5,187.5,457.86,385.82
2016,1,10,9,0,670.0,58.0,2.1,8.0,229.0,506.79,426.41
2016,1,10,9,15,706.5,62.0,2.1,8.5,268.0,531.7,445.99
2016,1,10,9,30,743.0,66.0,2.1,9.0,307.0,558.56,466.14
2016,1,10,9,45,779.0,66.0,2.15,9.5,342.5,577.76,479.85
2016,1,10,10,0,815.0,66.0,2.2,10.0,378.0,593.82,490.63
2016,1,10,10,15,682.5,97.5,2.1,10.0,371.5,541.54,446.63
2016,1,10,10,30,550.0,129.0,2.0,10.0,365.0,479.48,395.38
2016,1,10,10,45,554.0,136.0,1.95,10.5,384.5,477.14,391.62
2016,1,10,11,0,558.0,143.0,1.9,11.0,404.0,472.54,385.55
2016,1,10,11,15,330.0,182.0,1.8,11.0,337.5,363.82,296.77
2016,1,10,11,30,102.0,221.0,1.7,11.0,271.0,259.35,210.96
2016,1,10,11,45,273.0,204.0,1.6,11.5,341.5,331.64,268.68
2016,1,10,12,0,444.0,187.0,1.5,12.0,412.0,386.44,308.93
2016,1,10,12,15,464.5,182.5,1.45,12.0,417.5,371.3,294.33
2016,1,10,12,30,485.0,178.0,1.4,12.0,423.0,353.64,277.71
2016,1,10,12,45,318.5,201.0,1.35,12.5,361.0,289.39,226.66
2016,1,10,13,0,152.0,224.0,1.3,13.0,299.0,238.41,187.87
2016,1,10,13,15,247.0,206.5,1.25,13.0,324.0,238.79,184.43
2016,1,10,13,30,342.0,189.0,1.2,13.0,349.0,230.38,172.58
2016,1,10,13,45,415.5,165.5,1.15,13.0,351.0,203.0,145.83
2016,1,10,14,0,489.0,142.0,1.1,13.0,353.0,169.62,115.24
2016,1,10,14,15,485.0,132.0,1.05,12.5,330.0,133.18,89.15
2016,1,10,14,30,481.0,122.0,1.0,12.0,307.0,96.89,69.77
2016,1,10,14,45,463.0,114.0,1.0,12.0,279.0,80.73,66.82
2016,1,10,15,0,445.0,106.0,1.0,12.0,251.0,76.07,62.79
2016,1,10,15,15,427.5,94.0,0.9,11.5,219.5,68.43,56.13
2016,1,10,15,30,410.0,82.0,0.8,11.0,188.0,60.59,49.17
2016,1,10,15,45,375.5,70.5,0.75,10.5,154.5,52.83,42.13
2016,1,10,16,0,341.0,59.0,0.7,10.0,121.0,44.86,34.74
2016,1,10,16,15,292.0,45.5,0.75,9.5,88.5,35.07,25.54
2016,1,10,16,30,243.0,32.0,0.8,9.0,56.0,24.99,15.6
2016,1,10,16,45,121.5,16.0,0.9,8.5,28.0,12.56,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,7.5,16.0,14.1,0.0
2016,1,11,8,0,0.0,32.0,1.1,8.0,32.0,32.38,20.75
2016,1,11,8,15,12.5,49.0,1.25,8.0,51.5,57.67,43.82
2016,1,11,8,30,25.0,66.0,1.4,8.0,71.0,89.35,72.01
2016,1,11,8,45,33.0,82.5,1.55,8.5,90.5,111.05,91.2
2016,1,11,9,0,41.0,99.0,1.7,9.0,110.0,132.41,109.75
2016,1,11,9,15,45.5,115.0,1.7,9.0,128.5,150.59,125.35
2016,1,11,9,30,50.0,131.0,1.7,9.0,147.0,168.4,140.39
2016,1,11,9,45,53.5,144.5,1.7,9.5,163.5,182.15,151.48
2016,1,11,10,0,57.0,158.0,1.7,10.0,180.0,195.6,162.14
2016,1,11,10,15,44.0,164.5,1.65,10.5,182.5,190.71,157.11
2016,1,11,10,30,31.0,171.0,1.6,11.0,185.0,186.2,152.52
2016,1,11,10,45,195.5,178.5,1.55,11.5,270.0,295.22,243.2
2016,1,11,11,0,360.0,186.0,1.5,12.0,355.0,397.09,323.56
2016,1,11,11,15,330.5,198.0,1.45,12.0,357.0,381.11,308.72
2016,1,11,11,30,301.0,210.0,1.4,12.0,359.0,364.93,294.55
2016,1,11,11,45,249.0,220.0,1.4,12.5,344.5,335.87,269.93
2016,1,11,12,0,197.0,230.0,1.4,13.0,330.0,304.02,243.43
2016,1,11,12,15,225.0,227.0,1.4,13.0,341.5,302.67,241.36
2016,1,11,12,30,253.0,224.0,1.4,13.0,353.0,301.49,238.87
2016,1,11,12,45,225.0,223.5,1.4,13.5,337.0,274.84,216.33
2016,1,11,13,0,197.0,223.0,1.4,14.0,321.0,252.31,197.4
2016,1,11,13,15,219.0,214.0,1.4,14.0,320.0,238.45,184.52
2016,1,11,13,30,241.0,205.0,1.4,14.0,319.0,221.11,168.56
2016,1,11,13,45,290.0,188.0,1.4,14.0,319.0,200.87,149.18
2016,1,11,14,0,339.0,171.0,1.4,14.0,319.0,176.14,126.81
2016,1,11,14,15,331.5,161.5,1.3,14.0,298.0,147.36,105.86
2016,1,11,14,30,324.0,152.0,1.2,14.0,277.0,119.1,89.62
2016,1,11,14,45,319.5,138.0,1.1,14.0,252.5,100.72,83.79
2016,1,11,15,0,315.0,124.0,1.0,14.0,228.0,91.73,76.04
2016,1,11,15,15,303.5,109.5,0.95,13.0,199.5,82.12,67.9
2016,1,11,15,30,292.0,95.0,0.9,12.0,171.0,72.24,59.34
2016,1,11,15,45,271.5,80.0,0.85,11.5,141.5,59.47,47.88
2016,1,11,16,0,251.0,65.0,0.8,11.0,112.0,49.08,38.37
2016,1,11,16,15,215.5,49.5,0.85,10.5,82.5,37.92,27.99
2016,1,11,16,30,180.0,34.0,0.9,10.0,53.0,26.41,16.87
2016,1,11,16,45,90.0,17.0,0.95,10.0,26.5,13.29,0.08
