Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,14.0,2.0,6.5,35.5,157.52,43.52
2016,1,12,8,0,436.0,28.0,2.1,7.0,71.0,305.81,242.92
2016,1,12,8,15,522.5,35.0,2.05,7.5,111.5,371.75,308.41
2016,1,12,8,30,609.0,42.0,2.0,8.0,152.0,438.71,367.25
2016,1,12,8,45,661.0,46.5,1.95,8.5,193.5,482.0,404.28
2016,1,12,9,0,713.0,51.0,1.9,9.0,235.0,523.85,438.24
2016,1,12,9,15,747.0,54.5,1.75,9.0,274.0,551.37,459.62
2016,1,12,9,30,781.0,58.0,1.6,9.0,313.0,576.42,478.0
2016,1,12,9,45,664.5,84.0,1.45,9.5,317.5,533.49,440.67
2016,1,12,10,0,548.0,110.0,1.3,10.0,322.0,483.41,398.2
2016,1,12,10,15,514.5,127.5,1.35,10.5,338.0,469.16,385.48
2016,1,12,10,30,481.0,145.0,1.4,11.0,354.0,458.02,374.71
2016,1,12,10,45,437.5,163.0,1.5,11.5,360.0,439.84,358.53
2016,1,12,11,0,394.0,181.0,1.6,12.0,366.0,412.31,335.2
2016,1,12,11,15,440.0,177.0,1.6,12.5,390.5,428.87,346.57
2016,1,12,11,30,486.0,173.0,1.6,13.0,415.0,433.58,348.1
2016,1,12,11,45,524.0,165.0,1.6,13.5,429.5,426.75,340.41
2016,1,12,12,0,562.0,157.0,1.6,14.0,444.0,416.41,329.6
2016,1,12,12,15,490.0,176.5,1.6,14.0,426.5,379.91,299.2
2016,1,12,12,30,418.0,196.0,1.6,14.0,409.0,346.02,271.17
2016,1,12,12,45,479.5,177.5,1.6,14.0,419.0,330.82,255.97
2016,1,12,13,0,541.0,159.0,1.6,14.0,429.0,310.2,235.35
2016,1,12,13,15,504.0,162.5,1.55,14.0,408.5,275.16,205.17
2016,1,12,13,30,467.0,166.0,1.5,14.0,388.0,242.17,177.12
2016,1,12,13,45,386.0,172.0,1.45,14.0,350.0,207.4,150.41
2016,1,12,14,0,305.0,178.0,1.4,14.0,312.0,177.83,129.61
2016,1,12,14,15,362.5,157.0,1.3,14.0,305.5,148.04,104.97
2016,1,12,14,30,420.0,136.0,1.2,14.0,299.0,107.97,77.95
2016,1,12,14,45,403.0,126.5,1.1,14.0,272.0,88.89,73.44
2016,1,12,15,0,386.0,117.0,1.0,14.0,245.0,83.36,68.69
2016,1,12,15,15,370.0,104.0,1.0,13.0,215.0,75.18,61.77
2016,1,12,15,30,354.0,91.0,1.0,12.0,185.0,66.79,54.5
2016,1,12,15,45,322.5,78.0,1.0,11.5,152.5,58.09,46.68
2016,1,12,16,0,291.0,65.0,1.0,11.0,120.0,49.14,38.45
2016,1,12,16,15,248.0,50.5,1.0,10.5,88.5,38.72,28.74
2016,1,12,16,30,205.0,36.0,1.0,10.0,57.0,27.99,18.36
2016,1,12,16,45,102.5,18.0,1.05,10.0,28.5,14.08,1.63
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,9.0,17.0,2.9,10.5,18.0,22.0,1.72
2016,1,13,8,0,18.0,34.0,3.1,11.0,36.0,50.57,35.47
2016,1,13,8,15,33.5,51.5,3.2,11.0,57.0,79.88,62.33
2016,1,13,8,30,49.0,69.0,3.3,11.0,78.0,108.16,87.65
2016,1,13,8,45,57.0,86.5,3.45,11.5,99.5,131.38,108.04
2016,1,13,9,0,65.0,104.0,3.6,12.0,121.0,154.1,127.58
2016,1,13,9,15,70.0,120.0,3.8,12.0,141.0,172.46,143.27
2016,1,13,9,30,75.0,136.0,4.0,12.0,161.0,190.44,158.37
2016,1,13,9,45,78.0,150.0,4.25,12.5,178.0,204.26,169.46
2016,1,13,10,0,81.0,164.0,4.5,13.0,195.0,217.7,180.07
2016,1,13,10,15,57.0,169.0,4.55,13.0,191.5,203.87,167.72
2016,1,13,10,30,33.0,174.0,4.6,13.0,188.0,190.75,156.05
2016,1,13,10,45,117.5,192.0,4.7,13.0,247.0,264.62,218.06
2016,1,13,11,0,202.0,210.0,4.8,13.0,306.0,325.48,268.0
2016,1,13,11,15,278.0,206.5,4.85,13.0,343.0,362.8,297.92
2016,1,13,11,30,354.0,203.0,4.9,13.0,380.0,387.87,317.36
2016,1,13,11,45,361.0,205.0,4.95,13.0,388.0,379.06,308.84
2016,1,13,12,0,368.0,207.0,5.0,13.0,396.0,368.72,298.98
2016,1,13,12,15,188.0,192.0,4.95,12.5,288.5,257.08,208.27
2016,1,13,12,30,8.0,177.0,4.9,12.0,181.0,158.83,128.44
2016,1,13,12,45,4.0,117.0,4.9,12.0,119.0,104.58,83.19
2016,1,13,13,0,0.0,57.0,4.9,12.0,57.0,50.37,37.43
2016,1,13,13,15,0.0,85.0,4.8,11.5,85.0,75.25,58.76
2016,1,13,13,30,0.0,113.0,4.7,11.0,113.0,98.91,79.03
2016,1,13,13,45,0.0,99.5,4.6,11.0,99.5,87.31,69.26
2016,1,13,14,0,0.0,86.0,4.5,11.0,86.0,75.81,59.57
2016,1,13,14,15,0.0,109.5,4.3,11.0,109.5,94.52,75.63
2016,1,13,14,30,0.0,133.0,4.1,11.0,133.0,111.1,89.85
2016,1,13,14,45,0.0,121.0,3.95,11.0,121.0,101.01,85.22
2016,1,13,15,0,0.0,109.0,3.8,11.0,109.0,91.39,76.76
2016,1,13,15,15,0.0,95.5,3.25,10.5,95.5,80.57,67.25
2016,1,13,15,30,0.0,82.0,2.7,10.0,82.0,69.61,57.49
2016,1,13,15,45,284.5,65.5,2.2,9.5,120.0,48.53,38.44
2016,1,13,16,0,569.0,49.0,1.7,9.0,158.0,38.32,29.06
2016,1,13,16,15,479.5,41.5,1.55,8.5,117.0,33.07,23.99
2016,1,13,16,30,390.0,34.0,1.4,8.0,76.0,27.79,18.48
2016,1,13,16,45,243.5,22.5,1.25,7.5,44.5,18.54,5.32
2016,1,13,17,0,97.0,11.0,1.1,7.0,13.0,10.01,0.0
2016,1,13,17,15,48.5,5.5,1.1,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,109.0,17.0,1.15,6.5,27.5,100.04,32.03
2016,1,14,8,0,218.0,34.0,1.2,7.0,55.0,197.26,156.46
2016,1,14,8,15,257.0,49.0,1.35,7.0,86.5,239.7,199.24
2016,1,14,8,30,296.0,64.0,1.5,7.0,118.0,282.51,238.38
2016,1,14,8,45,327.0,76.5,1.7,7.5,150.5,317.02,268.89
2016,1,14,9,0,358.0,89.0,1.9,8.0,183.0,350.95,297.81
2016,1,14,9,15,371.5,102.5,1.95,8.5,212.5,374.01,316.38
2016,1,14,9,30,385.0,116.0,2.0,9.0,242.0,395.44,332.99
2016,1,14,9,45,394.5,127.0,2.15,9.5,269.0,409.75,343.59
2016,1,14,10,0,404.0,138.0,2.3,10.0,296.0,422.26,352.46
2016,1,14,10,15,270.0,165.5,2.3,10.0,274.5,351.57,292.73
2016,1,14,10,30,136.0,193.0,2.3,10.0,253.0,283.25,234.63
2016,1,14,10,45,169.5,202.5,2.35,10.0,280.5,306.9,254.05
2016,1,14,11,0,203.0,212.0,2.4,10.0,308.0,328.73,271.32
2016,1,14,11,15,137.0,215.5,2.45,10.0,281.5,287.33,236.3
2016,1,14,11,30,71.0,219.0,2.5,10.0,255.0,242.29,198.59
2016,1,14,11,45,69.5,222.5,2.55,10.0,258.0,239.92,196.4
2016,1,14,12,0,68.0,226.0,2.6,10.0,261.0,237.39,193.97
2016,1,14,12,15,74.0,227.5,2.65,10.0,266.0,236.14,192.57
2016,1,14,12,30,80.0,229.0,2.7,10.0,271.0,234.19,190.53
2016,1,14,12,45,126.5,229.0,2.8,10.0,294.0,246.23,199.24
2016,1,14,13,0,173.0,229.0,2.9,10.0,317.0,251.73,201.91
2016,1,14,13,15,114.0,216.0,2.9,10.0,273.5,213.33,171.04
2016,1,14,13,30,55.0,203.0,2.9,10.0,230.0,181.78,146.57
2016,1,14,13,45,27.5,124.0,2.95,10.0,137.5,111.12,88.4
2016,1,14,14,0,0.0,45.0,3.0,10.0,45.0,39.71,28.74
2016,1,14,14,15,0.0,57.5,2.85,10.0,57.5,50.79,38.39
2016,1,14,14,30,0.0,70.0,2.7,10.0,70.0,61.89,48.04
2016,1,14,14,45,0.0,63.0,2.55,10.0,63.0,55.66,44.87
2016,1,14,15,0,0.0,56.0,2.4,10.0,56.0,49.45,39.32
2016,1,14,15,15,0.0,49.0,2.15,9.5,49.0,43.24,33.81
2016,1,14,15,30,0.0,42.0,1.9,9.0,42.0,37.03,28.22
2016,1,14,15,45,0.0,34.5,1.7,9.0,34.5,30.39,22.11
2016,1,14,16,0,0.0,27.0,1.5,9.0,27.0,23.77,15.94
2016,1,14,16,15,0.0,20.0,1.65,9.0,20.0,17.59,10.13
2016,1,14,16,30,0.0,13.0,1.8,9.0,13.0,11.42,4.28
2016,1,14,16,45,0.0,7.5,1.95,9.0,7.5,6.58,0.0
2016,1,14,17,0,0.0,2.0,2.1,9.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,16.0,0.25,8.5,34.5,143.74,52.59
2016,1,15,8,0,366.0,32.0,0.2,9.0,69.0,280.75,219.75
2016,1,15,8,15,455.5,40.0,0.3,9.0,109.0,347.74,282.51
2016,1,15,8,30,545.0,48.0,0.4,9.0,149.0,416.58,341.61
2016,1,15,8,45,599.5,53.5,0.5,9.5,190.0,461.47,379.12
2016,1,15,9,0,654.0,59.0,0.6,10.0,231.0,505.41,414.41
2016,1,15,9,15,690.5,63.0,0.7,10.0,269.5,530.93,435.1
2016,1,15,9,30,727.0,67.0,0.8,10.0,308.0,558.49,456.62
2016,1,15,9,45,741.0,72.5,0.9,10.0,341.0,570.77,465.76
2016,1,15,10,0,755.0,78.0,1.0,10.0,374.0,580.14,472.48
2016,1,15,10,15,773.5,80.5,1.05,10.0,403.0,585.99,475.96
2016,1,15,10,30,792.0,83.0,1.1,10.0,432.0,588.66,476.84
2016,1,15,10,45,669.0,116.0,1.2,10.5,421.0,537.97,435.39
2016,1,15,11,0,546.0,149.0,1.3,11.0,410.0,480.05,388.66
2016,1,15,11,15,690.5,118.5,1.3,11.0,459.5,518.69,418.04
2016,1,15,11,30,835.0,88.0,1.3,11.0,509.0,543.43,434.92
2016,1,15,11,45,681.0,130.0,1.35,11.5,477.0,481.36,383.87
2016,1,15,12,0,527.0,172.0,1.4,12.0,445.0,419.28,333.62
2016,1,15,12,15,498.5,180.0,1.3,12.0,438.0,391.72,310.07
2016,1,15,12,30,470.0,188.0,1.2,12.0,431.0,364.4,286.36
2016,1,15,12,45,310.0,210.0,1.15,12.0,369.5,299.47,235.26
2016,1,15,13,0,150.0,232.0,1.1,12.0,308.0,247.38,195.66
2016,1,15,13,15,427.0,169.0,1.0,12.0,377.0,263.9,200.02
2016,1,15,13,30,704.0,106.0,0.9,12.0,446.0,255.21,180.17
2016,1,15,13,45,763.0,91.0,0.8,12.0,444.5,221.33,146.64
2016,1,15,14,0,822.0,76.0,0.7,12.0,443.0,177.22,106.49
2016,1,15,14,15,804.5,74.0,0.65,12.0,414.5,130.41,72.22
2016,1,15,14,30,787.0,72.0,0.6,12.0,386.0,84.46,47.86
2016,1,15,14,45,771.0,67.5,0.6,12.0,353.0,52.41,41.58
2016,1,15,15,0,755.0,63.0,0.6,12.0,320.0,49.66,39.23
2016,1,15,15,15,720.0,59.5,0.5,11.5,281.5,47.61,37.52
2016,1,15,15,30,685.0,56.0,0.4,11.0,243.0,45.61,35.79
2016,1,15,15,45,638.0,50.5,0.35,11.0,202.5,41.8,32.27
2016,1,15,16,0,591.0,45.0,0.3,11.0,162.0,37.97,28.63
2016,1,15,16,15,509.5,38.5,0.35,10.5,121.5,30.3,21.46
2016,1,15,16,30,428.0,32.0,0.4,10.0,81.0,25.78,16.83
2016,1,15,16,45,286.0,22.0,0.45,10.0,48.0,17.9,6.68
2016,1,15,17,0,144.0,12.0,0.5,10.0,15.0,10.91,0.0
2016,1,15,17,15,72.0,6.0,0.55,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,9.5,18.5,21.71,3.83
2016,1,16,8,0,15.0,35.0,2.9,10.0,37.0,49.99,35.42
2016,1,16,8,15,32.0,53.0,2.85,10.0,58.5,80.94,63.59
2016,1,16,8,30,49.0,71.0,2.8,10.0,80.0,110.87,90.39
2016,1,16,8,45,62.0,89.0,2.8,10.5,103.5,137.86,114.08
2016,1,16,9,0,75.0,107.0,2.8,11.0,127.0,164.4,136.92
2016,1,16,9,15,85.0,122.5,2.75,11.0,148.5,185.26,154.71
2016,1,16,9,30,95.0,138.0,2.7,11.0,170.0,216.37,180.7
2016,1,16,9,45,47.5,98.5,2.7,11.5,114.5,125.91,103.33
2016,1,16,10,0,0.0,59.0,2.7,12.0,59.0,52.11,39.24
2016,1,16,10,15,0.0,91.0,2.65,12.5,91.0,81.3,63.99
2016,1,16,10,30,0.0,123.0,2.6,13.0,123.0,111.53,89.18
2016,1,16,10,45,0.0,111.5,2.6,13.5,111.5,100.0,79.17
2016,1,16,11,0,0.0,100.0,2.6,14.0,100.0,89.03,69.74
2016,1,16,11,15,0.0,91.0,2.55,14.0,91.0,80.69,62.68
2016,1,16,11,30,0.0,82.0,2.5,14.0,82.0,72.59,55.83
2016,1,16,11,45,0.0,52.0,2.5,14.0,52.0,45.94,33.36
2016,1,16,12,0,0.0,22.0,2.5,14.0,22.0,19.4,10.87
2016,1,16,12,15,14.5,114.5,2.4,14.0,122.0,107.8,85.23
2016,1,16,12,30,29.0,207.0,2.3,14.0,222.0,195.09,156.66
2016,1,16,12,45,28.0,204.5,2.25,14.5,219.0,188.55,150.67
2016,1,16,13,0,27.0,202.0,2.2,15.0,216.0,183.52,146.22
2016,1,16,13,15,13.5,105.0,2.1,15.0,112.0,96.31,74.89
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.04,0.34
2016,1,16,13,45,0.0,20.5,1.95,15.0,20.5,18.06,9.75
2016,1,16,14,0,0.0,33.0,1.9,15.0,33.0,29.1,19.16
2016,1,16,14,15,0.0,21.5,1.8,14.5,21.5,18.94,10.57
2016,1,16,14,30,0.0,10.0,1.7,14.0,10.0,8.8,1.91
2016,1,16,14,45,0.0,9.0,1.6,14.0,9.0,7.91,1.47
2016,1,16,15,0,0.0,8.0,1.5,14.0,8.0,7.03,0.68
2016,1,16,15,15,0.0,7.0,1.3,13.5,7.0,6.15,0.0
2016,1,16,15,30,0.0,6.0,1.1,13.0,6.0,5.27,0.0
2016,1,16,15,45,0.0,5.0,0.9,13.0,5.0,4.39,0.0
2016,1,16,16,0,0.0,4.0,0.7,13.0,4.0,3.51,0.0
2016,1,16,16,15,0.0,3.0,0.75,12.5,3.0,2.63,0.0
2016,1,16,16,30,0.0,2.0,0.8,12.0,2.0,1.75,0.0
2016,1,16,16,45,0.0,1.0,0.85,11.5,1.0,0.87,0.0
2016,1,16,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,11.5,4.5,3.94,0.0
2016,1,17,8,0,0.0,9.0,2.7,12.0,9.0,7.9,0.78
2016,1,17,8,15,0.0,14.5,2.75,12.0,14.5,12.74,5.14
2016,1,17,8,30,0.0,20.0,2.8,12.0,20.0,17.58,9.46
2016,1,17,8,45,0.0,26.0,2.85,12.0,26.0,22.88,14.14
2016,1,17,9,0,0.0,32.0,2.9,12.0,32.0,28.18,18.79
2016,1,17,9,15,0.0,37.0,2.95,12.0,37.0,32.6,22.63
2016,1,17,9,30,0.0,42.0,3.0,12.0,42.0,37.03,26.43
2016,1,17,9,45,0.0,46.5,3.1,12.5,46.5,41.02,29.76
2016,1,17,10,0,0.0,51.0,3.2,13.0,51.0,45.02,33.06
2016,1,17,10,15,7.5,107.5,3.2,13.0,111.0,101.85,81.42
2016,1,17,10,30,15.0,164.0,3.2,13.0,171.0,161.3,131.07
2016,1,17,10,45,8.0,161.0,3.2,13.5,165.0,152.35,122.93
2016,1,17,11,0,1.0,158.0,3.2,14.0,159.0,144.07,115.55
2016,1,17,11,15,0.5,116.5,3.2,14.0,117.0,104.27,82.37
2016,1,17,11,30,0.0,75.0,3.2,14.0,75.0,66.36,50.57
2016,1,17,11,45,1.0,120.5,3.2,14.0,121.0,107.65,85.13
2016,1,17,12,0,2.0,166.0,3.2,14.0,167.0,148.61,118.98
2016,1,17,12,15,7.0,177.0,3.1,14.0,181.0,159.78,128.06
2016,1,17,12,30,12.0,188.0,3.0,14.0,195.0,170.27,136.56
2016,1,17,12,45,43.5,207.0,2.95,14.0,230.0,197.1,157.97
2016,1,17,13,0,75.0,226.0,2.9,14.0,265.0,218.61,174.5
2016,1,17,13,15,37.5,158.0,2.85,13.5,177.5,147.11,116.85
2016,1,17,13,30,0.0,90.0,2.8,13.0,90.0,79.52,61.92
2016,1,17,13,45,0.0,104.0,2.75,13.0,104.0,91.18,71.9
2016,1,17,14,0,0.0,118.0,2.7,13.0,118.0,102.24,81.3
2016,1,17,14,15,0.0,69.5,2.65,13.0,69.5,61.45,46.93
2016,1,17,14,30,0.0,21.0,2.6,13.0,21.0,18.49,10.28
2016,1,17,14,45,0.0,19.0,2.55,13.0,19.0,16.72,9.42
2016,1,17,15,0,0.0,17.0,2.5,13.0,17.0,14.95,7.85
2016,1,17,15,15,0.0,15.0,2.3,12.5,15.0,13.19,6.29
2016,1,17,15,30,0.0,13.0,2.1,12.0,13.0,11.42,4.71
2016,1,17,15,45,0.0,10.5,1.95,12.0,10.5,9.22,2.7
2016,1,17,16,0,0.0,8.0,1.8,12.0,8.0,7.02,0.67
2016,1,17,16,15,0.0,6.0,1.75,11.5,6.0,5.26,0.0
2016,1,17,16,30,0.0,4.0,1.7,11.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,1.65,11.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,1.6,11.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,213.0,15.0,0.5,9.5,37.0,160.84,75.68
2016,1,18,8,0,426.0,30.0,0.6,10.0,74.0,315.44,249.0
2016,1,18,8,15,511.0,37.0,0.65,10.5,115.5,380.03,308.8
2016,1,18,8,30,596.0,44.0,0.7,11.0,157.0,441.3,361.14
2016,1,18,8,45,651.5,48.5,0.8,12.0,199.5,487.71,398.94
2016,1,18,9,0,707.0,53.0,0.9,13.0,242.0,532.8,433.91
2016,1,18,9,15,741.5,56.5,1.0,13.5,281.5,561.49,455.73
2016,1,18,9,30,776.0,60.0,1.1,14.0,321.0,587.73,474.94
2016,1,18,9,45,796.0,63.0,1.2,14.5,355.5,601.28,483.98
2016,1,18,10,0,816.0,66.0,1.3,15.0,390.0,611.83,490.49
2016,1,18,10,15,831.5,68.0,1.45,15.0,419.5,615.17,492.66
2016,1,18,10,30,847.0,70.0,1.6,15.0,449.0,615.27,492.18
2016,1,18,10,45,854.5,72.5,1.8,15.0,471.0,607.73,486.01
2016,1,18,11,0,862.0,75.0,2.0,15.0,493.0,596.98,477.11
2016,1,18,11,15,868.0,76.0,2.15,15.0,508.5,578.12,461.59
2016,1,18,11,30,874.0,77.0,2.3,15.0,524.0,559.21,445.56
2016,1,18,11,45,871.5,79.0,2.45,15.5,531.0,533.94,423.37
2016,1,18,12,0,869.0,81.0,2.6,16.0,538.0,506.73,399.22
2016,1,18,12,15,484.5,160.0,2.55,16.0,415.0,372.47,293.73
2016,1,18,12,30,100.0,239.0,2.5,16.0,292.0,252.52,200.25
2016,1,18,12,45,145.0,237.0,2.45,16.0,312.5,262.06,207.02
2016,1,18,13,0,190.0,235.0,2.4,16.0,333.0,265.17,207.63
2016,1,18,13,15,95.0,159.0,2.3,15.5,208.0,164.62,128.45
2016,1,18,13,30,0.0,83.0,2.2,15.0,83.0,73.47,56.32
2016,1,18,13,45,133.0,138.5,2.15,15.0,199.0,142.37,108.27
2016,1,18,14,0,266.0,194.0,2.1,15.0,315.0,190.33,141.27
2016,1,18,14,15,138.5,171.0,1.9,14.5,234.0,147.16,112.16
2016,1,18,14,30,11.0,148.0,1.7,14.0,153.0,123.32,98.35
2016,1,18,14,45,8.0,136.5,1.55,14.0,140.0,112.6,94.13
2016,1,18,15,0,5.0,125.0,1.4,14.0,127.0,103.38,86.21
2016,1,18,15,15,2.5,111.0,1.2,13.5,112.0,92.28,76.71
2016,1,18,15,30,0.0,97.0,1.0,13.0,97.0,81.04,66.94
2016,1,18,15,45,0.0,81.5,0.8,13.0,81.5,68.61,55.82
2016,1,18,16,0,0.0,66.0,0.6,13.0,66.0,56.02,44.42
2016,1,18,16,15,0.0,50.0,0.6,12.5,50.0,42.92,32.49
2016,1,18,16,30,0.0,34.0,0.6,12.0,34.0,29.65,20.23
2016,1,18,16,45,0.0,21.0,0.65,12.0,21.0,18.51,8.65
2016,1,18,17,0,0.0,8.0,0.7,12.0,8.0,7.28,0.0
2016,1,18,17,15,0.0,4.0,0.7,12.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,11.5,5.5,4.82,0.0
2016,1,19,8,0,0.0,11.0,4.5,12.0,11.0,9.66,2.25
2016,1,19,8,15,0.0,17.0,4.65,12.0,17.0,14.94,7.01
2016,1,19,8,30,0.0,23.0,4.8,12.0,23.0,20.23,11.72
2016,1,19,8,45,0.0,29.5,5.0,12.5,29.5,25.97,16.75
2016,1,19,9,0,0.0,36.0,5.2,13.0,36.0,31.72,21.72
2016,1,19,9,15,0.0,42.0,5.2,13.0,42.0,37.03,26.31
2016,1,19,9,30,0.0,48.0,5.2,13.0,48.0,42.35,30.85
2016,1,19,9,45,0.0,92.0,5.25,13.5,92.0,83.26,65.64
2016,1,19,10,0,0.0,136.0,5.3,14.0,136.0,126.86,102.14
2016,1,19,10,15,0.0,140.5,5.3,14.0,140.5,129.8,104.38
2016,1,19,10,30,0.0,145.0,5.3,14.0,145.0,132.96,106.83
2016,1,19,10,45,0.0,106.5,5.3,14.5,106.5,95.26,74.94
2016,1,19,11,0,0.0,68.0,5.3,15.0,68.0,60.13,45.24
2016,1,19,11,15,0.0,82.5,5.35,15.0,82.5,73.03,56.03
2016,1,19,11,30,0.0,97.0,5.4,15.0,97.0,86.06,66.88
2016,1,19,11,45,0.0,91.0,5.5,15.0,91.0,80.63,62.28
2016,1,19,12,0,0.0,85.0,5.6,15.0,85.0,75.27,57.78
2016,1,19,12,15,0.0,107.5,5.45,14.5,107.5,95.21,74.57
2016,1,19,12,30,0.0,130.0,5.3,14.0,130.0,114.83,91.09
2016,1,19,12,45,0.0,128.5,5.2,14.0,128.5,113.22,89.75
2016,1,19,13,0,0.0,127.0,5.1,14.0,127.0,111.61,88.46
2016,1,19,13,15,0.0,97.0,4.9,14.0,97.0,85.65,66.8
2016,1,19,13,30,0.0,67.0,4.7,14.0,67.0,59.25,44.65
2016,1,19,13,45,0.0,64.5,4.55,14.0,64.5,57.02,42.84
2016,1,19,14,0,0.0,62.0,4.4,14.0,62.0,54.79,41.02
2016,1,19,14,15,0.0,93.0,4.25,13.5,93.0,81.53,63.85
2016,1,19,14,30,0.0,124.0,4.1,13.0,124.0,105.26,84.14
2016,1,19,14,45,0.0,112.5,4.0,13.0,112.5,95.38,79.51
2016,1,19,15,0,0.0,101.0,3.9,13.0,101.0,86.06,71.38
2016,1,19,15,15,0.0,89.5,3.55,12.5,89.5,76.63,63.22
2016,1,19,15,30,0.0,78.0,3.2,12.0,78.0,67.11,54.84
2016,1,19,15,45,0.0,65.0,2.9,12.0,65.0,56.33,45.12
2016,1,19,16,0,0.0,52.0,2.6,12.0,52.0,45.44,35.17
2016,1,19,16,15,0.0,39.5,2.25,11.5,39.5,34.83,25.44
2016,1,19,16,30,0.0,27.0,1.9,11.0,27.0,23.79,15.23
2016,1,19,16,45,0.0,16.5,1.6,11.0,16.5,14.52,5.87
2016,1,19,17,0,0.0,6.0,1.3,11.0,6.0,5.46,0.0
2016,1,19,17,15,0.0,3.0,1.15,10.5,3.0,2.73,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,7.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,7.0,9.0,8.19,0.0
2016,1,20,7,45,88.5,23.5,0.85,7.5,33.0,93.05,48.07
2016,1,20,8,0,177.0,38.0,0.9,8.0,57.0,181.83,145.64
2016,1,20,8,15,209.0,54.5,1.0,8.5,87.5,221.83,183.69
2016,1,20,8,30,241.0,71.0,1.1,9.0,118.0,249.68,209.43
2016,1,20,8,45,265.0,86.0,1.25,9.5,148.5,282.57,238.01
2016,1,20,9,0,289.0,101.0,1.4,10.0,179.0,314.88,265.09
2016,1,20,9,15,302.5,114.5,1.35,10.5,207.5,337.57,282.96
2016,1,20,9,30,316.0,128.0,1.3,11.0,236.0,359.12,299.29
2016,1,20,9,45,505.0,105.5,1.3,11.5,299.5,463.55,383.25
2016,1,20,10,0,694.0,83.0,1.3,12.0,363.0,560.44,457.38
2016,1,20,10,15,598.0,115.5,1.25,12.5,369.0,527.05,427.23
2016,1,20,10,30,502.0,148.0,1.2,13.0,375.0,486.31,392.84
2016,1,20,10,45,451.0,168.5,1.2,13.5,380.0,465.07,374.25
2016,1,20,11,0,400.0,189.0,1.2,14.0,385.0,434.08,348.23
2016,1,20,11,15,311.0,211.0,1.15,14.0,366.5,392.74,314.32
2016,1,20,11,30,222.0,233.0,1.1,14.0,348.0,346.47,276.81
2016,1,20,11,45,386.0,201.5,1.1,14.5,405.5,397.35,315.79
2016,1,20,12,0,550.0,170.0,1.1,15.0,463.0,437.84,344.16
2016,1,20,12,15,724.5,123.0,1.0,15.0,509.5,454.39,352.94
2016,1,20,12,30,899.0,76.0,0.9,15.0,556.0,455.68,348.39
2016,1,20,12,45,902.0,73.5,0.8,15.0,550.0,418.0,314.6
2016,1,20,13,0,905.0,71.0,0.7,15.0,544.0,378.05,278.62
2016,1,20,13,15,898.5,70.0,0.6,15.0,529.0,334.44,239.4
2016,1,20,13,30,892.0,69.0,0.5,15.0,514.0,289.6,198.94
2016,1,20,13,45,882.5,67.5,0.45,15.5,492.5,242.67,157.17
2016,1,20,14,0,873.0,66.0,0.4,16.0,471.0,195.21,116.74
2016,1,20,14,15,770.5,80.0,0.35,15.5,421.5,144.58,82.07
2016,1,20,14,30,668.0,94.0,0.3,15.0,372.0,102.44,60.3
2016,1,20,14,45,599.5,98.0,0.3,15.0,332.5,68.76,55.34
2016,1,20,15,0,531.0,102.0,0.3,15.0,293.0,73.53,59.72
2016,1,20,15,15,510.5,93.5,0.25,14.5,260.0,68.66,55.61
2016,1,20,15,30,490.0,85.0,0.2,14.0,227.0,63.71,51.38
2016,1,20,15,45,460.0,74.5,0.15,14.0,191.5,56.86,45.27
2016,1,20,16,0,430.0,64.0,0.1,14.0,156.0,49.82,38.87
2016,1,20,16,15,382.5,52.5,0.15,13.5,120.0,41.59,31.31
2016,1,20,16,30,335.0,41.0,0.2,13.0,84.0,33.09,23.31
2016,1,20,16,45,167.5,31.5,0.3,13.0,53.0,24.61,14.17
2016,1,20,17,0,0.0,22.0,0.4,13.0,22.0,18.39,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,8.0,13.0,11.82,0.0
2016,1,21,7,45,197.5,23.5,2.45,8.5,45.0,166.92,94.99
2016,1,21,8,0,395.0,34.0,2.6,9.0,77.0,305.09,246.91
2016,1,21,8,15,480.0,41.5,2.65,9.5,118.0,370.96,308.72
2016,1,21,8,30,565.0,49.0,2.7,10.0,159.0,438.4,367.6
2016,1,21,8,45,625.5,53.0,2.75,10.5,202.0,486.51,408.52
2016,1,21,9,0,686.0,57.0,2.8,11.0,245.0,530.0,444.1
2016,1,21,9,15,720.0,60.5,2.75,11.5,284.5,558.74,466.06
2016,1,21,9,30,754.0,64.0,2.7,12.0,324.0,585.05,485.2
2016,1,21,9,45,780.5,66.0,2.7,13.0,359.5,601.98,495.62
2016,1,21,10,0,807.0,68.0,2.7,14.0,395.0,615.9,503.31
2016,1,21,10,15,823.0,70.0,2.75,14.5,424.0,619.89,504.17
2016,1,21,10,30,839.0,72.0,2.8,15.0,453.0,620.64,502.43
2016,1,21,10,45,847.0,74.0,2.9,15.5,475.5,613.11,494.41
2016,1,21,11,0,855.0,76.0,3.0,16.0,498.0,602.39,483.83
2016,1,21,11,15,861.0,77.0,3.0,16.0,514.0,586.23,469.5
2016,1,21,11,30,867.0,78.0,3.0,16.0,530.0,565.08,451.17
2016,1,21,11,45,861.5,81.5,3.0,16.5,536.5,541.29,429.54
2016,1,21,12,0,856.0,85.0,3.0,17.0,543.0,513.17,404.32
2016,1,21,12,15,489.0,166.0,2.85,17.0,428.0,385.23,303.33
2016,1,21,12,30,122.0,247.0,2.7,17.0,313.0,272.62,215.36
2016,1,21,12,45,264.5,226.5,2.55,17.0,366.5,302.91,237.09
2016,1,21,13,0,407.0,206.0,2.4,17.0,420.0,319.21,245.32
2016,1,21,13,15,255.5,216.0,2.1,16.5,349.0,259.44,199.54
2016,1,21,13,30,104.0,226.0,1.8,16.0,278.0,214.27,167.21
2016,1,21,13,45,212.5,208.5,1.5,15.5,309.5,213.24,161.92
2016,1,21,14,0,321.0,191.0,1.2,15.0,341.0,200.26,146.2
2016,1,21,14,15,212.5,186.5,1.15,14.5,283.5,167.83,125.39
2016,1,21,14,30,104.0,182.0,1.1,14.0,226.0,147.06,114.71
2016,1,21,14,45,81.5,165.0,1.05,14.0,197.5,126.32,105.82
2016,1,21,15,0,59.0,148.0,1.0,14.0,169.0,114.48,95.75
2016,1,21,15,15,53.5,132.5,1.0,13.5,150.0,103.43,86.43
2016,1,21,15,30,48.0,117.0,1.0,13.0,131.0,92.12,76.7
2016,1,21,15,45,41.0,100.0,1.05,13.0,110.5,79.61,65.6
2016,1,21,16,0,34.0,83.0,1.1,13.0,90.0,66.83,54.06
2016,1,21,16,15,23.5,65.0,1.15,12.5,69.5,53.12,41.6
2016,1,21,16,30,13.0,47.0,1.2,12.0,49.0,39.14,28.68
2016,1,21,16,45,6.5,30.0,1.25,12.0,31.0,25.8,15.48
2016,1,21,17,0,0.0,13.0,1.3,12.0,13.0,11.45,0.0
2016,1,21,17,15,0.0,6.5,1.3,11.5,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
