Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.82,0.0
2016,1,22,7,45,0.0,8.0,3.5,11.5,8.0,7.02,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,12.3,4.5
2016,1,22,8,15,0.0,22.0,3.45,12.0,22.0,19.35,10.8
2016,1,22,8,30,0.0,30.0,3.4,12.0,30.0,26.42,17.08
2016,1,22,8,45,0.0,38.5,3.4,12.0,38.5,33.94,23.7
2016,1,22,9,0,0.0,47.0,3.4,12.0,47.0,41.47,30.26
2016,1,22,9,15,0.0,55.0,3.4,12.0,55.0,48.56,36.38
2016,1,22,9,30,0.0,63.0,3.4,12.0,63.0,55.66,42.45
2016,1,22,9,45,49.5,119.0,3.4,12.5,139.5,150.3,123.81
2016,1,22,10,0,99.0,175.0,3.4,13.0,216.0,243.14,201.12
2016,1,22,10,15,62.0,176.0,3.35,13.0,202.5,215.53,176.92
2016,1,22,10,30,25.0,177.0,3.3,13.0,189.0,180.64,147.01
2016,1,22,10,45,77.0,201.0,3.25,13.0,239.0,243.3,199.19
2016,1,22,11,0,129.0,225.0,3.2,13.0,289.0,303.01,247.64
2016,1,22,11,15,64.5,192.5,3.35,13.0,224.5,218.69,177.85
2016,1,22,11,30,0.0,160.0,3.5,13.0,160.0,143.6,115.14
2016,1,22,11,45,4.0,172.5,3.65,13.5,174.5,156.42,125.6
2016,1,22,12,0,8.0,185.0,3.8,14.0,189.0,168.75,135.44
2016,1,22,12,15,4.0,148.5,3.8,13.5,150.5,133.38,106.42
2016,1,22,12,30,0.0,112.0,3.8,13.0,112.0,99.07,78.08
2016,1,22,12,45,0.0,73.5,3.8,13.0,73.5,65.04,49.56
2016,1,22,13,0,0.0,35.0,3.8,13.0,35.0,30.89,20.68
2016,1,22,13,15,0.0,67.5,3.65,12.5,67.5,59.7,45.25
2016,1,22,13,30,0.0,100.0,3.5,12.0,100.0,88.14,69.45
2016,1,22,13,45,3.0,131.0,3.35,12.0,132.0,114.37,91.48
2016,1,22,14,0,6.0,162.0,3.2,12.0,164.0,138.44,111.59
2016,1,22,14,15,3.0,112.5,3.1,12.0,113.5,97.83,77.75
2016,1,22,14,30,0.0,63.0,3.0,12.0,63.0,55.67,42.21
2016,1,22,14,45,0.0,60.0,2.9,12.0,60.0,53.0,42.05
2016,1,22,15,0,0.0,57.0,2.8,12.0,57.0,50.33,39.74
2016,1,22,15,15,0.0,50.5,2.65,12.0,50.5,44.56,34.62
2016,1,22,15,30,0.0,44.0,2.5,12.0,44.0,38.8,29.46
2016,1,22,15,45,0.0,37.0,2.35,12.0,37.0,32.6,23.85
2016,1,22,16,0,0.0,30.0,2.2,12.0,30.0,26.41,18.18
2016,1,22,16,15,0.0,23.5,2.1,11.5,23.5,20.67,12.9
2016,1,22,16,30,0.0,17.0,2.0,11.0,17.0,14.94,7.56
2016,1,22,16,45,0.0,10.5,1.9,10.5,10.5,9.22,2.04
2016,1,22,17,0,0.0,4.0,1.8,10.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,7.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,8.0,13.0,11.82,0.0
2016,1,23,7,45,105.0,30.0,2.7,8.5,42.0,117.05,71.35
2016,1,23,8,0,210.0,47.0,3.0,9.0,71.0,215.67,174.82
2016,1,23,8,15,300.5,59.5,3.2,9.0,110.5,285.61,239.13
2016,1,23,8,30,391.0,72.0,3.4,9.0,150.0,358.58,303.68
2016,1,23,8,45,416.5,87.0,3.6,9.5,187.5,394.81,335.06
2016,1,23,9,0,442.0,102.0,3.8,10.0,225.0,429.86,364.25
2016,1,23,9,15,486.0,110.0,3.85,10.0,264.0,467.27,395.19
2016,1,23,9,30,530.0,118.0,3.9,10.0,303.0,503.29,424.17
2016,1,23,9,45,334.0,148.0,4.0,10.5,269.0,392.88,330.52
2016,1,23,10,0,138.0,178.0,4.1,11.0,235.0,282.81,235.89
2016,1,23,10,15,110.0,189.0,4.0,11.0,236.5,271.43,225.54
2016,1,23,10,30,82.0,200.0,3.9,11.0,238.0,250.36,207.05
2016,1,23,10,45,195.0,205.5,3.85,11.0,301.5,330.52,274.11
2016,1,23,11,0,308.0,211.0,3.8,11.0,365.0,405.53,334.9
2016,1,23,11,15,184.5,220.0,3.8,11.0,313.0,323.65,266.28
2016,1,23,11,30,61.0,229.0,3.8,11.0,261.0,248.53,203.23
2016,1,23,11,45,74.0,236.5,3.8,11.0,276.5,257.81,210.74
2016,1,23,12,0,87.0,244.0,3.8,11.0,292.0,265.87,216.93
2016,1,23,12,15,172.5,244.0,3.8,11.0,338.5,303.34,246.83
2016,1,23,12,30,258.0,244.0,3.8,11.0,385.0,332.6,268.88
2016,1,23,12,45,129.0,197.0,3.8,11.0,267.5,225.25,181.77
2016,1,23,13,0,0.0,150.0,3.8,11.0,150.0,131.38,105.75
2016,1,23,13,15,0.0,99.5,3.8,11.0,99.5,87.86,69.33
2016,1,23,13,30,0.0,49.0,3.8,11.0,49.0,43.28,31.51
2016,1,23,13,45,0.0,50.0,3.85,11.0,50.0,44.16,32.33
2016,1,23,14,0,0.0,51.0,3.9,11.0,51.0,45.04,33.14
2016,1,23,14,15,0.0,84.0,3.8,10.5,84.0,74.19,58.27
2016,1,23,14,30,0.0,117.0,3.7,10.0,117.0,100.33,80.82
2016,1,23,14,45,0.0,112.0,3.65,10.0,112.0,95.42,80.38
2016,1,23,15,0,0.0,107.0,3.6,10.0,107.0,90.9,76.49
2016,1,23,15,15,0.0,95.0,3.35,9.5,95.0,81.12,67.96
2016,1,23,15,30,0.0,83.0,3.1,9.0,83.0,71.24,59.23
2016,1,23,15,45,0.0,70.5,2.9,9.0,70.5,60.87,49.82
2016,1,23,16,0,0.0,58.0,2.7,9.0,58.0,50.4,40.19
2016,1,23,16,15,0.0,45.0,2.5,8.5,45.0,39.44,30.06
2016,1,23,16,30,0.0,32.0,2.3,8.0,32.0,28.22,19.58
2016,1,23,16,45,0.0,20.5,2.1,8.0,20.5,18.05,9.7
2016,1,23,17,0,0.0,9.0,1.9,8.0,9.0,7.9,0.0
2016,1,23,17,15,0.0,4.5,1.85,7.5,4.5,4.09,0.0
2016,1,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,10.01,0.0
2016,1,24,7,45,84.5,27.0,1.1,6.5,36.5,99.34,62.68
2016,1,24,8,0,169.0,43.0,1.1,7.0,62.0,173.26,140.93
2016,1,24,8,15,212.0,59.0,1.2,7.0,94.5,219.38,183.88
2016,1,24,8,30,255.0,75.0,1.3,7.0,127.0,266.1,225.65
2016,1,24,8,45,281.5,90.5,1.4,7.5,160.0,301.7,256.37
2016,1,24,9,0,308.0,106.0,1.5,8.0,193.0,336.69,285.56
2016,1,24,9,15,337.0,116.0,1.55,8.0,224.0,377.98,319.35
2016,1,24,9,30,366.0,126.0,1.6,8.0,255.0,405.97,341.79
2016,1,24,9,45,363.0,141.0,1.7,8.0,280.0,416.91,349.77
2016,1,24,10,0,360.0,156.0,1.8,8.0,305.0,414.43,347.12
2016,1,24,10,15,370.5,167.0,1.75,8.0,330.0,426.69,355.85
2016,1,24,10,30,381.0,178.0,1.7,8.0,355.0,437.16,362.89
2016,1,24,10,45,272.5,203.5,1.65,8.5,333.0,386.9,319.38
2016,1,24,11,0,164.0,229.0,1.6,9.0,311.0,329.19,270.42
2016,1,24,11,15,241.5,227.5,1.6,9.0,353.0,365.16,299.7
2016,1,24,11,30,319.0,226.0,1.6,9.0,395.0,404.23,330.05
2016,1,24,11,45,439.5,199.0,1.6,9.5,436.0,435.63,353.29
2016,1,24,12,0,560.0,172.0,1.6,10.0,477.0,452.77,364.33
2016,1,24,12,15,547.0,177.0,1.65,10.5,475.5,427.94,342.05
2016,1,24,12,30,534.0,182.0,1.7,11.0,474.0,402.26,319.13
2016,1,24,12,45,713.5,129.5,1.8,11.5,515.0,404.05,315.46
2016,1,24,13,0,893.0,77.0,1.9,12.0,556.0,391.69,298.0
2016,1,24,13,15,887.5,76.5,2.05,12.0,542.0,349.06,258.96
2016,1,24,13,30,882.0,76.0,2.2,12.0,528.0,305.08,218.36
2016,1,24,13,45,869.0,75.5,2.35,12.0,506.0,258.3,175.78
2016,1,24,14,0,856.0,75.0,2.5,12.0,484.0,206.47,130.3
2016,1,24,14,15,841.0,73.5,2.5,11.5,455.5,157.88,91.08
2016,1,24,14,30,826.0,72.0,2.5,11.0,427.0,109.82,59.26
2016,1,24,14,45,797.5,71.0,2.55,11.0,392.0,62.68,41.81
2016,1,24,15,0,769.0,70.0,2.6,11.0,357.0,54.36,43.51
2016,1,24,15,15,738.5,66.5,2.25,10.5,318.0,52.48,41.98
2016,1,24,15,30,708.0,63.0,1.9,10.0,279.0,50.64,40.45
2016,1,24,15,45,665.5,58.0,1.6,9.5,237.0,43.4,33.94
2016,1,24,16,0,623.0,53.0,1.3,9.0,195.0,40.5,31.28
2016,1,24,16,15,552.5,46.5,1.2,8.5,152.5,36.23,27.23
2016,1,24,16,30,482.0,40.0,1.1,8.0,110.0,31.93,22.97
2016,1,24,16,45,368.0,30.0,1.05,7.5,72.0,24.31,15.26
2016,1,24,17,0,254.0,20.0,1.0,7.0,34.0,16.49,0.46
2016,1,24,17,15,127.0,10.0,1.0,6.5,17.0,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,6.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,7.0,17.0,15.46,0.0
2016,1,25,7,45,235.0,24.5,0.85,7.5,52.0,195.35,131.52
2016,1,25,8,0,470.0,32.0,0.9,8.0,87.0,344.12,279.51
2016,1,25,8,15,549.5,38.5,1.0,8.5,130.0,409.32,338.39
2016,1,25,8,30,629.0,45.0,1.1,9.0,173.0,475.19,394.52
2016,1,25,8,45,676.5,49.5,1.25,9.5,216.0,518.2,430.55
2016,1,25,9,0,724.0,54.0,1.4,10.0,259.0,559.75,463.91
2016,1,25,9,15,756.5,57.5,1.5,10.5,299.5,588.27,485.58
2016,1,25,9,30,789.0,61.0,1.6,11.0,340.0,614.3,504.6
2016,1,25,9,45,783.0,70.5,1.75,11.5,371.5,619.1,506.8
2016,1,25,10,0,777.0,80.0,1.9,12.0,403.0,620.62,506.38
2016,1,25,10,15,794.5,82.5,1.95,12.0,433.5,626.61,509.86
2016,1,25,10,30,812.0,85.0,2.0,12.0,464.0,629.36,510.65
2016,1,25,10,45,455.5,156.0,2.1,12.5,370.5,463.1,377.19
2016,1,25,11,0,99.0,227.0,2.2,13.0,277.0,279.57,226.62
2016,1,25,11,15,154.0,235.0,2.2,13.0,316.0,322.06,261.46
2016,1,25,11,30,209.0,243.0,2.2,13.0,355.0,352.87,285.51
2016,1,25,11,45,153.5,246.5,2.25,13.5,330.0,316.34,254.77
2016,1,25,12,0,98.0,250.0,2.3,14.0,305.0,277.66,222.84
2016,1,25,12,15,96.5,251.5,2.3,14.0,305.5,271.7,217.73
2016,1,25,12,30,95.0,253.0,2.3,14.0,306.0,265.51,212.31
2016,1,25,12,45,149.5,251.5,2.35,14.0,333.5,280.47,223.22
2016,1,25,13,0,204.0,250.0,2.4,14.0,361.0,288.01,227.41
2016,1,25,13,15,206.5,242.0,2.35,14.0,351.5,268.97,210.82
2016,1,25,13,30,209.0,234.0,2.3,14.0,342.0,249.46,193.84
2016,1,25,13,45,519.0,159.0,2.3,14.0,412.5,242.99,175.78
2016,1,25,14,0,829.0,84.0,2.3,14.0,483.0,212.2,135.25
2016,1,25,14,15,813.5,81.5,2.25,13.5,454.5,163.84,96.27
2016,1,25,14,30,798.0,79.0,2.2,13.0,426.0,116.14,64.28
2016,1,25,14,45,551.5,112.5,2.15,13.0,344.0,86.96,62.75
2016,1,25,15,0,305.0,146.0,2.1,13.0,262.0,105.62,88.52
2016,1,25,15,15,288.0,133.5,1.85,12.5,233.5,97.69,81.78
2016,1,25,15,30,271.0,121.0,1.6,12.0,205.0,89.54,74.78
2016,1,25,15,45,254.5,104.5,1.35,11.5,174.5,78.49,65.06
2016,1,25,16,0,238.0,88.0,1.1,11.0,144.0,67.11,54.86
2016,1,25,16,15,211.0,71.0,1.05,10.0,112.5,54.99,43.87
2016,1,25,16,30,184.0,54.0,1.0,9.0,81.0,42.52,32.32
2016,1,25,16,45,129.0,37.5,1.0,8.5,53.5,29.99,20.21
2016,1,25,17,0,74.0,21.0,1.0,8.0,26.0,17.16,2.62
2016,1,25,17,15,37.0,10.5,1.0,8.0,13.0,9.55,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,6.0,18.0,16.37,0.0
2016,1,26,7,45,227.0,26.5,0.6,6.5,54.0,194.46,135.08
2016,1,26,8,0,454.0,35.0,0.6,7.0,90.0,347.01,282.19
2016,1,26,8,15,535.0,42.5,0.6,7.5,133.5,412.92,340.42
2016,1,26,8,30,616.0,50.0,0.6,8.0,177.0,480.22,396.45
2016,1,26,8,45,670.5,54.5,0.65,8.5,221.5,522.27,430.81
2016,1,26,9,0,725.0,59.0,0.7,9.0,266.0,568.69,466.81
2016,1,26,9,15,758.0,62.5,0.9,9.5,307.0,597.78,489.67
2016,1,26,9,30,791.0,66.0,1.1,10.0,348.0,624.3,509.91
2016,1,26,9,45,807.5,70.5,1.3,11.0,384.0,638.11,518.91
2016,1,26,10,0,824.0,75.0,1.5,12.0,420.0,648.8,525.21
2016,1,26,10,15,840.5,77.0,1.55,12.0,450.5,653.36,527.49
2016,1,26,10,30,857.0,79.0,1.6,12.0,481.0,654.57,527.16
2016,1,26,10,45,868.5,80.5,1.65,12.5,505.5,648.58,520.38
2016,1,26,11,0,880.0,82.0,1.7,13.0,530.0,639.21,510.97
2016,1,26,11,15,887.0,83.0,1.7,13.0,547.0,623.19,497.04
2016,1,26,11,30,894.0,84.0,1.7,13.0,564.0,603.94,480.48
2016,1,26,11,45,897.0,84.5,1.75,13.5,573.0,577.28,457.5
2016,1,26,12,0,900.0,85.0,1.8,14.0,582.0,549.95,433.55
2016,1,26,12,15,900.5,85.0,1.8,14.0,583.5,518.16,406.24
2016,1,26,12,30,901.0,85.0,1.8,14.0,585.0,483.88,376.36
2016,1,26,12,45,893.5,86.5,1.85,14.0,577.5,444.11,341.72
2016,1,26,13,0,886.0,88.0,1.9,14.0,570.0,403.31,305.43
2016,1,26,13,15,656.5,143.0,1.85,14.0,495.0,334.17,251.08
2016,1,26,13,30,427.0,198.0,1.8,14.0,420.0,280.05,210.99
2016,1,26,13,45,471.5,179.0,1.8,14.0,415.0,249.77,182.7
2016,1,26,14,0,516.0,160.0,1.8,14.0,410.0,215.09,150.82
2016,1,26,14,15,568.0,136.5,1.75,13.5,397.0,173.59,114.77
2016,1,26,14,30,620.0,113.0,1.7,13.0,384.0,126.82,78.93
2016,1,26,14,45,564.5,114.0,1.65,13.0,346.5,90.22,63.99
2016,1,26,15,0,509.0,115.0,1.6,13.0,309.0,80.8,66.57
2016,1,26,15,15,479.5,108.5,1.4,12.5,276.0,77.26,63.69
2016,1,26,15,30,450.0,102.0,1.2,12.0,243.0,73.68,60.69
2016,1,26,15,45,542.5,79.0,1.0,11.5,224.5,59.79,48.38
2016,1,26,16,0,635.0,56.0,0.8,11.0,206.0,42.76,33.08
2016,1,26,16,15,565.5,49.5,0.85,10.5,162.0,38.56,29.16
2016,1,26,16,30,496.0,43.0,0.9,10.0,118.0,34.35,25.03
2016,1,26,16,45,378.0,33.0,0.95,9.5,78.5,26.81,17.54
2016,1,26,17,0,260.0,23.0,1.0,9.0,39.0,19.08,5.18
2016,1,26,17,15,130.0,11.5,1.0,8.5,19.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,6.0,14.0,12.73,0.0
2016,1,27,7,45,88.0,29.0,1.5,7.0,40.0,106.67,73.92
2016,1,27,8,0,176.0,44.0,1.7,8.0,66.0,192.21,157.28
2016,1,27,8,15,212.5,61.5,1.6,8.0,98.5,224.43,188.31
2016,1,27,8,30,249.0,79.0,1.5,8.0,131.0,269.66,228.39
2016,1,27,8,45,273.0,94.5,1.4,8.5,163.5,303.69,257.25
2016,1,27,9,0,297.0,110.0,1.3,9.0,196.0,337.13,284.45
2016,1,27,9,15,322.5,121.0,1.25,9.5,227.0,364.91,306.32
2016,1,27,9,30,348.0,132.0,1.2,10.0,258.0,391.85,326.82
2016,1,27,9,45,444.5,129.0,1.2,10.5,306.0,461.9,381.74
2016,1,27,10,0,541.0,126.0,1.2,11.0,354.0,517.33,423.55
2016,1,27,10,15,504.5,145.5,1.15,11.5,370.0,507.14,412.24
2016,1,27,10,30,468.0,165.0,1.1,12.0,386.0,494.75,399.92
2016,1,27,10,45,674.5,121.5,1.05,12.5,458.0,574.75,460.5
2016,1,27,11,0,881.0,78.0,1.0,13.0,530.0,635.3,503.52
2016,1,27,11,15,888.0,79.0,0.9,13.0,547.0,619.96,488.56
2016,1,27,11,30,895.0,80.0,0.8,13.0,564.0,601.43,471.89
2016,1,27,11,45,900.5,79.5,0.7,13.5,573.5,577.39,450.12
2016,1,27,12,0,906.0,79.0,0.6,14.0,583.0,550.36,425.91
2016,1,27,12,15,906.5,79.5,0.5,14.0,584.5,518.99,398.86
2016,1,27,12,30,907.0,80.0,0.4,14.0,586.0,485.09,369.41
2016,1,27,12,45,904.5,79.5,0.35,14.5,579.5,446.65,335.77
2016,1,27,13,0,902.0,79.0,0.3,15.0,573.0,406.23,300.0
2016,1,27,13,15,896.5,78.0,0.3,15.0,558.5,362.6,261.99
2016,1,27,13,30,891.0,77.0,0.3,15.0,544.0,317.62,222.26
2016,1,27,13,45,883.0,75.5,0.35,15.5,523.0,270.48,180.56
2016,1,27,14,0,875.0,74.0,0.4,16.0,502.0,222.64,139.14
2016,1,27,14,15,861.0,72.0,0.45,15.5,473.5,167.68,95.39
2016,1,27,14,30,847.0,70.0,0.5,15.0,445.0,118.01,61.74
2016,1,27,14,45,829.0,67.5,0.55,15.0,411.0,68.47,39.97
2016,1,27,15,0,811.0,65.0,0.6,15.0,377.0,50.27,39.17
2016,1,27,15,15,783.0,62.0,0.55,14.5,337.5,48.68,37.94
2016,1,27,15,30,755.0,59.0,0.5,14.0,298.0,47.12,36.69
2016,1,27,15,45,716.0,54.5,0.5,14.0,255.5,44.26,34.14
2016,1,27,16,0,677.0,50.0,0.5,14.0,213.0,41.4,31.5
2016,1,27,16,15,612.5,44.5,0.5,13.5,168.5,37.53,27.91
2016,1,27,16,30,548.0,39.0,0.5,13.0,124.0,33.67,24.17
2016,1,27,16,45,439.5,30.0,0.5,12.5,83.5,24.08,15.1
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,17.16,5.14
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,9.55,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,8.0,7.0,6.37,0.0
2016,1,28,7,30,0.0,14.0,0.5,8.0,14.0,12.73,0.0
2016,1,28,7,45,68.0,29.5,0.5,8.5,38.0,96.58,67.46
2016,1,28,8,0,136.0,45.0,0.5,9.0,62.0,156.84,127.09
2016,1,28,8,15,159.5,63.0,0.6,9.0,91.0,194.15,161.13
2016,1,28,8,30,183.0,81.0,0.7,9.0,120.0,230.94,193.63
2016,1,28,8,45,197.0,98.5,0.85,9.5,149.0,260.31,218.67
2016,1,28,9,0,211.0,116.0,1.0,10.0,178.0,288.87,242.25
2016,1,28,9,15,222.0,132.0,0.95,10.0,205.0,312.52,261.13
2016,1,28,9,30,233.0,148.0,0.9,10.0,232.0,335.12,278.67
2016,1,28,9,45,175.0,166.5,0.85,10.5,233.5,301.33,249.04
2016,1,28,10,0,117.0,185.0,0.8,11.0,235.0,278.53,228.48
2016,1,28,10,15,223.5,189.5,0.85,11.5,293.0,348.51,285.43
2016,1,28,10,30,330.0,194.0,0.9,12.0,351.0,426.66,346.05
2016,1,28,10,45,590.0,137.0,1.0,12.5,435.0,539.37,433.46
2016,1,28,11,0,850.0,80.0,1.1,13.0,519.0,624.83,497.02
2016,1,28,11,15,466.5,162.0,1.35,13.0,404.5,454.85,364.89
2016,1,28,11,30,83.0,244.0,1.6,13.0,290.0,276.78,222.28
2016,1,28,11,45,83.0,248.5,1.85,13.5,294.5,275.45,221.47
2016,1,28,12,0,83.0,253.0,2.1,14.0,299.0,273.79,219.57
2016,1,28,12,15,60.0,242.5,2.0,14.0,276.0,247.15,197.79
2016,1,28,12,30,37.0,232.0,1.9,14.0,253.0,222.5,177.82
2016,1,28,12,45,18.5,197.5,1.8,14.5,208.0,180.54,143.71
2016,1,28,13,0,0.0,163.0,1.7,15.0,163.0,142.64,112.96
2016,1,28,13,15,0.0,115.5,1.65,15.0,115.5,101.69,79.48
2016,1,28,13,30,0.0,68.0,1.6,15.0,68.0,60.15,45.08
2016,1,28,13,45,186.0,131.5,1.6,15.0,223.5,151.71,114.13
2016,1,28,14,0,372.0,195.0,1.6,15.0,379.0,221.37,161.69
2016,1,28,14,15,186.0,163.0,1.5,15.0,255.0,154.7,115.16
2016,1,28,14,30,0.0,131.0,1.4,15.0,131.0,111.64,88.29
2016,1,28,14,45,51.5,148.0,1.3,15.0,168.5,118.97,93.73
2016,1,28,15,0,103.0,165.0,1.2,15.0,206.0,121.12,101.06
2016,1,28,15,15,98.5,148.5,1.0,14.5,184.0,110.37,92.04
2016,1,28,15,30,94.0,132.0,0.8,14.0,162.0,99.31,82.64
2016,1,28,15,45,88.0,114.0,0.65,13.5,139.0,87.0,72.0
2016,1,28,16,0,82.0,96.0,0.5,13.0,116.0,74.33,60.84
2016,1,28,16,15,71.0,77.5,0.45,12.5,92.0,60.97,48.84
2016,1,28,16,30,60.0,59.0,0.4,12.0,68.0,47.26,36.29
2016,1,28,16,45,32.0,41.5,0.4,12.0,46.0,34.65,24.34
2016,1,28,17,0,4.0,24.0,0.4,12.0,24.0,20.73,8.46
2016,1,28,17,15,2.0,12.0,0.35,12.0,12.0,10.91,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,11.5,0.5,0.45,0.0
2016,1,29,7,30,0.0,1.0,2.0,12.0,1.0,0.91,0.0
2016,1,29,7,45,0.0,3.5,2.25,12.5,3.5,3.07,0.0
2016,1,29,8,0,0.0,6.0,2.5,13.0,6.0,5.26,0.0
2016,1,29,8,15,0.0,9.0,2.55,13.0,9.0,7.9,1.08
2016,1,29,8,30,0.0,12.0,2.6,13.0,12.0,10.54,3.42
2016,1,29,8,45,0.0,15.5,2.7,13.5,15.5,13.62,6.1
2016,1,29,9,0,0.0,19.0,2.8,14.0,19.0,16.71,8.76
2016,1,29,9,15,0.0,22.0,2.85,14.0,22.0,19.36,11.03
2016,1,29,9,30,0.0,25.0,2.9,14.0,25.0,22.01,13.29
2016,1,29,9,45,22.0,99.5,3.0,14.5,109.0,110.86,89.14
2016,1,29,10,0,44.0,174.0,3.1,15.0,193.0,205.85,167.71
2016,1,29,10,15,45.0,186.5,3.15,15.0,207.0,216.33,175.68
2016,1,29,10,30,46.0,199.0,3.2,15.0,221.0,226.51,183.56
2016,1,29,10,45,23.0,176.0,3.25,15.0,187.0,176.31,141.81
2016,1,29,11,0,0.0,153.0,3.3,15.0,153.0,138.33,110.02
2016,1,29,11,15,0.0,158.0,3.35,15.0,158.0,142.31,113.21
2016,1,29,11,30,0.0,163.0,3.4,15.0,163.0,146.27,116.35
2016,1,29,11,45,0.5,166.0,3.45,15.0,166.5,148.63,118.2
2016,1,29,12,0,1.0,169.0,3.5,15.0,170.0,150.94,120.05
2016,1,29,12,15,0.5,100.5,3.55,15.0,101.0,89.3,69.19
2016,1,29,12,30,0.0,32.0,3.6,15.0,32.0,28.25,18.19
2016,1,29,12,45,0.0,31.5,3.65,15.5,31.5,27.81,17.8
2016,1,29,13,0,0.0,31.0,3.7,16.0,31.0,27.37,17.4
2016,1,29,13,15,0.0,25.5,3.7,16.0,25.5,22.5,13.32
2016,1,29,13,30,0.0,20.0,3.7,16.0,20.0,17.64,9.24
2016,1,29,13,45,0.0,72.5,3.7,16.0,72.5,64.14,48.34
2016,1,29,14,0,0.0,125.0,3.7,16.0,125.0,108.62,85.43
2016,1,29,14,15,0.0,66.0,3.65,15.5,66.0,58.35,43.68
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,10.5,3.55,15.0,10.5,9.24,2.24
2016,1,29,15,0,0.0,14.0,3.5,15.0,14.0,12.32,5.36
2016,1,29,15,15,0.0,12.5,3.35,14.5,12.5,10.99,4.21
2016,1,29,15,30,0.0,11.0,3.2,14.0,11.0,9.67,3.05
2016,1,29,15,45,0.0,9.5,3.1,14.0,9.5,8.34,1.86
2016,1,29,16,0,0.0,8.0,3.0,14.0,8.0,7.02,0.66
2016,1,29,16,15,0.0,6.0,3.0,13.5,6.0,5.26,0.0
2016,1,29,16,30,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,29,16,45,0.0,2.5,3.0,13.0,2.5,2.19,0.0
2016,1,29,17,0,0.0,1.0,3.0,13.0,1.0,0.87,0.0
2016,1,29,17,15,0.0,0.5,3.05,13.0,0.5,0.45,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.5,1.5,7.5,11.0,57.1,0.0
2016,1,30,7,30,189.0,15.0,1.8,8.0,22.0,118.96,0.0
2016,1,30,7,45,326.0,25.0,2.1,8.5,59.0,257.99,194.72
2016,1,30,8,0,463.0,35.0,2.4,9.0,96.0,358.06,295.45
2016,1,30,8,15,539.0,42.0,2.45,9.0,139.5,421.46,353.46
2016,1,30,8,30,615.0,49.0,2.5,9.0,183.0,481.11,405.83
2016,1,30,8,45,671.5,52.0,2.6,9.0,227.5,529.16,446.77
2016,1,30,9,0,728.0,55.0,2.7,9.0,272.0,575.83,485.07
2016,1,30,9,15,759.5,58.5,2.7,9.0,313.0,604.43,507.36
2016,1,30,9,30,791.0,62.0,2.7,9.0,354.0,630.53,526.92
2016,1,30,9,45,819.5,62.5,2.75,9.5,391.5,648.08,538.66
2016,1,30,10,0,848.0,63.0,2.8,10.0,429.0,657.5,543.99
2016,1,30,10,15,863.5,64.5,2.8,10.0,460.0,661.52,545.78
2016,1,30,10,30,879.0,66.0,2.8,10.0,491.0,662.25,544.69
2016,1,30,10,45,540.5,152.0,2.85,10.5,417.5,522.32,429.46
2016,1,30,11,0,202.0,238.0,2.9,11.0,344.0,365.65,299.47
2016,1,30,11,15,560.0,153.5,2.9,11.0,459.5,506.55,415.5
2016,1,30,11,30,918.0,69.0,2.9,11.0,575.0,613.14,498.53
2016,1,30,11,45,521.0,166.5,2.95,11.5,455.0,460.21,373.52
2016,1,30,12,0,124.0,264.0,3.0,12.0,335.0,311.06,251.4
2016,1,30,12,15,525.5,167.5,3.0,12.0,467.0,421.09,339.62
2016,1,30,12,30,927.0,71.0,3.0,12.0,599.0,495.5,393.31
2016,1,30,12,45,643.0,152.5,3.0,12.0,517.0,410.94,324.37
2016,1,30,13,0,359.0,234.0,3.0,12.0,435.0,338.35,267.39
2016,1,30,13,15,627.5,154.5,2.95,12.0,495.5,343.88,264.1
2016,1,30,13,30,896.0,75.0,2.9,12.0,556.0,326.74,238.39
2016,1,30,13,45,731.0,113.5,2.85,12.0,496.0,267.24,190.19
2016,1,30,14,0,566.0,152.0,2.8,12.0,436.0,225.93,159.53
2016,1,30,14,15,382.0,175.5,2.8,11.5,363.0,184.39,132.8
2016,1,30,14,30,198.0,199.0,2.8,11.0,290.0,167.61,128.68
2016,1,30,14,45,258.5,177.0,2.8,11.0,285.5,134.77,104.01
2016,1,30,15,0,319.0,155.0,2.8,11.0,281.0,111.24,94.04
2016,1,30,15,15,306.5,141.0,2.55,10.5,252.5,102.53,86.68
2016,1,30,15,30,294.0,127.0,2.3,10.0,224.0,93.56,78.96
2016,1,30,15,45,279.0,110.5,2.05,10.0,192.5,82.65,69.22
2016,1,30,16,0,264.0,94.0,1.8,10.0,161.0,71.4,59.04
2016,1,30,16,15,237.0,77.5,1.65,9.0,128.5,59.75,48.51
2016,1,30,16,30,210.0,61.0,1.5,8.0,96.0,47.75,37.41
2016,1,30,16,45,161.5,44.0,1.35,7.5,66.0,34.99,25.3
2016,1,30,17,0,113.0,27.0,1.2,7.0,36.0,21.9,11.13
2016,1,30,17,15,56.5,13.5,1.2,6.5,18.0,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,5.0,3.0,2.73,0.0
2016,1,31,7,30,0.0,6.0,0.9,5.0,6.0,5.26,0.0
2016,1,31,7,45,0.0,16.0,1.0,5.5,16.0,14.07,5.58
2016,1,31,8,0,0.0,26.0,1.1,6.0,26.0,22.9,14.07
2016,1,31,8,15,0.0,37.5,1.3,6.0,37.5,33.08,23.31
2016,1,31,8,30,0.0,49.0,1.5,6.0,49.0,43.38,32.6
2016,1,31,8,45,0.0,60.5,1.75,6.5,60.5,54.28,42.21
2016,1,31,9,0,0.0,72.0,2.0,7.0,72.0,65.08,51.6
2016,1,31,9,15,0.0,82.5,2.2,7.0,82.5,74.78,59.99
2016,1,31,9,30,0.0,93.0,2.4,7.0,93.0,84.44,68.27
2016,1,31,9,45,47.0,141.0,2.65,7.0,161.5,173.77,146.04
2016,1,31,10,0,94.0,189.0,2.9,7.0,230.0,257.13,216.7
2016,1,31,10,15,55.0,184.5,3.05,7.0,209.0,220.79,184.73
2016,1,31,10,30,16.0,180.0,3.2,7.0,188.0,177.57,147.19
2016,1,31,10,45,203.0,195.0,3.4,7.5,302.0,329.77,277.17
2016,1,31,11,0,390.0,210.0,3.6,8.0,416.0,465.29,387.61
2016,1,31,11,15,433.5,207.0,3.75,8.0,442.5,484.63,401.82
2016,1,31,11,30,477.0,204.0,3.9,8.0,469.0,491.59,406.52
2016,1,31,11,45,711.5,139.5,4.05,8.5,542.0,546.86,450.12
2016,1,31,12,0,946.0,75.0,4.2,9.0,615.0,580.83,474.76
2016,1,31,12,15,947.5,75.0,4.25,9.0,617.5,548.19,445.43
2016,1,31,12,30,949.0,75.0,4.3,9.0,620.0,512.84,413.53
2016,1,31,12,45,577.0,168.5,4.4,9.0,499.0,397.12,319.62
2016,1,31,13,0,205.0,262.0,4.5,9.0,378.0,303.43,245.68
2016,1,31,13,15,567.0,169.0,4.55,9.0,478.0,336.02,263.76
2016,1,31,13,30,929.0,76.0,4.6,9.0,578.0,340.35,253.02
2016,1,31,13,45,918.0,75.5,4.65,9.0,555.5,291.29,206.68
2016,1,31,14,0,907.0,75.0,4.7,9.0,533.0,241.7,160.87
2016,1,31,14,15,893.5,73.5,4.65,9.0,504.0,190.64,116.58
2016,1,31,14,30,880.0,72.0,4.6,9.0,475.0,133.83,73.28
2016,1,31,14,45,855.5,71.0,4.6,9.0,438.5,82.98,46.67
2016,1,31,15,0,831.0,70.0,4.6,9.0,402.0,53.84,43.28
2016,1,31,15,15,803.0,67.0,4.4,8.5,361.5,52.35,42.12
2016,1,31,15,30,775.0,64.0,4.2,8.0,321.0,50.9,40.96
2016,1,31,15,45,727.5,61.0,4.05,7.5,276.0,49.4,39.7
2016,1,31,16,0,680.0,58.0,3.9,7.0,231.0,48.03,38.47
2016,1,31,16,15,615.5,52.0,3.85,6.5,185.5,40.16,31.17
2016,1,31,16,30,551.0,46.0,3.8,6.0,140.0,36.41,27.48
2016,1,31,16,45,440.0,37.0,3.75,6.0,97.0,29.85,20.95
2016,1,31,17,0,329.0,28.0,3.7,6.0,54.0,23.18,12.72
2016,1,31,17,15,164.5,14.0,3.95,6.0,27.0,12.73,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,15.5,101.35,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,31.0,233.57,0.0
2016,2,1,7,45,481.0,24.0,3.95,4.5,73.0,342.93,271.05
2016,2,1,8,0,612.0,32.0,4.2,5.0,115.0,442.66,373.34
2016,2,1,8,15,681.5,37.0,4.35,5.5,162.5,504.07,430.96
2016,2,1,8,30,751.0,42.0,4.5,6.0,210.0,565.7,485.5
2016,2,1,8,45,794.5,45.5,4.65,6.5,257.0,602.0,516.64
2016,2,1,9,0,838.0,49.0,4.8,7.0,304.0,641.95,548.86
2016,2,1,9,15,866.0,51.5,4.85,7.0,347.0,667.95,569.37
2016,2,1,9,30,894.0,54.0,4.9,7.0,390.0,691.3,587.25
2016,2,1,9,45,904.5,59.0,4.95,7.5,427.5,702.75,594.25
2016,2,1,10,0,915.0,64.0,5.0,8.0,465.0,710.75,598.44
2016,2,1,10,15,928.0,65.5,4.9,8.0,497.0,712.75,598.36
2016,2,1,10,30,941.0,67.0,4.8,8.0,529.0,711.26,595.34
2016,2,1,10,45,948.0,69.5,4.7,8.5,553.5,703.39,585.69
2016,2,1,11,0,955.0,72.0,4.6,9.0,578.0,691.98,573.2
2016,2,1,11,15,960.0,72.5,4.5,9.0,595.5,673.64,556.32
2016,2,1,11,30,965.0,73.0,4.4,9.0,613.0,651.96,536.64
2016,2,1,11,45,963.5,75.0,4.35,9.0,621.5,624.88,512.6
2016,2,1,12,0,962.0,77.0,4.3,9.0,630.0,594.88,485.87
2016,2,1,12,15,962.0,77.0,4.2,9.0,631.5,560.9,455.36
2016,2,1,12,30,962.0,77.0,4.1,9.0,633.0,524.26,422.12
2016,2,1,12,45,955.5,78.0,4.0,9.5,625.5,483.3,384.06
2016,2,1,13,0,949.0,79.0,3.9,10.0,618.0,440.46,343.95
2016,2,1,13,15,943.5,78.5,3.75,10.0,603.5,394.97,301.56
2016,2,1,13,30,938.0,78.0,3.6,10.0,589.0,348.0,257.35
2016,2,1,13,45,927.0,77.5,3.45,10.0,566.0,298.38,210.98
2016,2,1,14,0,916.0,77.0,3.3,10.0,543.0,248.21,164.95
2016,2,1,14,15,902.0,75.0,3.15,9.5,513.5,196.09,120.18
2016,2,1,14,30,888.0,73.0,3.0,9.0,484.0,138.3,76.05
2016,2,1,14,45,874.0,69.5,2.85,9.0,448.5,85.37,46.8
2016,2,1,15,0,860.0,66.0,2.7,9.0,413.0,50.81,40.54
2016,2,1,15,15,833.0,63.0,2.35,8.5,372.0,49.22,39.3
2016,2,1,15,30,806.0,60.0,2.0,8.0,331.0,47.65,38.02
2016,2,1,15,45,768.5,56.0,1.65,8.0,286.0,45.22,35.84
2016,2,1,16,0,731.0,52.0,1.3,8.0,241.0,42.79,33.59
2016,2,1,16,15,671.0,46.5,1.2,7.0,194.5,38.94,30.07
