Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,611.0,41.0,1.1,6.0,148.0,35.08,26.37
2016,2,1,16,45,515.5,33.0,1.05,5.5,104.5,28.71,20.11
2016,2,1,17,0,420.0,25.0,1.0,5.0,61.0,22.25,12.54
2016,2,1,17,15,210.0,12.5,1.0,4.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,4.0,7.5,6.82,0.0
2016,2,2,7,30,0.0,15.0,1.5,4.0,15.0,13.22,0.0
2016,2,2,7,45,21.0,33.0,1.6,4.5,36.0,53.05,38.02
2016,2,2,8,0,42.0,51.0,1.7,5.0,57.0,86.95,70.06
2016,2,2,8,15,57.0,70.5,1.75,5.0,81.5,118.7,99.05
2016,2,2,8,30,72.0,90.0,1.8,5.0,106.0,149.77,127.02
2016,2,2,8,45,83.5,109.0,1.85,5.5,131.5,188.71,160.76
2016,2,2,9,0,95.0,128.0,1.9,6.0,157.0,216.11,183.98
2016,2,2,9,15,104.0,144.5,1.9,6.0,180.5,237.95,202.29
2016,2,2,9,30,113.0,161.0,1.9,6.0,204.0,259.3,219.87
2016,2,2,9,45,69.5,166.5,1.9,6.5,193.5,218.95,184.14
2016,2,2,10,0,26.0,172.0,1.9,7.0,183.0,180.76,150.31
2016,2,2,10,15,110.5,197.0,1.8,7.0,250.5,283.44,237.35
2016,2,2,10,30,195.0,222.0,1.7,7.0,318.0,361.88,301.41
2016,2,2,10,45,139.0,230.5,1.65,7.0,301.0,326.73,270.65
2016,2,2,11,0,83.0,239.0,1.6,7.0,284.0,283.81,234.29
2016,2,2,11,15,65.0,239.0,1.45,7.0,275.0,267.35,220.11
2016,2,2,11,30,47.0,239.0,1.3,7.0,266.0,251.81,206.67
2016,2,2,11,45,93.0,255.5,1.2,7.5,309.5,289.21,236.66
2016,2,2,12,0,139.0,272.0,1.1,8.0,353.0,328.0,266.53
2016,2,2,12,15,120.0,270.5,1.0,8.0,340.5,307.69,249.18
2016,2,2,12,30,101.0,269.0,0.9,8.0,328.0,285.61,230.92
2016,2,2,12,45,101.5,267.0,0.85,8.0,326.0,276.57,223.2
2016,2,2,13,0,102.0,265.0,0.8,8.0,324.0,267.22,215.1
2016,2,2,13,15,206.5,251.0,0.85,8.0,366.0,283.32,225.54
2016,2,2,13,30,311.0,237.0,0.9,8.0,408.0,288.21,225.29
2016,2,2,13,45,307.5,229.5,0.95,8.5,393.0,261.39,201.53
2016,2,2,14,0,304.0,222.0,1.0,9.0,378.0,234.53,178.17
2016,2,2,14,15,302.0,209.5,1.1,9.0,357.5,204.42,153.2
2016,2,2,14,30,300.0,197.0,1.2,9.0,337.0,174.45,129.99
2016,2,2,14,45,556.0,135.0,1.3,9.0,370.5,117.64,80.98
2016,2,2,15,0,812.0,73.0,1.4,9.0,404.0,55.77,44.98
2016,2,2,15,15,784.0,69.5,1.3,8.5,364.0,53.96,43.6
2016,2,2,15,30,756.0,66.0,1.2,8.0,324.0,52.17,42.14
2016,2,2,15,45,707.5,63.5,1.1,8.0,279.0,51.16,41.27
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,45.94,36.48
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,41.89,32.72
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,37.8,28.76
2016,2,2,16,45,429.5,39.0,1.0,6.5,101.5,31.33,22.42
2016,2,2,17,0,324.0,30.0,1.0,6.0,59.0,24.75,14.9
2016,2,2,17,15,162.0,15.0,1.05,5.5,29.5,12.17,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.5,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,3.0,30.0,41.78,0.0
2016,2,3,7,45,235.0,35.0,1.95,3.5,68.5,219.18,176.18
2016,2,3,8,0,470.0,40.0,2.0,4.0,107.0,374.77,316.58
2016,2,3,8,15,543.5,47.0,2.05,4.5,151.5,438.2,373.47
2016,2,3,8,30,617.0,54.0,2.1,5.0,196.0,502.58,428.73
2016,2,3,8,45,666.5,58.5,2.15,5.5,240.5,547.69,466.03
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,587.85,497.93
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,616.99,519.04
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,643.58,537.43
2016,2,3,9,45,797.5,73.5,2.1,8.0,404.5,658.27,545.52
2016,2,3,10,0,816.0,77.0,2.1,9.0,441.0,669.87,551.16
2016,2,3,10,15,832.0,79.5,2.0,9.5,472.5,675.34,552.15
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,677.44,550.42
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,672.07,543.39
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,663.28,533.77
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,644.82,517.52
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,626.8,501.38
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,603.22,480.23
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,576.73,456.64
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,545.48,429.92
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,511.66,400.65
2016,2,3,12,45,887.0,91.5,1.4,12.5,607.0,472.05,365.88
2016,2,3,13,0,878.0,94.0,1.4,13.0,600.0,431.26,329.52
2016,2,3,13,15,480.0,171.0,1.35,12.5,447.0,313.82,241.06
2016,2,3,13,30,82.0,248.0,1.3,12.0,294.0,231.69,183.74
2016,2,3,13,45,61.5,231.0,1.3,12.0,264.5,206.07,163.74
2016,2,3,14,0,41.0,214.0,1.3,12.0,235.0,182.82,145.61
2016,2,3,14,15,21.0,184.5,1.2,12.0,195.5,157.91,126.22
2016,2,3,14,30,1.0,155.0,1.1,12.0,156.0,130.78,104.96
2016,2,3,14,45,36.0,164.5,1.05,12.0,179.5,131.55,104.93
2016,2,3,15,0,71.0,174.0,1.0,12.0,203.0,132.51,111.9
2016,2,3,15,15,65.0,158.0,0.85,11.5,182.5,121.39,102.57
2016,2,3,15,30,59.0,142.0,0.7,11.0,162.0,109.99,92.91
2016,2,3,15,45,52.5,123.5,0.6,10.5,140.0,96.79,81.51
2016,2,3,16,0,46.0,105.0,0.5,10.0,118.0,83.29,69.63
2016,2,3,16,15,36.0,86.0,0.55,9.5,95.0,69.15,56.95
2016,2,3,16,30,26.0,67.0,0.6,9.0,72.0,54.72,43.71
2016,2,3,16,45,13.0,48.5,0.7,9.0,51.0,40.32,30.19
2016,2,3,17,0,0.0,30.0,0.8,9.0,30.0,25.84,15.91
2016,2,3,17,15,0.0,15.0,0.8,8.5,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,127.5,9.5,1.15,3.5,16.5,78.27,0.0
2016,2,4,7,30,255.0,19.0,1.3,4.0,33.0,194.4,47.31
2016,2,4,7,45,378.5,29.0,1.5,4.5,72.5,299.33,241.2
2016,2,4,8,0,502.0,39.0,1.7,5.0,112.0,395.19,331.77
2016,2,4,8,15,573.5,45.5,1.75,5.5,157.5,457.5,387.4
2016,2,4,8,30,645.0,52.0,1.8,6.0,203.0,515.66,437.11
2016,2,4,8,45,688.0,57.0,1.85,6.5,247.5,558.51,472.04
2016,2,4,9,0,731.0,62.0,1.9,7.0,292.0,599.71,503.95
2016,2,4,9,15,762.0,65.5,1.9,7.0,334.0,628.73,525.69
2016,2,4,9,30,793.0,69.0,1.9,7.0,376.0,655.16,544.94
2016,2,4,9,45,805.5,74.5,1.95,7.5,411.5,668.12,552.87
2016,2,4,10,0,818.0,80.0,2.0,8.0,447.0,677.89,558.39
2016,2,4,10,15,833.5,82.0,1.95,8.0,478.5,682.46,560.07
2016,2,4,10,30,849.0,84.0,1.9,8.0,510.0,683.67,559.01
2016,2,4,10,45,859.0,86.0,1.9,8.5,534.5,677.75,551.83
2016,2,4,11,0,869.0,88.0,1.9,9.0,559.0,668.45,542.08
2016,2,4,11,15,876.0,89.0,1.85,9.0,576.5,652.79,528.11
2016,2,4,11,30,883.0,90.0,1.8,9.0,594.0,633.88,511.53
2016,2,4,11,45,888.0,90.0,1.75,9.5,604.0,607.67,488.36
2016,2,4,12,0,893.0,90.0,1.7,10.0,614.0,581.08,464.57
2016,2,4,12,15,605.0,174.5,1.65,10.0,530.0,481.48,384.65
2016,2,4,12,30,317.0,259.0,1.6,10.0,446.0,386.18,308.85
2016,2,4,12,45,607.5,172.5,1.6,10.5,526.5,425.25,336.1
2016,2,4,13,0,898.0,86.0,1.6,11.0,607.0,436.99,337.51
2016,2,4,13,15,893.0,85.0,1.6,11.0,593.0,393.13,297.72
2016,2,4,13,30,888.0,84.0,1.6,11.0,579.0,347.85,256.36
2016,2,4,13,45,715.5,125.5,1.65,11.5,514.5,286.0,206.49
2016,2,4,14,0,543.0,167.0,1.7,12.0,450.0,242.71,174.05
2016,2,4,14,15,517.0,163.5,1.7,12.0,421.5,203.59,141.72
2016,2,4,14,30,491.0,160.0,1.7,12.0,393.0,166.54,113.84
2016,2,4,14,45,477.5,149.5,1.75,12.0,362.5,127.49,88.98
2016,2,4,15,0,464.0,139.0,1.8,12.0,332.0,95.41,79.54
2016,2,4,15,15,441.5,130.0,1.6,11.5,299.5,90.6,75.65
2016,2,4,15,30,419.0,121.0,1.4,11.0,267.0,85.69,71.56
2016,2,4,15,45,401.0,106.5,1.25,10.5,231.5,76.71,63.75
2016,2,4,16,0,383.0,92.0,1.1,10.0,196.0,67.42,55.52
2016,2,4,16,15,348.0,78.0,1.05,9.0,159.5,58.1,47.18
2016,2,4,16,30,313.0,64.0,1.0,8.0,123.0,48.47,38.32
2016,2,4,16,45,261.5,48.5,1.0,7.5,88.0,37.29,27.76
2016,2,4,17,0,210.0,33.0,1.0,7.0,53.0,25.75,16.25
2016,2,4,17,15,105.0,16.5,1.0,6.5,26.5,12.97,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,10.5,1.05,3.5,17.0,69.96,0.0
2016,2,5,7,30,220.0,21.0,1.1,4.0,34.0,178.42,63.9
2016,2,5,7,45,340.0,33.0,1.2,5.0,73.5,281.83,227.91
2016,2,5,8,0,460.0,45.0,1.3,6.0,113.0,377.57,315.61
2016,2,5,8,15,535.0,52.5,1.35,6.5,158.5,443.4,373.27
2016,2,5,8,30,610.0,60.0,1.4,7.0,204.0,510.0,428.89
2016,2,5,8,45,661.0,65.0,1.45,8.0,250.0,557.25,465.95
2016,2,5,9,0,712.0,70.0,1.5,9.0,296.0,603.24,500.38
2016,2,5,9,15,744.5,74.0,1.6,9.5,338.5,629.31,519.36
2016,2,5,9,30,777.0,78.0,1.7,10.0,381.0,657.47,539.36
2016,2,5,9,45,807.5,79.0,1.85,11.0,420.5,677.88,552.45
2016,2,5,10,0,838.0,80.0,2.0,12.0,460.0,695.08,562.98
2016,2,5,10,15,854.0,82.0,1.95,12.0,492.0,699.91,564.93
2016,2,5,10,30,870.0,84.0,1.9,12.0,524.0,701.31,564.0
2016,2,5,10,45,881.0,85.5,1.9,12.5,549.5,695.25,556.79
2016,2,5,11,0,892.0,87.0,1.9,13.0,575.0,685.71,546.99
2016,2,5,11,15,899.0,88.0,1.85,13.0,592.5,666.37,530.61
2016,2,5,11,30,906.0,89.0,1.8,13.0,610.0,647.56,514.39
2016,2,5,11,45,908.5,90.0,1.8,13.5,620.0,622.9,492.91
2016,2,5,12,0,911.0,91.0,1.8,14.0,630.0,595.29,468.95
2016,2,5,12,15,911.5,91.0,1.65,14.0,631.5,562.84,441.0
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,527.84,410.59
2016,2,5,12,45,906.0,91.5,1.4,14.5,625.5,488.0,375.49
2016,2,5,13,0,900.0,92.0,1.3,15.0,618.0,444.58,337.09
2016,2,5,13,15,893.5,91.5,1.1,15.0,603.5,399.59,297.02
2016,2,5,13,30,887.0,91.0,0.9,15.0,589.0,353.33,255.36
2016,2,5,13,45,878.5,89.0,0.7,15.0,567.0,304.21,211.24
2016,2,5,14,0,870.0,87.0,0.5,15.0,545.0,254.5,167.08
2016,2,5,14,15,856.5,85.0,0.65,15.0,516.0,203.63,124.54
2016,2,5,14,30,843.0,83.0,0.8,15.0,487.0,153.12,86.15
2016,2,5,14,45,832.0,78.0,0.95,15.0,453.0,100.98,54.79
2016,2,5,15,0,821.0,73.0,1.1,15.0,419.0,55.4,43.54
2016,2,5,15,15,795.5,70.0,1.0,14.5,379.0,54.01,42.56
2016,2,5,15,30,770.0,67.0,0.9,14.0,339.0,52.65,41.53
2016,2,5,15,45,735.5,62.5,0.85,13.5,295.0,50.01,39.32
2016,2,5,16,0,701.0,58.0,0.8,13.0,251.0,47.37,37.03
2016,2,5,16,15,645.0,52.5,0.9,12.0,205.0,43.73,33.81
2016,2,5,16,30,589.0,47.0,1.0,11.0,159.0,36.68,27.37
2016,2,5,16,45,489.5,39.0,1.1,10.0,114.5,31.04,21.99
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,25.33,15.94
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,12.38,0.0
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,4.5,18.5,84.66,0.0
2016,2,6,7,30,272.0,21.0,1.3,5.0,37.0,210.94,95.96
2016,2,6,7,45,389.5,31.0,1.55,6.0,77.5,310.98,252.46
2016,2,6,8,0,507.0,41.0,1.8,7.0,118.0,404.44,338.25
2016,2,6,8,15,576.5,47.5,1.75,7.5,163.5,466.22,392.38
2016,2,6,8,30,646.0,54.0,1.7,8.0,209.0,528.75,444.23
2016,2,6,8,45,695.0,57.5,1.7,8.5,255.0,569.17,476.47
2016,2,6,9,0,744.0,61.0,1.7,9.0,301.0,613.17,509.45
2016,2,6,9,15,773.5,64.5,1.75,9.5,343.0,641.48,529.53
2016,2,6,9,30,803.0,68.0,1.8,10.0,385.0,667.16,547.18
2016,2,6,9,45,822.0,71.0,1.85,11.0,421.5,681.89,555.23
2016,2,6,10,0,841.0,74.0,1.9,12.0,458.0,693.46,560.87
2016,2,6,10,15,855.5,76.0,1.8,12.0,489.5,697.38,561.79
2016,2,6,10,30,870.0,78.0,1.7,12.0,521.0,697.89,560.22
2016,2,6,10,45,879.5,79.5,1.65,12.5,545.5,686.74,549.04
2016,2,6,11,0,889.0,81.0,1.6,13.0,570.0,676.94,538.76
2016,2,6,11,15,895.0,81.5,1.65,13.0,587.5,660.47,525.2
2016,2,6,11,30,901.0,82.0,1.7,13.0,605.0,640.8,509.07
2016,2,6,11,45,906.0,82.0,1.8,13.5,614.5,616.87,488.85
2016,2,6,12,0,911.0,82.0,1.9,14.0,624.0,589.9,465.91
2016,2,6,12,15,911.0,82.0,1.95,14.0,626.0,557.37,438.83
2016,2,6,12,30,911.0,82.0,2.0,14.0,628.0,522.32,409.14
2016,2,6,12,45,622.0,168.5,2.15,14.5,539.5,432.7,337.91
2016,2,6,13,0,333.0,255.0,2.3,15.0,451.0,355.17,277.58
2016,2,6,13,15,378.5,238.0,2.3,15.0,456.0,337.61,261.41
2016,2,6,13,30,424.0,221.0,2.3,15.0,461.0,315.04,240.15
2016,2,6,13,45,653.0,149.0,2.35,15.0,503.0,293.98,213.55
2016,2,6,14,0,882.0,77.0,2.4,15.0,545.0,256.67,170.98
2016,2,6,14,15,804.0,88.0,2.35,14.5,497.0,200.36,125.6
2016,2,6,14,30,726.0,99.0,2.3,14.0,449.0,150.41,89.36
2016,2,6,14,45,598.0,120.0,2.3,14.0,395.0,116.75,74.48
2016,2,6,15,0,470.0,141.0,2.3,14.0,341.0,96.4,79.8
2016,2,6,15,15,487.0,123.5,2.05,13.5,313.0,86.06,71.04
2016,2,6,15,30,504.0,106.0,1.8,13.0,285.0,75.35,61.85
2016,2,6,15,45,479.0,95.5,1.55,12.5,248.5,68.99,56.4
2016,2,6,16,0,454.0,85.0,1.3,12.0,212.0,62.42,50.65
2016,2,6,16,15,526.5,64.5,1.2,11.0,186.5,49.38,39.03
2016,2,6,16,30,599.0,44.0,1.1,10.0,161.0,37.17,27.95
2016,2,6,16,45,512.5,36.5,1.05,9.5,117.0,31.41,22.42
2016,2,6,17,0,426.0,29.0,1.0,9.0,73.0,23.43,14.5
2016,2,6,17,15,213.0,14.5,1.0,8.5,36.5,11.44,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,175.5,10.0,1.1,6.5,21.0,106.57,0.0
2016,2,7,7,30,351.0,20.0,1.3,7.0,42.0,251.71,133.26
2016,2,7,7,45,468.0,27.5,1.5,8.0,84.5,349.02,282.46
2016,2,7,8,0,585.0,35.0,1.7,9.0,127.0,442.32,366.87
2016,2,7,8,15,650.0,40.5,1.75,9.5,173.5,502.57,419.33
2016,2,7,8,30,715.0,46.0,1.8,10.0,220.0,563.02,468.94
2016,2,7,8,45,757.5,49.0,1.85,10.5,266.5,604.25,500.84
2016,2,7,9,0,800.0,52.0,1.9,11.0,313.0,643.8,530.13
2016,2,7,9,15,828.0,55.0,1.95,11.5,356.0,664.93,544.44
2016,2,7,9,30,856.0,58.0,2.0,12.0,399.0,689.53,561.05
2016,2,7,9,45,869.5,62.0,2.05,12.5,436.0,702.12,568.33
2016,2,7,10,0,883.0,66.0,2.1,13.0,473.0,711.43,573.2
2016,2,7,10,15,897.0,67.5,2.1,13.5,505.0,714.7,573.31
2016,2,7,10,30,911.0,69.0,2.1,14.0,537.0,714.54,571.04
2016,2,7,10,45,920.5,70.5,2.1,14.5,562.5,707.79,564.03
2016,2,7,11,0,930.0,72.0,2.1,15.0,588.0,697.53,553.68
2016,2,7,11,15,936.0,72.5,2.1,15.0,605.5,680.43,539.25
2016,2,7,11,30,942.0,73.0,2.1,15.0,623.0,659.99,522.18
2016,2,7,11,45,945.0,73.5,2.15,15.5,633.0,634.48,500.41
2016,2,7,12,0,948.0,74.0,2.2,16.0,643.0,605.9,475.97
2016,2,7,12,15,948.5,74.0,2.2,16.0,645.0,572.55,448.13
2016,2,7,12,30,949.0,74.0,2.2,16.0,647.0,536.52,417.6
2016,2,7,12,45,948.5,73.5,2.25,16.5,641.0,497.04,383.1
2016,2,7,13,0,948.0,73.0,2.3,17.0,635.0,455.29,346.01
2016,2,7,13,15,943.0,72.0,2.3,17.0,620.5,409.34,305.37
2016,2,7,13,30,938.0,71.0,2.3,17.0,606.0,361.87,262.67
2016,2,7,13,45,929.5,70.5,2.3,17.0,584.0,312.57,218.07
2016,2,7,14,0,921.0,70.0,2.3,17.0,562.0,262.48,172.99
2016,2,7,14,15,909.0,68.5,2.15,17.0,533.0,210.43,128.0
2016,2,7,14,30,897.0,67.0,2.0,17.0,504.0,158.41,87.26
2016,2,7,14,45,880.0,65.0,1.95,17.0,468.5,105.96,55.05
2016,2,7,15,0,863.0,63.0,1.9,17.0,433.0,55.02,42.82
2016,2,7,15,15,839.0,60.5,1.65,16.5,392.5,53.1,41.38
2016,2,7,15,30,815.0,58.0,1.4,16.0,352.0,45.45,34.79
2016,2,7,15,45,780.5,55.0,1.15,15.5,307.5,43.79,33.47
2016,2,7,16,0,746.0,52.0,0.9,15.0,263.0,42.17,32.11
2016,2,7,16,15,693.5,47.0,0.95,14.0,216.0,38.77,29.14
2016,2,7,16,30,641.0,42.0,1.0,13.0,169.0,35.36,26.01
2016,2,7,16,45,552.5,35.5,1.05,12.5,124.0,30.44,21.31
2016,2,7,17,0,464.0,29.0,1.1,12.0,79.0,25.51,16.19
2016,2,7,17,15,232.0,14.5,1.1,12.0,39.5,12.37,0.45
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.3,8.0,20.5,88.11,0.0
2016,2,8,7,30,278.0,23.0,1.4,9.0,41.0,221.6,129.42
2016,2,8,7,45,396.0,33.0,1.55,10.0,83.0,320.12,258.64
2016,2,8,8,0,514.0,43.0,1.7,11.0,125.0,415.14,342.75
2016,2,8,8,15,584.5,49.5,1.75,11.5,172.0,478.39,397.06
2016,2,8,8,30,655.0,56.0,1.8,12.0,219.0,542.34,449.33
2016,2,8,8,45,698.0,61.0,1.9,12.5,264.5,580.8,479.58
2016,2,8,9,0,741.0,66.0,2.0,13.0,310.0,622.86,511.05
2016,2,8,9,15,771.5,69.5,2.0,13.5,353.0,652.15,531.21
2016,2,8,9,30,802.0,73.0,2.0,14.0,396.0,678.78,548.89
2016,2,8,9,45,831.5,73.5,2.0,15.0,435.5,698.17,559.79
2016,2,8,10,0,861.0,74.0,2.0,16.0,475.0,714.34,568.18
2016,2,8,10,15,875.5,76.0,2.0,16.5,507.0,718.23,568.64
2016,2,8,10,30,890.0,78.0,2.0,17.0,539.0,713.86,563.3
2016,2,8,10,45,899.5,79.0,2.0,17.5,564.0,706.65,555.9
2016,2,8,11,0,909.0,80.0,2.0,18.0,589.0,696.02,545.48
2016,2,8,11,15,915.5,81.0,1.95,18.0,606.5,680.03,531.76
2016,2,8,11,30,922.0,82.0,1.9,18.0,624.0,660.71,515.48
2016,2,8,11,45,924.5,82.5,1.85,18.5,634.0,635.23,493.55
2016,2,8,12,0,927.0,83.0,1.8,19.0,644.0,606.76,469.19
2016,2,8,12,15,927.5,83.0,1.75,19.0,645.5,573.87,442.07
2016,2,8,12,30,928.0,83.0,1.7,19.0,647.0,538.36,412.42
2016,2,8,12,45,931.0,80.5,1.65,19.5,642.0,499.18,378.61
2016,2,8,13,0,934.0,78.0,1.6,20.0,637.0,457.57,342.22
2016,2,8,13,15,929.0,77.5,1.5,20.0,622.5,412.49,302.96
2016,2,8,13,30,924.0,77.0,1.4,20.0,608.0,365.91,261.76
2016,2,8,13,45,915.0,76.0,1.35,20.5,586.0,316.5,217.68
2016,2,8,14,0,906.0,75.0,1.3,21.0,564.0,266.39,173.3
2016,2,8,14,15,894.0,73.5,1.2,21.0,535.0,214.89,129.71
2016,2,8,14,30,882.0,72.0,1.1,21.0,506.0,163.43,89.97
2016,2,8,14,45,864.5,70.0,1.0,21.0,470.5,111.51,58.07
2016,2,8,15,0,847.0,68.0,0.9,21.0,435.0,53.66,40.89
2016,2,8,15,15,823.0,65.5,0.85,20.5,394.5,50.27,38.23
2016,2,8,15,30,799.0,63.0,0.8,20.0,354.0,49.19,37.46
2016,2,8,15,45,764.5,59.5,0.8,19.5,309.5,47.27,35.93
2016,2,8,16,0,730.0,56.0,0.8,19.0,265.0,45.37,34.36
2016,2,8,16,15,676.5,51.0,0.85,18.0,218.5,42.1,31.57
2016,2,8,16,30,623.0,46.0,0.9,17.0,172.0,38.84,28.63
2016,2,8,16,45,535.0,38.5,1.0,16.5,126.5,33.11,23.28
2016,2,8,17,0,447.0,31.0,1.1,16.0,81.0,25.02,15.58
2016,2,8,17,15,223.5,15.5,1.15,15.5,40.5,12.19,1.3
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,163.5,11.5,1.3,9.0,23.0,102.34,0.0
2016,2,9,7,30,327.0,23.0,1.4,10.0,46.0,253.34,159.94
2016,2,9,7,45,441.0,32.0,1.5,11.0,89.0,348.12,280.9
2016,2,9,8,0,555.0,41.0,1.6,12.0,132.0,440.85,362.16
2016,2,9,8,15,622.5,47.5,1.7,12.5,179.5,497.59,411.16
2016,2,9,8,30,690.0,54.0,1.8,13.0,227.0,561.27,462.78
2016,2,9,8,45,732.5,58.0,1.9,13.5,273.5,604.08,495.57
2016,2,9,9,0,775.0,62.0,2.0,14.0,320.0,645.08,525.79
2016,2,9,9,15,804.0,65.5,2.0,14.5,363.5,673.63,545.08
2016,2,9,9,30,833.0,69.0,2.0,15.0,407.0,699.44,561.87
2016,2,9,9,45,856.0,70.5,2.05,15.5,446.0,715.48,571.5
2016,2,9,10,0,879.0,72.0,2.1,16.0,485.0,722.71,574.67
2016,2,9,10,15,746.5,108.0,2.05,16.5,475.0,669.36,532.04
2016,2,9,10,30,614.0,144.0,2.0,17.0,465.0,604.03,479.52
2016,2,9,10,45,771.5,111.0,1.95,18.0,533.5,664.06,522.75
2016,2,9,11,0,929.0,78.0,1.9,19.0,602.0,710.73,553.85
2016,2,9,11,15,666.0,159.5,1.85,19.5,541.0,608.16,472.73
2016,2,9,11,30,403.0,241.0,1.8,20.0,480.0,490.76,381.5
2016,2,9,11,45,536.5,201.0,1.75,20.5,524.5,522.99,405.33
2016,2,9,12,0,670.0,161.0,1.7,21.0,569.0,542.66,417.8
2016,2,9,12,15,806.5,121.5,1.6,21.0,614.0,550.93,421.47
2016,2,9,12,30,943.0,82.0,1.5,21.0,659.0,548.26,415.87
2016,2,9,12,45,940.5,81.5,1.4,21.5,652.0,507.84,381.07
2016,2,9,13,0,938.0,81.0,1.3,22.0,645.0,465.31,344.33
2016,2,9,13,15,932.5,80.0,1.15,22.0,630.5,419.31,304.74
2016,2,9,13,30,927.0,79.0,1.0,22.0,616.0,371.85,263.32
2016,2,9,13,45,915.0,79.0,0.9,22.0,593.0,322.18,220.06
2016,2,9,14,0,903.0,79.0,0.8,22.0,570.0,272.05,176.55
2016,2,9,14,15,768.0,103.5,0.8,21.5,506.5,214.91,134.39
2016,2,9,14,30,633.0,128.0,0.8,21.0,443.0,168.7,104.23
2016,2,9,14,45,471.0,152.0,0.8,21.0,377.5,136.91,90.56
2016,2,9,15,0,309.0,176.0,0.8,21.0,312.0,126.04,102.33
2016,2,9,15,15,298.0,162.0,0.8,20.0,283.0,115.39,94.0
2016,2,9,15,30,287.0,148.0,0.8,19.0,254.0,106.82,87.29
2016,2,9,15,45,274.5,130.5,0.8,18.5,221.5,95.71,78.08
2016,2,9,16,0,262.0,113.0,0.8,18.0,189.0,84.22,68.35
2016,2,9,16,15,240.0,95.5,0.85,17.0,156.0,72.3,58.15
2016,2,9,16,30,218.0,78.0,0.9,16.0,123.0,59.99,47.32
2016,2,9,16,45,184.0,59.5,1.0,15.5,90.5,46.55,35.14
2016,2,9,17,0,150.0,41.0,1.1,15.0,58.0,32.7,22.29
2016,2,9,17,15,75.0,24.5,1.1,14.5,33.0,19.88,7.01
2016,2,9,17,30,0.0,8.0,1.1,14.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.5,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,108.0,12.5,0.5,10.0,20.5,72.43,0.0
2016,2,10,7,30,216.0,25.0,0.5,10.0,41.0,192.35,127.74
2016,2,10,7,45,294.5,39.5,0.55,10.5,78.5,265.61,214.44
2016,2,10,8,0,373.0,54.0,0.6,11.0,116.0,338.56,278.53
2016,2,10,8,15,424.0,65.0,0.65,11.5,157.0,393.81,325.19
2016,2,10,8,30,475.0,76.0,0.7,12.0,198.0,447.8,368.86
2016,2,10,8,45,520.0,81.5,0.8,12.5,238.0,491.19,403.01
2016,2,10,9,0,565.0,87.0,0.9,13.0,278.0,533.26,435.0
2016,2,10,9,15,573.5,99.0,0.95,13.5,314.0,554.91,449.7
2016,2,10,9,30,582.0,111.0,1.0,14.0,350.0,574.04,462.24
2016,2,10,9,45,714.5,95.5,1.1,14.5,415.5,649.31,518.27
2016,2,10,10,0,847.0,80.0,1.2,15.0,481.0,718.24,566.36
2016,2,10,10,15,861.5,82.0,1.25,15.0,513.0,722.25,567.79
2016,2,10,10,30,876.0,84.0,1.3,15.0,545.0,722.8,567.59
2016,2,10,10,45,884.0,86.0,1.4,15.5,570.0,715.31,560.94
2016,2,10,11,0,892.0,88.0,1.5,16.0,595.0,700.38,548.57
2016,2,10,11,15,898.5,89.0,1.5,16.0,612.5,684.57,535.48
2016,2,10,11,30,905.0,90.0,1.5,16.0,630.0,665.47,519.83
2016,2,10,11,45,908.5,90.5,1.55,16.5,640.0,640.83,499.34
2016,2,10,12,0,912.0,91.0,1.6,17.0,650.0,613.19,476.31
2016,2,10,12,15,912.5,91.0,1.6,17.0,652.0,580.55,449.7
2016,2,10,12,30,913.0,91.0,1.6,17.0,654.0,545.33,420.56
2016,2,10,12,45,913.5,90.0,1.6,17.5,648.5,506.75,387.42
2016,2,10,13,0,914.0,89.0,1.6,18.0,643.0,465.9,351.8
2016,2,10,13,15,909.0,88.0,1.6,18.0,628.5,420.89,312.86
2016,2,10,13,30,904.0,87.0,1.6,18.0,614.0,374.43,271.9
2016,2,10,13,45,898.0,85.0,1.6,18.0,593.0,325.6,228.45
2016,2,10,14,0,892.0,83.0,1.6,18.0,572.0,275.83,184.17
2016,2,10,14,15,802.0,95.5,1.55,18.0,518.0,216.83,137.13
2016,2,10,14,30,712.0,108.0,1.5,18.0,464.0,165.03,99.32
2016,2,10,14,45,645.5,116.0,1.5,18.0,422.0,124.57,75.33
2016,2,10,15,0,579.0,124.0,1.5,18.0,380.0,90.94,73.68
2016,2,10,15,15,525.5,121.0,1.3,17.5,337.0,83.94,67.98
2016,2,10,15,30,472.0,118.0,1.1,17.0,294.0,82.91,67.38
2016,2,10,15,45,439.5,109.0,0.95,16.5,257.0,77.82,63.18
2016,2,10,16,0,407.0,100.0,0.8,16.0,220.0,72.59,58.76
2016,2,10,16,15,373.5,86.5,0.85,15.0,182.0,63.86,51.24
2016,2,10,16,30,340.0,73.0,0.9,14.0,144.0,54.83,43.21
2016,2,10,16,45,291.5,57.0,0.95,13.5,107.0,43.51,32.83
2016,2,10,17,0,243.0,41.0,1.0,13.0,70.0,31.79,21.83
2016,2,10,17,15,121.5,26.0,1.0,12.5,40.5,20.36,8.43
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,140.0,12.5,1.1,10.0,23.5,91.01,0.0
2016,2,11,7,30,280.0,25.0,1.2,11.0,47.0,233.43,162.76
2016,2,11,7,45,367.0,37.0,1.35,12.0,87.0,311.1,252.06
2016,2,11,8,0,454.0,49.0,1.5,13.0,127.0,389.24,320.39
2016,2,11,8,15,513.5,57.0,1.45,13.5,170.0,446.91,368.93
2016,2,11,8,30,573.0,65.0,1.4,14.0,213.0,504.91,415.25
2016,2,11,8,45,616.5,68.5,1.35,14.5,255.0,545.75,446.23
2016,2,11,9,0,660.0,72.0,1.3,15.0,297.0,585.26,474.59
2016,2,11,9,15,662.5,82.5,1.15,15.5,332.5,602.2,484.03
2016,2,11,9,30,665.0,93.0,1.0,16.0,368.0,616.27,490.82
2016,2,11,9,45,636.5,111.0,0.9,16.5,394.0,613.38,484.72
2016,2,11,10,0,608.0,129.0,0.8,17.0,420.0,607.04,476.26
2016,2,11,10,15,736.0,108.0,0.75,17.5,483.0,667.9,518.84
2016,2,11,10,30,864.0,87.0,0.7,18.0,546.0,721.24,553.49
2016,2,11,10,45,723.5,130.5,0.65,18.5,527.0,658.15,503.83
2016,2,11,11,0,583.0,174.0,0.6,19.0,508.0,585.81,448.73
2016,2,11,11,15,734.5,135.0,0.55,19.0,568.0,633.72,483.23
2016,2,11,11,30,886.0,96.0,0.5,19.0,628.0,666.09,504.39
2016,2,11,11,45,885.0,98.0,0.5,19.0,637.0,639.94,483.66
2016,2,11,12,0,884.0,100.0,0.5,19.0,646.0,611.02,461.35
2016,2,11,12,15,619.0,184.5,0.5,19.0,567.5,514.48,389.25
2016,2,11,12,30,354.0,269.0,0.5,19.0,489.0,422.18,320.58
2016,2,11,12,45,331.5,271.0,0.55,19.0,475.5,393.91,299.44
2016,2,11,13,0,309.0,273.0,0.6,19.0,462.0,366.46,278.08
2016,2,11,13,15,290.0,269.5,0.6,18.5,444.0,336.94,255.24
2016,2,11,13,30,271.0,266.0,0.6,18.0,426.0,308.55,233.07
2016,2,11,13,45,269.0,256.0,0.6,18.0,410.0,281.35,210.84
2016,2,11,14,0,267.0,246.0,0.6,18.0,394.0,254.17,188.55
2016,2,11,14,15,375.5,210.5,0.6,17.5,407.0,229.03,163.88
2016,2,11,14,30,484.0,175.0,0.6,17.0,420.0,188.26,127.39
2016,2,11,14,45,558.5,143.0,0.6,17.0,406.5,140.23,90.52
2016,2,11,15,0,633.0,111.0,0.6,17.0,393.0,83.74,58.38
2016,2,11,15,15,555.0,115.0,0.6,16.5,346.0,80.08,64.84
2016,2,11,15,30,477.0,119.0,0.6,16.0,299.0,83.47,68.09
2016,2,11,15,45,431.0,113.0,0.65,16.0,261.0,80.45,65.58
2016,2,11,16,0,385.0,107.0,0.7,16.0,223.0,77.41,62.98
2016,2,11,16,15,346.0,92.5,0.75,15.5,183.5,68.06,54.83
2016,2,11,16,30,307.0,78.0,0.8,15.0,144.0,58.38,46.18
2016,2,11,16,45,249.0,61.5,0.85,14.5,106.0,46.76,35.59
2016,2,11,17,0,191.0,45.0,0.9,14.0,68.0,34.75,24.38
2016,2,11,17,15,95.5,27.5,0.9,13.5,39.0,22.22,10.51
2016,2,11,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,13.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
