Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,958.5,87.0,3.45,16.0,726.5,565.75,442.35
2016,2,22,13,0,952.0,89.0,3.5,16.0,719.0,521.91,404.89
2016,2,22,13,15,948.5,88.0,3.5,16.0,704.5,474.96,363.95
2016,2,22,13,30,945.0,87.0,3.5,16.0,690.0,426.33,320.65
2016,2,22,13,45,694.5,160.0,3.5,16.0,595.0,350.97,261.24
2016,2,22,14,0,444.0,233.0,3.5,16.0,500.0,299.67,223.78
2016,2,22,14,15,565.0,182.5,3.4,16.0,505.5,259.22,184.31
2016,2,22,14,30,686.0,132.0,3.3,16.0,511.0,205.82,134.07
2016,2,22,14,45,687.0,121.0,3.2,16.0,480.5,156.28,95.26
2016,2,22,15,0,688.0,110.0,3.1,16.0,450.0,106.46,64.27
2016,2,22,15,15,686.5,99.5,2.8,15.5,414.5,66.42,52.99
2016,2,22,15,30,685.0,89.0,2.5,15.0,379.0,60.74,48.28
2016,2,22,15,45,651.5,86.5,2.2,14.5,337.5,60.54,48.33
2016,2,22,16,0,618.0,84.0,1.9,14.0,296.0,60.47,48.48
2016,2,22,16,15,585.5,75.0,1.75,13.0,252.0,55.25,44.07
2016,2,22,16,30,553.0,66.0,1.6,12.0,208.0,49.83,39.34
2016,2,22,16,45,485.5,58.5,1.45,11.0,163.5,45.35,35.27
2016,2,22,17,0,418.0,51.0,1.3,10.0,119.0,40.84,30.93
2016,2,22,17,15,327.5,37.0,1.3,9.5,79.0,30.1,20.61
2016,2,22,17,30,237.0,23.0,1.3,9.0,39.0,18.92,6.29
2016,2,22,17,45,118.5,11.5,1.35,9.0,19.5,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,14.55,0.0
2016,2,23,7,15,196.0,28.0,0.6,7.5,52.5,191.02,135.25
2016,2,23,7,30,392.0,40.0,0.6,8.0,89.0,339.89,278.16
2016,2,23,7,45,475.0,48.0,0.6,8.5,134.5,415.41,343.9
2016,2,23,8,0,558.0,56.0,0.6,9.0,180.0,493.39,408.06
2016,2,23,8,15,607.0,62.5,0.65,9.0,227.0,546.7,450.64
2016,2,23,8,30,656.0,69.0,0.7,9.0,274.0,599.68,491.09
2016,2,23,8,45,705.0,68.0,0.75,9.5,319.0,638.05,518.25
2016,2,23,9,0,754.0,67.0,0.8,10.0,364.0,679.89,547.23
2016,2,23,9,15,821.0,71.5,0.9,10.5,428.0,740.43,589.57
2016,2,23,9,30,888.0,76.0,1.0,11.0,492.0,798.51,628.96
2016,2,23,9,45,907.0,77.5,1.1,12.0,532.5,805.96,630.99
2016,2,23,10,0,926.0,79.0,1.2,13.0,573.0,816.72,636.03
2016,2,23,10,15,938.0,81.0,1.2,13.5,606.5,819.1,635.05
2016,2,23,10,30,950.0,83.0,1.2,14.0,640.0,817.82,631.78
2016,2,23,10,45,958.5,83.5,1.3,15.0,666.0,808.53,623.3
2016,2,23,11,0,967.0,84.0,1.4,16.0,692.0,795.59,612.47
2016,2,23,11,15,972.0,85.0,1.35,16.5,710.0,777.08,597.35
2016,2,23,11,30,977.0,86.0,1.3,17.0,728.0,755.05,579.38
2016,2,23,11,45,978.5,86.5,1.3,17.5,737.5,726.79,556.75
2016,2,23,12,0,980.0,87.0,1.3,18.0,747.0,695.39,531.65
2016,2,23,12,15,979.5,87.5,1.2,18.0,748.5,659.79,503.24
2016,2,23,12,30,979.0,88.0,1.1,18.0,750.0,621.45,472.35
2016,2,23,12,45,974.5,88.5,1.05,18.0,742.0,578.49,437.89
2016,2,23,13,0,970.0,89.0,1.0,18.0,734.0,533.43,401.05
2016,2,23,13,15,964.5,88.0,0.9,18.0,718.5,484.77,360.28
2016,2,23,13,30,959.0,87.0,0.8,18.0,703.0,434.58,317.38
2016,2,23,13,45,949.0,87.0,0.75,18.5,679.0,382.46,271.9
2016,2,23,14,0,939.0,87.0,0.7,19.0,655.0,329.65,225.4
2016,2,23,14,15,928.0,85.0,0.65,19.0,624.5,274.59,177.85
2016,2,23,14,30,917.0,83.0,0.6,19.0,594.0,219.49,131.89
2016,2,23,14,45,900.5,81.5,0.55,19.0,556.5,164.33,90.62
2016,2,23,15,0,884.0,80.0,0.5,19.0,519.0,102.87,53.8
2016,2,23,15,15,862.5,77.0,0.5,18.5,476.0,57.29,44.37
2016,2,23,15,30,841.0,74.0,0.5,18.0,433.0,56.11,43.66
2016,2,23,15,45,810.0,70.5,0.55,17.5,385.5,54.49,42.46
2016,2,23,16,0,779.0,67.0,0.6,17.0,338.0,52.88,41.23
2016,2,23,16,15,734.5,62.0,0.7,16.0,287.5,49.93,38.85
2016,2,23,16,30,690.0,57.0,0.8,15.0,237.0,46.97,36.35
2016,2,23,16,45,613.0,51.0,0.9,14.5,186.0,39.29,29.42
2016,2,23,17,0,536.0,45.0,1.0,14.0,135.0,35.64,25.88
2016,2,23,17,15,416.5,34.5,1.0,13.5,90.0,27.83,18.39
2016,2,23,17,30,297.0,24.0,1.0,13.0,45.0,19.8,7.7
2016,2,23,17,45,148.5,12.0,1.05,13.0,22.5,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,8.0,17.0,15.46,0.0
2016,2,24,7,15,208.0,28.0,0.9,8.5,55.0,200.62,147.59
2016,2,24,7,30,416.0,39.0,1.0,9.0,93.0,356.34,292.65
2016,2,24,7,45,503.0,47.5,1.1,9.5,141.0,435.86,362.06
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,518.27,430.45
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,574.7,473.35
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,630.85,513.69
2016,2,24,8,45,736.0,71.5,0.95,12.0,336.5,668.75,538.02
2016,2,24,9,0,776.0,75.0,0.9,13.0,385.0,709.8,563.66
2016,2,24,9,15,801.0,78.0,0.9,13.5,428.5,736.25,579.6
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,759.84,593.37
2016,2,24,9,45,846.5,82.5,0.9,15.0,511.5,774.99,599.98
2016,2,24,10,0,867.0,84.0,0.9,16.0,551.0,786.83,604.36
2016,2,24,10,15,879.5,86.0,0.85,16.5,583.5,783.53,598.8
2016,2,24,10,30,892.0,88.0,0.8,17.0,616.0,783.15,595.6
2016,2,24,10,45,901.0,89.5,0.8,17.5,641.5,776.04,588.69
2016,2,24,11,0,910.0,91.0,0.8,18.0,667.0,765.43,579.65
2016,2,24,11,15,915.0,92.0,0.7,18.0,684.5,747.94,565.73
2016,2,24,11,30,920.0,93.0,0.6,18.0,702.0,727.13,548.95
2016,2,24,11,45,921.5,94.0,0.55,18.5,711.5,700.77,527.53
2016,2,24,12,0,923.0,95.0,0.5,19.0,721.0,671.42,503.91
2016,2,24,12,15,923.0,95.0,0.5,19.0,722.5,637.35,478.31
2016,2,24,12,30,923.0,95.0,0.5,19.0,724.0,600.69,450.29
2016,2,24,12,45,920.0,95.0,0.5,19.5,717.0,560.04,417.92
2016,2,24,13,0,917.0,95.0,0.5,20.0,710.0,517.33,383.3
2016,2,24,13,15,912.0,94.5,0.6,20.0,695.0,471.49,346.93
2016,2,24,13,30,907.0,94.0,0.7,20.0,680.0,424.16,308.07
2016,2,24,13,45,900.5,92.0,0.8,20.0,658.0,373.84,265.69
2016,2,24,14,0,894.0,90.0,0.9,20.0,636.0,322.64,221.61
2016,2,24,14,15,883.0,88.5,0.95,19.5,606.0,270.18,176.7
2016,2,24,14,30,872.0,87.0,1.0,19.0,576.0,211.43,128.02
2016,2,24,14,45,856.0,84.5,1.05,19.0,539.5,157.33,86.89
2016,2,24,15,0,840.0,82.0,1.1,19.0,503.0,104.35,55.47
2016,2,24,15,15,818.5,79.0,1.05,18.5,461.5,58.27,45.22
2016,2,24,15,30,797.0,76.0,1.0,18.0,420.0,57.17,44.56
2016,2,24,15,45,764.5,72.5,1.0,18.0,373.5,55.62,43.33
2016,2,24,16,0,732.0,69.0,1.0,18.0,327.0,54.09,42.1
2016,2,24,16,15,688.0,64.0,1.0,16.5,278.0,51.25,39.92
2016,2,24,16,30,644.0,59.0,1.0,15.0,229.0,44.21,33.89
2016,2,24,16,45,574.0,52.0,1.0,14.0,180.0,39.84,29.99
2016,2,24,17,0,504.0,45.0,1.0,13.0,131.0,35.39,25.82
2016,2,24,17,15,392.0,34.5,1.0,12.5,87.5,27.64,18.4
2016,2,24,17,30,280.0,24.0,1.0,12.0,44.0,19.65,8.44
2016,2,24,17,45,140.0,12.0,1.05,11.5,22.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,84.89,0.0
2016,2,25,7,15,255.0,28.0,0.35,10.5,57.0,233.82,174.97
2016,2,25,7,30,388.0,42.0,0.3,11.0,95.0,343.06,277.75
2016,2,25,7,45,463.5,52.5,0.25,11.5,141.0,416.97,339.88
2016,2,25,8,0,539.0,63.0,0.2,12.0,187.0,493.24,400.27
2016,2,25,8,15,592.5,70.0,0.25,12.5,236.0,550.7,443.94
2016,2,25,8,30,646.0,77.0,0.3,13.0,285.0,607.87,485.2
2016,2,25,8,45,676.5,84.0,0.35,14.0,331.0,646.67,510.65
2016,2,25,9,0,707.0,91.0,0.4,15.0,377.0,683.55,534.05
2016,2,25,9,15,733.5,95.0,0.5,15.5,420.0,711.35,552.22
2016,2,25,9,30,760.0,99.0,0.6,16.0,463.0,736.51,568.45
2016,2,25,9,45,779.0,102.5,0.7,16.5,501.0,748.46,575.42
2016,2,25,10,0,798.0,106.0,0.8,17.0,539.0,761.51,583.34
2016,2,25,10,15,811.5,108.0,0.8,17.0,571.0,765.27,584.53
2016,2,25,10,30,825.0,110.0,0.8,17.0,603.0,765.64,583.64
2016,2,25,10,45,839.5,110.0,0.85,17.5,629.0,761.12,579.24
2016,2,25,11,0,854.0,110.0,0.9,18.0,655.0,753.07,572.59
2016,2,25,11,15,701.5,168.0,0.85,18.0,624.0,684.19,520.72
2016,2,25,11,30,549.0,226.0,0.8,18.0,593.0,609.39,464.67
2016,2,25,11,45,550.0,229.5,0.8,18.5,601.5,592.03,451.02
2016,2,25,12,0,551.0,233.0,0.8,19.0,610.0,572.67,435.18
2016,2,25,12,15,714.5,172.0,0.75,19.0,661.5,591.33,448.18
2016,2,25,12,30,878.0,111.0,0.7,19.0,713.0,594.23,448.32
2016,2,25,12,45,888.5,105.0,0.65,19.5,709.5,555.99,416.75
2016,2,25,13,0,899.0,99.0,0.6,20.0,706.0,515.45,383.18
2016,2,25,13,15,894.5,98.0,0.55,20.0,691.5,470.04,345.97
2016,2,25,13,30,890.0,97.0,0.5,20.0,677.0,423.16,306.72
2016,2,25,13,45,882.0,96.0,0.45,20.5,654.5,373.86,264.31
2016,2,25,14,0,874.0,95.0,0.4,21.0,632.0,318.98,217.23
2016,2,25,14,15,863.0,93.5,0.3,21.0,603.0,266.68,172.45
2016,2,25,14,30,852.0,92.0,0.2,21.0,574.0,214.51,129.13
2016,2,25,14,45,833.0,90.5,0.15,21.0,537.5,161.75,89.65
2016,2,25,15,0,814.0,89.0,0.1,21.0,501.0,110.47,59.48
2016,2,25,15,15,792.5,86.0,0.15,20.5,459.5,63.17,48.92
2016,2,25,15,30,771.0,83.0,0.2,20.0,418.0,62.27,48.55
2016,2,25,15,45,736.5,79.5,0.3,19.5,372.0,60.92,47.63
2016,2,25,16,0,702.0,76.0,0.4,19.0,326.0,54.26,42.06
2016,2,25,16,15,657.5,70.5,0.5,18.0,277.5,51.53,39.93
2016,2,25,16,30,613.0,65.0,0.6,17.0,229.0,48.77,37.64
2016,2,25,16,45,549.0,56.5,0.75,16.5,181.0,43.37,32.8
2016,2,25,17,0,485.0,48.0,0.9,16.0,133.0,37.81,27.63
2016,2,25,17,15,376.5,37.0,0.9,15.5,89.5,29.72,20.0
2016,2,25,17,30,268.0,26.0,0.9,15.0,46.0,21.37,10.18
2016,2,25,17,45,134.0,13.0,0.95,15.0,23.0,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,9.5,8.0,7.28,0.0
2016,2,26,7,0,0.0,16.0,0.8,10.0,16.0,15.29,0.0
2016,2,26,7,15,77.5,33.5,0.95,10.5,44.5,115.19,86.38
2016,2,26,7,30,155.0,51.0,1.1,11.0,73.0,187.79,154.09
2016,2,26,7,45,186.5,71.0,1.3,12.0,108.0,236.46,196.95
2016,2,26,8,0,218.0,91.0,1.5,13.0,143.0,285.27,238.39
2016,2,26,8,15,239.0,111.0,1.5,13.0,179.0,326.44,272.59
2016,2,26,8,30,260.0,131.0,1.5,13.0,215.0,367.06,305.25
2016,2,26,8,45,282.0,146.0,1.5,13.5,250.0,401.15,331.33
2016,2,26,9,0,304.0,161.0,1.5,14.0,285.0,434.67,356.25
2016,2,26,9,15,247.0,187.5,1.6,14.5,295.5,419.26,341.13
2016,2,26,9,30,190.0,214.0,1.7,15.0,306.0,387.07,313.41
2016,2,26,9,45,497.5,160.0,1.8,15.5,426.0,591.66,475.32
2016,2,26,10,0,805.0,106.0,1.9,16.0,546.0,770.26,605.33
2016,2,26,10,15,611.5,173.0,1.95,16.0,518.5,686.14,540.01
2016,2,26,10,30,418.0,240.0,2.0,16.0,491.0,591.06,465.96
2016,2,26,10,45,497.5,222.5,2.05,16.5,533.5,621.6,489.05
2016,2,26,11,0,577.0,205.0,2.1,17.0,576.0,647.82,507.55
2016,2,26,11,15,498.5,243.0,2.1,17.0,569.5,611.54,477.89
2016,2,26,11,30,420.0,281.0,2.1,17.0,563.0,567.33,443.06
2016,2,26,11,45,483.5,259.0,2.15,17.5,588.0,577.8,450.29
2016,2,26,12,0,547.0,237.0,2.2,18.0,613.0,575.83,447.71
2016,2,26,12,15,711.0,177.0,2.25,18.0,667.0,596.36,463.11
2016,2,26,12,30,875.0,117.0,2.3,18.0,721.0,601.19,465.54
2016,2,26,12,45,872.5,116.5,2.4,18.0,714.5,560.78,432.82
2016,2,26,13,0,870.0,116.0,2.5,18.0,708.0,518.43,397.99
2016,2,26,13,15,864.5,115.0,2.55,17.5,693.0,472.6,360.07
2016,2,26,13,30,859.0,114.0,2.6,17.0,678.0,425.51,319.98
2016,2,26,13,45,852.5,112.0,2.7,17.0,655.5,376.19,276.6
2016,2,26,14,0,846.0,110.0,2.8,17.0,633.0,326.16,231.9
2016,2,26,14,15,833.0,107.5,2.8,16.5,602.5,273.75,185.79
2016,2,26,14,30,820.0,105.0,2.8,16.0,572.0,221.76,141.22
2016,2,26,14,45,756.5,109.5,2.85,16.0,519.5,163.91,97.5
2016,2,26,15,0,693.0,114.0,2.9,16.0,467.0,117.45,70.09
2016,2,26,15,15,720.0,101.0,2.85,15.5,441.5,66.86,53.29
2016,2,26,15,30,747.0,88.0,2.8,15.0,416.0,59.75,47.34
2016,2,26,15,45,723.0,81.5,2.8,15.0,371.5,56.6,44.71
2016,2,26,16,0,699.0,75.0,2.8,15.0,327.0,53.33,41.92
2016,2,26,16,15,654.5,69.5,2.55,14.0,278.5,50.58,39.71
2016,2,26,16,30,610.0,64.0,2.3,13.0,230.0,47.78,37.37
2016,2,26,16,45,549.0,56.0,2.1,12.5,182.5,42.79,32.84
2016,2,26,17,0,488.0,48.0,1.9,12.0,135.0,37.67,28.0
2016,2,26,17,15,377.5,37.5,1.65,11.5,91.5,30.03,20.69
2016,2,26,17,30,267.0,27.0,1.4,11.0,48.0,22.17,11.55
2016,2,26,17,45,133.5,13.5,1.2,10.5,24.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,34.48,0.0
2016,2,27,7,15,232.5,33.0,1.0,9.5,67.0,226.21,177.43
2016,2,27,7,30,465.0,40.0,1.1,10.0,108.0,395.49,325.79
2016,2,27,7,45,547.5,47.5,1.25,10.5,157.0,472.96,392.33
2016,2,27,8,0,630.0,55.0,1.4,11.0,206.0,553.01,457.39
2016,2,27,8,15,678.5,60.0,1.4,11.5,256.0,601.26,493.97
2016,2,27,8,30,727.0,65.0,1.4,12.0,306.0,654.69,532.8
2016,2,27,8,45,764.0,68.0,1.45,12.5,354.0,695.5,561.1
2016,2,27,9,0,801.0,71.0,1.5,13.0,402.0,734.25,587.14
2016,2,27,9,15,824.0,74.0,1.5,13.0,446.0,759.51,603.48
2016,2,27,9,30,847.0,77.0,1.5,13.0,490.0,781.84,617.63
2016,2,27,9,45,864.5,79.0,1.55,13.5,529.0,795.39,624.87
2016,2,27,10,0,882.0,81.0,1.6,14.0,568.0,799.13,625.3
2016,2,27,10,15,894.0,82.5,1.6,14.5,600.5,801.26,624.3
2016,2,27,10,30,906.0,84.0,1.6,15.0,633.0,799.89,621.01
2016,2,27,10,45,912.5,86.0,1.6,15.5,658.0,791.3,612.87
2016,2,27,11,0,919.0,88.0,1.6,16.0,683.0,779.21,602.52
2016,2,27,11,15,924.0,89.0,1.6,16.0,701.0,761.5,589.53
2016,2,27,11,30,929.0,90.0,1.6,16.0,719.0,740.43,574.16
2016,2,27,11,45,928.5,92.0,1.6,16.0,728.0,713.4,553.21
2016,2,27,12,0,928.0,94.0,1.6,16.0,737.0,683.43,529.86
2016,2,27,12,15,928.0,94.0,1.65,16.0,738.0,649.04,503.28
2016,2,27,12,30,928.0,94.0,1.7,16.0,739.0,612.03,474.11
2016,2,27,12,45,918.0,97.5,1.75,16.0,730.5,570.52,440.76
2016,2,27,13,0,908.0,101.0,1.8,16.0,722.0,527.37,405.28
2016,2,27,13,15,904.0,100.0,1.8,16.0,707.5,481.59,366.62
2016,2,27,13,30,900.0,99.0,1.8,16.0,693.0,434.27,325.7
2016,2,27,13,45,897.5,95.5,1.85,16.0,671.5,384.1,281.62
2016,2,27,14,0,895.0,92.0,1.9,16.0,650.0,332.72,235.71
2016,2,27,14,15,885.0,90.5,1.9,16.0,620.5,280.14,188.83
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,221.15,138.07
2016,2,27,14,45,863.0,86.0,1.9,16.0,555.5,166.67,94.76
2016,2,27,15,0,851.0,83.0,1.9,16.0,520.0,112.89,60.35
2016,2,27,15,15,830.5,80.0,1.7,15.5,478.0,59.95,47.22
2016,2,27,15,30,810.0,77.0,1.5,15.0,436.0,57.59,45.44
2016,2,27,15,45,783.5,73.0,1.35,14.5,390.0,55.71,44.01
2016,2,27,16,0,757.0,69.0,1.2,14.0,344.0,53.81,42.53
2016,2,27,16,15,715.5,64.0,1.1,13.5,294.5,50.96,40.16
2016,2,27,16,30,674.0,59.0,1.0,13.0,245.0,48.09,37.67
2016,2,27,16,45,616.0,52.0,0.95,12.5,195.5,39.62,30.04
2016,2,27,17,0,558.0,45.0,0.9,12.0,146.0,35.16,25.84
2016,2,27,17,15,449.0,35.5,0.9,11.5,100.5,28.27,19.24
2016,2,27,17,30,340.0,26.0,0.9,11.0,55.0,21.21,11.24
2016,2,27,17,45,170.0,13.0,0.95,10.5,27.5,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,7.5,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,1.3,8.0,22.0,24.51,0.0
2016,2,28,7,15,101.5,39.0,1.5,8.5,54.0,139.66,109.8
2016,2,28,7,30,203.0,56.0,1.7,9.0,86.0,227.94,190.37
2016,2,28,7,45,245.5,74.0,1.95,9.5,124.5,282.25,238.83
2016,2,28,8,0,288.0,92.0,2.2,10.0,163.0,337.72,286.72
2016,2,28,8,15,311.5,110.5,2.2,10.5,202.0,380.48,321.83
2016,2,28,8,30,335.0,129.0,2.2,11.0,241.0,422.67,355.2
2016,2,28,8,45,365.0,140.0,2.25,11.5,278.5,474.53,395.28
2016,2,28,9,0,395.0,151.0,2.3,12.0,316.0,511.25,422.68
2016,2,28,9,15,258.0,185.5,2.3,12.0,297.5,426.99,352.02
2016,2,28,9,30,121.0,220.0,2.3,12.0,279.0,340.01,278.6
2016,2,28,9,45,94.5,232.0,2.3,12.5,281.0,313.45,255.78
2016,2,28,10,0,68.0,244.0,2.3,13.0,283.0,300.71,243.71
2016,2,28,10,15,85.0,263.5,2.3,13.0,314.5,330.48,267.22
2016,2,28,10,30,102.0,283.0,2.3,13.0,346.0,359.16,289.42
2016,2,28,10,45,229.0,283.5,2.35,13.5,431.0,461.38,370.54
2016,2,28,11,0,356.0,284.0,2.4,14.0,516.0,557.37,443.67
2016,2,28,11,15,365.0,290.0,2.45,14.0,533.5,556.09,441.35
2016,2,28,11,30,374.0,296.0,2.5,14.0,551.0,552.92,438.21
2016,2,28,11,45,393.0,296.5,2.6,14.5,567.5,549.24,434.2
2016,2,28,12,0,412.0,297.0,2.7,15.0,584.0,543.15,428.24
2016,2,28,12,15,446.0,282.5,2.7,15.0,594.0,534.46,420.87
2016,2,28,12,30,480.0,268.0,2.7,15.0,604.0,517.29,406.8
2016,2,28,12,45,405.0,290.0,2.75,15.5,571.5,468.67,367.31
2016,2,28,13,0,330.0,312.0,2.8,16.0,539.0,427.48,333.76
2016,2,28,13,15,309.0,309.0,2.75,15.5,518.5,394.41,307.55
2016,2,28,13,30,288.0,306.0,2.7,15.0,498.0,362.66,282.09
2016,2,28,13,45,394.5,265.5,2.65,15.0,518.5,347.19,266.13
2016,2,28,14,0,501.0,225.0,2.6,15.0,539.0,318.12,237.61
2016,2,28,14,15,380.5,242.5,2.55,15.0,475.0,274.88,204.49
2016,2,28,14,30,260.0,260.0,2.5,15.0,411.0,238.88,179.23
2016,2,28,14,45,357.0,223.5,2.45,15.0,416.5,206.33,149.18
2016,2,28,15,0,454.0,187.0,2.4,15.0,422.0,156.91,109.56
2016,2,28,15,15,308.5,191.0,2.15,14.5,345.0,133.7,111.5
2016,2,28,15,30,163.0,195.0,1.9,14.0,268.0,140.44,117.86
2016,2,28,15,45,86.5,163.5,1.7,14.0,201.5,126.24,105.81
2016,2,28,16,0,10.0,132.0,1.5,14.0,135.0,108.93,90.99
2016,2,28,16,15,5.0,114.0,1.35,13.5,115.5,94.64,78.78
2016,2,28,16,30,0.0,96.0,1.2,13.0,96.0,80.19,66.19
2016,2,28,16,45,0.0,76.5,1.1,12.5,76.5,64.55,52.26
2016,2,28,17,0,0.0,57.0,1.0,12.0,57.0,48.71,37.89
2016,2,28,17,15,0.0,39.0,1.0,11.5,39.0,33.81,24.14
2016,2,28,17,30,0.0,21.0,1.0,11.0,21.0,18.5,9.38
2016,2,28,17,45,0.0,10.5,1.0,11.0,10.5,9.55,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,108.5,10.0,1.0,7.5,16.0,71.88,0.0
2016,2,29,7,0,217.0,20.0,1.0,8.0,32.0,187.2,85.72
2016,2,29,7,15,346.5,31.5,1.15,8.5,74.5,301.96,244.61
2016,2,29,7,30,476.0,43.0,1.3,9.0,117.0,412.55,343.07
2016,2,29,7,45,563.0,49.0,1.45,10.0,167.5,492.64,410.69
2016,2,29,8,0,650.0,55.0,1.6,11.0,218.0,570.0,472.08
2016,2,29,8,15,697.0,60.0,1.6,11.5,268.5,623.99,512.59
2016,2,29,8,30,744.0,65.0,1.6,12.0,319.0,677.06,550.69
2016,2,29,8,45,781.0,67.5,1.65,12.5,368.0,717.81,578.64
2016,2,29,9,0,818.0,70.0,1.7,13.0,417.0,756.46,604.37
2016,2,29,9,15,839.5,73.0,1.75,13.5,461.0,780.84,619.28
2016,2,29,9,30,861.0,76.0,1.8,14.0,505.0,802.2,632.0
2016,2,29,9,45,873.0,79.5,1.85,15.0,543.0,806.38,631.29
2016,2,29,10,0,885.0,83.0,1.9,16.0,581.0,814.26,633.48
2016,2,29,10,15,896.0,85.0,1.85,16.0,613.5,816.11,632.91
2016,2,29,10,30,907.0,87.0,1.8,16.0,646.0,814.43,630.08
2016,2,29,10,45,910.5,90.0,1.8,16.5,670.5,804.46,620.97
2016,2,29,11,0,914.0,93.0,1.8,17.0,695.0,791.03,609.7
2016,2,29,11,15,919.5,94.0,1.75,17.0,712.0,773.56,596.48
2016,2,29,11,30,925.0,95.0,1.7,17.0,729.0,752.72,581.05
2016,2,29,11,45,932.0,93.0,1.7,17.5,739.5,726.58,560.19
2016,2,29,12,0,939.0,91.0,1.7,18.0,750.0,697.21,536.6
2016,2,29,12,15,939.5,91.0,1.75,18.0,752.0,662.63,510.15
2016,2,29,12,30,940.0,91.0,1.8,18.0,754.0,625.35,481.11
2016,2,29,12,45,943.5,88.0,1.85,18.5,748.0,584.39,447.76
2016,2,29,13,0,947.0,85.0,1.9,19.0,742.0,540.91,411.65
2016,2,29,13,15,943.0,84.5,1.9,19.0,727.5,493.91,372.47
2016,2,29,13,30,939.0,84.0,1.9,19.0,713.0,445.3,330.94
2016,2,29,13,45,932.0,83.0,1.9,19.0,690.0,393.82,286.18
2016,2,29,14,0,925.0,82.0,1.9,19.0,667.0,341.44,239.85
2016,2,29,14,15,914.5,81.0,1.8,19.0,637.0,287.55,192.07
2016,2,29,14,30,904.0,80.0,1.7,19.0,607.0,233.57,145.34
2016,2,29,14,45,883.0,80.0,1.6,19.0,568.5,179.09,102.14
2016,2,29,15,0,862.0,80.0,1.5,19.0,530.0,118.47,61.54
2016,2,29,15,15,841.5,77.5,1.35,18.5,488.0,65.03,41.8
2016,2,29,15,30,821.0,75.0,1.2,18.0,446.0,55.73,43.21
2016,2,29,15,45,784.0,73.5,1.05,18.0,397.5,55.68,43.31
2016,2,29,16,0,747.0,72.0,0.9,18.0,349.0,55.76,43.51
2016,2,29,16,15,705.5,67.0,0.9,17.0,300.0,53.01,41.36
2016,2,29,16,30,664.0,62.0,0.9,16.0,251.0,45.88,35.26
2016,2,29,16,45,593.5,56.5,0.9,15.5,200.5,42.82,32.53
2016,2,29,17,0,523.0,51.0,0.9,15.0,150.0,39.79,29.66
2016,2,29,17,15,418.5,40.5,0.9,14.5,104.5,32.24,22.58
2016,2,29,17,30,314.0,30.0,0.9,14.0,59.0,24.47,14.56
2016,2,29,17,45,157.0,15.0,0.95,14.0,29.5,12.1,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,10.5,18.5,90.8,0.0
2016,3,1,7,0,279.0,21.0,1.1,11.0,37.0,229.77,127.92
2016,3,1,7,15,406.0,31.0,1.35,11.5,81.5,341.31,275.04
2016,3,1,7,30,533.0,41.0,1.6,12.0,126.0,450.75,371.34
2016,3,1,7,45,608.0,47.5,1.85,12.5,177.5,518.95,429.33
2016,3,1,8,0,683.0,54.0,2.1,13.0,229.0,595.9,491.11
2016,3,1,8,15,728.0,59.0,2.15,13.5,280.0,649.17,531.07
2016,3,1,8,30,773.0,64.0,2.2,14.0,331.0,701.39,568.65
2016,3,1,8,45,806.5,67.0,2.3,14.5,380.5,740.53,595.57
2016,3,1,9,0,840.0,70.0,2.4,15.0,430.0,777.4,620.25
2016,3,1,9,15,860.5,72.5,2.45,15.5,474.0,800.55,634.19
2016,3,1,9,30,881.0,75.0,2.5,16.0,518.0,813.51,640.77
2016,3,1,9,45,900.5,75.5,2.65,16.5,558.0,827.27,648.75
2016,3,1,10,0,920.0,76.0,2.8,17.0,598.0,837.67,654.36
2016,3,1,10,15,930.0,77.5,2.8,17.0,630.5,838.06,653.2
2016,3,1,10,30,940.0,79.0,2.8,17.0,663.0,834.83,649.72
2016,3,1,10,45,947.0,80.0,2.85,17.0,688.0,825.05,642.13
2016,3,1,11,0,954.0,81.0,2.9,17.0,713.0,811.66,632.15
2016,3,1,11,15,958.5,82.0,2.9,17.0,730.5,792.83,618.14
2016,3,1,11,30,963.0,83.0,2.9,17.0,748.0,770.54,601.79
2016,3,1,11,45,965.5,83.0,2.9,17.5,758.0,742.48,579.67
2016,3,1,12,0,968.0,83.0,2.9,18.0,768.0,711.27,554.11
2016,3,1,12,15,969.0,83.0,2.85,18.0,769.5,676.1,526.08
2016,3,1,12,30,970.0,83.0,2.8,18.0,771.0,638.11,495.43
2016,3,1,12,45,968.0,83.0,2.8,18.0,764.0,595.87,461.1
2016,3,1,13,0,966.0,83.0,2.8,18.0,757.0,551.38,424.19
2016,3,1,13,15,962.5,82.5,2.8,17.5,742.5,503.72,384.59
2016,3,1,13,30,959.0,82.0,2.8,17.0,728.0,454.35,342.39
2016,3,1,13,45,953.5,80.5,2.8,17.0,705.0,401.95,296.05
2016,3,1,14,0,948.0,79.0,2.8,17.0,682.0,348.49,247.97
2016,3,1,14,15,938.5,77.5,2.8,16.5,652.0,293.23,198.69
2016,3,1,14,30,929.0,76.0,2.8,16.0,622.0,237.77,150.08
2016,3,1,14,45,915.5,74.5,2.8,16.0,585.0,181.79,104.33
2016,3,1,15,0,902.0,73.0,2.8,16.0,548.0,126.51,66.96
2016,3,1,15,15,883.0,70.5,2.65,15.5,505.0,71.29,45.54
2016,3,1,15,30,864.0,68.0,2.5,15.0,462.0,58.45,46.12
2016,3,1,15,45,838.5,65.0,2.45,15.0,414.5,49.44,38.32
2016,3,1,16,0,813.0,62.0,2.4,15.0,367.0,48.09,37.24
2016,3,1,16,15,774.5,58.0,2.1,14.0,316.5,45.85,35.48
2016,3,1,16,30,736.0,54.0,1.8,13.0,266.0,43.59,33.64
2016,3,1,16,45,676.5,48.5,1.5,12.5,214.5,39.93,30.36
2016,3,1,17,0,617.0,43.0,1.2,12.0,163.0,36.24,26.89
2016,3,1,17,15,515.0,35.0,1.15,11.5,114.5,30.05,20.99
2016,3,1,17,30,413.0,27.0,1.1,11.0,66.0,23.76,14.38
2016,3,1,17,45,206.5,13.5,1.05,10.5,33.0,10.72,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,11.0,0.8,9.5,18.0,73.04,0.0
2016,3,2,7,0,215.0,22.0,0.9,10.0,36.0,194.67,122.31
2016,3,2,7,15,309.0,35.5,1.05,10.5,75.5,284.97,231.64
2016,3,2,7,30,403.0,49.0,1.2,11.0,115.0,373.73,310.11
2016,3,2,7,45,458.0,60.0,1.4,12.0,160.0,436.33,363.26
2016,3,2,8,0,513.0,71.0,1.6,13.0,205.0,500.15,414.88
2016,3,2,8,15,557.0,77.5,1.6,13.5,250.0,550.71,453.36
2016,3,2,8,30,601.0,84.0,1.6,14.0,295.0,600.67,489.71
2016,3,2,8,45,488.5,122.5,1.6,15.0,309.5,556.98,452.14
2016,3,2,9,0,376.0,161.0,1.6,16.0,324.0,513.91,414.31
2016,3,2,9,15,615.5,119.5,1.6,16.0,418.5,665.97,531.12
2016,3,2,9,30,855.0,78.0,1.6,16.0,513.0,806.7,629.31
2016,3,2,9,45,870.5,80.5,1.6,16.5,551.5,812.38,628.97
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,821.92,632.92
2016,3,2,10,15,897.0,84.5,1.65,17.5,622.5,823.19,631.74
2016,3,2,10,30,908.0,86.0,1.7,18.0,655.0,820.94,628.37
2016,3,2,10,45,916.0,87.5,1.8,18.5,680.0,812.75,621.58
2016,3,2,11,0,924.0,89.0,1.9,19.0,705.0,801.01,612.47
2016,3,2,11,15,929.0,90.0,1.95,19.0,723.0,782.98,599.82
2016,3,2,11,30,934.0,91.0,2.0,19.0,741.0,761.55,584.9
2016,3,2,11,45,694.5,187.5,2.15,19.0,674.5,667.95,514.59
2016,3,2,12,0,455.0,284.0,2.3,19.0,608.0,570.28,440.11
2016,3,2,12,15,487.5,271.5,2.4,19.0,619.0,556.25,430.01
2016,3,2,12,30,520.0,259.0,2.5,19.0,630.0,538.81,416.38
2016,3,2,12,45,508.0,260.5,2.6,19.0,620.5,505.96,390.49
2016,3,2,13,0,496.0,262.0,2.7,19.0,611.0,472.77,363.95
2016,3,2,13,15,475.0,270.0,2.75,18.5,598.5,440.66,338.28
2016,3,2,13,30,454.0,278.0,2.8,18.0,586.0,409.18,312.66
2016,3,2,13,45,472.0,256.5,2.85,18.0,567.5,369.64,279.39
2016,3,2,14,0,490.0,235.0,2.9,18.0,549.0,328.24,243.85
2016,3,2,14,15,533.5,208.0,2.9,17.5,535.5,287.2,207.49
2016,3,2,14,30,577.0,181.0,2.9,17.0,522.0,241.8,167.36
2016,3,2,14,45,583.0,166.5,2.9,17.0,493.0,195.72,129.49
2016,3,2,15,0,589.0,152.0,2.9,17.0,464.0,148.71,95.68
2016,3,2,15,15,499.0,160.0,2.85,16.5,409.5,114.33,83.8
2016,3,2,15,30,409.0,168.0,2.8,16.0,355.0,111.98,92.48
2016,3,2,15,45,348.0,157.5,2.8,15.5,305.5,112.71,93.56
2016,3,2,16,0,287.0,147.0,2.8,15.0,256.0,106.08,88.22
2016,3,2,16,15,254.5,133.0,2.65,14.5,220.0,97.18,80.76
2016,3,2,16,30,222.0,119.0,2.5,14.0,184.0,87.96,72.85
2016,3,2,16,45,203.0,98.0,2.4,13.5,148.5,73.8,60.34
2016,3,2,17,0,184.0,77.0,2.3,13.0,113.0,59.13,47.08
2016,3,2,17,15,139.0,56.5,2.1,12.5,79.5,44.2,33.34
2016,3,2,17,30,94.0,36.0,1.9,12.0,46.0,28.79,18.69
2016,3,2,17,45,47.0,18.0,1.75,12.0,23.0,14.77,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,10.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,0.9,11.0,14.0,12.31,3.01
2016,3,3,7,15,0.0,29.5,0.95,11.0,29.5,26.02,16.21
2016,3,3,7,30,0.0,45.0,1.0,11.0,45.0,41.35,29.85
2016,3,3,7,45,0.0,62.5,1.05,11.5,62.5,58.97,45.26
2016,3,3,8,0,0.0,80.0,1.1,12.0,80.0,76.14,60.02
2016,3,3,8,15,0.0,97.5,1.0,12.5,97.5,93.0,74.2
2016,3,3,8,30,0.0,115.0,0.9,13.0,115.0,109.64,87.88
2016,3,3,8,45,134.0,148.0,0.8,13.5,207.0,276.35,228.26
2016,3,3,9,0,268.0,181.0,0.7,14.0,299.0,437.03,353.93
2016,3,3,9,15,219.0,206.0,0.6,14.0,308.5,408.81,327.97
2016,3,3,9,30,170.0,231.0,0.5,14.0,318.0,393.57,313.53
2016,3,3,9,45,109.5,237.5,0.45,14.5,295.5,345.92,274.06
2016,3,3,10,0,49.0,244.0,0.4,15.0,273.0,284.81,224.43
2016,3,3,10,15,84.5,270.5,0.5,15.0,323.5,337.74,266.28
2016,3,3,10,30,120.0,297.0,0.6,15.0,374.0,401.28,314.37
2016,3,3,10,45,188.5,306.5,0.7,15.5,431.5,457.21,356.29
2016,3,3,11,0,257.0,316.0,0.8,16.0,489.0,520.65,402.6
2016,3,3,11,15,177.0,325.0,1.05,16.0,445.5,448.64,348.49
2016,3,3,11,30,97.0,334.0,1.3,16.0,402.0,382.06,297.99
2016,3,3,11,45,99.0,336.5,1.55,16.5,407.0,378.58,295.55
2016,3,3,12,0,101.0,339.0,1.8,17.0,412.0,374.67,292.27
2016,3,3,12,15,75.0,327.0,1.9,16.5,381.0,340.03,265.91
2016,3,3,12,30,49.0,315.0,2.0,16.0,350.0,307.65,241.22
2016,3,3,12,45,111.0,331.0,2.1,16.0,409.5,348.73,273.42
2016,3,3,13,0,173.0,347.0,2.2,16.0,469.0,383.29,299.41
2016,3,3,13,15,176.0,337.5,2.05,16.0,460.0,363.08,282.72
2016,3,3,13,30,179.0,328.0,1.9,16.0,451.0,342.49,265.82
2016,3,3,13,45,165.5,318.0,1.8,16.0,428.5,315.31,244.03
2016,3,3,14,0,152.0,308.0,1.7,16.0,406.0,289.4,223.29
2016,3,3,14,15,78.0,244.0,1.6,16.0,294.5,217.58,168.7
2016,3,3,14,30,4.0,180.0,1.5,16.0,183.0,154.28,121.18
2016,3,3,14,45,4.5,177.5,1.45,16.0,180.5,150.79,118.74
2016,3,3,15,0,5.0,175.0,1.4,16.0,178.0,146.96,115.93
2016,3,3,15,15,134.0,184.5,1.3,16.0,247.0,138.83,107.9
2016,3,3,15,30,263.0,194.0,1.2,16.0,316.0,133.72,110.84
2016,3,3,15,45,190.0,177.5,1.1,16.0,261.0,130.14,108.08
2016,3,3,16,0,117.0,161.0,1.0,16.0,206.0,118.82,98.62
2016,3,3,16,15,107.5,140.5,0.9,15.5,177.0,105.26,87.27
2016,3,3,16,30,98.0,120.0,0.8,15.0,148.0,91.26,75.33
2016,3,3,16,45,85.5,98.0,0.7,14.5,119.5,75.88,61.89
2016,3,3,17,0,73.0,76.0,0.6,14.0,91.0,60.03,47.72
2016,3,3,17,15,50.0,55.5,0.6,13.5,64.0,45.87,34.76
2016,3,3,17,30,27.0,35.0,0.6,13.0,37.0,29.68,19.56
2016,3,3,17,45,13.5,17.5,0.65,13.0,18.5,15.34,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
