Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,27.5,13.0,1.2,11.5,15.0,28.17,0.0
2016,3,4,7,0,55.0,26.0,1.3,12.0,30.0,75.38,50.71
2016,3,4,7,15,95.5,45.5,1.35,12.0,59.5,142.27,114.59
2016,3,4,7,30,136.0,65.0,1.4,12.0,89.0,195.74,162.4
2016,3,4,7,45,154.5,86.0,1.5,12.5,121.5,236.64,197.8
2016,3,4,8,0,173.0,107.0,1.6,13.0,154.0,263.13,220.38
2016,3,4,8,15,188.5,127.0,1.75,13.5,187.5,299.02,249.65
2016,3,4,8,30,204.0,147.0,1.9,14.0,221.0,334.47,277.68
2016,3,4,8,45,279.5,158.5,2.05,14.5,274.0,421.52,347.23
2016,3,4,9,0,355.0,170.0,2.2,15.0,327.0,494.76,403.99
2016,3,4,9,15,187.5,182.0,2.35,15.5,266.0,354.52,288.99
2016,3,4,9,30,20.0,194.0,2.5,16.0,205.0,200.32,160.17
2016,3,4,9,45,14.5,195.0,2.65,16.5,203.0,194.43,154.94
2016,3,4,10,0,9.0,196.0,2.8,17.0,201.0,189.04,149.79
2016,3,4,10,15,4.5,177.0,2.8,17.0,179.5,165.31,130.25
2016,3,4,10,30,0.0,158.0,2.8,17.0,158.0,142.76,111.69
2016,3,4,10,45,0.0,158.5,2.85,17.0,159.0,142.74,111.54
2016,3,4,11,0,0.0,159.0,2.9,17.0,160.0,142.78,111.43
2016,3,4,11,15,0.0,148.5,2.8,16.5,149.0,132.81,103.44
2016,3,4,11,30,0.0,138.0,2.7,16.0,138.0,123.04,95.64
2016,3,4,11,45,0.0,105.5,2.65,16.0,105.5,93.73,71.73
2016,3,4,12,0,0.0,73.0,2.6,16.0,73.0,64.75,47.99
2016,3,4,12,15,0.0,113.0,2.65,16.0,113.5,100.32,77.14
2016,3,4,12,30,0.0,153.0,2.7,16.0,154.0,135.53,105.68
2016,3,4,12,45,3.5,178.5,2.75,16.0,181.5,159.38,124.92
2016,3,4,13,0,7.0,204.0,2.8,16.0,209.0,182.39,143.4
2016,3,4,13,15,6.5,200.0,2.8,15.5,204.5,177.67,139.89
2016,3,4,13,30,6.0,196.0,2.8,15.0,200.0,172.99,136.49
2016,3,4,13,45,8.5,207.0,2.85,15.0,213.0,181.75,143.64
2016,3,4,14,0,11.0,218.0,2.9,15.0,226.0,189.72,150.12
2016,3,4,14,15,5.5,130.0,2.7,15.0,134.0,115.16,89.83
2016,3,4,14,30,0.0,42.0,2.5,15.0,42.0,37.12,25.56
2016,3,4,14,45,3.0,109.0,2.35,15.0,110.5,96.11,74.74
2016,3,4,15,0,6.0,176.0,2.2,15.0,179.0,147.94,117.42
2016,3,4,15,15,9.5,172.0,1.95,14.5,176.5,142.62,113.51
2016,3,4,15,30,13.0,168.0,1.7,14.0,174.0,137.91,115.4
2016,3,4,15,45,6.5,99.0,1.45,14.0,102.0,85.98,70.54
2016,3,4,16,0,0.0,30.0,1.2,14.0,30.0,26.43,18.05
2016,3,4,16,15,0.0,26.0,1.1,13.5,26.0,22.89,15.0
2016,3,4,16,30,0.0,22.0,1.0,13.0,22.0,19.35,11.87
2016,3,4,16,45,0.0,17.5,0.95,13.0,17.5,15.38,8.26
2016,3,4,17,0,0.0,13.0,0.9,13.0,13.0,11.42,4.62
2016,3,4,17,15,0.0,9.0,0.95,13.0,9.0,7.9,1.36
2016,3,4,17,30,0.0,5.0,1.0,13.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,1.1,13.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,12.5,9.0,8.19,0.0
2016,3,5,7,0,0.0,18.0,3.1,13.0,18.0,15.85,6.38
2016,3,5,7,15,0.0,34.5,3.2,13.0,34.5,31.28,20.56
2016,3,5,7,30,0.0,51.0,3.3,13.0,51.0,48.06,35.34
2016,3,5,7,45,0.0,69.0,3.45,13.5,69.0,66.1,50.99
2016,3,5,8,0,0.0,87.0,3.6,14.0,87.0,83.68,65.98
2016,3,5,8,15,0.5,105.5,3.6,14.0,105.5,101.93,81.42
2016,3,5,8,30,1.0,124.0,3.6,14.0,124.0,119.96,96.43
2016,3,5,8,45,0.5,110.5,3.65,14.0,110.5,102.34,81.35
2016,3,5,9,0,0.0,97.0,3.7,14.0,97.0,87.2,68.38
2016,3,5,9,15,0.5,129.5,3.75,14.0,130.0,119.15,94.92
2016,3,5,9,30,1.0,162.0,3.8,14.0,163.0,151.18,121.16
2016,3,5,9,45,13.0,194.5,3.9,14.5,202.5,192.54,154.88
2016,3,5,10,0,25.0,227.0,4.0,15.0,242.0,233.46,187.67
2016,3,5,10,15,12.5,175.5,4.25,15.5,183.0,170.3,135.51
2016,3,5,10,30,0.0,124.0,4.5,16.0,124.0,110.93,86.28
2016,3,5,10,45,0.0,134.5,4.75,16.5,134.5,120.44,93.81
2016,3,5,11,0,0.0,145.0,5.0,17.0,145.0,129.86,101.17
2016,3,5,11,15,4.0,178.5,5.1,17.0,181.5,163.27,128.22
2016,3,5,11,30,8.0,212.0,5.2,17.0,218.0,196.17,154.63
2016,3,5,11,45,4.0,182.0,5.3,17.5,185.0,165.25,129.3
2016,3,5,12,0,0.0,152.0,5.4,18.0,152.0,135.18,104.75
2016,3,5,12,15,0.0,126.5,5.35,17.5,126.5,112.3,86.43
2016,3,5,12,30,0.0,101.0,5.3,17.0,101.0,89.65,68.16
2016,3,5,12,45,0.0,98.5,5.3,17.0,98.5,87.42,66.37
2016,3,5,13,0,0.0,96.0,5.3,17.0,96.0,85.2,64.59
2016,3,5,13,15,0.0,94.0,5.35,16.5,94.0,83.43,63.32
2016,3,5,13,30,0.0,92.0,5.4,16.0,92.0,81.64,62.04
2016,3,5,13,45,38.0,196.0,5.5,16.0,221.0,180.5,142.2
2016,3,5,14,0,76.0,300.0,5.6,16.0,350.0,266.29,209.93
2016,3,5,14,15,38.0,190.5,5.85,15.5,215.5,168.42,132.28
2016,3,5,14,30,0.0,81.0,6.1,15.0,81.0,71.76,54.45
2016,3,5,14,45,0.0,56.5,6.35,15.0,56.5,49.97,36.39
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,28.25,18.21
2016,3,5,15,15,0.0,33.5,6.75,14.5,33.5,29.56,19.43
2016,3,5,15,30,0.0,35.0,6.9,14.0,35.0,30.87,21.82
2016,3,5,15,45,0.0,23.0,7.05,14.0,23.0,20.26,12.44
2016,3,5,16,0,0.0,11.0,7.2,14.0,11.0,9.68,3.01
2016,3,5,16,15,0.0,9.5,7.25,13.5,9.5,8.35,1.85
2016,3,5,16,30,0.0,8.0,7.3,13.0,8.0,7.03,0.68
2016,3,5,16,45,0.0,6.5,7.35,13.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,7.4,13.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,7.3,13.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,7.2,13.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,7.1,13.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.5,8.5,24.5,67.14,0.0
2016,3,6,7,0,170.0,35.0,1.6,9.0,49.0,193.72,148.28
2016,3,6,7,15,286.5,49.5,1.8,9.5,93.5,291.19,241.78
2016,3,6,7,30,403.0,64.0,2.0,10.0,138.0,396.77,333.58
2016,3,6,7,45,486.5,72.0,2.25,10.5,189.0,478.92,403.16
2016,3,6,8,0,570.0,80.0,2.5,11.0,240.0,562.74,471.1
2016,3,6,8,15,619.5,86.5,2.6,11.0,290.5,619.63,515.32
2016,3,6,8,30,669.0,93.0,2.7,11.0,341.0,675.76,557.73
2016,3,6,8,45,336.5,122.5,2.85,11.5,247.5,441.51,368.73
2016,3,6,9,0,4.0,152.0,3.0,12.0,154.0,147.03,118.76
2016,3,6,9,15,73.0,195.5,3.05,12.0,234.0,262.19,216.36
2016,3,6,9,30,142.0,239.0,3.1,12.0,314.0,380.6,312.53
2016,3,6,9,45,183.5,255.5,3.2,12.5,360.0,428.27,349.43
2016,3,6,10,0,225.0,272.0,3.3,13.0,406.0,474.71,385.0
2016,3,6,10,15,202.5,290.0,3.3,13.0,415.5,468.75,378.43
2016,3,6,10,30,180.0,308.0,3.3,13.0,425.0,461.94,371.57
2016,3,6,10,45,137.0,316.0,3.35,13.0,407.0,427.86,343.35
2016,3,6,11,0,94.0,324.0,3.4,13.0,389.0,384.01,307.66
2016,3,6,11,15,47.0,195.5,3.4,13.0,228.0,217.18,174.42
2016,3,6,11,30,0.0,67.0,3.4,13.0,67.0,59.4,44.07
2016,3,6,11,45,444.0,96.0,3.45,13.0,420.0,412.53,339.5
2016,3,6,12,0,888.0,125.0,3.5,13.0,773.0,717.33,572.54
2016,3,6,12,15,687.5,202.5,3.55,13.0,705.0,628.35,499.39
2016,3,6,12,30,487.0,280.0,3.6,13.0,637.0,544.08,431.99
2016,3,6,12,45,382.5,311.0,3.7,13.0,590.0,484.33,384.38
2016,3,6,13,0,278.0,342.0,3.8,13.0,543.0,433.96,343.91
2016,3,6,13,15,276.5,335.5,3.85,13.0,531.5,408.14,322.77
2016,3,6,13,30,275.0,329.0,3.9,13.0,520.0,382.11,301.05
2016,3,6,13,45,253.0,320.0,3.95,13.0,491.5,346.64,271.97
2016,3,6,14,0,231.0,311.0,4.0,13.0,463.0,317.72,248.09
2016,3,6,14,15,293.0,284.5,4.05,13.0,468.5,291.38,223.66
2016,3,6,14,30,355.0,258.0,4.1,13.0,474.0,263.44,197.22
2016,3,6,14,45,208.5,247.0,4.15,13.0,372.0,216.14,164.75
2016,3,6,15,0,62.0,236.0,4.2,13.0,270.0,186.01,147.43
2016,3,6,15,15,33.5,198.0,4.1,12.5,216.5,153.19,122.84
2016,3,6,15,30,5.0,160.0,4.0,12.0,163.0,132.51,111.8
2016,3,6,15,45,4.0,147.0,3.95,11.5,149.0,122.01,103.15
2016,3,6,16,0,3.0,134.0,3.9,11.0,135.0,111.4,94.25
2016,3,6,16,15,1.5,116.0,3.75,10.5,116.5,97.09,81.92
2016,3,6,16,30,0.0,98.0,3.6,10.0,98.0,82.62,69.22
2016,3,6,16,45,0.0,79.0,3.45,10.0,79.0,67.26,55.36
2016,3,6,17,0,0.0,60.0,3.3,10.0,60.0,51.71,41.13
2016,3,6,17,15,0.0,43.0,3.3,9.5,43.0,37.52,28.0
2016,3,6,17,30,0.0,26.0,3.3,9.0,26.0,22.92,14.36
2016,3,6,17,45,0.0,13.0,3.3,9.0,13.0,11.43,1.21
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,6.5,16.5,23.57,0.0
2016,3,7,7,0,27.0,30.0,1.8,7.0,33.0,52.65,37.62
2016,3,7,7,15,49.0,51.0,1.95,7.0,59.0,105.69,86.06
2016,3,7,7,30,71.0,72.0,2.1,7.0,85.0,146.88,123.42
2016,3,7,7,45,83.0,93.5,2.3,7.5,114.0,181.31,153.83
2016,3,7,8,0,95.0,115.0,2.5,8.0,143.0,215.25,183.01
2016,3,7,8,15,103.5,136.5,2.6,8.0,171.5,246.06,209.0
2016,3,7,8,30,112.0,158.0,2.7,8.0,200.0,276.32,233.97
2016,3,7,8,45,153.0,178.5,2.85,8.0,244.5,331.09,279.79
2016,3,7,9,0,194.0,199.0,3.0,8.0,289.0,385.9,324.7
2016,3,7,9,15,394.5,175.0,3.0,8.0,378.5,551.35,460.75
2016,3,7,9,30,595.0,151.0,3.0,8.0,468.0,695.23,574.01
2016,3,7,9,45,433.0,210.0,3.0,8.5,449.5,614.73,504.65
2016,3,7,10,0,271.0,269.0,3.0,9.0,431.0,524.3,428.71
2016,3,7,10,15,236.0,289.5,3.0,9.0,436.5,496.17,405.38
2016,3,7,10,30,201.0,310.0,3.0,9.0,442.0,481.46,392.02
2016,3,7,10,45,100.5,203.0,3.05,9.5,269.0,282.93,231.85
2016,3,7,11,0,0.0,96.0,3.1,10.0,96.0,85.22,66.29
2016,3,7,11,15,0.0,121.0,3.15,10.0,121.0,107.8,85.27
2016,3,7,11,30,0.0,146.0,3.2,10.0,146.0,130.27,103.84
2016,3,7,11,45,80.0,255.0,3.3,10.0,314.5,289.94,235.89
2016,3,7,12,0,160.0,364.0,3.4,10.0,483.0,443.22,357.2
2016,3,7,12,15,139.0,362.5,3.45,10.0,465.5,416.78,335.09
2016,3,7,12,30,118.0,361.0,3.5,10.0,448.0,391.52,314.72
2016,3,7,12,45,115.5,357.0,3.6,10.0,441.5,374.57,301.14
2016,3,7,13,0,113.0,353.0,3.7,10.0,435.0,360.16,289.46
2016,3,7,13,15,126.5,347.0,3.7,10.0,437.5,350.0,280.95
2016,3,7,13,30,140.0,341.0,3.7,10.0,440.0,338.63,271.21
2016,3,7,13,45,87.0,305.5,3.7,10.0,366.5,283.58,227.39
2016,3,7,14,0,34.0,270.0,3.7,10.0,293.0,232.06,186.79
2016,3,7,14,15,17.0,190.5,3.7,10.0,202.0,167.75,134.8
2016,3,7,14,30,0.0,111.0,3.7,10.0,111.0,97.67,77.3
2016,3,7,14,45,0.0,91.5,3.7,10.0,91.5,81.09,63.55
2016,3,7,15,0,0.0,72.0,3.7,10.0,72.0,63.72,48.96
2016,3,7,15,15,39.0,139.0,3.5,10.0,158.0,114.66,91.54
2016,3,7,15,30,78.0,206.0,3.3,10.0,244.0,154.46,131.86
2016,3,7,15,45,360.5,156.0,3.15,10.0,302.5,104.74,88.32
2016,3,7,16,0,643.0,106.0,3.0,10.0,361.0,74.47,61.62
2016,3,7,16,15,598.0,98.5,2.55,9.5,311.5,71.11,58.9
2016,3,7,16,30,553.0,91.0,2.1,9.0,262.0,67.66,56.0
2016,3,7,16,45,503.0,79.5,1.7,8.5,213.5,60.62,49.7
2016,3,7,17,0,453.0,68.0,1.3,8.0,165.0,53.27,42.92
2016,3,7,17,15,355.0,55.5,1.25,7.5,118.5,42.47,32.78
2016,3,7,17,30,257.0,43.0,1.2,7.0,72.0,33.39,23.83
2016,3,7,17,45,128.5,21.5,1.15,7.0,36.0,16.83,5.5
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,15.5,1.2,5.0,32.0,149.48,0.0
2016,3,8,7,0,344.0,31.0,1.2,6.0,64.0,301.26,241.84
2016,3,8,7,15,450.5,41.0,1.3,6.5,111.5,395.77,331.35
2016,3,8,7,30,557.0,51.0,1.4,7.0,159.0,496.34,417.35
2016,3,8,7,45,616.5,58.0,1.5,8.0,210.5,562.73,470.68
2016,3,8,8,0,676.0,65.0,1.6,9.0,262.0,630.07,522.01
2016,3,8,8,15,716.5,70.0,1.6,9.5,313.0,675.09,554.24
2016,3,8,8,30,757.0,75.0,1.6,10.0,364.0,724.62,588.65
2016,3,8,8,45,771.0,83.5,1.6,10.5,410.0,754.93,607.78
2016,3,8,9,0,785.0,92.0,1.6,11.0,456.0,782.41,624.56
2016,3,8,9,15,805.0,95.5,1.6,11.0,499.5,806.12,639.53
2016,3,8,9,30,825.0,99.0,1.6,11.0,543.0,826.77,652.26
2016,3,8,9,45,709.0,139.0,1.65,11.5,539.5,776.11,613.61
2016,3,8,10,0,593.0,179.0,1.7,12.0,536.0,715.24,566.9
2016,3,8,10,15,728.5,145.5,1.75,12.0,607.5,782.6,616.71
2016,3,8,10,30,864.0,112.0,1.8,12.0,679.0,840.15,656.24
2016,3,8,10,45,873.5,112.0,1.9,12.0,703.5,830.96,649.16
2016,3,8,11,0,883.0,112.0,2.0,12.0,728.0,818.26,640.4
2016,3,8,11,15,643.0,211.5,2.0,12.0,665.5,715.37,562.6
2016,3,8,11,30,403.0,311.0,2.0,12.0,603.0,600.84,473.55
2016,3,8,11,45,360.0,327.5,2.0,12.0,591.0,568.07,448.28
2016,3,8,12,0,317.0,344.0,2.0,12.0,579.0,535.98,422.82
2016,3,8,12,15,177.0,328.0,1.95,12.0,459.5,410.72,325.54
2016,3,8,12,30,37.0,312.0,1.9,12.0,340.0,298.59,236.86
2016,3,8,12,45,20.0,241.0,1.85,12.0,256.0,222.8,177.2
2016,3,8,13,0,3.0,170.0,1.8,12.0,172.0,151.24,119.69
2016,3,8,13,15,1.5,148.0,1.85,11.5,149.0,131.06,103.66
2016,3,8,13,30,0.0,126.0,1.9,11.0,126.0,111.18,87.61
2016,3,8,13,45,25.5,208.0,2.0,11.0,225.5,185.96,148.72
2016,3,8,14,0,51.0,290.0,2.1,11.0,325.0,252.31,201.41
2016,3,8,14,15,25.5,222.0,2.15,11.0,239.5,189.43,151.22
2016,3,8,14,30,0.0,154.0,2.2,11.0,154.0,133.14,106.33
2016,3,8,14,45,59.5,203.5,2.3,11.0,236.5,172.65,136.64
2016,3,8,15,0,119.0,253.0,2.4,11.0,319.0,194.92,152.98
2016,3,8,15,15,59.5,196.0,2.2,10.5,229.0,153.67,123.08
2016,3,8,15,30,0.0,139.0,2.0,10.0,139.0,117.44,99.11
2016,3,8,15,45,63.0,154.5,1.8,10.0,180.0,121.94,103.43
2016,3,8,16,0,126.0,170.0,1.6,10.0,221.0,124.68,106.11
2016,3,8,16,15,117.5,149.0,1.35,9.5,191.5,110.98,94.39
2016,3,8,16,30,109.0,128.0,1.1,9.0,162.0,96.83,82.09
2016,3,8,16,45,98.0,106.0,0.85,9.0,132.5,81.59,68.43
2016,3,8,17,0,87.0,84.0,0.6,9.0,103.0,65.89,54.1
2016,3,8,17,15,67.0,62.5,0.55,8.5,75.0,50.02,39.46
2016,3,8,17,30,47.0,41.0,0.5,8.0,47.0,33.69,24.12
2016,3,8,17,45,23.5,20.5,0.5,8.0,23.5,17.53,6.72
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,8.5,2.5,2.19,0.0
2016,3,9,7,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,8.5,1.95,9.0,8.5,7.46,0.76
2016,3,9,7,30,0.0,12.0,2.0,9.0,12.0,10.54,3.54
2016,3,9,7,45,0.0,16.0,2.15,9.5,16.0,14.06,6.66
2016,3,9,8,0,0.0,20.0,2.3,10.0,20.0,17.59,9.74
2016,3,9,8,15,0.0,24.5,2.35,10.5,24.5,21.57,13.16
2016,3,9,8,30,0.0,29.0,2.4,11.0,29.0,25.55,16.54
2016,3,9,8,45,0.0,70.0,2.5,11.5,70.0,61.89,47.64
2016,3,9,9,0,0.0,111.0,2.6,12.0,111.0,100.74,80.26
2016,3,9,9,15,3.0,144.0,2.6,12.0,146.0,135.41,109.08
2016,3,9,9,30,6.0,177.0,2.6,12.0,181.0,170.07,137.5
2016,3,9,9,45,60.5,229.5,2.6,12.5,266.5,281.87,229.5
2016,3,9,10,0,115.0,282.0,2.6,13.0,352.0,381.4,308.31
2016,3,9,10,15,143.0,299.5,2.6,13.5,391.0,431.24,345.84
2016,3,9,10,30,171.0,317.0,2.6,14.0,430.0,465.37,371.0
2016,3,9,10,45,163.0,329.5,2.6,14.5,440.5,463.51,367.66
2016,3,9,11,0,155.0,342.0,2.6,15.0,451.0,460.95,364.07
2016,3,9,11,15,126.0,346.0,2.6,15.0,436.0,433.43,341.85
2016,3,9,11,30,97.0,350.0,2.6,15.0,421.0,398.59,314.24
2016,3,9,11,45,236.5,340.5,2.6,15.5,516.0,487.41,383.69
2016,3,9,12,0,376.0,331.0,2.6,16.0,611.0,564.65,441.43
2016,3,9,12,15,287.5,350.0,2.6,16.0,564.5,505.06,394.32
2016,3,9,12,30,199.0,369.0,2.6,16.0,518.0,447.44,349.39
2016,3,9,12,45,140.0,357.5,2.65,16.5,462.0,390.47,304.85
2016,3,9,13,0,81.0,346.0,2.7,17.0,406.0,338.78,264.33
2016,3,9,13,15,69.5,332.0,2.65,17.0,382.5,313.89,245.04
2016,3,9,13,30,58.0,318.0,2.6,17.0,359.0,290.36,226.72
2016,3,9,13,45,33.5,264.5,2.6,17.0,288.0,233.36,182.47
2016,3,9,14,0,9.0,211.0,2.6,17.0,217.0,184.0,144.07
2016,3,9,14,15,22.5,232.5,2.55,17.0,247.0,202.58,158.7
2016,3,9,14,30,36.0,254.0,2.5,17.0,277.0,209.95,164.08
2016,3,9,14,45,131.0,253.0,2.45,17.0,327.5,210.27,160.36
2016,3,9,15,0,226.0,252.0,2.4,17.0,378.0,205.46,153.52
2016,3,9,15,15,132.5,224.0,2.2,16.5,296.5,165.82,128.36
2016,3,9,15,30,39.0,196.0,2.0,16.0,215.0,148.7,123.57
2016,3,9,15,45,23.5,169.0,1.85,16.0,180.0,137.87,114.68
2016,3,9,16,0,8.0,142.0,1.7,16.0,145.0,117.47,97.44
2016,3,9,16,15,4.0,124.0,1.5,15.5,125.5,103.19,85.49
2016,3,9,16,30,0.0,106.0,1.3,15.0,106.0,88.75,73.17
2016,3,9,16,45,0.0,87.0,1.1,14.5,87.0,73.47,59.86
2016,3,9,17,0,0.0,68.0,0.9,14.0,68.0,58.02,46.13
2016,3,9,17,15,0.0,49.5,0.9,13.5,49.5,42.77,32.31
2016,3,9,17,30,0.0,31.0,0.9,13.0,31.0,27.31,18.12
2016,3,9,17,45,0.0,17.5,0.9,12.5,17.5,15.41,5.57
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,75.0,18.5,2.5,10.0,26.5,82.34,32.02
2016,3,10,7,0,150.0,37.0,2.7,11.0,53.0,182.35,146.22
2016,3,10,7,15,195.0,56.0,2.8,11.5,88.5,225.24,187.89
2016,3,10,7,30,240.0,75.0,2.9,12.0,124.0,284.89,240.5
2016,3,10,7,45,268.0,94.0,3.0,12.5,163.0,333.06,281.54
2016,3,10,8,0,296.0,113.0,3.1,13.0,202.0,381.32,321.16
2016,3,10,8,15,318.0,129.5,3.3,13.5,240.5,421.25,352.87
2016,3,10,8,30,340.0,146.0,3.5,14.0,279.0,460.7,383.35
2016,3,10,8,45,173.0,153.0,3.7,14.5,221.0,315.74,261.78
2016,3,10,9,0,6.0,160.0,3.9,15.0,163.0,156.3,125.32
2016,3,10,9,15,3.0,121.0,4.0,15.0,122.5,112.3,88.73
2016,3,10,9,30,0.0,82.0,4.1,15.0,82.0,72.61,55.41
2016,3,10,9,45,3.5,138.5,4.2,15.5,141.0,128.47,101.51
2016,3,10,10,0,7.0,195.0,4.3,16.0,200.0,185.73,147.75
2016,3,10,10,15,55.0,254.5,4.3,16.0,291.5,296.12,237.33
2016,3,10,10,30,103.0,314.0,4.3,16.0,383.0,394.04,314.58
2016,3,10,10,45,498.5,209.5,4.3,16.5,559.5,634.58,506.97
2016,3,10,11,0,894.0,105.0,4.3,17.0,736.0,819.9,644.53
2016,3,10,11,15,677.0,198.0,4.2,17.0,682.5,732.64,576.11
2016,3,10,11,30,460.0,291.0,4.1,17.0,629.0,634.24,497.89
2016,3,10,11,45,463.0,291.5,4.1,17.0,635.5,616.26,484.06
2016,3,10,12,0,466.0,292.0,4.1,17.0,642.0,596.51,468.36
2016,3,10,12,15,233.0,200.5,4.05,17.0,375.5,336.41,267.46
2016,3,10,12,30,0.0,109.0,4.0,17.0,109.0,96.75,73.59
2016,3,10,12,45,0.0,102.0,3.95,17.0,102.0,90.53,68.77
2016,3,10,13,0,0.0,95.0,3.9,17.0,95.0,84.34,63.77
2016,3,10,13,15,180.0,206.0,3.75,17.0,334.0,261.06,205.52
2016,3,10,13,30,360.0,317.0,3.6,17.0,573.0,411.86,319.09
2016,3,10,13,45,180.0,202.5,3.45,17.0,330.5,232.6,179.87
2016,3,10,14,0,0.0,88.0,3.3,17.0,88.0,78.05,58.77
2016,3,10,14,15,0.0,94.0,3.1,17.0,94.0,83.37,63.37
2016,3,10,14,30,0.0,100.0,2.9,17.0,100.0,88.43,67.64
2016,3,10,14,45,0.0,79.5,2.75,17.0,79.5,70.42,52.95
2016,3,10,15,0,0.0,59.0,2.6,17.0,59.0,52.18,37.98
2016,3,10,15,15,0.0,53.0,2.35,16.5,53.0,46.84,33.72
2016,3,10,15,30,0.0,47.0,2.1,16.0,47.0,41.5,30.97
2016,3,10,15,45,0.0,37.5,1.9,16.0,37.5,33.08,23.66
2016,3,10,16,0,0.0,28.0,1.7,16.0,28.0,24.67,16.3
2016,3,10,16,15,0.0,24.5,1.5,15.5,24.5,21.57,13.64
2016,3,10,16,30,0.0,21.0,1.3,15.0,21.0,18.47,10.94
2016,3,10,16,45,0.0,17.0,1.15,14.5,17.0,14.94,7.8
2016,3,10,17,0,0.0,13.0,1.0,14.0,13.0,11.42,4.62
2016,3,10,17,15,0.0,9.5,1.05,13.5,9.5,8.34,1.79
2016,3,10,17,30,0.0,6.0,1.1,13.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.0,1.2,12.5,3.0,2.63,0.0
2016,3,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,10.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,5.0,10.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,9.5,4.9,10.0,9.5,8.34,1.5
2016,3,11,7,30,0.0,13.0,4.8,10.0,13.0,11.42,4.27
2016,3,11,7,45,0.0,17.5,4.7,10.0,17.5,15.38,7.78
2016,3,11,8,0,0.0,22.0,4.6,10.0,22.0,19.35,11.26
2016,3,11,8,15,0.0,26.0,4.55,10.0,26.0,22.89,14.32
2016,3,11,8,30,0.0,30.0,4.5,10.0,30.0,26.43,17.34
2016,3,11,8,45,0.0,35.5,4.45,10.0,35.5,31.31,21.5
2016,3,11,9,0,0.0,41.0,4.4,10.0,41.0,36.19,25.62
2016,3,11,9,15,0.0,73.0,4.45,10.5,73.0,64.59,49.76
2016,3,11,9,30,0.0,105.0,4.5,11.0,105.0,93.83,74.25
2016,3,11,9,45,0.5,135.5,4.6,11.5,136.0,123.0,98.34
2016,3,11,10,0,1.0,166.0,4.7,12.0,167.0,152.19,122.14
2016,3,11,10,15,35.0,235.0,4.9,12.0,258.5,258.75,210.38
2016,3,11,10,30,69.0,304.0,5.1,12.0,350.0,355.46,288.56
2016,3,11,10,45,168.0,321.0,5.3,12.0,439.0,459.43,373.21
2016,3,11,11,0,267.0,338.0,5.5,12.0,528.0,556.79,450.78
2016,3,11,11,15,133.5,208.5,5.55,12.0,303.5,304.97,249.05
2016,3,11,11,30,0.0,79.0,5.6,12.0,79.0,70.11,53.1
2016,3,11,11,45,0.5,115.0,5.65,12.0,115.5,102.62,80.22
2016,3,11,12,0,1.0,151.0,5.7,12.0,152.0,134.98,106.93
2016,3,11,12,15,0.5,149.0,5.6,12.0,150.0,132.61,104.91
2016,3,11,12,30,0.0,147.0,5.5,12.0,148.0,130.28,102.99
2016,3,11,12,45,69.0,257.0,5.4,12.0,309.0,264.85,213.51
2016,3,11,13,0,138.0,367.0,5.3,12.0,470.0,385.57,309.31
2016,3,11,13,15,69.0,252.5,5.4,12.0,304.0,249.87,200.43
2016,3,11,13,30,0.0,138.0,5.5,12.0,138.0,121.53,95.92
2016,3,11,13,45,0.0,85.5,5.65,12.0,85.5,75.85,58.14
2016,3,11,14,0,0.0,33.0,5.8,12.0,33.0,29.19,19.03
2016,3,11,14,15,0.0,71.0,5.7,11.5,71.0,62.9,47.6
2016,3,11,14,30,0.0,109.0,5.6,11.0,109.0,96.05,75.71
2016,3,11,14,45,0.0,126.0,5.55,11.0,126.0,109.9,87.49
2016,3,11,15,0,0.0,143.0,5.5,11.0,143.0,122.9,98.62
2016,3,11,15,15,0.0,134.0,5.25,10.5,134.0,114.91,92.32
2016,3,11,15,30,0.0,125.0,5.0,10.0,125.0,107.09,90.17
2016,3,11,15,45,0.0,96.0,4.8,9.5,96.0,83.88,69.92
2016,3,11,16,0,0.0,67.0,4.6,9.0,67.0,59.22,48.09
2016,3,11,16,15,0.0,58.5,4.35,8.5,58.5,51.67,41.49
2016,3,11,16,30,0.0,50.0,4.1,8.0,50.0,44.12,34.78
2016,3,11,16,45,0.0,40.5,3.9,8.0,40.5,35.7,27.1
2016,3,11,17,0,0.0,31.0,3.7,8.0,31.0,27.3,19.34
2016,3,11,17,15,0.0,23.0,3.55,7.5,23.0,20.23,12.75
2016,3,11,17,30,0.0,15.0,3.4,7.0,15.0,13.18,6.11
2016,3,11,17,45,0.0,8.5,3.3,7.0,8.5,7.46,0.25
2016,3,11,18,0,0.0,2.0,3.2,7.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,3.25,7.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,6.5,16.0,14.09,3.56
2016,3,12,7,0,0.0,32.0,2.1,7.0,32.0,29.39,19.25
2016,3,12,7,15,1.0,53.5,2.25,7.0,53.5,53.8,41.07
2016,3,12,7,30,2.0,75.0,2.4,7.0,75.0,76.96,61.73
2016,3,12,7,45,10.5,96.0,2.6,7.5,99.0,104.35,85.9
2016,3,12,8,0,19.0,117.0,2.8,8.0,123.0,131.65,109.55
2016,3,12,8,15,27.0,136.5,2.9,8.5,146.5,169.12,141.34
2016,3,12,8,30,35.0,156.0,3.0,9.0,170.0,195.11,162.83
2016,3,12,8,45,49.5,180.5,3.2,9.5,203.0,232.63,193.81
2016,3,12,9,0,64.0,205.0,3.4,10.0,236.0,269.74,223.9
2016,3,12,9,15,46.0,211.5,3.45,10.0,235.0,257.22,212.21
2016,3,12,9,30,28.0,218.0,3.5,10.0,234.0,244.99,200.94
2016,3,12,9,45,36.5,240.0,3.6,10.5,262.5,272.84,223.06
2016,3,12,10,0,45.0,262.0,3.7,11.0,291.0,300.0,244.24
2016,3,12,10,15,26.0,233.0,3.75,11.0,250.0,249.03,201.97
2016,3,12,10,30,7.0,204.0,3.8,11.0,209.0,191.87,154.55
2016,3,12,10,45,7.0,205.0,3.85,11.0,210.5,191.78,154.35
2016,3,12,11,0,7.0,206.0,3.9,11.0,212.0,191.75,154.13
2016,3,12,11,15,6.0,196.5,3.9,11.0,201.5,181.31,145.41
2016,3,12,11,30,5.0,187.0,3.9,11.0,191.0,171.15,136.97
2016,3,12,11,45,6.0,196.0,3.9,11.0,200.5,179.34,143.61
2016,3,12,12,0,7.0,205.0,3.9,11.0,210.0,187.32,150.04
2016,3,12,12,15,3.5,157.0,3.95,11.0,159.5,141.64,112.56
2016,3,12,12,30,0.0,109.0,4.0,11.0,109.0,96.76,75.48
2016,3,12,12,45,0.0,80.0,4.05,11.0,80.0,71.02,54.1
2016,3,12,13,0,0.0,51.0,4.1,11.0,51.0,45.21,32.51
2016,3,12,13,15,0.0,50.0,4.2,11.0,50.0,44.31,31.79
2016,3,12,13,30,0.0,49.0,4.3,11.0,49.0,43.41,31.07
2016,3,12,13,45,0.0,60.0,4.4,11.5,60.0,53.17,39.25
2016,3,12,14,0,0.0,71.0,4.5,12.0,71.0,62.93,47.42
2016,3,12,14,15,1.5,126.0,4.5,12.0,127.0,111.01,87.62
2016,3,12,14,30,3.0,181.0,4.5,12.0,183.0,155.66,124.68
2016,3,12,14,45,1.5,129.0,4.5,12.0,130.0,112.63,89.24
2016,3,12,15,0,0.0,77.0,4.5,12.0,77.0,68.18,52.24
2016,3,12,15,15,0.0,82.0,4.3,12.0,82.0,72.6,56.16
2016,3,12,15,30,0.0,87.0,4.1,12.0,87.0,76.95,62.9
2016,3,12,15,45,0.0,72.5,3.9,12.0,72.5,64.12,51.71
2016,3,12,16,0,0.0,58.0,3.7,12.0,58.0,51.23,40.38
2016,3,12,16,15,0.0,50.0,3.55,11.5,50.0,44.13,34.21
2016,3,12,16,30,0.0,42.0,3.4,11.0,42.0,37.03,27.96
2016,3,12,16,45,0.0,34.5,3.25,11.0,34.5,30.39,21.96
2016,3,12,17,0,0.0,27.0,3.1,11.0,27.0,23.76,15.89
2016,3,12,17,15,0.0,20.0,3.05,10.5,20.0,17.58,10.19
2016,3,12,17,30,0.0,13.0,3.0,10.0,13.0,11.42,4.46
2016,3,12,17,45,0.0,7.5,3.0,10.0,7.5,6.58,0.0
2016,3,12,18,0,0.0,2.0,3.0,10.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,3.0,10.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,10.5,19.0,16.74,6.06
2016,3,13,7,0,0.0,38.0,2.9,11.0,38.0,37.48,25.76
2016,3,13,7,15,9.5,59.0,2.9,11.0,61.0,66.84,51.84
2016,3,13,7,30,19.0,80.0,2.9,11.0,84.0,104.71,85.1
2016,3,13,7,45,28.0,101.5,2.95,11.5,109.5,134.94,111.23
2016,3,13,8,0,37.0,123.0,3.0,12.0,135.0,164.86,136.54
2016,3,13,8,15,44.5,143.5,3.0,12.0,160.0,192.0,159.2
2016,3,13,8,30,52.0,164.0,3.0,12.0,185.0,218.94,181.31
2016,3,13,8,45,26.0,113.0,3.05,12.0,123.5,133.12,108.54
2016,3,13,9,0,0.0,62.0,3.1,12.0,62.0,54.8,41.21
2016,3,13,9,15,0.0,68.5,3.15,12.0,68.5,60.6,46.03
2016,3,13,9,30,0.0,75.0,3.2,12.0,75.0,66.39,50.79
2016,3,13,9,45,0.0,88.5,3.3,12.0,88.5,78.43,60.77
2016,3,13,10,0,0.0,102.0,3.4,12.0,102.0,90.74,70.91
2016,3,13,10,15,0.0,128.5,3.45,12.0,128.5,115.2,91.09
2016,3,13,10,30,0.0,155.0,3.5,12.0,155.0,139.64,111.07
2016,3,13,10,45,0.0,122.0,3.6,12.0,122.0,108.9,85.53
2016,3,13,11,0,0.0,89.0,3.7,12.0,89.0,79.0,60.65
2016,3,13,11,15,0.0,117.0,3.75,12.0,117.0,104.19,81.51
2016,3,13,11,30,0.0,145.0,3.8,12.0,145.0,129.36,102.16
2016,3,13,11,45,5.0,187.5,3.9,12.0,191.5,170.97,136.26
2016,3,13,12,0,10.0,230.0,4.0,12.0,238.0,211.76,169.33
2016,3,13,12,15,13.0,246.5,4.05,12.0,256.5,227.09,181.62
2016,3,13,12,30,16.0,263.0,4.1,12.0,275.0,241.79,193.42
2016,3,13,12,45,12.5,241.5,4.2,12.5,251.0,219.34,175.0
2016,3,13,13,0,9.0,220.0,4.3,13.0,227.0,197.53,157.17
2016,3,13,13,15,13.5,241.5,4.25,13.0,252.0,216.49,172.54
2016,3,13,13,30,18.0,263.0,4.2,13.0,277.0,234.24,186.79
2016,3,13,13,45,12.5,234.5,4.2,13.0,244.0,206.48,164.55
2016,3,13,14,0,7.0,206.0,4.2,13.0,211.0,179.63,143.07
2016,3,13,14,15,7.0,202.0,4.1,12.5,207.0,174.88,139.65
2016,3,13,14,30,7.0,198.0,4.0,12.0,203.0,170.02,136.12
2016,3,13,14,45,3.5,159.0,3.9,12.0,161.5,137.17,109.43
2016,3,13,15,0,0.0,120.0,3.8,12.0,120.0,104.61,82.78
2016,3,13,15,15,0.0,91.0,3.65,12.0,91.0,80.49,62.77
2016,3,13,15,30,0.0,62.0,3.5,12.0,62.0,54.81,43.27
2016,3,13,15,45,0.0,79.5,3.4,12.0,79.5,70.35,57.24
2016,3,13,16,0,0.0,97.0,3.3,12.0,97.0,84.24,69.76
2016,3,13,16,15,0.0,84.5,3.1,12.0,84.5,73.77,60.63
2016,3,13,16,30,0.0,72.0,2.9,12.0,72.0,63.21,51.33
2016,3,13,16,45,0.0,59.5,2.75,12.0,59.5,52.55,41.81
2016,3,13,17,0,0.0,47.0,2.6,12.0,47.0,41.48,31.77
2016,3,13,17,15,0.0,35.0,2.55,12.0,35.0,30.85,22.0
2016,3,13,17,30,0.0,23.0,2.5,12.0,23.0,20.24,12.18
2016,3,13,17,45,0.0,13.5,2.5,12.0,13.5,11.86,3.95
2016,3,13,18,0,0.0,4.0,2.5,12.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,11.5,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.1,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,104.9,73.38
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,179.74,148.05
2016,3,14,7,15,193.5,68.0,2.1,9.0,104.5,243.66,205.9
2016,3,14,7,30,245.0,88.0,2.2,9.0,143.0,309.51,263.74
