Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,45,275.5,107.5,2.3,9.0,184.5,360.25,306.99
2016,3,14,8,0,306.0,127.0,2.4,9.0,226.0,411.26,349.13
2016,3,14,8,15,350.5,136.5,2.45,9.0,267.0,460.22,388.92
2016,3,14,8,30,395.0,146.0,2.5,9.0,308.0,527.3,441.67
2016,3,14,8,45,434.5,157.0,2.55,9.5,355.5,575.39,477.59
2016,3,14,9,0,474.0,168.0,2.6,10.0,403.0,622.5,512.04
2016,3,14,9,15,485.0,182.0,2.6,10.0,441.0,647.1,528.89
2016,3,14,9,30,496.0,196.0,2.6,10.0,479.0,669.43,544.02
2016,3,14,9,45,420.0,234.0,2.6,10.5,484.5,640.41,517.3
2016,3,14,10,0,344.0,272.0,2.6,11.0,490.0,595.39,479.31
2016,3,14,10,15,407.0,266.5,2.6,11.0,536.5,634.13,509.2
2016,3,14,10,30,470.0,261.0,2.6,11.0,583.0,683.62,545.74
2016,3,14,10,45,331.5,307.5,2.6,11.5,539.0,592.48,472.12
2016,3,14,11,0,193.0,354.0,2.6,12.0,495.0,505.0,401.4
2016,3,14,11,15,338.0,321.5,2.6,12.0,574.0,584.79,464.93
2016,3,14,11,30,483.0,289.0,2.6,12.0,653.0,655.28,518.78
2016,3,14,11,45,505.0,285.5,2.6,12.5,669.5,646.54,510.19
2016,3,14,12,0,527.0,282.0,2.6,13.0,686.0,634.87,499.86
2016,3,14,12,15,519.0,284.5,2.6,13.0,683.0,605.91,477.08
2016,3,14,12,30,511.0,287.0,2.6,13.0,680.0,575.94,453.38
2016,3,14,12,45,371.5,328.0,2.65,13.0,612.5,500.9,394.39
2016,3,14,13,0,232.0,369.0,2.7,13.0,545.0,437.95,344.73
2016,3,14,13,15,154.0,354.5,2.75,13.0,470.0,371.87,293.35
2016,3,14,13,30,76.0,340.0,2.8,13.0,395.0,316.35,250.18
2016,3,14,13,45,38.0,244.0,2.85,13.0,271.5,219.91,174.32
2016,3,14,14,0,0.0,148.0,2.9,13.0,148.0,129.46,102.01
2016,3,14,14,15,6.5,184.5,2.9,13.0,189.0,160.75,127.73
2016,3,14,14,30,13.0,221.0,2.9,13.0,230.0,189.31,150.86
2016,3,14,14,45,399.0,172.0,2.95,13.0,403.0,187.2,132.4
2016,3,14,15,0,785.0,123.0,3.0,13.0,576.0,166.53,99.9
2016,3,14,15,15,651.0,142.5,2.95,12.5,499.5,125.05,81.06
2016,3,14,15,30,517.0,162.0,2.9,12.0,423.0,106.2,88.51
2016,3,14,15,45,510.5,145.5,2.9,12.0,383.0,97.55,81.21
2016,3,14,16,0,504.0,129.0,2.9,12.0,343.0,88.46,73.44
2016,3,14,16,15,452.5,124.5,2.65,11.5,298.5,86.9,72.42
2016,3,14,16,30,401.0,120.0,2.4,11.0,254.0,85.35,71.33
2016,3,14,16,45,359.5,104.0,2.15,10.5,209.0,75.44,62.64
2016,3,14,17,0,318.0,88.0,1.9,10.0,164.0,65.1,53.34
2016,3,14,17,15,256.0,70.5,1.8,9.5,122.0,53.09,42.26
2016,3,14,17,30,194.0,53.0,1.7,9.0,80.0,41.75,31.5
2016,3,14,17,45,97.0,34.0,1.65,8.5,47.5,27.21,16.96
2016,3,14,18,0,0.0,15.0,1.6,8.0,15.0,13.13,0.0
2016,3,14,18,15,0.0,7.5,1.6,7.5,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.1,5.0,14.0,50.43,0.0
2016,3,15,6,45,210.5,28.0,1.15,6.0,51.5,208.83,158.14
2016,3,15,7,0,357.0,43.0,1.2,7.0,89.0,333.51,277.8
2016,3,15,7,15,448.0,53.0,1.25,7.5,138.0,421.75,355.07
2016,3,15,7,30,539.0,63.0,1.3,8.0,187.0,514.16,431.48
2016,3,15,7,45,606.0,68.0,1.4,8.5,240.0,585.12,487.24
2016,3,15,8,0,673.0,73.0,1.5,9.0,293.0,657.08,541.42
2016,3,15,8,15,711.0,78.0,1.6,9.5,344.0,705.9,576.2
2016,3,15,8,30,749.0,83.0,1.7,10.0,395.0,748.79,605.77
2016,3,15,8,45,780.0,85.5,1.8,11.0,444.0,786.18,629.55
2016,3,15,9,0,811.0,88.0,1.9,12.0,493.0,821.17,651.13
2016,3,15,9,15,830.0,91.0,1.95,12.5,537.0,843.69,664.24
2016,3,15,9,30,849.0,94.0,2.0,13.0,581.0,863.1,675.22
2016,3,15,9,45,864.5,95.5,2.15,13.5,619.5,874.38,681.53
2016,3,15,10,0,880.0,97.0,2.3,14.0,658.0,874.61,680.24
2016,3,15,10,15,890.0,99.0,2.35,14.0,689.5,875.11,679.74
2016,3,15,10,30,900.0,101.0,2.4,14.0,721.0,872.06,676.9
2016,3,15,10,45,908.0,101.5,2.5,14.5,746.0,862.17,668.62
2016,3,15,11,0,916.0,102.0,2.6,15.0,771.0,848.76,658.04
2016,3,15,11,15,920.5,103.0,2.65,15.0,787.5,829.62,644.39
2016,3,15,11,30,925.0,104.0,2.7,15.0,804.0,807.13,628.46
2016,3,15,11,45,928.0,103.5,2.75,15.0,813.0,778.84,608.42
2016,3,15,12,0,931.0,103.0,2.8,15.0,822.0,747.51,585.45
2016,3,15,12,15,931.0,103.0,2.85,15.0,822.5,711.75,557.93
2016,3,15,12,30,931.0,103.0,2.9,15.0,823.0,673.4,527.91
2016,3,15,12,45,934.0,100.5,2.95,15.5,816.5,632.13,494.11
2016,3,15,13,0,937.0,98.0,3.0,16.0,810.0,588.4,457.67
2016,3,15,13,15,933.5,97.0,3.0,16.0,794.0,540.51,417.81
2016,3,15,13,30,930.0,96.0,3.0,16.0,778.0,491.04,375.62
2016,3,15,13,45,924.5,94.5,3.0,16.0,755.0,439.02,330.31
2016,3,15,14,0,919.0,93.0,3.0,16.0,732.0,386.05,283.16
2016,3,15,14,15,910.5,91.5,2.95,15.5,701.0,331.5,234.48
2016,3,15,14,30,902.0,90.0,2.9,15.0,670.0,276.75,185.58
2016,3,15,14,45,889.5,87.5,2.9,15.0,632.5,220.59,137.04
2016,3,15,15,0,877.0,85.0,2.9,15.0,595.0,165.13,93.82
2016,3,15,15,15,860.0,82.5,2.7,14.5,552.0,101.9,54.42
2016,3,15,15,30,843.0,80.0,2.5,14.0,509.0,57.57,45.31
2016,3,15,15,45,820.0,76.5,2.4,14.0,461.5,56.25,44.33
2016,3,15,16,0,797.0,73.0,2.3,14.0,414.0,54.9,43.29
2016,3,15,16,15,763.5,69.0,2.0,13.5,362.5,53.04,41.87
2016,3,15,16,30,730.0,65.0,1.7,13.0,311.0,51.17,40.39
2016,3,15,16,45,681.5,59.5,1.45,12.5,259.0,47.91,37.59
2016,3,15,17,0,633.0,54.0,1.2,12.0,207.0,40.8,31.22
2016,3,15,17,15,552.0,46.5,1.2,11.0,156.0,35.95,26.75
2016,3,15,17,30,471.0,39.0,1.2,10.0,105.0,31.01,21.95
2016,3,15,17,45,329.0,27.5,1.2,9.5,64.0,22.2,12.97
2016,3,15,18,0,187.0,16.0,1.2,9.0,23.0,13.08,0.0
2016,3,15,18,15,93.5,8.0,1.2,8.5,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.0,0.9,6.5,9.0,6.37,0.0
2016,3,16,6,30,131.0,14.0,0.9,7.0,18.0,92.28,0.0
2016,3,16,6,45,282.5,26.5,0.95,8.0,58.0,256.61,198.25
2016,3,16,7,0,434.0,39.0,1.0,9.0,98.0,383.26,316.27
2016,3,16,7,15,520.5,47.5,1.2,9.5,148.5,468.67,390.18
2016,3,16,7,30,607.0,56.0,1.4,10.0,199.0,558.11,463.07
2016,3,16,7,45,661.0,62.0,1.6,10.5,252.5,622.02,513.05
2016,3,16,8,0,715.0,68.0,1.8,11.0,306.0,681.45,557.72
2016,3,16,8,15,751.5,72.5,1.9,11.5,358.0,730.01,592.0
2016,3,16,8,30,788.0,77.0,2.0,12.0,410.0,777.01,624.19
2016,3,16,8,45,813.0,80.5,2.1,12.5,458.5,811.04,646.26
2016,3,16,9,0,838.0,84.0,2.2,13.0,507.0,842.48,666.23
2016,3,16,9,15,856.5,87.0,2.25,13.5,551.5,864.78,679.09
2016,3,16,9,30,875.0,90.0,2.3,14.0,596.0,883.88,689.73
2016,3,16,9,45,888.5,92.0,2.35,14.5,635.0,886.2,688.69
2016,3,16,10,0,902.0,94.0,2.4,15.0,674.0,893.14,691.2
2016,3,16,10,15,911.5,96.0,2.4,15.0,706.0,893.06,689.77
2016,3,16,10,30,921.0,98.0,2.4,15.0,738.0,889.37,686.07
2016,3,16,10,45,928.0,99.0,2.45,15.5,762.5,878.87,677.01
2016,3,16,11,0,935.0,100.0,2.5,16.0,787.0,864.81,665.68
2016,3,16,11,15,939.0,101.0,2.5,16.0,803.5,844.83,651.24
2016,3,16,11,30,943.0,102.0,2.5,16.0,820.0,821.48,634.56
2016,3,16,11,45,945.5,102.0,2.55,16.5,828.5,792.76,613.35
2016,3,16,12,0,948.0,102.0,2.6,17.0,837.0,760.96,589.52
2016,3,16,12,15,947.5,102.0,2.6,17.0,837.0,724.24,561.45
2016,3,16,12,30,947.0,102.0,2.6,17.0,837.0,684.91,530.95
2016,3,16,12,45,950.0,98.5,2.6,17.5,830.0,642.07,496.32
2016,3,16,13,0,953.0,95.0,2.6,18.0,823.0,596.78,459.1
2016,3,16,13,15,948.5,94.5,2.6,18.0,806.5,548.09,419.22
2016,3,16,13,30,944.0,94.0,2.6,18.0,790.0,497.88,377.03
2016,3,16,13,45,937.5,92.5,2.6,18.0,765.5,444.76,331.47
2016,3,16,14,0,931.0,91.0,2.6,18.0,741.0,390.78,284.09
2016,3,16,14,15,921.5,89.5,2.55,18.0,709.5,335.31,234.76
2016,3,16,14,30,912.0,88.0,2.5,18.0,678.0,279.73,185.4
2016,3,16,14,45,899.0,86.0,2.5,18.0,640.0,223.3,137.14
2016,3,16,15,0,886.0,84.0,2.5,18.0,602.0,167.61,94.04
2016,3,16,15,15,868.5,81.5,2.35,17.5,558.0,112.24,61.19
2016,3,16,15,30,851.0,79.0,2.2,17.0,514.0,56.81,44.07
2016,3,16,15,45,827.0,75.5,2.05,17.0,465.5,55.46,43.08
2016,3,16,16,0,803.0,72.0,1.9,17.0,417.0,54.06,42.01
2016,3,16,16,15,769.5,68.0,1.65,16.0,366.0,52.18,40.67
2016,3,16,16,30,736.0,64.0,1.4,15.0,315.0,50.26,39.25
2016,3,16,16,45,686.0,58.5,1.2,14.5,262.0,46.96,36.44
2016,3,16,17,0,636.0,53.0,1.0,14.0,209.0,43.6,33.46
2016,3,16,17,15,557.0,45.5,1.0,13.5,158.5,35.03,25.66
2016,3,16,17,30,478.0,38.0,1.0,13.0,108.0,30.03,20.85
2016,3,16,17,45,339.0,27.0,1.0,12.5,66.0,21.66,12.5
2016,3,16,18,0,200.0,16.0,1.0,12.0,24.0,13.0,0.0
2016,3,16,18,15,100.0,8.0,1.0,11.5,12.0,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,93.5,7.5,0.95,8.5,11.0,60.53,0.0
2016,3,17,6,30,187.0,15.0,1.0,9.0,22.0,156.38,0.0
2016,3,17,6,45,332.5,26.5,1.05,10.0,63.5,289.88,226.43
2016,3,17,7,0,478.0,38.0,1.1,11.0,105.0,413.83,339.42
2016,3,17,7,15,560.5,45.5,1.15,11.5,156.5,496.67,409.14
2016,3,17,7,30,643.0,53.0,1.2,12.0,208.0,577.59,473.27
2016,3,17,7,45,694.0,58.5,1.3,12.5,261.5,640.51,520.87
2016,3,17,8,0,745.0,64.0,1.4,13.0,315.0,703.41,566.41
2016,3,17,8,15,779.5,68.0,1.45,13.5,367.5,750.29,598.1
2016,3,17,8,30,814.0,72.0,1.5,14.0,420.0,795.52,627.75
2016,3,17,8,45,838.5,75.5,1.6,15.0,469.5,829.52,648.13
2016,3,17,9,0,863.0,79.0,1.7,16.0,519.0,860.86,666.36
2016,3,17,9,15,880.5,81.5,1.65,16.5,563.5,873.81,671.22
2016,3,17,9,30,898.0,84.0,1.6,17.0,608.0,891.76,679.7
2016,3,17,9,45,910.5,86.0,1.6,17.5,646.5,901.38,683.1
2016,3,17,10,0,923.0,88.0,1.6,18.0,685.0,907.47,684.34
2016,3,17,10,15,932.0,89.5,1.55,18.0,717.0,906.34,681.58
2016,3,17,10,30,941.0,91.0,1.5,18.0,749.0,901.55,676.63
2016,3,17,10,45,946.5,92.5,1.45,18.5,773.5,890.15,666.21
2016,3,17,11,0,952.0,94.0,1.4,19.0,798.0,875.14,653.66
2016,3,17,11,15,956.0,94.5,1.3,19.0,814.5,854.35,638.04
2016,3,17,11,30,960.0,95.0,1.2,19.0,831.0,830.15,620.31
2016,3,17,11,45,961.0,95.5,1.2,19.5,839.5,800.42,599.16
2016,3,17,12,0,962.0,96.0,1.2,20.0,848.0,767.64,575.91
2016,3,17,12,15,962.0,96.0,1.2,20.0,847.5,730.82,549.15
2016,3,17,12,30,962.0,96.0,1.2,20.0,847.0,691.32,519.97
2016,3,17,12,45,959.5,96.0,1.2,20.5,839.0,647.85,486.35
2016,3,17,13,0,957.0,96.0,1.2,21.0,831.0,602.25,450.46
2016,3,17,13,15,952.5,95.0,1.2,21.0,814.0,552.89,411.76
2016,3,17,13,30,948.0,94.0,1.2,21.0,797.0,502.02,370.76
2016,3,17,13,45,941.0,93.0,1.25,21.0,772.5,448.86,327.02
2016,3,17,14,0,934.0,92.0,1.3,21.0,748.0,394.88,281.32
2016,3,17,14,15,924.5,90.5,1.3,21.0,716.5,339.19,233.26
2016,3,17,14,30,915.0,89.0,1.3,21.0,685.0,283.4,184.96
2016,3,17,14,45,901.5,87.0,1.3,21.0,646.5,226.65,137.43
2016,3,17,15,0,888.0,85.0,1.3,21.0,608.0,170.71,94.73
2016,3,17,15,15,870.5,82.5,1.25,20.5,564.0,115.17,61.84
2016,3,17,15,30,853.0,80.0,1.2,20.0,520.0,57.41,44.0
2016,3,17,15,45,828.5,77.0,1.2,20.0,471.0,56.45,43.39
2016,3,17,16,0,804.0,74.0,1.2,20.0,422.0,55.48,42.7
2016,3,17,16,15,770.0,70.0,1.1,19.5,370.5,53.65,41.35
2016,3,17,16,30,736.0,66.0,1.0,19.0,319.0,51.79,39.93
2016,3,17,16,45,687.0,60.5,0.95,18.5,266.0,48.56,37.23
2016,3,17,17,0,638.0,55.0,0.9,18.0,213.0,41.42,30.98
2016,3,17,17,15,559.5,47.5,0.95,17.0,162.0,36.6,26.66
2016,3,17,17,30,481.0,40.0,1.0,16.0,111.0,31.68,22.03
2016,3,17,17,45,344.5,28.5,1.05,15.5,68.5,22.92,13.48
2016,3,17,18,0,208.0,17.0,1.1,15.0,26.0,13.85,0.0
2016,3,17,18,15,104.0,8.5,1.1,14.5,13.0,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,95.5,8.5,1.3,7.5,12.5,62.94,0.0
2016,3,18,6,30,191.0,17.0,1.5,8.0,25.0,164.17,0.59
2016,3,18,6,45,330.0,29.0,1.75,9.0,67.0,292.58,233.54
2016,3,18,7,0,469.0,41.0,2.0,10.0,109.0,413.35,343.7
2016,3,18,7,15,550.5,48.5,2.0,10.5,160.5,495.71,414.09
2016,3,18,7,30,632.0,56.0,2.0,11.0,212.0,581.6,483.02
2016,3,18,7,45,336.0,94.0,2.0,11.5,179.0,407.89,342.27
2016,3,18,8,0,40.0,132.0,2.0,12.0,146.0,176.51,145.34
2016,3,18,8,15,68.5,158.0,1.95,12.0,186.0,228.42,189.54
2016,3,18,8,30,97.0,184.0,1.9,12.0,226.0,280.45,232.1
2016,3,18,8,45,128.0,207.0,1.9,12.5,269.0,346.35,284.28
2016,3,18,9,0,159.0,230.0,1.9,13.0,312.0,396.55,322.82
2016,3,18,9,15,408.0,190.5,1.9,13.5,424.5,596.27,480.35
2016,3,18,9,30,657.0,151.0,1.9,14.0,537.0,774.21,610.59
2016,3,18,9,45,364.5,222.5,1.9,14.5,439.0,568.98,451.63
2016,3,18,10,0,72.0,294.0,1.9,15.0,341.0,357.6,282.72
2016,3,18,10,15,496.5,197.0,1.9,15.0,544.5,656.48,519.34
2016,3,18,10,30,921.0,100.0,1.9,15.0,748.0,897.33,688.86
2016,3,18,10,45,927.5,101.5,1.9,15.5,772.5,886.82,676.74
2016,3,18,11,0,934.0,103.0,1.9,16.0,797.0,872.73,665.19
2016,3,18,11,15,938.0,103.5,1.85,16.0,814.0,852.1,650.05
2016,3,18,11,30,942.0,104.0,1.8,16.0,831.0,828.12,632.78
2016,3,18,11,45,943.0,105.0,1.8,16.0,839.0,799.15,612.64
2016,3,18,12,0,944.0,106.0,1.8,16.0,847.0,767.16,590.06
2016,3,18,12,15,718.5,204.5,1.8,16.0,768.5,674.2,519.03
2016,3,18,12,30,493.0,303.0,1.8,16.0,690.0,583.69,449.68
2016,3,18,12,45,704.0,211.0,1.85,16.5,757.5,601.51,463.44
2016,3,18,13,0,915.0,119.0,1.9,17.0,825.0,601.69,461.5
2016,3,18,13,15,910.5,118.0,1.9,17.0,808.5,553.79,422.5
2016,3,18,13,30,906.0,117.0,1.9,17.0,792.0,504.48,381.66
2016,3,18,13,45,896.5,116.5,1.95,17.0,767.5,452.38,337.73
2016,3,18,14,0,887.0,116.0,2.0,17.0,743.0,395.15,288.75
2016,3,18,14,15,877.0,114.0,2.05,16.5,711.5,340.18,240.98
2016,3,18,14,30,867.0,112.0,2.1,16.0,680.0,285.34,192.93
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,229.57,145.08
2016,3,18,15,0,841.0,106.0,2.2,16.0,604.0,174.74,101.96
2016,3,18,15,15,822.0,103.0,2.2,15.5,560.0,120.71,68.54
2016,3,18,15,30,803.0,100.0,2.2,15.0,516.0,71.38,57.13
2016,3,18,15,45,645.5,119.0,2.2,14.5,434.0,78.69,63.89
2016,3,18,16,0,488.0,138.0,2.2,14.0,352.0,93.77,77.45
2016,3,18,16,15,451.5,129.5,2.0,13.5,309.0,89.76,74.28
2016,3,18,16,30,415.0,121.0,1.8,13.0,266.0,85.57,70.92
2016,3,18,16,45,390.0,103.5,1.6,12.5,222.0,74.75,61.53
2016,3,18,17,0,365.0,86.0,1.4,12.0,178.0,63.41,51.47
2016,3,18,17,15,314.0,69.5,1.3,11.0,135.5,52.21,41.35
2016,3,18,17,30,263.0,53.0,1.2,10.0,93.0,40.54,30.53
2016,3,18,17,45,131.5,38.0,1.1,9.5,58.0,30.35,20.39
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,19.47,0.0
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,8.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,9.0,16.0,14.1,0.0
2016,3,19,6,45,40.0,35.5,1.35,9.5,41.5,80.61,61.54
2016,3,19,7,0,80.0,55.0,1.5,10.0,67.0,132.8,109.1
2016,3,19,7,15,99.0,77.0,1.55,10.5,98.0,174.84,146.32
2016,3,19,7,30,118.0,99.0,1.6,11.0,129.0,216.49,182.18
2016,3,19,7,45,134.5,120.5,1.65,11.5,161.5,255.36,214.58
2016,3,19,8,0,151.0,142.0,1.7,12.0,194.0,294.08,245.88
2016,3,19,8,15,219.5,158.5,1.75,12.5,247.5,384.97,319.4
2016,3,19,8,30,288.0,175.0,1.8,13.0,301.0,462.12,379.62
2016,3,19,8,45,551.5,129.5,1.85,13.5,404.0,658.58,532.42
2016,3,19,9,0,815.0,84.0,1.9,14.0,507.0,831.47,654.08
2016,3,19,9,15,832.0,86.5,1.9,14.5,550.0,851.72,663.41
2016,3,19,9,30,849.0,89.0,1.9,15.0,593.0,868.85,672.18
2016,3,19,9,45,710.5,148.5,1.95,15.5,588.5,815.96,632.75
2016,3,19,10,0,572.0,208.0,2.0,16.0,584.0,744.99,579.39
2016,3,19,10,15,726.0,155.5,2.0,16.0,655.5,818.71,632.71
2016,3,19,10,30,880.0,103.0,2.0,16.0,727.0,868.51,665.52
2016,3,19,10,45,884.5,105.5,2.05,16.5,750.0,857.93,656.04
2016,3,19,11,0,889.0,108.0,2.1,17.0,773.0,843.95,644.99
2016,3,19,11,15,893.0,108.5,2.1,17.0,789.0,824.2,630.86
2016,3,19,11,30,897.0,109.0,2.1,17.0,805.0,801.26,614.64
2016,3,19,11,45,900.0,109.0,2.15,17.0,813.5,773.98,595.83
2016,3,19,12,0,903.0,109.0,2.2,17.0,822.0,743.74,574.44
2016,3,19,12,15,903.0,109.0,2.2,17.0,822.0,708.66,547.82
2016,3,19,12,30,903.0,109.0,2.2,17.0,822.0,671.08,518.88
2016,3,19,12,45,641.0,227.5,2.2,17.0,731.5,580.49,447.9
2016,3,19,13,0,379.0,346.0,2.2,17.0,641.0,501.17,385.8
2016,3,19,13,15,356.5,344.5,2.2,17.0,617.5,464.13,357.14
2016,3,19,13,30,334.0,343.0,2.2,17.0,594.0,428.52,328.99
2016,3,19,13,45,610.5,221.5,2.2,17.0,662.0,418.17,316.52
2016,3,19,14,0,887.0,100.0,2.2,17.0,730.0,389.55,285.38
2016,3,19,14,15,878.5,98.5,2.15,17.0,700.0,336.44,238.07
2016,3,19,14,30,870.0,97.0,2.1,17.0,670.0,283.19,190.67
2016,3,19,14,45,675.0,155.5,2.1,17.0,585.0,227.89,150.76
2016,3,19,15,0,480.0,214.0,2.1,17.0,500.0,203.47,139.82
2016,3,19,15,15,395.0,215.5,2.1,16.5,439.5,174.33,124.99
2016,3,19,15,30,310.0,217.0,2.1,16.0,379.0,146.31,121.2
2016,3,19,15,45,295.5,197.5,2.15,16.0,340.5,135.7,112.58
2016,3,19,16,0,281.0,178.0,2.2,16.0,302.0,124.61,103.43
2016,3,19,16,15,269.5,158.5,2.15,15.5,265.5,113.05,93.94
2016,3,19,16,30,258.0,139.0,2.1,15.0,229.0,100.99,83.85
2016,3,19,16,45,246.5,117.0,2.05,14.5,192.0,86.78,71.65
2016,3,19,17,0,235.0,95.0,2.0,14.0,155.0,71.97,58.64
2016,3,19,17,15,206.0,75.0,1.85,13.0,119.0,57.88,46.07
2016,3,19,17,30,177.0,55.0,1.7,12.0,83.0,43.3,32.74
2016,3,19,17,45,88.5,38.5,1.6,11.5,52.5,30.67,20.6
2016,3,19,18,0,0.0,22.0,1.5,11.0,22.0,18.83,1.11
2016,3,19,18,15,0.0,11.0,1.45,10.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,22.0,9.5,1.2,9.5,10.5,21.52,0.0
2016,3,20,6,30,44.0,19.0,1.4,10.0,21.0,64.49,24.34
2016,3,20,6,45,101.0,37.5,1.65,10.5,51.0,136.42,108.56
2016,3,20,7,0,158.0,56.0,1.9,11.0,81.0,201.33,167.64
2016,3,20,7,15,184.5,77.0,2.0,11.5,116.5,250.53,210.94
2016,3,20,7,30,211.0,98.0,2.1,12.0,152.0,299.84,252.85
2016,3,20,7,45,229.0,117.5,2.25,13.0,188.5,340.44,285.59
2016,3,20,8,0,247.0,137.0,2.4,14.0,225.0,380.79,316.96
2016,3,20,8,15,191.5,164.0,2.45,14.5,238.0,353.22,291.93
2016,3,20,8,30,136.0,191.0,2.5,15.0,251.0,337.61,276.34
2016,3,20,8,45,214.0,206.0,2.65,15.5,313.0,419.3,341.84
2016,3,20,9,0,292.0,221.0,2.8,16.0,375.0,518.53,418.23
2016,3,20,9,15,391.5,216.0,2.9,16.0,439.5,596.59,478.34
2016,3,20,9,30,491.0,211.0,3.0,16.0,504.0,691.74,549.41
2016,3,20,9,45,673.5,157.0,3.15,16.5,587.0,795.13,625.35
2016,3,20,10,0,856.0,103.0,3.3,17.0,670.0,882.62,685.25
2016,3,20,10,15,866.0,105.0,3.4,17.0,700.5,875.07,678.57
2016,3,20,10,30,876.0,107.0,3.5,17.0,731.0,872.03,675.98
2016,3,20,10,45,587.0,230.5,3.65,17.5,655.0,745.91,581.74
2016,3,20,11,0,298.0,354.0,3.8,18.0,579.0,604.29,470.09
2016,3,20,11,15,165.5,337.0,3.9,17.5,462.5,458.65,359.64
2016,3,20,11,30,33.0,320.0,4.0,17.0,346.0,322.56,252.69
2016,3,20,11,45,16.5,212.0,4.1,17.0,225.0,201.58,157.87
2016,3,20,12,0,0.0,104.0,4.2,17.0,104.0,92.45,70.04
2016,3,20,12,15,8.0,187.0,4.25,17.0,193.5,171.33,133.84
2016,3,20,12,30,16.0,270.0,4.3,17.0,283.0,248.24,194.78
2016,3,20,12,45,16.5,270.5,4.35,17.0,284.0,247.02,193.68
2016,3,20,13,0,17.0,271.0,4.4,17.0,285.0,245.65,192.65
2016,3,20,13,15,10.5,225.5,4.35,16.5,234.0,201.97,158.41
2016,3,20,13,30,4.0,180.0,4.3,16.0,183.0,159.3,124.68
2016,3,20,13,45,2.0,141.0,4.3,16.0,142.5,124.75,96.92
2016,3,20,14,0,0.0,102.0,4.3,16.0,102.0,90.36,69.05
2016,3,20,14,15,0.0,91.5,4.2,16.0,91.5,81.19,61.66
2016,3,20,14,30,0.0,81.0,4.1,16.0,81.0,71.81,54.05
2016,3,20,14,45,5.5,142.0,4.05,16.0,145.5,124.26,97.09
2016,3,20,15,0,11.0,203.0,4.0,16.0,210.0,170.94,135.06
2016,3,20,15,15,13.0,196.0,3.85,15.5,203.5,163.04,129.19
2016,3,20,15,30,15.0,189.0,3.7,15.0,197.0,154.63,129.05
2016,3,20,15,45,7.5,157.5,3.55,15.0,161.5,131.06,109.16
2016,3,20,16,0,0.0,126.0,3.4,15.0,126.0,106.89,88.54
2016,3,20,16,15,0.0,111.0,3.15,14.5,111.0,94.67,78.3
2016,3,20,16,30,0.0,96.0,2.9,14.0,96.0,82.34,67.79
2016,3,20,16,45,0.0,80.0,2.7,14.0,80.0,69.12,56.19
2016,3,20,17,0,0.0,64.0,2.5,14.0,64.0,55.77,44.29
2016,3,20,17,15,0.0,49.0,2.3,13.5,49.0,43.08,32.86
2016,3,20,17,30,0.0,34.0,2.1,13.0,34.0,29.98,20.91
2016,3,20,17,45,0.0,21.5,1.95,13.0,21.5,18.93,10.56
2016,3,20,18,0,0.0,9.0,1.8,13.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,1.75,12.5,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,8.5,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.98,2.96
2016,3,21,6,45,14.5,37.5,1.75,10.0,40.0,53.96,39.71
2016,3,21,7,0,29.0,58.0,2.0,11.0,63.0,88.6,70.68
2016,3,21,7,15,43.0,80.5,2.15,11.0,90.5,125.27,103.17
2016,3,21,7,30,57.0,103.0,2.3,11.0,118.0,161.43,134.72
2016,3,21,7,45,65.5,126.0,2.5,11.5,147.0,193.79,161.97
2016,3,21,8,0,74.0,149.0,2.7,12.0,176.0,225.75,188.23
2016,3,21,8,15,82.5,170.0,2.8,12.0,204.0,254.68,211.78
2016,3,21,8,30,91.0,191.0,2.9,12.0,232.0,283.38,234.78
2016,3,21,8,45,200.0,206.0,3.05,12.0,308.5,407.41,337.26
2016,3,21,9,0,309.0,221.0,3.2,12.0,385.0,534.14,437.96
2016,3,21,9,15,362.5,228.5,3.35,12.0,436.5,586.72,478.13
2016,3,21,9,30,416.0,236.0,3.5,12.0,488.0,654.15,529.03
2016,3,21,9,45,268.5,275.5,3.65,12.5,442.0,546.66,441.13
2016,3,21,10,0,121.0,315.0,3.8,13.0,396.0,438.24,351.87
2016,3,21,10,15,70.0,288.0,3.9,13.0,335.5,344.08,276.65
2016,3,21,10,30,19.0,261.0,4.0,13.0,275.0,256.52,205.23
2016,3,21,10,45,236.0,282.0,4.1,13.5,460.5,492.2,396.25
2016,3,21,11,0,453.0,303.0,4.2,14.0,646.0,691.68,548.7
2016,3,21,11,15,232.0,270.5,4.35,14.0,447.0,456.35,365.5
2016,3,21,11,30,11.0,238.0,4.5,14.0,248.0,222.24,176.02
2016,3,21,11,45,5.5,185.0,4.65,14.0,190.0,169.16,133.52
2016,3,21,12,0,0.0,132.0,4.8,14.0,132.0,117.39,91.33
2016,3,21,12,15,0.0,132.0,4.9,14.0,132.0,117.25,91.26
2016,3,21,12,30,0.0,132.0,5.0,14.0,132.0,117.11,91.16
2016,3,21,12,45,7.0,196.0,5.1,14.5,201.5,177.02,139.76
2016,3,21,13,0,14.0,260.0,5.2,15.0,271.0,234.74,185.81
2016,3,21,13,15,14.0,255.0,5.1,14.5,265.5,228.62,181.2
2016,3,21,13,30,14.0,250.0,5.0,14.0,260.0,222.49,176.67
2016,3,21,13,45,12.5,239.0,4.95,14.0,248.0,210.84,167.4
2016,3,21,14,0,11.0,228.0,4.9,14.0,236.0,199.42,158.35
2016,3,21,14,15,12.0,227.5,4.8,14.0,236.0,197.32,156.77
2016,3,21,14,30,13.0,227.0,4.7,14.0,236.0,194.85,154.91
2016,3,21,14,45,22.0,233.0,4.6,14.0,247.0,198.27,157.52
2016,3,21,15,0,31.0,239.0,4.5,14.0,258.0,189.98,150.67
2016,3,21,15,15,15.5,179.0,4.35,13.5,188.5,150.99,120.2
2016,3,21,15,30,0.0,119.0,4.2,13.0,119.0,102.94,85.2
2016,3,21,15,45,0.0,125.0,4.1,13.0,125.0,107.01,89.08
2016,3,21,16,0,0.0,131.0,4.0,13.0,131.0,110.68,92.59
2016,3,21,16,15,0.0,114.5,3.75,12.5,114.5,97.37,81.3
2016,3,21,16,30,0.0,98.0,3.5,12.0,98.0,83.92,69.73
2016,3,21,16,45,188.0,99.5,3.25,11.5,148.5,74.7,61.75
2016,3,21,17,0,376.0,101.0,3.0,11.0,199.0,74.26,61.44
2016,3,21,17,15,297.0,85.0,2.75,10.5,151.5,63.62,51.72
2016,3,21,17,30,218.0,69.0,2.5,10.0,104.0,53.31,41.99
2016,3,21,17,45,152.5,47.0,2.3,10.0,67.0,36.99,26.43
2016,3,21,18,0,87.0,25.0,2.1,10.0,30.0,20.2,5.33
2016,3,21,18,15,43.5,12.5,2.0,9.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,12.0,1.2,6.5,19.0,75.53,0.0
2016,3,22,6,30,218.0,24.0,1.4,7.0,38.0,201.78,128.42
2016,3,22,6,45,348.5,36.0,1.65,8.0,83.0,318.18,262.37
2016,3,22,7,0,479.0,48.0,1.9,9.0,128.0,436.44,366.06
2016,3,22,7,15,556.0,55.5,2.05,9.0,180.0,517.42,435.13
2016,3,22,7,30,633.0,63.0,2.2,9.0,232.0,601.32,503.31
2016,3,22,7,45,684.5,68.5,2.35,9.5,286.0,664.39,551.59
2016,3,22,8,0,736.0,74.0,2.5,10.0,340.0,722.56,594.37
2016,3,22,8,15,769.0,78.0,2.55,10.0,392.5,768.49,627.16
2016,3,22,8,30,802.0,82.0,2.6,10.0,445.0,812.6,657.93
2016,3,22,8,45,831.0,83.5,2.65,10.5,495.0,847.99,680.56
2016,3,22,9,0,860.0,85.0,2.7,11.0,545.0,880.78,701.04
2016,3,22,9,15,877.0,87.5,2.75,11.0,589.0,892.84,707.81
2016,3,22,9,30,894.0,90.0,2.8,11.0,633.0,910.19,718.67
2016,3,22,9,45,911.5,89.5,2.85,11.5,672.5,921.12,723.68
2016,3,22,10,0,929.0,89.0,2.9,12.0,712.0,928.58,726.42
2016,3,22,10,15,937.5,90.5,2.9,12.0,744.0,926.75,723.75
2016,3,22,10,30,946.0,92.0,2.9,12.0,776.0,921.25,718.77
2016,3,22,10,45,954.0,92.0,2.95,12.5,800.5,910.01,709.03
2016,3,22,11,0,962.0,92.0,3.0,13.0,825.0,895.12,696.92
2016,3,22,11,15,965.0,93.0,3.0,13.0,841.0,873.6,681.22
2016,3,22,11,30,968.0,94.0,3.0,13.0,857.0,848.67,663.23
2016,3,22,11,45,970.0,94.0,3.05,13.0,865.0,818.7,642.01
2016,3,22,12,0,972.0,94.0,3.1,13.0,873.0,785.63,618.51
2016,3,22,12,15,971.5,94.0,3.15,13.0,872.5,747.9,590.21
2016,3,22,12,30,971.0,94.0,3.2,13.0,872.0,707.52,558.68
2016,3,22,12,45,737.5,196.5,3.25,13.0,784.0,615.59,485.45
2016,3,22,13,0,504.0,299.0,3.3,13.0,696.0,533.82,420.04
2016,3,22,13,15,453.5,313.5,3.35,13.0,665.5,489.18,384.29
2016,3,22,13,30,403.0,328.0,3.4,13.0,635.0,450.62,352.82
2016,3,22,13,45,382.5,322.5,3.5,13.0,607.0,411.18,320.52
2016,3,22,14,0,362.0,317.0,3.6,13.0,579.0,373.39,289.18
2016,3,22,14,15,642.0,203.0,3.6,13.0,642.5,342.13,254.73
2016,3,22,14,30,922.0,89.0,3.6,13.0,706.0,295.93,203.54
2016,3,22,14,45,909.5,87.0,3.65,13.0,667.5,238.84,152.9
2016,3,22,15,0,897.0,85.0,3.7,13.0,629.0,182.45,106.7
2016,3,22,15,15,880.5,83.0,3.6,12.5,585.0,126.69,69.79
2016,3,22,15,30,864.0,81.0,3.5,12.0,541.0,63.53,50.84
2016,3,22,15,45,840.0,78.0,3.45,12.0,492.0,56.69,44.98
2016,3,22,16,0,816.0,75.0,3.4,12.0,443.0,55.75,44.31
2016,3,22,16,15,784.0,71.0,3.15,11.5,390.5,53.97,42.96
2016,3,22,16,30,752.0,67.0,2.9,11.0,338.0,52.14,41.54
2016,3,22,16,45,704.0,62.5,2.65,10.5,284.5,49.78,39.57
2016,3,22,17,0,656.0,58.0,2.4,10.0,231.0,43.36,33.82
2016,3,22,17,15,581.5,51.0,2.15,9.5,179.0,39.05,29.83
2016,3,22,17,30,507.0,44.0,1.9,9.0,127.0,34.67,25.56
2016,3,22,17,45,377.0,33.0,1.7,8.5,82.5,26.48,17.57
2016,3,22,18,0,247.0,22.0,1.5,8.0,38.0,18.03,5.4
2016,3,22,18,15,123.5,11.0,1.5,7.5,19.0,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,12.0,1.2,4.5,14.0,28.22,0.0
2016,3,23,6,30,58.0,24.0,1.4,5.0,28.0,85.24,56.49
2016,3,23,6,45,102.5,44.0,1.6,6.0,58.5,147.09,121.19
2016,3,23,7,0,147.0,64.0,1.8,7.0,89.0,205.88,174.51
2016,3,23,7,15,170.5,85.0,1.9,7.5,124.0,252.23,215.51
2016,3,23,7,30,194.0,106.0,2.0,8.0,159.0,298.72,255.24
2016,3,23,7,45,213.0,126.0,2.15,9.0,195.0,340.32,289.05
2016,3,23,8,0,232.0,146.0,2.3,10.0,231.0,381.74,321.58
2016,3,23,8,15,319.5,155.0,2.35,10.5,290.5,466.37,389.95
2016,3,23,8,30,407.0,164.0,2.4,11.0,350.0,571.19,471.08
2016,3,23,8,45,446.5,174.5,2.5,11.5,398.5,619.76,506.25
2016,3,23,9,0,486.0,185.0,2.6,12.0,447.0,667.23,540.28
2016,3,23,9,15,604.5,160.5,2.65,12.5,513.0,750.98,602.03
2016,3,23,9,30,723.0,136.0,2.7,13.0,579.0,827.04,654.35
2016,3,23,9,45,819.5,116.5,2.8,13.5,647.5,881.3,690.4
2016,3,23,10,0,916.0,97.0,2.9,14.0,716.0,928.93,721.47
2016,3,23,10,15,925.0,98.5,2.9,14.0,747.5,927.43,718.68
2016,3,23,10,30,934.0,100.0,2.9,14.0,779.0,922.29,713.99
2016,3,23,10,45,942.0,100.5,2.9,14.5,804.0,911.56,704.29
2016,3,23,11,0,950.0,101.0,2.9,15.0,829.0,897.19,692.29
2016,3,23,11,15,953.5,101.5,2.85,15.0,845.0,875.59,676.33
2016,3,23,11,30,957.0,102.0,2.8,15.0,861.0,850.61,658.17
2016,3,23,11,45,958.0,102.5,2.75,15.5,869.0,820.48,635.27
2016,3,23,12,0,959.0,103.0,2.7,16.0,877.0,787.33,610.37
2016,3,23,12,15,768.0,194.5,2.7,16.0,814.0,707.57,548.68
2016,3,23,12,30,577.0,286.0,2.7,16.0,751.0,628.55,487.14
2016,3,23,12,45,628.0,259.0,2.7,16.0,760.5,605.26,469.56
2016,3,23,13,0,679.0,232.0,2.7,16.0,770.0,576.44,446.69
2016,3,23,13,15,806.0,170.0,2.65,16.0,795.5,553.98,427.56
2016,3,23,13,30,933.0,108.0,2.6,16.0,821.0,520.29,397.94
2016,3,23,13,45,922.5,108.5,2.6,16.0,795.5,467.2,352.55
2016,3,23,14,0,912.0,109.0,2.6,16.0,770.0,413.63,305.75
2016,3,23,14,15,817.5,134.0,2.55,16.0,708.0,348.26,251.09
2016,3,23,14,30,723.0,159.0,2.5,16.0,646.0,290.05,203.0
2016,3,23,14,45,790.5,131.5,2.5,16.0,636.5,244.72,160.45
2016,3,23,15,0,858.0,104.0,2.5,16.0,627.0,185.21,109.02
2016,3,23,15,15,840.0,100.5,2.4,15.5,582.5,129.75,72.2
2016,3,23,15,30,822.0,97.0,2.3,15.0,538.0,76.26,61.29
2016,3,23,15,45,648.5,122.0,2.2,15.0,450.5,79.69,64.54
2016,3,23,16,0,475.0,147.0,2.1,15.0,363.0,98.86,81.48
2016,3,23,16,15,591.0,113.0,1.85,14.5,349.5,78.8,64.29
2016,3,23,16,30,707.0,79.0,1.6,14.0,336.0,56.09,44.52
2016,3,23,16,45,655.5,73.0,1.4,13.5,282.5,53.2,42.15
2016,3,23,17,0,604.0,67.0,1.2,13.0,229.0,50.26,39.6
2016,3,23,17,15,526.5,58.5,1.2,12.0,177.0,45.03,34.9
2016,3,23,17,30,449.0,50.0,1.2,11.0,125.0,39.67,29.84
2016,3,23,17,45,320.0,37.5,1.2,10.0,81.0,30.35,20.9
2016,3,23,18,0,191.0,25.0,1.2,9.0,37.0,19.69,7.37
2016,3,23,18,15,95.5,12.5,1.15,8.5,18.5,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,106.5,13.0,1.25,7.0,21.0,75.76,0.0
2016,3,24,6,30,213.0,26.0,1.5,8.0,42.0,208.06,151.38
2016,3,24,6,45,323.5,39.0,1.75,9.0,85.5,307.39,254.8
2016,3,24,7,0,434.0,52.0,2.0,10.0,129.0,412.79,346.77
2016,3,24,7,15,507.0,61.0,2.05,10.5,180.0,491.93,413.18
2016,3,24,7,30,580.0,70.0,2.1,11.0,231.0,573.82,478.08
2016,3,24,7,45,622.5,78.0,2.2,11.5,282.5,631.91,521.94
2016,3,24,8,0,665.0,86.0,2.3,12.0,334.0,689.8,564.1
2016,3,24,8,15,699.5,91.5,2.35,12.5,385.5,737.0,596.63
2016,3,24,8,30,734.0,97.0,2.4,13.0,437.0,782.75,627.31
2016,3,24,8,45,743.0,107.5,2.45,13.5,482.0,810.46,644.28
2016,3,24,9,0,752.0,118.0,2.5,14.0,527.0,835.16,659.04
2016,3,24,9,15,772.0,122.0,2.55,14.5,571.0,858.78,672.97
2016,3,24,9,30,792.0,126.0,2.6,15.0,615.0,874.27,681.12
2016,3,24,9,45,793.0,135.5,2.65,15.5,650.0,880.94,683.22
2016,3,24,10,0,794.0,145.0,2.7,16.0,685.0,889.47,686.85
2016,3,24,10,15,805.5,147.0,2.7,16.0,716.0,885.38,682.69
2016,3,24,10,30,817.0,149.0,2.7,16.0,747.0,883.15,680.12
2016,3,24,10,45,836.0,144.5,2.7,16.5,773.5,877.16,673.81
2016,3,24,11,0,855.0,140.0,2.7,17.0,800.0,867.45,665.12
