Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,15,860.0,141.5,2.7,17.0,816.5,848.69,651.57
2016,3,24,11,30,865.0,143.0,2.7,17.0,833.0,826.68,635.89
2016,3,24,11,45,863.0,146.5,2.75,17.0,840.0,798.15,616.03
2016,3,24,12,0,861.0,150.0,2.8,17.0,847.0,766.92,592.87
2016,3,24,12,15,861.0,150.0,2.8,17.0,847.5,731.31,565.95
2016,3,24,12,30,861.0,150.0,2.8,17.0,848.0,693.33,536.84
2016,3,24,12,45,881.0,137.5,2.85,17.5,845.0,654.11,505.74
2016,3,24,13,0,901.0,125.0,2.9,18.0,842.0,612.1,471.74
2016,3,24,13,15,897.0,123.5,2.9,18.0,825.5,564.38,433.07
2016,3,24,13,30,893.0,122.0,2.9,18.0,809.0,515.29,392.3
2016,3,24,13,45,889.0,119.0,2.9,18.0,785.0,463.84,348.61
2016,3,24,14,0,885.0,116.0,2.9,18.0,761.0,411.45,303.02
2016,3,24,14,15,875.5,114.0,2.9,17.5,729.5,351.82,251.57
2016,3,24,14,30,866.0,112.0,2.9,17.0,698.0,297.03,203.28
2016,3,24,14,45,851.0,110.0,2.9,17.0,659.5,241.52,155.1
2016,3,24,15,0,836.0,108.0,2.9,17.0,621.0,187.19,111.15
2016,3,24,15,15,818.0,105.0,2.85,16.5,577.0,133.3,75.11
2016,3,24,15,30,800.0,102.0,2.8,16.0,533.0,81.4,55.01
2016,3,24,15,45,757.0,103.5,2.75,16.0,482.5,67.47,53.63
2016,3,24,16,0,714.0,105.0,2.7,16.0,432.0,70.57,56.54
2016,3,24,16,15,678.5,99.0,2.5,15.5,380.5,68.46,54.99
2016,3,24,16,30,643.0,93.0,2.3,15.0,329.0,66.27,53.33
2016,3,24,16,45,599.0,84.0,2.15,14.5,277.5,61.51,49.33
2016,3,24,17,0,555.0,75.0,2.0,14.0,226.0,56.53,45.0
2016,3,24,17,15,481.5,64.5,1.9,13.0,175.0,49.9,39.09
2016,3,24,17,30,408.0,54.0,1.8,12.0,124.0,43.01,32.69
2016,3,24,17,45,314.5,39.0,1.7,11.5,81.5,31.59,21.89
2016,3,24,18,0,221.0,24.0,1.6,11.0,39.0,19.65,8.03
2016,3,24,18,15,110.5,12.0,1.6,10.5,19.5,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,127.0,14.5,1.0,7.5,24.5,89.91,0.0
2016,3,25,6,30,254.0,29.0,1.1,8.0,49.0,240.87,181.77
2016,3,25,6,45,356.5,42.0,1.25,8.5,93.5,334.51,277.29
2016,3,25,7,0,459.0,55.0,1.4,9.0,138.0,435.92,365.37
2016,3,25,7,15,529.5,63.5,1.5,9.0,189.5,513.84,430.69
2016,3,25,7,30,600.0,72.0,1.6,9.0,241.0,594.11,494.66
2016,3,25,7,45,641.5,79.5,1.7,9.5,293.0,651.43,537.48
2016,3,25,8,0,683.0,87.0,1.8,10.0,345.0,708.4,578.57
2016,3,25,8,15,716.5,92.0,1.9,10.5,396.0,754.54,610.37
2016,3,25,8,30,750.0,97.0,2.0,11.0,447.0,799.12,640.36
2016,3,25,8,45,784.0,97.0,2.15,12.0,496.5,831.31,660.11
2016,3,25,9,0,818.0,97.0,2.3,13.0,546.0,866.47,681.79
2016,3,25,9,15,835.0,99.5,2.3,13.5,589.5,886.57,692.47
2016,3,25,9,30,852.0,102.0,2.3,14.0,633.0,903.49,701.06
2016,3,25,9,45,867.5,103.0,2.35,14.5,671.0,913.93,705.72
2016,3,25,10,0,883.0,104.0,2.4,15.0,709.0,912.72,702.5
2016,3,25,10,15,892.0,106.0,2.4,15.0,740.0,911.83,700.66
2016,3,25,10,30,901.0,108.0,2.4,15.0,771.0,907.4,696.54
2016,3,25,10,45,905.0,110.5,2.4,15.5,794.5,895.63,686.27
2016,3,25,11,0,909.0,113.0,2.4,16.0,818.0,880.4,673.86
2016,3,25,11,15,913.5,113.5,2.4,16.0,834.0,860.21,659.44
2016,3,25,11,30,918.0,114.0,2.4,16.0,850.0,836.73,642.86
2016,3,25,11,45,921.0,114.0,2.45,16.5,858.5,808.44,622.18
2016,3,25,12,0,924.0,114.0,2.5,17.0,867.0,777.16,599.43
2016,3,25,12,15,924.0,114.0,2.5,17.0,866.5,740.95,572.37
2016,3,25,12,30,924.0,114.0,2.5,17.0,866.0,702.21,542.77
2016,3,25,12,45,932.0,108.0,2.55,17.5,860.0,660.72,509.94
2016,3,25,13,0,940.0,102.0,2.6,18.0,854.0,616.52,474.29
2016,3,25,13,15,936.0,101.5,2.6,18.0,837.0,568.2,435.23
2016,3,25,13,30,932.0,101.0,2.6,18.0,820.0,518.39,393.93
2016,3,25,13,45,928.5,98.0,2.65,18.0,796.5,465.49,349.2
2016,3,25,14,0,925.0,95.0,2.7,18.0,773.0,411.53,302.37
2016,3,25,14,15,916.5,93.5,2.7,17.5,741.0,356.35,254.05
2016,3,25,14,30,908.0,92.0,2.7,17.0,709.0,301.01,205.05
2016,3,25,14,45,897.5,89.5,2.7,17.0,671.0,244.61,155.7
2016,3,25,15,0,887.0,87.0,2.7,17.0,633.0,188.74,110.06
2016,3,25,15,15,870.5,84.5,2.65,16.5,589.0,133.12,72.53
2016,3,25,15,30,854.0,82.0,2.6,16.0,545.0,70.08,43.64
2016,3,25,15,45,828.5,79.5,2.6,16.0,496.0,57.32,44.77
2016,3,25,16,0,803.0,77.0,2.6,16.0,447.0,56.8,44.49
2016,3,25,16,15,772.0,73.0,2.45,15.5,395.0,55.1,43.24
2016,3,25,16,30,741.0,69.0,2.3,15.0,343.0,53.36,41.92
2016,3,25,16,45,688.0,65.0,2.2,14.5,289.0,51.46,40.41
2016,3,25,17,0,635.0,61.0,2.1,14.0,235.0,45.31,35.01
2016,3,25,17,15,563.5,53.5,1.95,13.0,183.5,40.71,30.92
2016,3,25,17,30,492.0,46.0,1.8,12.0,132.0,36.0,26.51
2016,3,25,17,45,365.5,35.5,1.7,11.0,87.0,28.36,19.2
2016,3,25,18,0,239.0,25.0,1.6,10.0,42.0,20.49,9.34
2016,3,25,18,15,119.5,12.5,1.6,9.5,21.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,170.5,12.5,1.55,7.5,27.0,115.02,0.0
2016,3,26,6,30,341.0,25.0,1.8,8.0,54.0,293.46,228.29
2016,3,26,6,45,448.5,34.5,2.05,9.0,101.0,389.62,324.48
2016,3,26,7,0,556.0,44.0,2.3,10.0,148.0,493.76,413.63
2016,3,26,7,15,619.0,50.0,2.4,10.5,200.0,560.07,468.41
2016,3,26,7,30,682.0,56.0,2.5,11.0,252.0,634.45,526.68
2016,3,26,7,45,724.0,60.5,2.6,12.0,305.0,690.94,567.57
2016,3,26,8,0,766.0,65.0,2.7,13.0,358.0,746.91,606.41
2016,3,26,8,15,794.5,68.5,2.8,13.5,409.0,789.01,634.84
2016,3,26,8,30,823.0,72.0,2.9,14.0,460.0,829.2,661.31
2016,3,26,8,45,842.5,75.0,3.0,14.5,508.0,849.97,673.35
2016,3,26,9,0,862.0,78.0,3.1,15.0,556.0,876.53,689.61
2016,3,26,9,15,877.5,80.0,3.1,15.0,599.0,895.3,700.83
2016,3,26,9,30,893.0,82.0,3.1,15.0,642.0,910.88,709.91
2016,3,26,9,45,900.0,85.5,3.15,15.5,678.5,917.17,711.62
2016,3,26,10,0,907.0,89.0,3.2,16.0,715.0,919.91,711.07
2016,3,26,10,15,915.5,90.5,3.15,16.5,745.5,918.13,706.88
2016,3,26,10,30,924.0,92.0,3.1,17.0,776.0,912.76,700.42
2016,3,26,10,45,927.0,94.5,3.1,17.5,799.0,900.11,689.48
2016,3,26,11,0,930.0,97.0,3.1,18.0,822.0,883.97,676.36
2016,3,26,11,15,933.0,97.5,3.05,18.0,837.0,862.38,660.56
2016,3,26,11,30,936.0,98.0,3.0,18.0,852.0,837.52,642.62
2016,3,26,11,45,940.0,96.5,3.0,18.0,860.0,808.3,622.0
2016,3,26,12,0,944.0,95.0,3.0,18.0,868.0,776.03,599.23
2016,3,26,12,15,943.5,95.0,3.0,18.0,867.0,739.11,572.25
2016,3,26,12,30,943.0,95.0,3.0,18.0,866.0,699.65,541.93
2016,3,26,12,45,934.0,98.0,3.0,18.5,855.5,655.33,506.36
2016,3,26,13,0,925.0,101.0,3.0,19.0,845.0,609.41,468.97
2016,3,26,13,15,920.5,100.5,2.95,19.0,828.0,561.53,430.05
2016,3,26,13,30,916.0,100.0,2.9,19.0,811.0,512.24,389.02
2016,3,26,13,45,899.0,104.0,2.9,19.0,784.0,460.17,344.98
2016,3,26,14,0,882.0,108.0,2.9,19.0,757.0,408.21,300.01
2016,3,26,14,15,786.5,142.5,2.9,18.5,703.0,350.86,252.59
2016,3,26,14,30,691.0,177.0,2.9,18.0,649.0,300.27,211.29
2016,3,26,14,45,562.5,208.5,2.9,18.0,579.0,255.98,177.79
2016,3,26,15,0,434.0,240.0,2.9,18.0,509.0,222.57,156.09
2016,3,26,15,15,514.5,196.0,2.85,17.5,492.5,169.8,114.55
2016,3,26,15,30,595.0,152.0,2.8,17.0,476.0,107.81,76.34
2016,3,26,15,45,612.0,131.5,2.8,17.0,439.5,85.51,68.99
2016,3,26,16,0,629.0,111.0,2.8,17.0,403.0,73.82,59.1
2016,3,26,16,15,567.0,109.5,2.7,16.5,349.5,75.21,60.65
2016,3,26,16,30,505.0,108.0,2.6,16.0,296.0,76.08,61.72
2016,3,26,16,45,459.0,98.5,2.55,15.5,250.0,70.7,57.23
2016,3,26,17,0,413.0,89.0,2.5,15.0,204.0,65.1,52.41
2016,3,26,17,15,359.0,74.5,2.4,14.0,159.0,55.51,43.94
2016,3,26,17,30,305.0,60.0,2.3,13.0,114.0,45.53,34.84
2016,3,26,17,45,217.5,43.5,2.2,12.5,75.5,33.52,23.59
2016,3,26,18,0,130.0,27.0,2.1,12.0,37.0,21.1,10.21
2016,3,26,18,15,65.0,13.5,2.05,11.5,18.5,12.28,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.35,9.0,28.0,132.63,0.0
2016,3,27,6,30,298.0,29.0,2.5,9.0,56.0,271.54,214.69
2016,3,27,6,45,405.5,40.0,2.65,9.5,102.5,368.91,308.61
2016,3,27,7,0,513.0,51.0,2.8,10.0,149.0,473.99,399.61
2016,3,27,7,15,289.5,83.5,2.8,10.5,142.0,356.43,302.23
2016,3,27,7,30,66.0,116.0,2.8,11.0,135.0,183.23,153.13
2016,3,27,7,45,74.5,138.0,2.85,11.5,163.5,214.29,179.37
2016,3,27,8,0,83.0,160.0,2.9,12.0,192.0,245.11,204.31
2016,3,27,8,15,108.0,184.0,2.95,12.0,232.0,308.27,255.96
2016,3,27,8,30,133.0,208.0,3.0,12.0,272.0,356.04,294.17
2016,3,27,8,45,207.5,224.5,3.05,12.5,335.0,438.18,359.99
2016,3,27,9,0,282.0,241.0,3.1,13.0,398.0,538.04,437.12
2016,3,27,9,15,173.5,259.5,3.2,13.0,358.5,440.77,357.25
2016,3,27,9,30,65.0,278.0,3.3,13.0,319.0,342.55,276.07
2016,3,27,9,45,132.5,305.0,3.4,13.5,395.0,444.36,356.95
2016,3,27,10,0,200.0,332.0,3.5,14.0,471.0,528.13,421.14
2016,3,27,10,15,553.5,221.5,3.55,14.0,628.5,746.25,592.74
2016,3,27,10,30,907.0,111.0,3.6,14.0,786.0,920.7,718.49
2016,3,27,10,45,911.5,113.0,3.7,14.5,809.5,908.56,706.85
2016,3,27,11,0,916.0,115.0,3.8,15.0,833.0,892.96,694.42
2016,3,27,11,15,664.0,231.0,3.8,15.0,757.0,786.79,615.53
2016,3,27,11,30,412.0,347.0,3.8,15.0,681.0,669.57,523.59
2016,3,27,11,45,432.0,341.5,3.85,15.0,694.5,659.06,516.31
2016,3,27,12,0,452.0,336.0,3.9,15.0,708.0,645.97,506.34
2016,3,27,12,15,691.5,227.0,3.85,15.0,795.5,691.24,543.18
2016,3,27,12,30,931.0,118.0,3.8,15.0,883.0,714.47,561.82
2016,3,27,12,45,935.0,114.5,3.8,15.0,876.0,672.36,528.04
2016,3,27,13,0,939.0,111.0,3.8,15.0,869.0,627.81,491.98
2016,3,27,13,15,935.5,110.5,3.8,15.0,852.5,579.58,452.11
2016,3,27,13,30,932.0,110.0,3.8,15.0,836.0,529.82,409.97
2016,3,27,13,45,923.0,110.0,3.8,15.0,811.0,476.84,364.24
2016,3,27,14,0,914.0,110.0,3.8,15.0,786.0,423.28,316.92
2016,3,27,14,15,905.5,108.5,3.8,14.5,754.5,368.41,268.14
2016,3,27,14,30,897.0,107.0,3.8,14.0,723.0,313.39,218.7
2016,3,27,14,45,884.0,105.0,3.8,14.0,684.0,249.98,163.03
2016,3,27,15,0,871.0,103.0,3.8,14.0,645.0,194.07,116.43
2016,3,27,15,15,729.0,129.0,3.75,13.5,561.0,141.5,84.74
2016,3,27,15,30,587.0,155.0,3.7,13.0,477.0,111.13,79.49
2016,3,27,15,45,493.5,162.0,3.7,13.0,416.5,105.79,87.85
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,112.18,93.75
2016,3,27,16,15,342.5,156.5,3.5,12.5,303.5,112.02,94.08
2016,3,27,16,30,285.0,144.0,3.3,12.0,251.0,104.19,87.61
2016,3,27,16,45,246.5,128.5,3.15,11.5,211.0,94.24,79.13
2016,3,27,17,0,208.0,113.0,3.0,11.0,171.0,83.93,70.11
2016,3,27,17,15,179.0,91.5,2.85,10.5,134.0,69.24,56.89
2016,3,27,17,30,150.0,70.0,2.7,10.0,97.0,54.01,42.88
2016,3,27,17,45,97.0,49.0,2.55,9.5,64.5,39.67,29.37
2016,3,27,18,0,44.0,28.0,2.4,9.0,32.0,23.33,12.58
2016,3,27,18,15,22.0,14.0,2.45,9.0,16.0,12.73,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,15.0,3.15,6.5,32.5,155.7,3.63
2016,3,28,6,30,363.0,30.0,3.4,7.0,65.0,316.35,256.06
2016,3,28,6,45,480.5,38.5,3.7,7.5,115.5,420.43,355.74
2016,3,28,7,0,598.0,47.0,4.0,8.0,166.0,532.49,452.72
2016,3,28,7,15,660.5,53.0,4.15,8.0,220.5,600.05,510.27
2016,3,28,7,30,723.0,59.0,4.3,8.0,275.0,675.7,571.81
2016,3,28,7,45,767.0,63.0,4.45,8.5,330.0,734.52,616.71
2016,3,28,8,0,811.0,67.0,4.6,9.0,385.0,792.71,659.69
2016,3,28,8,15,838.5,70.5,4.6,9.0,438.0,834.91,689.66
2016,3,28,8,30,866.0,74.0,4.6,9.0,491.0,866.41,711.05
2016,3,28,8,45,886.0,76.0,4.6,9.5,540.0,895.36,728.96
2016,3,28,9,0,906.0,78.0,4.6,10.0,589.0,921.51,744.61
2016,3,28,9,15,920.5,80.5,4.6,10.0,633.5,940.2,756.13
2016,3,28,9,30,935.0,83.0,4.6,10.0,678.0,955.5,765.29
2016,3,28,9,45,945.5,84.5,4.6,10.5,716.0,962.43,767.06
2016,3,28,10,0,956.0,86.0,4.6,11.0,754.0,965.72,766.42
2016,3,28,10,15,963.5,87.5,4.6,11.0,785.0,962.58,762.82
2016,3,28,10,30,971.0,89.0,4.6,11.0,816.0,955.7,756.75
2016,3,28,10,45,975.5,90.0,4.65,11.0,839.5,941.93,746.32
2016,3,28,11,0,980.0,91.0,4.7,11.0,863.0,924.51,733.42
2016,3,28,11,15,982.5,92.0,4.65,11.0,878.5,901.87,716.1
2016,3,28,11,30,985.0,93.0,4.6,11.0,894.0,875.81,696.43
2016,3,28,11,45,985.0,93.5,4.6,11.5,901.5,844.04,671.74
2016,3,28,12,0,985.0,94.0,4.6,12.0,909.0,809.25,644.92
2016,3,28,12,15,984.5,94.0,4.55,12.0,907.5,770.78,615.83
2016,3,28,12,30,984.0,94.0,4.5,12.0,906.0,729.66,582.8
2016,3,28,12,45,530.0,239.5,4.5,12.0,676.0,535.75,428.59
2016,3,28,13,0,76.0,385.0,4.5,12.0,446.0,372.12,295.85
2016,3,28,13,15,328.5,328.5,4.4,12.0,586.0,444.06,353.38
2016,3,28,13,30,581.0,272.0,4.3,12.0,726.0,492.83,388.34
2016,3,28,13,45,292.5,223.0,4.25,12.0,451.5,299.15,236.08
2016,3,28,14,0,4.0,174.0,4.2,12.0,177.0,152.99,121.31
2016,3,28,14,15,147.5,245.0,4.1,11.5,347.0,241.75,190.44
2016,3,28,14,30,291.0,316.0,4.0,11.0,517.0,306.99,237.06
2016,3,28,14,45,254.5,303.0,3.9,11.0,471.5,268.05,205.5
2016,3,28,15,0,218.0,290.0,3.8,11.0,426.0,242.09,185.91
2016,3,28,15,15,109.0,150.0,3.65,11.0,218.0,125.39,95.93
2016,3,28,15,30,0.0,10.0,3.5,11.0,10.0,8.82,1.9
2016,3,28,15,45,0.0,41.5,3.4,11.0,41.5,36.64,27.24
2016,3,28,16,0,0.0,73.0,3.3,11.0,73.0,64.57,52.3
2016,3,28,16,15,366.5,75.0,3.0,10.5,214.0,48.18,37.87
2016,3,28,16,30,733.0,77.0,2.7,10.0,355.0,59.47,48.27
2016,3,28,16,45,692.0,70.5,2.4,10.0,301.5,50.86,40.6
2016,3,28,17,0,651.0,64.0,2.1,10.0,248.0,47.43,37.53
2016,3,28,17,15,580.5,56.5,1.95,9.0,195.0,42.92,33.49
2016,3,28,17,30,510.0,49.0,1.8,8.0,142.0,38.3,29.12
2016,3,28,17,45,398.5,38.0,1.65,7.5,96.0,30.32,21.42
2016,3,28,18,0,287.0,27.0,1.5,7.0,50.0,22.07,12.12
2016,3,28,18,15,143.5,13.5,1.5,7.0,25.0,12.28,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,177.0,15.5,0.95,5.5,33.5,156.08,42.77
2016,3,29,6,30,354.0,31.0,1.0,6.0,67.0,312.81,253.98
2016,3,29,6,45,468.5,39.5,1.1,7.0,116.5,415.0,346.99
2016,3,29,7,0,583.0,48.0,1.2,8.0,166.0,524.9,437.76
2016,3,29,7,15,645.0,54.5,1.35,8.0,220.0,592.39,492.83
2016,3,29,7,30,707.0,61.0,1.5,8.0,274.0,668.0,551.89
2016,3,29,7,45,754.5,64.0,1.65,8.5,329.5,728.14,595.94
2016,3,29,8,0,802.0,67.0,1.8,9.0,385.0,787.79,638.25
2016,3,29,8,15,829.5,70.0,1.8,9.5,438.0,829.18,664.62
2016,3,29,8,30,857.0,73.0,1.8,10.0,491.0,859.88,682.85
2016,3,29,8,45,879.0,75.0,1.85,10.5,540.5,890.54,701.4
2016,3,29,9,0,901.0,77.0,1.9,11.0,590.0,918.47,717.83
2016,3,29,9,15,916.0,79.5,1.9,11.5,634.0,937.6,727.5
2016,3,29,9,30,931.0,82.0,1.9,12.0,678.0,953.35,734.97
2016,3,29,9,45,941.5,83.5,1.9,12.5,716.0,960.29,736.53
2016,3,29,10,0,952.0,85.0,1.9,13.0,754.0,963.59,735.89
2016,3,29,10,15,960.0,86.5,1.9,13.0,785.5,960.92,732.79
2016,3,29,10,30,968.0,88.0,1.9,13.0,817.0,954.51,727.39
2016,3,29,10,45,973.0,89.0,1.95,13.5,841.0,941.19,716.81
2016,3,29,11,0,978.0,90.0,2.0,14.0,865.0,924.23,703.96
2016,3,29,11,15,736.0,205.0,2.05,14.0,794.5,824.01,634.27
2016,3,29,11,30,494.0,320.0,2.1,14.0,724.0,711.64,549.52
2016,3,29,11,45,262.0,327.5,2.2,14.0,542.0,512.5,401.11
2016,3,29,12,0,30.0,335.0,2.3,14.0,360.0,325.0,254.57
2016,3,29,12,15,85.0,376.5,2.35,14.0,447.0,394.97,310.08
2016,3,29,12,30,140.0,418.0,2.4,14.0,534.0,460.11,359.58
2016,3,29,12,45,401.0,335.0,2.45,14.0,663.0,538.03,420.93
2016,3,29,13,0,662.0,252.0,2.5,14.0,792.0,591.95,461.23
2016,3,29,13,15,814.0,172.5,2.5,14.0,822.5,570.6,443.12
2016,3,29,13,30,966.0,93.0,2.5,14.0,853.0,535.99,413.29
2016,3,29,13,45,657.0,214.0,2.55,14.0,724.0,444.48,341.16
2016,3,29,14,0,348.0,335.0,2.6,14.0,595.0,386.99,297.84
2016,3,29,14,15,189.0,305.0,2.55,14.0,445.5,297.98,230.54
2016,3,29,14,30,30.0,275.0,2.5,14.0,296.0,227.77,179.48
2016,3,29,14,45,54.5,279.0,2.5,14.0,315.0,229.44,180.17
2016,3,29,15,0,79.0,283.0,2.5,14.0,334.0,227.24,177.57
2016,3,29,15,15,78.0,264.0,2.45,13.5,311.0,205.16,161.04
2016,3,29,15,30,77.0,245.0,2.4,13.0,288.0,183.39,145.87
2016,3,29,15,45,38.5,132.0,2.35,13.0,153.5,107.88,89.44
2016,3,29,16,0,0.0,19.0,2.3,13.0,19.0,16.74,9.32
2016,3,29,16,15,377.5,45.5,2.1,12.5,189.5,28.88,20.33
2016,3,29,16,30,755.0,72.0,1.9,12.0,360.0,55.42,44.28
2016,3,29,16,45,710.5,66.5,1.7,11.5,306.0,52.4,41.74
2016,3,29,17,0,666.0,61.0,1.5,11.0,252.0,45.04,35.23
2016,3,29,17,15,598.0,54.0,1.4,10.0,199.0,40.84,31.49
2016,3,29,17,30,530.0,47.0,1.3,9.0,146.0,36.53,27.45
2016,3,29,17,45,416.0,37.0,1.25,8.5,99.0,29.36,20.53
2016,3,29,18,0,302.0,27.0,1.2,8.0,52.0,21.97,12.31
2016,3,29,18,15,151.0,13.5,1.2,7.5,26.0,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,1.6,6.5,33.5,145.91,63.83
2016,3,30,6,30,301.0,36.0,1.8,7.0,67.0,284.21,232.93
2016,3,30,6,45,397.5,47.5,2.05,7.5,114.5,376.69,318.13
2016,3,30,7,0,494.0,59.0,2.3,8.0,162.0,475.4,403.5
2016,3,30,7,15,559.5,67.0,2.3,8.5,214.5,550.97,464.95
2016,3,30,7,30,625.0,75.0,2.3,9.0,267.0,628.52,524.97
2016,3,30,7,45,669.5,81.0,2.3,9.5,320.5,687.5,568.04
2016,3,30,8,0,714.0,87.0,2.3,10.0,374.0,746.18,609.33
2016,3,30,8,15,745.0,91.5,2.3,10.5,425.5,790.38,638.57
2016,3,30,8,30,776.0,96.0,2.3,11.0,477.0,827.95,662.36
2016,3,30,8,45,801.5,98.5,2.3,11.5,526.0,861.37,682.76
2016,3,30,9,0,827.0,101.0,2.3,12.0,575.0,892.11,701.0
2016,3,30,9,15,843.5,103.5,2.35,12.0,618.0,911.7,713.05
2016,3,30,9,30,860.0,106.0,2.4,12.0,661.0,928.04,723.01
2016,3,30,9,45,874.5,107.0,2.45,12.5,699.0,937.41,726.92
2016,3,30,10,0,889.0,108.0,2.5,13.0,737.0,934.77,722.72
2016,3,30,10,15,897.5,110.0,2.55,13.0,768.0,933.11,720.83
2016,3,30,10,30,906.0,112.0,2.6,13.0,799.0,927.89,716.62
2016,3,30,10,45,912.5,113.0,2.65,13.5,822.5,916.32,706.87
2016,3,30,11,0,919.0,114.0,2.7,14.0,846.0,901.26,694.89
2016,3,30,11,15,923.0,114.5,2.7,14.0,861.5,880.18,679.76
2016,3,30,11,30,927.0,115.0,2.7,14.0,877.0,855.83,662.46
2016,3,30,11,45,928.0,116.0,2.75,14.5,884.0,826.48,640.83
2016,3,30,12,0,929.0,117.0,2.8,15.0,891.0,794.2,617.17
2016,3,30,12,15,928.5,117.0,2.8,15.0,890.0,757.22,589.88
2016,3,30,12,30,928.0,117.0,2.8,15.0,889.0,717.77,559.61
2016,3,30,12,45,929.5,114.5,2.8,15.0,881.0,675.1,526.39
2016,3,30,13,0,931.0,112.0,2.8,15.0,873.0,630.21,490.68
2016,3,30,13,15,926.5,111.0,2.8,15.0,855.5,581.35,451.01
2016,3,30,13,30,922.0,110.0,2.8,15.0,838.0,531.11,409.18
2016,3,30,13,45,916.0,108.5,2.85,15.0,813.0,478.67,364.58
2016,3,30,14,0,910.0,107.0,2.9,15.0,788.0,425.43,318.09
2016,3,30,14,15,900.5,105.0,2.9,15.0,756.0,370.12,268.93
2016,3,30,14,30,891.0,103.0,2.9,15.0,724.0,314.81,219.27
2016,3,30,14,45,878.5,101.0,2.9,15.0,685.0,259.12,170.02
2016,3,30,15,0,866.0,99.0,2.9,15.0,646.0,196.2,117.61
2016,3,30,15,15,849.0,96.0,2.9,14.5,601.5,140.68,77.81
2016,3,30,15,30,832.0,93.0,2.9,14.0,557.0,87.0,52.04
2016,3,30,15,45,808.5,89.5,2.95,14.0,508.0,63.74,50.71
2016,3,30,16,0,785.0,86.0,3.0,14.0,459.0,62.81,50.08
2016,3,30,16,15,753.0,81.5,3.0,13.5,407.0,61.0,48.76
2016,3,30,16,30,721.0,77.0,3.0,13.0,355.0,59.13,47.36
2016,3,30,16,45,675.5,71.5,3.0,12.5,301.5,51.28,40.55
2016,3,30,17,0,630.0,66.0,3.0,12.0,248.0,48.67,38.33
2016,3,30,17,15,561.5,58.5,2.8,11.0,196.0,44.26,34.42
2016,3,30,17,30,493.0,51.0,2.6,10.0,144.0,39.72,30.19
2016,3,30,17,45,378.5,40.0,2.4,9.5,98.0,31.82,22.63
2016,3,30,18,0,264.0,29.0,2.2,9.0,52.0,23.65,13.86
2016,3,30,18,15,132.0,14.5,2.1,8.5,26.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,19.0,1.75,8.0,36.0,147.62,81.05
2016,3,31,6,30,310.0,38.0,1.8,8.0,72.0,293.41,241.09
2016,3,31,6,45,395.0,51.0,1.9,8.5,119.0,380.27,320.04
2016,3,31,7,0,480.0,64.0,2.0,9.0,166.0,472.53,399.07
2016,3,31,7,15,240.0,72.0,1.95,9.0,123.0,304.49,259.59
2016,3,31,7,30,0.0,80.0,1.9,9.0,80.0,73.56,58.22
2016,3,31,7,45,0.0,96.0,1.9,9.5,96.0,88.87,71.43
2016,3,31,8,0,0.0,112.0,1.9,10.0,112.0,104.05,83.99
2016,3,31,8,15,0.0,127.5,1.9,10.0,127.5,118.59,95.98
2016,3,31,8,30,0.0,143.0,1.9,10.0,143.0,133.04,107.76
2016,3,31,8,45,9.0,176.0,1.9,10.5,181.5,173.77,141.38
2016,3,31,9,0,18.0,209.0,1.9,11.0,220.0,214.44,174.19
2016,3,31,9,15,61.5,255.0,1.95,11.5,294.5,317.11,257.18
2016,3,31,9,30,105.0,301.0,2.0,12.0,369.0,404.64,325.34
2016,3,31,9,45,128.0,322.0,2.05,13.0,410.0,459.45,365.42
2016,3,31,10,0,151.0,343.0,2.1,14.0,451.0,496.64,391.65
2016,3,31,10,15,337.0,309.5,2.15,14.0,562.5,635.29,498.93
2016,3,31,10,30,523.0,276.0,2.2,14.0,674.0,768.5,597.29
2016,3,31,10,45,732.0,190.0,2.3,14.5,765.5,853.17,658.78
2016,3,31,11,0,941.0,104.0,2.4,15.0,857.0,911.99,697.61
2016,3,31,11,15,944.5,104.5,2.45,15.0,872.0,890.16,681.86
2016,3,31,11,30,948.0,105.0,2.5,15.0,887.0,865.02,664.64
2016,3,31,11,45,950.5,104.5,2.6,15.5,895.0,834.93,643.13
2016,3,31,12,0,953.0,104.0,2.7,16.0,903.0,801.83,619.45
2016,3,31,12,15,953.0,104.0,2.8,16.0,901.5,764.57,593.33
2016,3,31,12,30,953.0,104.0,2.9,16.0,900.0,724.72,563.42
2016,3,31,12,45,956.0,100.5,3.05,16.0,892.0,681.26,530.36
2016,3,31,13,0,959.0,97.0,3.2,16.0,884.0,635.41,494.48
2016,3,31,13,15,955.0,96.0,3.25,16.0,866.5,585.76,454.25
2016,3,31,13,30,951.0,95.0,3.3,16.0,849.0,534.62,411.7
2016,3,31,13,45,944.5,94.0,3.4,16.0,824.0,481.15,366.19
2016,3,31,14,0,938.0,93.0,3.5,16.0,799.0,426.88,318.72
2016,3,31,14,15,929.5,91.5,3.55,15.5,767.0,370.99,269.38
2016,3,31,14,30,921.0,90.0,3.6,15.0,735.0,314.97,219.17
2016,3,31,14,45,908.5,89.0,3.65,15.0,696.0,258.56,168.88
2016,3,31,15,0,896.0,88.0,3.7,15.0,657.0,202.88,121.88
2016,3,31,15,15,880.5,85.5,3.7,14.5,613.0,146.8,81.3
2016,3,31,15,30,865.0,83.0,3.7,14.0,569.0,92.24,54.7
2016,3,31,15,45,841.5,81.0,3.7,13.5,519.5,57.83,45.59
2016,3,31,16,0,818.0,79.0,3.7,13.0,470.0,57.74,45.79
2016,3,31,16,15,789.0,75.0,3.55,12.5,418.0,56.12,44.6
2016,3,31,16,30,760.0,71.0,3.4,12.0,366.0,54.44,43.34
2016,3,31,16,45,716.5,66.5,3.3,11.5,312.5,52.21,41.55
2016,3,31,17,0,673.0,62.0,3.2,11.0,259.0,45.65,35.76
2016,3,31,17,15,608.5,55.0,2.85,10.5,206.0,41.49,32.0
2016,3,31,17,30,544.0,48.0,2.5,10.0,153.0,37.21,27.96
2016,3,31,17,45,435.0,38.5,2.15,9.5,105.5,30.51,21.52
2016,3,31,18,0,326.0,29.0,1.8,9.0,58.0,23.63,14.08
2016,3,31,18,15,163.0,14.5,1.7,8.5,29.0,11.72,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,18.0,2.45,8.0,39.0,171.86,108.61
2016,4,1,6,30,368.0,36.0,2.5,8.0,78.0,331.69,274.66
2016,4,1,6,45,458.5,46.0,2.55,8.5,126.5,421.16,355.77
2016,4,1,7,0,549.0,56.0,2.6,9.0,175.0,516.21,436.1
2016,4,1,7,15,274.5,76.5,2.6,9.5,136.0,338.25,288.52
2016,4,1,7,30,0.0,97.0,2.6,10.0,97.0,92.51,74.25
2016,4,1,7,45,0.0,115.0,2.65,10.5,115.0,109.72,88.93
2016,4,1,8,0,0.0,133.0,2.7,11.0,133.0,126.75,102.87
2016,4,1,8,15,0.0,141.5,2.65,11.0,141.5,133.32,108.01
2016,4,1,8,30,0.0,150.0,2.6,11.0,150.0,140.19,113.37
2016,4,1,8,45,2.5,165.5,2.6,11.5,167.0,156.75,126.62
2016,4,1,9,0,5.0,181.0,2.6,12.0,184.0,173.28,139.66
2016,4,1,9,15,11.5,209.0,2.6,12.5,216.5,206.14,166.0
2016,4,1,9,30,18.0,237.0,2.6,13.0,249.0,238.74,191.66
2016,4,1,9,45,32.0,271.5,2.6,13.5,294.0,299.79,239.7
2016,4,1,10,0,46.0,306.0,2.6,14.0,339.0,345.59,274.73
2016,4,1,10,15,51.0,324.5,2.55,14.0,363.0,365.02,289.12
2016,4,1,10,30,56.0,343.0,2.5,14.0,387.0,383.68,302.93
2016,4,1,10,45,137.0,370.5,2.5,14.5,480.0,489.18,384.19
2016,4,1,11,0,218.0,398.0,2.5,15.0,573.0,576.48,448.95
2016,4,1,11,15,576.5,253.5,2.45,15.0,728.5,743.3,577.76
2016,4,1,11,30,935.0,109.0,2.4,15.0,884.0,860.62,662.04
2016,4,1,11,45,936.5,109.0,2.35,15.0,891.0,830.52,639.24
2016,4,1,12,0,938.0,109.0,2.3,15.0,898.0,797.5,615.81
2016,4,1,12,15,938.0,109.0,2.25,15.0,897.0,760.65,589.09
2016,4,1,12,30,938.0,109.0,2.2,15.0,896.0,721.27,558.93
2016,4,1,12,45,939.5,106.5,2.2,15.5,887.5,678.3,524.94
2016,4,1,13,0,941.0,104.0,2.2,16.0,879.0,633.08,488.58
2016,4,1,13,15,937.0,103.0,2.2,16.0,862.0,584.13,449.43
2016,4,1,13,30,933.0,102.0,2.2,16.0,845.0,533.74,408.06
2016,4,1,13,45,927.5,100.5,2.25,16.0,820.0,481.09,363.88
2016,4,1,14,0,922.0,99.0,2.3,16.0,795.0,427.57,317.7
2016,4,1,14,15,913.5,97.5,2.3,16.0,763.0,372.44,269.08
2016,4,1,14,30,905.0,96.0,2.3,16.0,731.0,317.2,219.76
2016,4,1,14,45,893.5,93.5,2.35,16.0,693.0,260.7,170.04
2016,4,1,15,0,882.0,91.0,2.4,16.0,655.0,204.87,123.28
2016,4,1,15,15,866.5,88.5,2.4,15.5,611.0,149.54,83.25
2016,4,1,15,30,851.0,86.0,2.4,15.0,567.0,86.62,48.94
2016,4,1,15,45,830.0,83.0,2.45,14.5,518.5,59.03,46.45
2016,4,1,16,0,809.0,80.0,2.5,14.0,470.0,58.29,46.08
2016,4,1,16,15,780.0,76.0,2.45,13.5,418.0,56.7,44.94
2016,4,1,16,30,751.0,72.0,2.4,13.0,366.0,55.06,43.72
2016,4,1,16,45,709.0,67.0,2.4,12.5,312.5,52.47,41.61
2016,4,1,17,0,667.0,62.0,2.4,12.0,259.0,45.52,35.5
2016,4,1,17,15,604.0,55.0,2.15,11.0,206.5,41.36,31.84
2016,4,1,17,30,541.0,48.0,1.9,10.0,154.0,37.09,27.88
2016,4,1,17,45,436.0,38.5,1.65,9.5,107.0,30.41,21.47
2016,4,1,18,0,331.0,29.0,1.4,9.0,60.0,23.52,14.2
2016,4,1,18,15,165.5,14.5,1.3,8.5,30.0,11.64,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,19.0,0.8,7.5,40.5,173.21,118.73
2016,4,2,6,30,359.0,38.0,0.8,8.0,81.0,329.17,270.8
2016,4,2,6,45,443.0,49.0,0.85,8.5,129.5,415.36,346.28
2016,4,2,7,0,527.0,60.0,0.9,9.0,178.0,506.64,421.22
2016,4,2,7,15,586.5,67.5,0.85,9.5,230.5,578.38,475.96
2016,4,2,7,30,646.0,75.0,0.8,10.0,283.0,651.7,528.84
2016,4,2,7,45,458.0,120.0,0.75,10.5,280.5,558.39,454.78
2016,4,2,8,0,270.0,165.0,0.7,11.0,278.0,442.64,360.94
2016,4,2,8,15,524.5,131.5,0.7,11.5,385.0,643.86,516.61
2016,4,2,8,30,779.0,98.0,0.7,12.0,492.0,840.16,650.36
2016,4,2,8,45,791.0,105.5,0.7,12.5,538.0,867.22,662.54
2016,4,2,9,0,803.0,113.0,0.7,13.0,584.0,891.27,675.12
2016,4,2,9,15,819.5,116.5,0.7,13.5,627.0,911.76,685.31
2016,4,2,9,30,836.0,120.0,0.7,14.0,670.0,929.02,693.41
2016,4,2,9,45,837.0,128.0,0.7,15.0,704.5,933.59,692.08
2016,4,2,10,0,838.0,136.0,0.7,16.0,739.0,934.59,688.78
2016,4,2,10,15,847.5,138.0,0.75,16.5,769.5,933.38,686.57
2016,4,2,10,30,857.0,140.0,0.8,17.0,800.0,928.64,682.26
2016,4,2,10,45,858.0,144.5,0.85,17.5,821.5,915.47,672.68
2016,4,2,11,0,859.0,149.0,0.9,18.0,843.0,898.96,661.15
2016,4,2,11,15,863.0,150.0,0.95,18.5,858.0,878.24,646.98
2016,4,2,11,30,867.0,151.0,1.0,19.0,873.0,854.35,630.8
2016,4,2,11,45,870.0,150.5,1.1,19.5,880.5,825.18,611.86
2016,4,2,12,0,873.0,150.0,1.2,20.0,888.0,793.18,590.46
2016,4,2,12,15,872.0,150.0,1.25,20.0,886.5,756.11,564.84
2016,4,2,12,30,871.0,150.0,1.3,20.0,885.0,716.77,537.07
2016,4,2,12,45,883.0,140.5,1.4,20.5,878.5,673.87,505.81
2016,4,2,13,0,895.0,131.0,1.5,21.0,872.0,630.99,473.47
2016,4,2,13,15,890.5,129.5,1.55,21.0,854.5,583.04,436.85
2016,4,2,13,30,886.0,128.0,1.6,21.0,837.0,533.83,398.13
2016,4,2,13,45,876.5,127.5,1.7,21.0,811.0,482.18,356.56
2016,4,2,14,0,867.0,127.0,1.8,21.0,785.0,425.75,310.16
2016,4,2,14,15,747.5,168.0,1.85,20.5,719.0,364.0,261.31
2016,4,2,14,30,628.0,209.0,1.9,20.0,653.0,317.73,225.08
2016,4,2,14,45,613.5,199.0,1.95,20.0,613.0,267.84,183.54
2016,4,2,15,0,599.0,189.0,2.0,20.0,573.0,219.59,144.81
2016,4,2,15,15,566.5,184.0,2.0,19.5,527.5,175.48,114.09
2016,4,2,15,30,534.0,179.0,2.0,19.0,482.0,134.05,92.5
2016,4,2,15,45,623.0,144.5,2.05,18.5,468.5,93.27,75.03
2016,4,2,16,0,712.0,110.0,2.1,18.0,455.0,72.46,57.56
2016,4,2,16,15,649.0,104.0,2.1,17.5,392.0,70.32,56.05
2016,4,2,16,30,586.0,98.0,2.1,17.0,329.0,68.13,54.44
2016,4,2,16,45,562.0,92.0,2.1,16.5,288.0,66.16,52.97
2016,4,2,17,0,538.0,86.0,2.1,16.0,247.0,64.12,51.35
2016,4,2,17,15,470.5,76.0,2.0,15.0,196.0,58.34,46.36
2016,4,2,17,30,403.0,66.0,1.9,14.0,145.0,49.98,38.84
2016,4,2,17,45,296.5,51.5,1.8,13.0,100.0,39.56,29.2
2016,4,2,18,0,190.0,37.0,1.7,12.0,55.0,28.84,18.59
2016,4,2,18,15,95.0,18.5,1.65,11.5,27.5,14.57,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,45.81,0.0
2016,4,3,6,15,199.0,26.5,1.15,7.0,48.0,196.57,142.73
2016,4,3,6,30,338.0,42.0,1.2,7.0,84.0,320.36,266.28
2016,4,3,6,45,431.5,52.5,1.3,7.5,133.0,412.76,347.75
2016,4,3,7,0,525.0,63.0,1.4,8.0,182.0,510.58,429.13
2016,4,3,7,15,303.0,98.5,1.4,8.5,171.0,391.93,330.87
2016,4,3,7,30,81.0,134.0,1.4,9.0,160.0,216.75,181.75
2016,4,3,7,45,91.0,155.5,1.4,10.0,190.0,248.53,207.98
2016,4,3,8,0,101.0,177.0,1.4,11.0,220.0,280.21,232.53
2016,4,3,8,15,139.0,201.0,1.4,11.5,267.5,356.03,292.82
2016,4,3,8,30,177.0,225.0,1.4,12.0,315.0,416.22,338.94
2016,4,3,8,45,171.0,248.0,1.4,12.5,342.0,434.94,350.81
2016,4,3,9,0,165.0,271.0,1.4,13.0,369.0,452.37,361.84
2016,4,3,9,15,512.0,190.5,1.4,13.5,524.5,711.33,560.86
2016,4,3,9,30,859.0,110.0,1.4,14.0,680.0,941.08,716.35
2016,4,3,9,45,868.5,113.5,1.45,14.5,716.5,948.55,716.2
2016,4,3,10,0,878.0,117.0,1.5,15.0,753.0,952.48,716.78
2016,4,3,10,15,887.0,119.0,1.5,15.0,783.5,942.02,708.58
2016,4,3,10,30,896.0,121.0,1.5,15.0,814.0,937.04,704.39
2016,4,3,10,45,718.5,210.5,1.55,15.5,777.0,867.17,656.08
2016,4,3,11,0,541.0,300.0,1.6,16.0,740.0,778.41,590.04
2016,4,3,11,15,539.0,309.0,1.65,16.0,754.0,765.13,581.18
2016,4,3,11,30,537.0,318.0,1.7,16.0,768.0,749.61,569.91
2016,4,3,11,45,720.5,226.5,1.75,16.5,835.0,785.19,597.45
2016,4,3,12,0,904.0,135.0,1.8,17.0,902.0,799.78,608.86
2016,4,3,12,15,708.0,233.5,1.85,17.0,833.5,718.55,547.55
2016,4,3,12,30,512.0,332.0,1.9,17.0,765.0,637.89,486.59
2016,4,3,12,45,493.0,331.5,1.95,17.5,745.5,596.01,455.14
2016,4,3,13,0,474.0,331.0,2.0,18.0,726.0,554.71,423.35
2016,4,3,13,15,517.5,309.5,2.1,17.5,732.5,530.85,405.85
2016,4,3,13,30,561.0,288.0,2.2,17.0,739.0,502.64,383.91
2016,4,3,13,45,708.5,214.0,2.3,17.0,765.5,473.05,358.43
2016,4,3,14,0,856.0,140.0,2.4,17.0,792.0,433.68,322.62
2016,4,3,14,15,846.0,137.5,2.45,16.5,760.0,379.38,276.0
2016,4,3,14,30,836.0,135.0,2.5,16.0,728.0,325.37,228.86
2016,4,3,14,45,824.0,131.5,2.55,16.0,689.5,270.69,181.03
