Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,0,812.0,128.0,2.6,16.0,651.0,216.99,136.05
2016,4,3,15,15,794.0,124.0,2.6,15.5,607.0,163.5,96.87
2016,4,3,15,30,776.0,120.0,2.6,15.0,563.0,104.06,63.08
2016,4,3,15,45,765.0,111.0,2.65,15.0,516.0,70.87,56.66
2016,4,3,16,0,754.0,102.0,2.7,15.0,469.0,67.06,53.56
2016,4,3,16,15,722.5,96.5,2.6,14.5,417.5,65.29,52.3
2016,4,3,16,30,691.0,91.0,2.5,14.0,366.0,63.41,50.92
2016,4,3,16,45,657.0,82.5,2.45,13.5,314.0,59.09,47.32
2016,4,3,17,0,623.0,74.0,2.4,13.0,262.0,54.51,43.4
2016,4,3,17,15,558.0,66.0,2.15,12.0,209.5,49.97,39.45
2016,4,3,17,30,493.0,58.0,1.9,11.0,157.0,45.29,35.15
2016,4,3,17,45,391.5,46.0,1.65,10.5,110.0,36.74,27.07
2016,4,3,18,0,290.0,34.0,1.4,10.0,63.0,27.86,18.11
2016,4,3,18,15,145.0,17.0,1.3,9.5,31.5,13.75,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,37.5,6.5,1.85,8.5,7.5,0.0,0.0
2016,4,4,6,0,75.0,13.0,2.0,9.0,15.0,56.84,0.0
2016,4,4,6,15,223.0,27.0,2.15,9.5,52.0,218.3,163.62
2016,4,4,6,30,371.0,41.0,2.3,10.0,89.0,343.3,284.8
2016,4,4,6,45,275.0,65.5,2.45,10.5,110.5,315.79,265.83
2016,4,4,7,0,179.0,90.0,2.6,11.0,132.0,267.1,225.78
2016,4,4,7,15,211.0,108.0,2.55,11.5,169.5,316.87,268.1
2016,4,4,7,30,243.0,126.0,2.5,12.0,207.0,367.82,309.55
2016,4,4,7,45,247.0,149.0,2.5,12.5,243.5,402.61,335.95
2016,4,4,8,0,251.0,172.0,2.5,13.0,280.0,436.08,360.58
2016,4,4,8,15,265.0,193.5,2.55,13.5,319.5,475.13,389.38
2016,4,4,8,30,279.0,215.0,2.6,14.0,359.0,513.17,416.77
2016,4,4,8,45,568.0,157.5,2.65,14.5,484.5,733.9,587.26
2016,4,4,9,0,857.0,100.0,2.7,15.0,610.0,930.3,723.59
2016,4,4,9,15,872.0,102.5,2.8,15.0,653.5,948.55,733.31
2016,4,4,9,30,887.0,105.0,2.9,15.0,697.0,954.23,736.17
2016,4,4,9,45,897.5,107.5,3.0,15.5,734.0,961.67,739.14
2016,4,4,10,0,908.0,110.0,3.1,16.0,771.0,965.57,739.79
2016,4,4,10,15,916.0,111.5,3.05,16.0,801.5,962.52,736.05
2016,4,4,10,30,924.0,113.0,3.0,16.0,832.0,955.87,730.08
2016,4,4,10,45,929.0,114.5,3.0,16.5,855.0,942.98,719.06
2016,4,4,11,0,934.0,116.0,3.0,17.0,878.0,926.58,705.87
2016,4,4,11,15,937.5,117.0,3.0,17.0,893.5,904.98,690.59
2016,4,4,11,30,941.0,118.0,3.0,17.0,909.0,880.09,673.14
2016,4,4,11,45,941.5,119.0,3.0,17.0,915.5,849.66,651.89
2016,4,4,12,0,942.0,120.0,3.0,17.0,922.0,816.35,628.61
2016,4,4,12,15,941.5,120.0,3.0,17.0,921.0,778.69,601.64
2016,4,4,12,30,941.0,120.0,3.0,17.0,920.0,738.57,571.25
2016,4,4,12,45,944.0,116.5,3.0,17.5,911.5,695.35,537.05
2016,4,4,13,0,947.0,113.0,3.0,18.0,903.0,649.81,500.44
2016,4,4,13,15,942.5,112.0,3.0,18.0,885.5,600.14,460.78
2016,4,4,13,30,938.0,111.0,3.0,18.0,868.0,549.09,418.98
2016,4,4,13,45,930.5,110.5,3.0,18.0,842.0,495.96,374.41
2016,4,4,14,0,923.0,110.0,3.0,18.0,816.0,442.15,328.1
2016,4,4,14,15,913.5,108.0,3.05,17.5,783.0,386.11,279.65
2016,4,4,14,30,904.0,106.0,3.1,17.0,750.0,330.09,230.35
2016,4,4,14,45,889.5,104.5,3.2,17.0,710.0,273.58,180.65
2016,4,4,15,0,875.0,103.0,3.3,17.0,670.0,210.11,127.54
2016,4,4,15,15,857.5,100.5,3.4,16.5,624.5,154.34,86.3
2016,4,4,15,30,840.0,98.0,3.5,16.0,579.0,100.51,57.54
2016,4,4,15,45,813.0,95.5,3.6,16.0,528.5,67.47,53.47
2016,4,4,16,0,786.0,93.0,3.7,16.0,478.0,67.45,53.67
2016,4,4,16,15,754.0,88.5,3.5,15.0,425.5,65.85,52.68
2016,4,4,16,30,722.0,84.0,3.3,14.0,373.0,58.31,46.39
2016,4,4,16,45,672.5,79.0,3.15,13.5,318.5,56.36,44.88
2016,4,4,17,0,623.0,74.0,3.0,13.0,264.0,54.38,43.28
2016,4,4,17,15,555.0,66.5,2.55,12.0,211.0,50.23,39.69
2016,4,4,17,30,487.0,59.0,2.1,11.0,158.0,46.0,35.81
2016,4,4,17,45,375.0,47.5,1.7,10.5,110.5,37.92,28.15
2016,4,4,18,0,263.0,36.0,1.3,10.0,63.0,28.1,18.46
2016,4,4,18,15,131.5,18.0,1.2,9.5,31.5,14.16,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.0,1.2,7.5,9.5,6.37,0.0
2016,4,5,6,0,146.0,14.0,1.2,8.0,19.0,100.86,0.0
2016,4,5,6,15,299.0,26.0,1.3,8.5,59.0,266.78,205.79
2016,4,5,6,30,452.0,38.0,1.4,9.0,99.0,396.64,328.36
2016,4,5,6,45,530.5,47.0,1.55,10.0,150.0,480.5,400.33
2016,4,5,7,0,609.0,56.0,1.7,11.0,201.0,568.8,471.34
2016,4,5,7,15,664.5,62.0,1.75,11.5,255.5,638.22,524.45
2016,4,5,7,30,720.0,68.0,1.8,12.0,310.0,703.82,572.22
2016,4,5,7,45,758.5,72.0,1.9,12.5,365.0,758.68,610.55
2016,4,5,8,0,797.0,76.0,2.0,13.0,420.0,812.56,647.05
2016,4,5,8,15,823.5,79.5,2.0,13.5,472.5,853.77,672.64
2016,4,5,8,30,850.0,83.0,2.0,14.0,525.0,892.79,696.22
2016,4,5,8,45,871.5,85.0,2.0,14.5,574.0,913.76,706.91
2016,4,5,9,0,893.0,87.0,2.0,15.0,623.0,940.97,722.01
2016,4,5,9,15,906.5,89.5,2.1,15.5,666.5,958.28,731.39
2016,4,5,9,30,920.0,92.0,2.2,16.0,710.0,972.23,738.66
2016,4,5,9,45,930.5,94.0,2.35,17.0,747.0,979.29,740.56
2016,4,5,10,0,941.0,96.0,2.5,18.0,784.0,982.73,740.17
2016,4,5,10,15,948.0,97.0,2.6,18.0,814.5,978.18,736.85
2016,4,5,10,30,955.0,98.0,2.7,18.0,845.0,969.97,731.28
2016,4,5,10,45,960.5,98.5,2.85,18.5,868.0,956.26,721.17
2016,4,5,11,0,966.0,99.0,3.0,19.0,891.0,938.96,708.71
2016,4,5,11,15,968.5,100.0,3.05,19.0,906.0,916.12,693.12
2016,4,5,11,30,971.0,101.0,3.1,19.0,921.0,889.93,675.3
2016,4,5,11,45,972.5,101.0,3.2,19.5,927.5,858.77,653.11
2016,4,5,12,0,974.0,101.0,3.3,20.0,934.0,824.61,628.79
2016,4,5,12,15,973.5,100.5,3.25,20.0,932.5,785.7,601.46
2016,4,5,12,30,973.0,100.0,3.2,20.0,931.0,744.25,570.36
2016,4,5,12,45,971.0,99.5,3.2,20.5,921.5,699.48,535.21
2016,4,5,13,0,969.0,99.0,3.2,21.0,912.0,652.65,497.88
2016,4,5,13,15,965.0,98.5,3.15,21.0,894.0,602.88,458.29
2016,4,5,13,30,961.0,98.0,3.1,21.0,876.0,551.62,416.52
2016,4,5,13,45,955.0,97.0,3.05,21.0,850.5,497.81,371.69
2016,4,5,14,0,949.0,96.0,3.0,21.0,825.0,443.15,325.01
2016,4,5,14,15,941.0,94.0,2.9,21.0,792.0,386.44,275.67
2016,4,5,14,30,933.0,92.0,2.8,21.0,759.0,329.57,225.57
2016,4,5,14,45,921.0,90.5,2.7,21.0,719.5,272.24,175.58
2016,4,5,15,0,909.0,89.0,2.6,21.0,680.0,215.62,128.31
2016,4,5,15,15,893.5,86.5,2.45,20.5,635.0,158.85,86.69
2016,4,5,15,30,878.0,84.0,2.3,20.0,590.0,103.61,57.25
2016,4,5,15,45,857.0,81.5,2.2,20.0,540.5,57.8,44.29
2016,4,5,16,0,836.0,79.0,2.1,20.0,491.0,57.37,44.12
2016,4,5,16,15,807.5,75.0,1.85,19.5,438.0,55.75,42.97
2016,4,5,16,30,779.0,71.0,1.6,19.0,385.0,54.06,41.75
2016,4,5,16,45,738.0,66.5,1.4,18.5,330.5,51.83,40.01
2016,4,5,17,0,697.0,62.0,1.2,18.0,276.0,49.55,38.17
2016,4,5,17,15,635.5,55.5,1.15,17.0,222.0,41.52,31.22
2016,4,5,17,30,574.0,49.0,1.1,16.0,168.0,37.64,27.74
2016,4,5,17,45,472.0,40.5,1.1,15.0,119.0,31.83,22.34
2016,4,5,18,0,370.0,32.0,1.1,14.0,70.0,25.89,16.37
2016,4,5,18,15,185.0,16.0,1.1,13.5,35.0,12.73,0.0
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,7.5,1.1,11.5,10.0,44.22,0.0
2016,4,6,6,0,132.0,15.0,1.1,12.0,20.0,121.76,0.0
2016,4,6,6,15,277.5,28.0,1.15,13.0,60.0,256.03,197.55
2016,4,6,6,30,423.0,41.0,1.2,14.0,100.0,381.78,310.81
2016,4,6,6,45,510.5,49.5,1.25,15.0,151.5,470.91,384.83
2016,4,6,7,0,598.0,58.0,1.3,16.0,203.0,564.97,457.77
2016,4,6,7,15,653.0,64.0,1.35,16.5,257.5,633.82,508.8
2016,4,6,7,30,708.0,70.0,1.4,17.0,312.0,698.6,554.57
2016,4,6,7,45,745.5,75.0,1.5,18.0,366.5,753.63,590.9
2016,4,6,8,0,783.0,80.0,1.6,19.0,421.0,807.68,625.32
2016,4,6,8,15,809.0,83.5,1.65,19.5,473.0,848.2,650.09
2016,4,6,8,30,835.0,87.0,1.7,20.0,525.0,886.53,673.01
2016,4,6,8,45,854.0,90.5,1.8,20.5,573.0,915.93,690.2
2016,4,6,9,0,873.0,94.0,1.9,21.0,621.0,942.39,705.41
2016,4,6,9,15,887.0,96.5,1.95,21.5,664.5,950.61,707.96
2016,4,6,9,30,901.0,99.0,2.0,22.0,708.0,964.81,714.78
2016,4,6,9,45,909.5,102.0,2.05,22.5,744.5,970.99,716.37
2016,4,6,10,0,918.0,105.0,2.1,23.0,781.0,973.59,715.86
2016,4,6,10,15,925.5,106.5,2.05,23.0,811.0,970.02,711.78
2016,4,6,10,30,933.0,108.0,2.0,23.0,841.0,962.85,705.6
2016,4,6,10,45,935.0,110.5,1.95,23.5,862.5,948.21,693.41
2016,4,6,11,0,937.0,113.0,1.9,24.0,884.0,930.13,679.24
2016,4,6,11,15,939.5,113.5,1.8,24.0,898.5,907.14,662.81
2016,4,6,11,30,942.0,114.0,1.7,24.0,913.0,880.92,644.42
2016,4,6,11,45,941.0,115.5,1.65,24.5,919.0,849.8,622.24
2016,4,6,12,0,940.0,117.0,1.6,25.0,925.0,815.86,598.33
2016,4,6,12,15,939.0,117.0,1.55,25.0,923.0,777.95,572.69
2016,4,6,12,30,938.0,117.0,1.5,25.0,921.0,737.62,543.65
2016,4,6,12,45,928.5,120.5,1.45,25.5,909.0,692.68,509.81
2016,4,6,13,0,919.0,124.0,1.4,26.0,897.0,646.26,474.39
2016,4,6,13,15,914.0,123.0,1.3,26.0,878.5,597.44,437.2
2016,4,6,13,30,909.0,122.0,1.2,26.0,860.0,547.36,398.18
2016,4,6,13,45,901.0,120.5,1.15,26.5,834.0,494.53,355.78
2016,4,6,14,0,893.0,119.0,1.1,27.0,808.0,441.17,311.99
2016,4,6,14,15,883.0,117.0,1.05,27.0,775.0,386.46,266.92
2016,4,6,14,30,873.0,115.0,1.0,27.0,742.0,325.41,216.54
2016,4,6,14,45,725.0,158.0,0.95,27.0,660.0,267.09,173.14
2016,4,6,15,0,577.0,201.0,0.9,27.0,578.0,230.49,149.1
2016,4,6,15,15,481.5,214.5,0.85,27.0,515.0,191.74,125.08
2016,4,6,15,30,386.0,228.0,0.8,27.0,452.0,172.36,120.16
2016,4,6,15,45,544.0,164.0,0.8,27.0,450.5,105.77,82.42
2016,4,6,16,0,702.0,100.0,0.8,27.0,449.0,64.77,48.9
2016,4,6,16,15,542.0,121.0,0.75,26.5,373.5,81.41,63.17
2016,4,6,16,30,382.0,142.0,0.7,26.0,298.0,97.27,76.74
2016,4,6,16,45,348.5,128.0,0.7,25.5,255.0,89.62,70.67
2016,4,6,17,0,315.0,114.0,0.7,25.0,212.0,85.17,67.21
2016,4,6,17,15,281.5,95.0,0.75,24.0,170.0,72.2,56.45
2016,4,6,17,30,248.0,76.0,0.8,23.0,128.0,58.77,44.96
2016,4,6,17,45,193.5,57.0,0.85,22.0,90.5,44.81,32.69
2016,4,6,18,0,139.0,38.0,0.9,21.0,53.0,30.44,19.66
2016,4,6,18,15,69.5,19.0,0.85,20.5,26.5,15.62,1.58
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,11.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,2.5,12.0,18.0,17.69,0.0
2016,4,7,6,15,112.5,35.0,2.7,12.5,51.5,141.42,109.71
2016,4,7,6,30,225.0,52.0,2.9,13.0,85.0,258.0,213.45
2016,4,7,6,45,281.0,69.5,3.1,13.5,127.5,327.19,274.24
2016,4,7,7,0,337.0,87.0,3.3,14.0,170.0,399.55,335.54
2016,4,7,7,15,395.0,95.5,3.4,14.0,215.5,464.1,389.25
2016,4,7,7,30,453.0,104.0,3.5,14.0,261.0,531.14,443.22
2016,4,7,7,45,450.0,125.0,3.6,14.5,302.0,563.97,466.56
2016,4,7,8,0,447.0,146.0,3.7,15.0,343.0,594.3,487.43
2016,4,7,8,15,429.5,171.0,3.65,15.0,378.0,613.92,499.76
2016,4,7,8,30,412.0,196.0,3.6,15.0,413.0,630.37,509.53
2016,4,7,8,45,430.5,211.5,3.6,15.5,457.0,666.37,534.1
2016,4,7,9,0,449.0,227.0,3.6,16.0,501.0,700.6,556.83
2016,4,7,9,15,472.5,234.5,3.55,16.0,540.0,728.69,575.98
2016,4,7,9,30,496.0,242.0,3.5,16.0,579.0,754.75,593.51
2016,4,7,9,45,452.0,276.0,3.45,16.0,595.5,743.56,582.0
2016,4,7,10,0,408.0,310.0,3.4,16.0,612.0,715.48,558.99
2016,4,7,10,15,469.5,299.5,3.35,16.0,660.5,764.84,594.8
2016,4,7,10,30,531.0,289.0,3.3,16.0,709.0,797.02,617.61
2016,4,7,10,45,703.5,212.0,3.3,16.5,784.0,861.59,665.43
2016,4,7,11,0,876.0,135.0,3.3,17.0,859.0,900.93,690.5
2016,4,7,11,15,879.0,135.5,3.25,17.0,873.0,879.32,674.29
2016,4,7,11,30,882.0,136.0,3.2,17.0,887.0,854.68,656.54
2016,4,7,11,45,879.0,139.0,3.15,17.0,892.0,824.64,635.09
2016,4,7,12,0,876.0,142.0,3.1,17.0,897.0,792.06,611.86
2016,4,7,12,15,615.5,272.0,3.05,17.0,802.5,691.46,533.54
2016,4,7,12,30,355.0,402.0,3.0,17.0,708.0,594.04,457.15
2016,4,7,12,45,400.5,375.0,3.0,17.0,716.5,577.21,445.27
2016,4,7,13,0,446.0,348.0,3.0,17.0,725.0,555.29,428.61
2016,4,7,13,15,631.5,255.0,3.0,17.0,776.5,551.66,425.74
2016,4,7,13,30,817.0,162.0,3.0,17.0,828.0,534.06,410.05
2016,4,7,13,45,562.5,261.5,3.0,17.0,713.5,452.44,345.76
2016,4,7,14,0,308.0,361.0,3.0,17.0,599.0,396.8,303.45
2016,4,7,14,15,264.0,353.0,3.0,16.5,551.0,352.88,269.55
2016,4,7,14,30,220.0,345.0,3.0,16.0,503.0,321.83,245.78
2016,4,7,14,45,139.5,315.5,3.0,16.0,414.0,266.11,204.24
2016,4,7,15,0,59.0,286.0,3.0,16.0,325.0,229.42,178.66
2016,4,7,15,15,60.0,267.5,2.95,15.5,305.0,209.2,163.43
2016,4,7,15,30,61.0,249.0,2.9,15.0,285.0,189.06,148.85
2016,4,7,15,45,134.5,232.5,2.85,15.0,302.5,163.01,135.86
2016,4,7,16,0,208.0,216.0,2.8,15.0,320.0,153.87,128.54
2016,4,7,16,15,171.0,193.5,2.65,14.5,273.0,139.92,117.19
2016,4,7,16,30,134.0,171.0,2.5,14.0,226.0,125.5,105.28
2016,4,7,16,45,118.0,150.0,2.4,14.0,193.5,111.65,93.49
2016,4,7,17,0,102.0,129.0,2.3,14.0,161.0,97.37,81.11
2016,4,7,17,15,86.0,106.0,2.15,13.5,129.0,81.42,67.14
2016,4,7,17,30,70.0,83.0,2.0,13.0,97.0,64.99,52.42
2016,4,7,17,45,47.0,60.5,1.85,13.0,69.0,49.66,38.29
2016,4,7,18,0,24.0,38.0,1.7,13.0,41.0,32.1,21.93
2016,4,7,18,15,12.0,19.0,1.6,12.5,20.5,16.66,3.54
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,10.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,19.5,1.2,11.5,19.5,17.16,8.39
2016,4,8,6,30,0.0,32.0,1.4,12.0,32.0,28.21,18.35
2016,4,8,6,45,0.0,48.0,1.6,12.5,48.0,42.96,31.27
2016,4,8,7,0,0.0,64.0,1.8,13.0,64.0,58.66,44.86
2016,4,8,7,15,0.0,81.0,1.8,13.0,81.0,75.25,59.05
2016,4,8,7,30,0.0,98.0,1.8,13.0,98.0,91.61,72.83
2016,4,8,7,45,0.0,70.0,1.8,13.5,70.0,61.89,47.31
2016,4,8,8,0,0.0,42.0,1.8,14.0,42.0,37.06,26.02
2016,4,8,8,15,3.5,108.0,1.8,14.0,110.0,100.83,79.75
2016,4,8,8,30,7.0,174.0,1.8,14.0,178.0,170.55,136.93
2016,4,8,8,45,100.0,228.0,1.85,14.5,289.0,345.38,279.04
2016,4,8,9,0,193.0,282.0,1.9,15.0,400.0,491.7,391.55
2016,4,8,9,15,97.0,221.5,1.9,15.0,281.0,327.97,262.01
2016,4,8,9,30,1.0,161.0,1.9,15.0,162.0,147.22,115.3
2016,4,8,9,45,34.5,250.5,1.9,15.0,276.5,278.73,221.37
2016,4,8,10,0,68.0,340.0,1.9,15.0,391.0,401.53,315.76
2016,4,8,10,15,44.5,315.0,1.95,15.0,349.0,348.42,273.48
2016,4,8,10,30,21.0,290.0,2.0,15.0,307.0,285.43,224.05
2016,4,8,10,45,62.0,349.0,2.05,15.0,400.5,389.43,305.14
2016,4,8,11,0,103.0,408.0,2.1,15.0,494.0,477.91,371.66
2016,4,8,11,15,68.0,380.5,2.15,15.0,437.5,414.1,322.27
2016,4,8,11,30,33.0,353.0,2.2,15.0,381.0,353.33,275.42
2016,4,8,11,45,27.5,337.5,2.25,15.5,361.0,329.89,257.07
2016,4,8,12,0,22.0,322.0,2.3,16.0,341.0,303.22,236.09
2016,4,8,12,15,20.0,311.5,2.3,16.0,329.0,290.12,226.0
2016,4,8,12,30,18.0,301.0,2.3,16.0,317.0,277.32,216.11
2016,4,8,12,45,27.5,329.5,2.3,16.0,353.0,304.7,237.39
2016,4,8,13,0,37.0,358.0,2.3,16.0,389.0,329.01,255.98
2016,4,8,13,15,47.0,365.0,2.35,16.0,404.0,334.07,259.86
2016,4,8,13,30,57.0,372.0,2.4,16.0,419.0,337.58,262.54
2016,4,8,13,45,35.5,313.0,2.45,16.0,342.0,275.68,214.98
2016,4,8,14,0,14.0,254.0,2.5,16.0,265.0,222.93,174.29
2016,4,8,14,15,7.0,186.5,2.5,15.5,192.0,163.86,128.09
2016,4,8,14,30,0.0,119.0,2.5,15.0,119.0,104.81,80.98
2016,4,8,14,45,0.0,133.5,2.5,15.0,133.5,116.74,90.99
2016,4,8,15,0,0.0,148.0,2.5,15.0,148.0,128.16,100.52
2016,4,8,15,15,0.0,138.0,2.5,15.0,138.0,119.48,93.66
2016,4,8,15,30,0.0,128.0,2.5,15.0,128.0,110.84,86.85
2016,4,8,15,45,0.0,101.5,2.5,15.0,101.5,89.09,72.41
2016,4,8,16,0,0.0,75.0,2.5,15.0,75.0,66.36,52.86
2016,4,8,16,15,0.0,66.5,2.45,14.5,66.5,58.79,46.51
2016,4,8,16,30,0.0,58.0,2.4,14.0,58.0,51.23,40.08
2016,4,8,16,45,0.0,49.5,2.35,13.5,49.5,43.68,33.56
2016,4,8,17,0,0.0,41.0,2.3,13.0,41.0,36.15,26.95
2016,4,8,17,15,0.0,32.5,2.15,12.5,32.5,28.62,20.22
2016,4,8,17,30,0.0,24.0,2.0,12.0,24.0,21.11,13.4
2016,4,8,17,45,0.0,17.0,1.9,12.0,17.0,14.94,7.68
2016,4,8,18,0,0.0,10.0,1.8,12.0,10.0,8.78,1.96
2016,4,8,18,15,0.0,5.0,1.75,12.0,5.0,4.38,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.55,10.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.6,11.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.5,1.75,11.0,5.5,4.82,0.0
2016,4,9,6,30,0.0,9.0,1.9,11.0,9.0,7.9,1.11
2016,4,9,6,45,0.0,14.0,2.05,11.5,14.0,12.3,4.99
2016,4,9,7,0,0.0,19.0,2.2,12.0,19.0,16.7,8.85
2016,4,9,7,15,0.0,23.5,2.2,12.0,23.5,20.68,12.31
2016,4,9,7,30,0.0,28.0,2.2,12.0,28.0,24.66,15.73
2016,4,9,7,45,4.0,90.5,2.25,12.5,92.5,85.21,67.57
2016,4,9,8,0,8.0,153.0,2.3,13.0,157.0,153.72,124.63
2016,4,9,8,15,4.0,140.5,2.25,13.0,142.5,134.32,107.81
2016,4,9,8,30,0.0,128.0,2.2,13.0,128.0,116.71,92.68
2016,4,9,8,45,0.0,138.5,2.2,13.5,138.5,126.29,100.15
2016,4,9,9,0,0.0,149.0,2.2,14.0,149.0,135.86,107.49
2016,4,9,9,15,0.0,150.0,2.15,14.0,150.0,136.2,107.45
2016,4,9,9,30,0.0,151.0,2.1,14.0,151.0,136.69,107.57
2016,4,9,9,45,7.5,202.5,2.1,14.0,208.5,192.58,152.79
2016,4,9,10,0,15.0,254.0,2.1,14.0,266.0,248.5,197.05
2016,4,9,10,15,17.5,272.5,2.1,14.0,286.5,267.15,211.26
2016,4,9,10,30,20.0,291.0,2.1,14.0,307.0,285.45,225.24
2016,4,9,10,45,21.0,300.5,2.1,14.5,317.5,293.44,230.68
2016,4,9,11,0,22.0,310.0,2.1,15.0,328.0,301.21,235.98
2016,4,9,11,15,31.0,340.0,2.05,15.0,366.0,343.93,268.68
2016,4,9,11,30,40.0,370.0,2.0,15.0,404.0,375.02,291.99
2016,4,9,11,45,37.5,368.0,1.95,15.0,400.5,365.8,284.5
2016,4,9,12,0,35.0,366.0,1.9,15.0,397.0,356.73,277.37
2016,4,9,12,15,47.5,384.0,1.85,15.0,426.0,376.14,292.15
2016,4,9,12,30,60.0,402.0,1.8,15.0,455.0,393.65,305.21
2016,4,9,12,45,41.5,361.0,1.8,15.0,397.5,340.16,264.38
2016,4,9,13,0,23.0,320.0,1.8,15.0,340.0,291.82,227.43
2016,4,9,13,15,15.5,260.0,1.8,14.5,273.5,234.7,183.71
2016,4,9,13,30,8.0,200.0,1.8,14.0,207.0,178.73,140.06
2016,4,9,13,45,19.0,256.0,1.8,14.0,271.5,228.95,180.08
2016,4,9,14,0,30.0,312.0,1.8,14.0,336.0,267.34,209.92
2016,4,9,14,15,17.5,249.0,1.8,14.0,263.0,217.94,171.31
2016,4,9,14,30,5.0,186.0,1.8,14.0,190.0,161.79,127.16
2016,4,9,14,45,7.5,198.0,1.85,14.0,203.0,170.68,134.61
2016,4,9,15,0,10.0,210.0,1.9,14.0,216.0,178.54,141.11
2016,4,9,15,15,5.0,167.0,1.9,14.0,170.0,142.96,112.82
2016,4,9,15,30,0.0,124.0,1.9,14.0,124.0,107.68,84.47
2016,4,9,15,45,0.0,96.0,1.9,14.0,96.0,84.63,68.78
2016,4,9,16,0,0.0,68.0,1.9,14.0,68.0,60.14,47.6
2016,4,9,16,15,0.0,45.0,1.7,13.5,45.0,39.72,29.81
2016,4,9,16,30,0.0,22.0,1.5,13.0,22.0,19.37,11.78
2016,4,9,16,45,0.0,19.0,1.35,13.0,19.0,16.72,9.45
2016,4,9,17,0,0.0,16.0,1.2,13.0,16.0,14.07,7.08
2016,4,9,17,15,0.0,13.0,1.05,12.5,13.0,11.42,4.71
2016,4,9,17,30,0.0,10.0,0.9,12.0,10.0,8.78,2.3
2016,4,9,17,45,0.0,7.0,0.8,12.0,7.0,6.14,0.0
2016,4,9,18,0,0.0,4.0,0.7,12.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,0.65,11.5,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,10.5,2.5,2.27,0.0
2016,4,10,6,0,0.0,5.0,1.6,11.0,5.0,4.38,0.0
2016,4,10,6,15,0.0,13.0,1.65,11.0,13.0,11.42,3.84
2016,4,10,6,30,0.0,21.0,1.7,11.0,21.0,18.47,10.18
2016,4,10,6,45,0.0,30.5,1.8,11.0,30.5,26.86,17.64
2016,4,10,7,0,0.0,40.0,1.9,11.0,40.0,35.26,25.03
2016,4,10,7,15,0.0,50.5,1.9,11.0,50.5,44.57,33.1
2016,4,10,7,30,0.0,61.0,1.9,11.0,61.0,53.89,41.07
2016,4,10,7,45,0.0,46.5,1.95,11.5,46.5,41.03,29.81
2016,4,10,8,0,0.0,32.0,2.0,12.0,32.0,28.22,18.65
2016,4,10,8,15,0.0,29.0,2.0,12.0,29.0,25.58,16.32
2016,4,10,8,30,0.0,26.0,2.0,12.0,26.0,22.94,14.0
2016,4,10,8,45,0.0,38.5,2.05,12.0,38.5,34.02,23.36
2016,4,10,9,0,0.0,51.0,2.1,12.0,51.0,45.12,32.66
2016,4,10,9,15,0.0,55.5,2.15,12.0,55.5,49.13,35.94
2016,4,10,9,30,0.0,60.0,2.2,12.0,60.0,53.16,39.21
2016,4,10,9,45,0.0,87.5,2.25,12.5,87.5,77.66,59.45
2016,4,10,10,0,0.0,115.0,2.3,13.0,115.0,102.69,79.83
2016,4,10,10,15,0.0,97.0,2.35,13.0,97.0,86.28,66.17
2016,4,10,10,30,0.0,79.0,2.4,13.0,79.0,70.18,52.82
2016,4,10,10,45,0.0,86.5,2.45,13.0,86.5,76.9,58.31
2016,4,10,11,0,0.0,94.0,2.5,13.0,94.0,83.67,63.81
2016,4,10,11,15,0.0,92.5,2.55,13.0,92.5,82.34,62.65
2016,4,10,11,30,0.0,91.0,2.6,13.0,91.0,81.0,61.52
2016,4,10,11,45,0.5,116.0,2.7,13.0,116.5,103.71,80.12
2016,4,10,12,0,1.0,141.0,2.8,13.0,142.0,126.24,98.45
2016,4,10,12,15,1.0,142.5,2.85,13.0,144.0,127.36,99.32
2016,4,10,12,30,1.0,144.0,2.9,13.0,146.0,128.45,100.22
2016,4,10,12,45,2.5,152.0,2.95,13.0,155.0,136.18,106.56
2016,4,10,13,0,4.0,160.0,3.0,13.0,164.0,143.67,112.7
2016,4,10,13,15,7.5,197.0,3.05,13.0,203.5,176.91,139.62
2016,4,10,13,30,11.0,234.0,3.1,13.0,243.0,208.89,165.3
2016,4,10,13,45,11.0,233.0,3.15,13.0,242.0,206.52,163.46
2016,4,10,14,0,11.0,232.0,3.2,13.0,241.0,204.06,161.63
2016,4,10,14,15,14.0,243.0,3.15,13.0,254.0,212.07,168.14
2016,4,10,14,30,17.0,254.0,3.1,13.0,267.0,219.13,173.86
2016,4,10,14,45,34.0,269.0,3.1,13.0,292.5,221.2,175.04
2016,4,10,15,0,51.0,284.0,3.1,13.0,318.0,227.75,179.76
2016,4,10,15,15,25.5,219.5,3.0,12.5,236.5,175.52,139.31
2016,4,10,15,30,0.0,155.0,2.9,12.0,155.0,132.01,105.34
2016,4,10,15,45,3.5,162.0,2.85,12.0,164.0,135.9,114.02
2016,4,10,16,0,7.0,169.0,2.8,12.0,173.0,139.86,117.83
2016,4,10,16,15,3.5,125.5,2.65,11.5,127.5,106.93,89.58
2016,4,10,16,30,0.0,82.0,2.5,11.0,82.0,72.22,59.29
2016,4,10,16,45,0.0,70.0,2.45,11.0,70.0,61.89,50.26
2016,4,10,17,0,0.0,58.0,2.4,11.0,58.0,51.22,40.78
2016,4,10,17,15,186.5,67.5,2.15,10.5,108.5,52.51,42.03
2016,4,10,17,30,373.0,77.0,1.9,10.0,159.0,57.6,46.52
2016,4,10,17,45,286.5,61.5,1.7,10.0,114.5,46.76,36.31
2016,4,10,18,0,200.0,46.0,1.5,10.0,70.0,35.55,25.5
2016,4,10,18,15,100.0,23.0,1.4,10.0,35.0,17.94,6.94
2016,4,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.5,12.0,0.85,8.5,15.0,39.12,0.0
2016,4,11,6,0,97.0,24.0,0.9,9.0,30.0,108.46,62.5
2016,4,11,6,15,201.0,41.5,1.05,9.5,69.5,224.3,182.66
2016,4,11,6,30,305.0,59.0,1.2,10.0,109.0,325.54,271.86
2016,4,11,6,45,209.0,83.0,1.35,10.5,123.0,279.59,235.19
2016,4,11,7,0,113.0,107.0,1.5,11.0,137.0,225.35,189.08
2016,4,11,7,15,135.0,127.5,1.55,11.0,171.0,267.9,225.24
2016,4,11,7,30,157.0,148.0,1.6,11.0,205.0,311.08,260.59
2016,4,11,7,45,138.0,172.0,1.65,11.5,228.0,323.88,268.81
2016,4,11,8,0,119.0,196.0,1.7,12.0,251.0,334.72,275.34
2016,4,11,8,15,73.0,202.0,1.7,12.0,237.0,279.82,228.96
2016,4,11,8,30,27.0,208.0,1.7,12.0,223.0,224.94,182.41
2016,4,11,8,45,18.0,205.0,1.75,12.5,216.0,210.71,169.87
2016,4,11,9,0,9.0,202.0,1.8,13.0,209.0,197.17,157.83
2016,4,11,9,15,7.5,197.5,1.8,13.5,203.0,189.74,151.11
2016,4,11,9,30,6.0,193.0,1.8,14.0,197.0,182.78,144.84
2016,4,11,9,45,7.0,200.0,1.85,14.5,205.0,189.6,149.79
2016,4,11,10,0,8.0,207.0,1.9,15.0,213.0,196.39,154.67
2016,4,11,10,15,130.0,298.5,1.9,15.0,403.0,424.57,335.52
2016,4,11,10,30,252.0,390.0,1.9,15.0,593.0,637.07,492.28
2016,4,11,10,45,303.0,390.5,1.9,15.0,640.5,671.18,515.44
2016,4,11,11,0,354.0,391.0,1.9,15.0,688.0,702.17,537.56
2016,4,11,11,15,196.5,381.0,1.9,15.0,546.5,533.3,411.99
2016,4,11,11,30,39.0,371.0,1.9,15.0,405.0,375.1,290.75
2016,4,11,11,45,26.0,317.0,1.95,15.5,340.0,309.84,241.13
2016,4,11,12,0,13.0,263.0,2.0,16.0,275.0,243.95,189.84
2016,4,11,12,15,13.5,262.0,2.0,16.0,274.5,241.96,188.49
2016,4,11,12,30,14.0,261.0,2.0,16.0,274.0,239.89,186.88
2016,4,11,12,45,28.5,317.0,2.05,16.0,342.0,294.86,229.66
2016,4,11,13,0,43.0,373.0,2.1,16.0,410.0,345.06,267.93
2016,4,11,13,15,26.5,298.0,2.1,16.0,320.5,269.22,209.54
2016,4,11,13,30,10.0,223.0,2.1,16.0,231.0,199.2,155.16
2016,4,11,13,45,14.0,250.5,2.1,16.0,262.0,222.34,173.64
2016,4,11,14,0,18.0,278.0,2.1,16.0,293.0,244.0,190.59
2016,4,11,14,15,16.5,263.5,2.1,15.5,276.5,229.26,179.48
2016,4,11,14,30,15.0,249.0,2.1,15.0,260.0,214.79,168.66
2016,4,11,14,45,14.0,237.0,2.15,15.0,246.5,202.64,159.32
2016,4,11,15,0,13.0,225.0,2.2,15.0,233.0,190.62,150.11
2016,4,11,15,15,164.5,238.0,2.15,15.0,335.5,195.11,147.58
2016,4,11,15,30,316.0,251.0,2.1,15.0,438.0,186.98,138.7
2016,4,11,15,45,303.5,233.5,2.1,15.0,401.0,154.84,128.62
2016,4,11,16,0,291.0,216.0,2.1,15.0,364.0,145.92,121.5
2016,4,11,16,15,184.0,194.5,2.05,14.5,284.5,140.85,117.8
2016,4,11,16,30,77.0,173.0,2.0,14.0,205.0,132.47,111.17
2016,4,11,16,45,325.0,128.5,1.95,14.0,237.5,94.48,78.32
2016,4,11,17,0,573.0,84.0,1.9,14.0,270.0,61.12,49.06
2016,4,11,17,15,512.0,75.5,1.7,13.5,219.0,56.55,45.12
2016,4,11,17,30,451.0,67.0,1.5,13.0,168.0,51.81,40.82
2016,4,11,17,45,369.0,54.0,1.35,12.5,122.0,41.23,31.09
2016,4,11,18,0,287.0,41.0,1.2,12.0,76.0,31.78,22.09
2016,4,11,18,15,162.0,25.0,1.15,11.5,43.0,19.59,8.63
2016,4,11,18,30,37.0,9.0,1.1,11.0,10.0,8.19,0.0
2016,4,11,18,45,18.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,13.0,1.75,8.5,16.5,42.81,0.0
2016,4,12,6,0,106.0,26.0,2.0,9.0,33.0,118.99,76.29
2016,4,12,6,15,205.5,43.5,2.15,9.0,72.5,230.38,189.58
2016,4,12,6,30,305.0,61.0,2.3,9.0,112.0,328.89,277.78
2016,4,12,6,45,152.5,39.0,2.45,9.5,64.5,185.45,158.09
2016,4,12,7,0,0.0,17.0,2.6,10.0,17.0,14.94,7.39
2016,4,12,7,15,0.0,21.0,2.55,10.0,21.0,18.47,10.51
2016,4,12,7,30,0.0,25.0,2.5,10.0,25.0,22.01,13.56
2016,4,12,7,45,0.0,78.0,2.5,10.5,78.0,69.05,54.03
2016,4,12,8,0,0.0,131.0,2.5,11.0,131.0,122.08,98.61
2016,4,12,8,15,1.0,148.0,2.5,11.0,149.0,139.01,112.39
2016,4,12,8,30,2.0,165.0,2.5,11.0,167.0,155.86,126.02
2016,4,12,8,45,1.0,162.5,2.5,11.5,164.0,150.91,121.22
2016,4,12,9,0,0.0,160.0,2.5,12.0,161.0,146.47,116.95
2016,4,12,9,15,0.0,138.5,2.55,12.0,139.0,125.08,99.06
2016,4,12,9,30,0.0,117.0,2.6,12.0,117.0,104.65,81.99
2016,4,12,9,45,4.0,163.0,2.65,12.5,166.5,151.36,120.19
2016,4,12,10,0,8.0,209.0,2.7,13.0,216.0,198.28,157.73
2016,4,12,10,15,14.0,250.5,2.75,13.0,262.5,242.55,192.95
2016,4,12,10,30,20.0,292.0,2.8,13.0,309.0,286.29,227.29
2016,4,12,10,45,21.0,302.5,2.9,13.0,320.5,295.26,233.98
2016,4,12,11,0,22.0,313.0,3.0,13.0,332.0,303.98,240.62
2016,4,12,11,15,16.5,273.5,3.05,13.0,288.0,260.75,206.35
2016,4,12,11,30,11.0,234.0,3.1,13.0,244.0,218.8,172.98
2016,4,12,11,45,10.5,228.0,3.2,13.0,237.5,211.95,167.55
2016,4,12,12,0,10.0,222.0,3.3,13.0,231.0,205.19,162.13
2016,4,12,12,15,11.5,240.5,3.3,13.0,251.0,221.58,175.2
2016,4,12,12,30,13.0,259.0,3.3,13.0,271.0,237.5,187.81
2016,4,12,12,45,14.5,272.5,3.35,13.0,285.5,248.55,196.57
2016,4,12,13,0,16.0,286.0,3.4,13.0,300.0,259.1,204.95
2016,4,12,13,15,85.0,350.5,3.4,13.0,421.5,343.73,271.89
2016,4,12,13,30,154.0,415.0,3.4,13.0,543.0,414.38,325.84
2016,4,12,13,45,155.0,401.5,3.45,13.0,527.5,390.08,306.28
2016,4,12,14,0,156.0,388.0,3.5,13.0,512.0,365.83,286.88
2016,4,12,14,15,231.5,361.5,3.55,13.0,536.0,358.38,278.87
2016,4,12,14,30,307.0,335.0,3.6,13.0,560.0,334.63,256.68
2016,4,12,14,45,361.0,301.5,3.65,13.0,553.0,301.49,226.72
2016,4,12,15,0,415.0,268.0,3.7,13.0,546.0,254.78,185.75
2016,4,12,15,15,446.5,238.5,3.7,12.5,519.5,210.12,149.21
2016,4,12,15,30,478.0,209.0,3.7,12.0,493.0,162.68,115.21
2016,4,12,15,45,464.5,193.0,3.7,12.0,450.5,122.22,102.12
2016,4,12,16,0,451.0,177.0,3.7,12.0,408.0,114.89,96.11
2016,4,12,16,15,434.0,160.0,3.6,11.5,363.5,106.38,89.15
2016,4,12,16,30,417.0,143.0,3.5,11.0,319.0,97.36,81.64
2016,4,12,16,45,363.5,135.5,3.45,11.0,274.5,94.19,79.08
2016,4,12,17,0,310.0,128.0,3.4,11.0,230.0,94.31,79.37
2016,4,12,17,15,270.0,109.0,3.15,10.5,186.5,81.59,68.15
2016,4,12,17,30,230.0,90.0,2.9,10.0,143.0,68.42,56.24
2016,4,12,17,45,175.5,69.5,2.65,10.0,104.0,53.71,42.57
2016,4,12,18,0,121.0,49.0,2.4,10.0,65.0,38.56,28.26
2016,4,12,18,15,60.5,28.5,2.35,9.5,36.5,23.64,12.27
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,23.5,13.0,1.75,8.0,14.5,25.63,0.0
2016,4,13,6,0,47.0,26.0,1.9,9.0,29.0,70.81,46.18
2016,4,13,6,15,109.0,46.5,2.1,9.5,63.0,155.62,126.99
2016,4,13,6,30,171.0,67.0,2.3,10.0,97.0,228.26,192.01
2016,4,13,6,45,226.0,85.5,2.55,10.5,139.0,295.88,251.25
2016,4,13,7,0,281.0,104.0,2.8,11.0,181.0,366.64,311.29
2016,4,13,7,15,328.5,115.5,2.8,11.0,224.0,441.3,372.47
2016,4,13,7,30,376.0,127.0,2.8,11.0,267.0,502.15,421.05
2016,4,13,7,45,333.5,156.5,2.85,11.5,294.5,490.23,408.41
2016,4,13,8,0,291.0,186.0,2.9,12.0,322.0,492.38,406.7
2016,4,13,8,15,248.0,215.5,2.9,12.5,340.5,490.26,401.34
2016,4,13,8,30,205.0,245.0,2.9,13.0,359.0,466.99,379.85
2016,4,13,8,45,298.0,249.5,2.9,13.5,430.5,574.2,462.71
2016,4,13,9,0,391.0,254.0,2.9,14.0,502.0,664.56,529.79
2016,4,13,9,15,383.0,275.5,2.85,14.0,532.0,678.16,537.0
2016,4,13,9,30,375.0,297.0,2.8,14.0,562.0,689.56,543.14
2016,4,13,9,45,632.5,207.0,2.8,14.5,679.0,852.61,664.85
2016,4,13,10,0,890.0,117.0,2.8,15.0,796.0,973.78,745.19
2016,4,13,10,15,897.5,119.0,2.8,15.0,825.0,970.53,740.64
2016,4,13,10,30,905.0,121.0,2.8,15.0,854.0,963.77,735.08
2016,4,13,10,45,907.5,123.0,2.85,15.5,875.5,948.98,723.29
2016,4,13,11,0,910.0,125.0,2.9,16.0,897.0,930.87,709.42
2016,4,13,11,15,913.0,126.0,2.9,16.0,911.0,908.98,694.01
2016,4,13,11,30,916.0,127.0,2.9,16.0,925.0,883.95,676.52
2016,4,13,11,45,917.0,127.0,2.95,16.0,931.0,853.37,655.55
2016,4,13,12,0,918.0,127.0,3.0,16.0,937.0,820.05,632.59
2016,4,13,12,15,917.5,127.0,3.05,16.0,935.0,783.04,606.86
2016,4,13,12,30,917.0,127.0,3.1,16.0,933.0,743.68,577.38
2016,4,13,12,45,912.5,128.0,3.15,16.0,922.5,700.42,544.37
2016,4,13,13,0,908.0,129.0,3.2,16.0,912.0,655.45,509.31
2016,4,13,13,15,903.5,128.0,3.2,16.0,894.0,607.41,470.9
2016,4,13,13,30,899.0,127.0,3.2,16.0,876.0,558.13,430.53
2016,4,13,13,45,887.0,128.5,3.25,16.0,849.0,506.32,387.25
2016,4,13,14,0,875.0,130.0,3.3,16.0,822.0,454.34,342.68
2016,4,13,14,15,866.0,128.0,3.3,15.5,790.0,395.68,292.4
2016,4,13,14,30,857.0,126.0,3.3,15.0,758.0,341.54,244.6
2016,4,13,14,45,837.0,127.0,3.3,15.0,718.0,287.46,196.64
2016,4,13,15,0,817.0,128.0,3.3,15.0,678.0,235.19,151.65
2016,4,13,15,15,573.5,189.0,3.2,14.5,563.0,194.06,129.46
2016,4,13,15,30,330.0,250.0,3.1,14.0,448.0,189.1,140.24
2016,4,13,15,45,531.5,182.5,3.05,14.0,470.0,116.09,95.94
2016,4,13,16,0,733.0,115.0,3.0,14.0,492.0,74.23,59.89
2016,4,13,16,15,702.5,109.0,2.9,13.5,440.5,72.53,58.77
2016,4,13,16,30,672.0,103.0,2.8,13.0,389.0,70.7,57.48
2016,4,13,16,45,629.0,96.5,2.7,13.0,336.0,68.28,55.52
2016,4,13,17,0,586.0,90.0,2.6,13.0,283.0,65.76,53.41
2016,4,13,17,15,525.5,81.0,2.3,12.0,231.0,60.95,49.34
2016,4,13,17,30,465.0,72.0,2.0,11.0,179.0,55.97,44.91
2016,4,13,17,45,365.0,60.0,1.7,10.5,130.5,45.69,35.38
2016,4,13,18,0,265.0,48.0,1.4,10.0,82.0,37.11,27.08
2016,4,13,18,15,148.5,29.5,1.4,9.5,47.0,23.07,12.34
2016,4,13,18,30,32.0,11.0,1.4,9.0,12.0,10.01,0.0
2016,4,13,18,45,16.0,5.5,1.4,8.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
