Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,89.0,15.0,1.65,7.5,21.5,66.2,0.0
2016,4,14,6,0,178.0,30.0,1.8,8.0,43.0,189.13,138.19
2016,4,14,6,15,300.0,43.5,2.0,8.5,88.0,293.87,244.33
2016,4,14,6,30,422.0,57.0,2.2,9.0,133.0,409.96,346.03
2016,4,14,6,45,498.5,67.0,2.4,9.5,185.0,495.55,418.73
2016,4,14,7,0,575.0,77.0,2.6,10.0,237.0,584.7,490.43
2016,4,14,7,15,635.5,72.5,2.7,10.0,283.5,645.31,537.48
2016,4,14,7,30,696.0,68.0,2.8,10.0,330.0,701.84,579.94
2016,4,14,7,45,558.0,116.0,2.9,10.5,346.0,662.19,546.78
2016,4,14,8,0,420.0,164.0,3.0,11.0,362.0,599.18,493.85
2016,4,14,8,15,397.0,191.0,3.05,11.0,394.0,614.52,503.59
2016,4,14,8,30,374.0,218.0,3.1,11.0,426.0,609.09,497.26
2016,4,14,8,45,597.5,170.5,3.15,11.5,536.0,790.29,635.71
2016,4,14,9,0,821.0,123.0,3.2,12.0,646.0,943.61,742.36
2016,4,14,9,15,835.0,126.0,3.25,12.5,687.5,960.89,750.3
2016,4,14,9,30,849.0,129.0,3.3,13.0,729.0,974.88,757.25
2016,4,14,9,45,867.0,127.5,3.4,13.5,766.5,984.24,761.49
2016,4,14,10,0,885.0,126.0,3.5,14.0,804.0,980.31,756.68
2016,4,14,10,15,484.0,257.0,3.55,14.0,630.0,740.94,581.71
2016,4,14,10,30,83.0,388.0,3.6,14.0,456.0,453.71,356.38
2016,4,14,10,45,486.0,265.5,3.7,14.0,677.5,724.2,571.69
2016,4,14,11,0,889.0,143.0,3.8,14.0,899.0,931.32,722.95
2016,4,14,11,15,537.0,293.0,3.85,14.0,752.0,759.19,593.21
2016,4,14,11,30,185.0,443.0,3.9,14.0,605.0,571.14,445.79
2016,4,14,11,45,182.5,445.5,3.95,14.5,606.5,558.34,435.95
2016,4,14,12,0,180.0,448.0,4.0,15.0,608.0,545.01,424.87
2016,4,14,12,15,129.0,436.0,4.1,14.5,550.5,483.57,378.3
2016,4,14,12,30,78.0,424.0,4.2,14.0,493.0,425.17,333.76
2016,4,14,12,45,81.0,419.5,4.35,14.0,490.5,414.74,326.13
2016,4,14,13,0,84.0,415.0,4.5,14.0,488.0,403.97,317.99
2016,4,14,13,15,172.5,411.5,4.55,14.0,557.0,437.07,344.13
2016,4,14,13,30,261.0,408.0,4.6,14.0,626.0,458.49,360.03
2016,4,14,13,45,154.0,377.0,4.65,14.0,505.0,372.58,292.98
2016,4,14,14,0,47.0,346.0,4.7,14.0,384.0,299.95,236.82
2016,4,14,14,15,158.0,346.0,4.7,14.0,464.5,323.43,253.28
2016,4,14,14,30,269.0,346.0,4.7,14.0,545.0,332.29,256.09
2016,4,14,14,45,228.5,332.0,4.7,14.0,495.0,300.93,231.1
2016,4,14,15,0,188.0,318.0,4.7,14.0,445.0,265.38,203.73
2016,4,14,15,15,163.5,296.5,4.65,13.5,401.5,232.04,178.79
2016,4,14,15,30,139.0,275.0,4.6,13.0,358.0,201.86,157.61
2016,4,14,15,45,445.5,192.5,4.6,13.0,428.5,122.54,102.02
2016,4,14,16,0,752.0,110.0,4.6,13.0,499.0,70.82,57.13
2016,4,14,16,15,721.5,105.0,4.5,12.5,447.0,69.68,56.48
2016,4,14,16,30,691.0,100.0,4.4,12.0,395.0,68.45,55.7
2016,4,14,16,45,655.5,92.0,4.3,12.0,342.5,64.82,52.64
2016,4,14,17,0,620.0,84.0,4.2,12.0,290.0,60.96,49.31
2016,4,14,17,15,559.5,76.0,3.9,11.5,237.0,56.75,45.66
2016,4,14,17,30,499.0,68.0,3.6,11.0,184.0,52.4,41.71
2016,4,14,17,45,407.0,56.5,3.35,10.5,135.5,44.66,34.47
2016,4,14,18,0,315.0,45.0,3.1,10.0,87.0,34.84,25.11
2016,4,14,18,15,157.5,30.0,2.95,9.5,51.0,23.45,13.0
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,14.0,1.6,5.5,24.5,90.19,0.0
2016,4,15,6,0,261.0,28.0,1.7,6.0,49.0,241.93,184.64
2016,4,15,6,15,379.0,39.5,2.05,6.5,95.0,345.39,289.8
2016,4,15,6,30,497.0,51.0,2.4,7.0,141.0,458.65,389.69
2016,4,15,6,45,567.5,59.0,2.8,8.0,194.5,539.5,457.55
2016,4,15,7,0,638.0,67.0,3.2,9.0,248.0,623.58,524.89
2016,4,15,7,15,685.5,72.5,3.4,9.5,303.0,687.99,574.27
2016,4,15,7,30,733.0,78.0,3.6,10.0,358.0,752.93,622.35
2016,4,15,7,45,761.5,84.5,3.8,10.5,411.5,797.46,653.57
2016,4,15,8,0,790.0,91.0,4.0,11.0,465.0,845.92,687.14
2016,4,15,8,15,814.5,94.5,4.0,11.5,517.0,885.25,712.29
2016,4,15,8,30,839.0,98.0,4.0,12.0,569.0,922.24,735.38
2016,4,15,8,45,853.5,103.0,4.0,12.5,616.0,949.01,750.82
2016,4,15,9,0,868.0,108.0,4.0,13.0,663.0,972.68,764.03
2016,4,15,9,15,881.5,110.5,3.95,13.0,705.5,989.19,773.3
2016,4,15,9,30,895.0,113.0,3.9,13.0,748.0,992.44,773.41
2016,4,15,9,45,908.5,113.5,3.9,13.5,785.5,1000.03,775.73
2016,4,15,10,0,922.0,114.0,3.9,14.0,823.0,1004.11,775.72
2016,4,15,10,15,929.5,115.0,3.9,14.5,853.0,999.49,769.87
2016,4,15,10,30,937.0,116.0,3.9,15.0,883.0,991.3,761.81
2016,4,15,10,45,943.5,116.5,3.95,15.5,905.5,978.1,750.81
2016,4,15,11,0,950.0,117.0,4.0,16.0,928.0,961.38,737.56
2016,4,15,11,15,953.0,117.5,4.05,16.0,942.0,938.17,721.3
2016,4,15,11,30,956.0,118.0,4.1,16.0,956.0,911.72,702.84
2016,4,15,11,45,960.0,116.0,4.2,16.0,962.5,880.63,681.36
2016,4,15,12,0,964.0,114.0,4.3,16.0,969.0,846.55,657.74
2016,4,15,12,15,963.0,114.0,4.35,16.0,966.5,807.74,630.46
2016,4,15,12,30,962.0,114.0,4.4,16.0,964.0,766.51,599.94
2016,4,15,12,45,963.5,111.0,4.45,16.5,954.0,722.12,564.67
2016,4,15,13,0,965.0,108.0,4.5,17.0,944.0,675.53,527.05
2016,4,15,13,15,960.0,107.0,4.55,17.0,925.0,624.94,486.47
2016,4,15,13,30,955.0,106.0,4.6,17.0,906.0,573.05,443.78
2016,4,15,13,45,951.0,103.0,4.65,17.0,880.0,518.96,398.17
2016,4,15,14,0,947.0,100.0,4.7,17.0,854.0,463.92,350.52
2016,4,15,14,15,938.0,98.5,4.7,17.0,820.5,407.55,300.62
2016,4,15,14,30,929.0,97.0,4.7,17.0,787.0,351.16,249.9
2016,4,15,14,45,916.5,95.0,4.7,17.0,746.5,293.77,198.46
2016,4,15,15,0,904.0,93.0,4.7,17.0,706.0,237.19,149.11
2016,4,15,15,15,889.0,91.0,4.55,17.0,661.0,181.3,104.47
2016,4,15,15,30,874.0,89.0,4.4,17.0,616.0,126.92,69.59
2016,4,15,15,45,853.0,86.0,4.25,17.0,566.0,63.89,50.02
2016,4,15,16,0,832.0,83.0,4.1,17.0,516.0,59.2,46.16
2016,4,15,16,15,805.5,79.5,3.8,16.5,463.5,58.11,45.47
2016,4,15,16,30,779.0,76.0,3.5,16.0,411.0,56.96,44.73
2016,4,15,16,45,744.0,71.0,3.25,15.5,357.0,54.52,42.82
2016,4,15,17,0,709.0,66.0,3.0,15.0,303.0,51.98,40.77
2016,4,15,17,15,655.5,60.0,2.75,14.0,249.5,44.23,34.05
2016,4,15,17,30,602.0,54.0,2.5,13.0,196.0,40.9,31.12
2016,4,15,17,45,521.5,45.5,2.25,12.5,146.0,35.27,25.88
2016,4,15,18,0,441.0,37.0,2.0,12.0,96.0,29.46,20.25
2016,4,15,18,15,295.5,25.0,1.9,11.5,57.0,20.14,10.55
2016,4,15,18,30,150.0,13.0,1.8,11.0,18.0,11.82,0.0
2016,4,15,18,45,75.0,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.0,1.25,7.0,26.0,97.12,0.0
2016,4,16,6,0,283.0,28.0,1.3,8.0,52.0,256.67,198.61
2016,4,16,6,15,392.5,39.5,1.4,8.5,98.5,355.64,295.59
2016,4,16,6,30,502.0,51.0,1.5,9.0,145.0,463.62,388.45
2016,4,16,6,45,569.0,59.0,1.6,10.0,197.5,542.1,451.79
2016,4,16,7,0,636.0,67.0,1.7,11.0,250.0,623.59,514.14
2016,4,16,7,15,682.0,73.0,1.7,11.5,304.5,687.44,560.36
2016,4,16,7,30,728.0,79.0,1.7,12.0,359.0,751.74,604.99
2016,4,16,7,45,760.0,83.5,1.7,13.0,413.0,796.77,632.86
2016,4,16,8,0,792.0,88.0,1.7,14.0,467.0,845.92,662.83
2016,4,16,8,15,815.5,91.5,1.75,14.5,518.0,884.33,686.23
2016,4,16,8,30,839.0,95.0,1.8,15.0,569.0,920.41,707.77
2016,4,16,8,45,857.5,98.0,1.85,15.5,617.0,948.54,723.69
2016,4,16,9,0,876.0,101.0,1.9,16.0,665.0,973.71,737.61
2016,4,16,9,15,889.0,103.0,1.95,16.5,707.0,979.55,738.66
2016,4,16,9,30,902.0,105.0,2.0,17.0,749.0,991.87,744.4
2016,4,16,9,45,914.5,105.5,2.1,17.5,786.0,998.62,747.09
2016,4,16,10,0,927.0,106.0,2.2,18.0,823.0,1001.87,747.64
2016,4,16,10,15,934.0,107.5,2.25,18.5,852.5,997.41,742.7
2016,4,16,10,30,941.0,109.0,2.3,19.0,882.0,989.36,735.64
2016,4,16,10,45,945.5,110.0,2.35,19.5,903.5,974.93,724.53
2016,4,16,11,0,950.0,111.0,2.4,20.0,925.0,957.03,711.32
2016,4,16,11,15,952.5,111.5,2.45,20.0,939.0,933.51,695.81
2016,4,16,11,30,955.0,112.0,2.5,20.0,953.0,906.79,678.2
2016,4,16,11,45,958.0,111.5,2.55,20.5,959.5,876.43,656.85
2016,4,16,12,0,961.0,111.0,2.6,21.0,966.0,843.11,633.49
2016,4,16,12,15,960.5,110.5,2.6,21.0,963.5,804.4,607.21
2016,4,16,12,30,960.0,110.0,2.6,21.0,961.0,763.26,578.06
2016,4,16,12,45,958.5,109.0,2.65,21.0,951.0,718.79,545.33
2016,4,16,13,0,957.0,108.0,2.7,21.0,941.0,672.35,510.34
2016,4,16,13,15,953.0,107.0,2.65,21.0,922.5,622.71,471.64
2016,4,16,13,30,949.0,106.0,2.6,21.0,904.0,571.7,430.91
2016,4,16,13,45,942.5,105.5,2.6,21.0,878.0,518.76,387.75
2016,4,16,14,0,936.0,105.0,2.6,21.0,852.0,465.09,342.77
2016,4,16,14,15,927.5,103.0,2.55,21.0,819.0,409.07,294.81
2016,4,16,14,30,919.0,101.0,2.5,21.0,786.0,353.0,245.94
2016,4,16,14,45,908.5,99.0,2.45,21.0,746.5,296.61,196.71
2016,4,16,15,0,898.0,97.0,2.4,21.0,707.0,240.82,149.16
2016,4,16,15,15,883.5,94.0,2.3,21.0,662.5,184.62,105.14
2016,4,16,15,30,869.0,91.0,2.2,21.0,618.0,129.89,70.27
2016,4,16,15,45,851.5,87.5,2.1,21.0,569.0,66.9,51.72
2016,4,16,16,0,834.0,84.0,2.0,21.0,520.0,59.83,45.92
2016,4,16,16,15,808.0,80.0,1.8,20.5,467.5,58.4,44.97
2016,4,16,16,30,782.0,76.0,1.6,20.0,415.0,56.89,43.92
2016,4,16,16,45,746.0,71.5,1.45,19.5,361.0,54.84,42.39
2016,4,16,17,0,710.0,67.0,1.3,19.0,307.0,52.72,40.75
2016,4,16,17,15,657.0,61.0,1.25,18.0,253.0,44.93,34.11
2016,4,16,17,30,604.0,55.0,1.2,17.0,199.0,41.62,31.26
2016,4,16,17,45,509.0,47.5,1.15,16.0,148.0,36.83,26.9
2016,4,16,18,0,414.0,40.0,1.1,15.0,97.0,31.96,22.21
2016,4,16,18,15,207.0,29.5,1.1,14.5,58.0,23.06,12.97
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.0,15.5,0.8,11.5,26.5,113.77,0.0
2016,4,17,6,0,250.0,31.0,0.8,12.0,53.0,239.22,184.62
2016,4,17,6,15,353.5,43.5,0.85,12.5,98.5,334.57,273.48
2016,4,17,6,30,457.0,56.0,0.9,13.0,144.0,438.3,360.52
2016,4,17,6,45,519.5,66.0,0.95,14.0,195.0,514.62,420.62
2016,4,17,7,0,582.0,76.0,1.0,15.0,246.0,593.67,479.3
2016,4,17,7,15,628.5,83.0,1.0,15.5,299.5,657.85,524.47
2016,4,17,7,30,675.0,90.0,1.0,16.0,353.0,722.5,568.09
2016,4,17,7,45,706.5,96.0,1.05,16.5,405.5,772.69,600.51
2016,4,17,8,0,738.0,102.0,1.1,17.0,458.0,821.72,631.41
2016,4,17,8,15,763.0,106.5,1.15,17.5,508.5,861.33,655.22
2016,4,17,8,30,788.0,111.0,1.2,18.0,559.0,893.49,673.77
2016,4,17,8,45,805.5,115.0,1.3,18.5,605.5,921.2,690.03
2016,4,17,9,0,823.0,119.0,1.4,19.0,652.0,946.02,704.37
2016,4,17,9,15,837.0,122.0,1.45,19.5,693.5,963.25,713.02
2016,4,17,9,30,851.0,125.0,1.5,20.0,735.0,977.21,719.69
2016,4,17,9,45,868.5,124.0,1.6,21.0,772.5,986.63,722.92
2016,4,17,10,0,886.0,123.0,1.7,22.0,810.0,982.84,717.76
2016,4,17,10,15,893.5,124.5,1.75,22.0,839.0,978.88,714.86
2016,4,17,10,30,901.0,126.0,1.8,22.0,868.0,971.46,709.85
2016,4,17,10,45,910.0,124.5,1.85,22.5,891.0,958.93,700.33
2016,4,17,11,0,919.0,123.0,1.9,23.0,914.0,942.98,688.76
2016,4,17,11,15,922.0,124.0,1.9,23.0,928.0,920.85,674.04
2016,4,17,11,30,925.0,125.0,1.9,23.0,942.0,895.56,657.37
2016,4,17,11,45,928.0,124.0,1.9,23.5,948.0,865.41,636.28
2016,4,17,12,0,931.0,123.0,1.9,24.0,954.0,832.41,613.37
2016,4,17,12,15,930.5,122.5,1.85,24.0,952.0,794.57,587.93
2016,4,17,12,30,930.0,122.0,1.8,24.0,950.0,754.41,559.51
2016,4,17,12,45,928.5,121.5,1.75,24.5,939.5,711.43,527.12
2016,4,17,13,0,927.0,121.0,1.7,25.0,929.0,666.54,492.84
2016,4,17,13,15,922.5,120.0,1.6,25.0,911.0,617.84,455.8
2016,4,17,13,30,918.0,119.0,1.5,25.0,893.0,567.88,416.97
2016,4,17,13,45,913.5,116.5,1.4,25.0,867.5,515.7,375.54
2016,4,17,14,0,909.0,114.0,1.3,25.0,842.0,462.7,332.38
2016,4,17,14,15,900.5,112.0,1.25,25.0,809.5,408.03,287.16
2016,4,17,14,30,892.0,110.0,1.2,25.0,777.0,353.33,241.03
2016,4,17,14,45,885.0,105.5,1.15,25.0,739.0,297.41,193.68
2016,4,17,15,0,878.0,101.0,1.1,25.0,701.0,241.78,147.47
2016,4,17,15,15,863.5,98.0,1.1,25.0,656.5,186.68,105.29
2016,4,17,15,30,849.0,95.0,1.1,25.0,612.0,123.93,64.32
2016,4,17,15,45,834.0,90.5,1.1,25.0,564.0,70.64,45.03
2016,4,17,16,0,819.0,86.0,1.1,25.0,516.0,61.02,46.12
2016,4,17,16,15,793.0,82.0,1.1,24.5,464.0,59.66,45.25
2016,4,17,16,30,767.0,78.0,1.1,24.0,412.0,58.22,44.3
2016,4,17,16,45,733.0,72.5,1.1,23.5,358.5,55.45,42.18
2016,4,17,17,0,699.0,67.0,1.1,23.0,305.0,52.56,39.9
2016,4,17,17,15,647.5,61.0,1.1,21.5,252.0,44.79,33.47
2016,4,17,17,30,596.0,55.0,1.1,20.0,199.0,41.49,30.75
2016,4,17,17,45,514.5,46.5,1.1,18.5,149.0,35.9,25.81
2016,4,17,18,0,433.0,38.0,1.1,17.0,99.0,30.12,20.46
2016,4,17,18,15,300.0,26.0,1.1,16.5,59.5,20.87,11.28
2016,4,17,18,30,167.0,14.0,1.1,16.0,20.0,11.26,0.0
2016,4,17,18,45,83.5,7.0,1.15,15.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,155.0,15.5,0.65,12.5,30.0,137.0,0.0
2016,4,18,6,0,310.0,31.0,0.6,13.0,60.0,278.73,216.57
2016,4,18,6,15,415.0,41.5,0.6,13.5,107.0,375.59,304.5
2016,4,18,6,30,520.0,52.0,0.6,14.0,154.0,480.57,390.13
2016,4,18,6,45,589.0,59.0,0.65,15.0,207.5,560.17,450.71
2016,4,18,7,0,658.0,66.0,0.7,16.0,261.0,642.85,510.19
2016,4,18,7,15,701.5,71.5,0.7,16.0,315.5,704.73,553.03
2016,4,18,7,30,745.0,77.0,0.7,16.0,370.0,761.94,591.07
2016,4,18,7,45,775.5,81.5,0.7,16.5,424.0,811.51,621.47
2016,4,18,8,0,806.0,86.0,0.7,17.0,478.0,859.64,650.01
2016,4,18,8,15,828.5,89.5,0.8,18.0,529.5,897.35,671.56
2016,4,18,8,30,851.0,93.0,0.9,19.0,581.0,932.68,691.33
2016,4,18,8,45,867.0,96.5,1.0,20.0,628.0,959.17,705.16
2016,4,18,9,0,883.0,100.0,1.1,21.0,675.0,972.82,710.78
2016,4,18,9,15,895.5,102.0,1.2,21.5,716.5,987.97,718.93
2016,4,18,9,30,908.0,104.0,1.3,22.0,758.0,999.8,725.0
2016,4,18,9,45,920.0,104.0,1.45,22.5,794.5,1005.48,728.1
2016,4,18,10,0,932.0,104.0,1.6,23.0,831.0,1007.67,729.07
2016,4,18,10,15,938.0,105.5,1.65,23.0,859.5,1002.22,725.23
2016,4,18,10,30,944.0,107.0,1.7,23.0,888.0,993.2,719.33
2016,4,18,10,45,948.0,108.0,1.75,23.5,909.5,978.27,708.43
2016,4,18,11,0,952.0,109.0,1.8,24.0,931.0,959.89,695.48
2016,4,18,11,15,954.5,109.5,1.8,24.0,944.0,936.34,680.05
2016,4,18,11,30,957.0,110.0,1.8,24.0,957.0,909.58,662.62
2016,4,18,11,45,957.5,110.0,1.8,24.5,962.5,877.66,640.6
2016,4,18,12,0,958.0,110.0,1.8,25.0,968.0,842.93,616.79
2016,4,18,12,15,956.5,110.0,1.75,25.0,965.0,804.08,590.91
2016,4,18,12,30,955.0,110.0,1.7,25.0,962.0,762.88,562.51
2016,4,18,12,45,949.5,111.5,1.65,25.5,950.5,718.18,529.11
2016,4,18,13,0,944.0,113.0,1.6,26.0,939.0,671.79,493.98
2016,4,18,13,15,939.0,112.0,1.55,26.0,920.0,622.18,456.86
2016,4,18,13,30,934.0,111.0,1.5,26.0,901.0,571.32,417.87
2016,4,18,13,45,925.0,111.0,1.45,26.0,874.0,518.37,376.28
2016,4,18,14,0,916.0,111.0,1.4,26.0,847.0,464.95,333.18
2016,4,18,14,15,907.0,109.5,1.4,25.5,814.0,410.18,288.71
2016,4,18,14,30,898.0,108.0,1.4,25.0,781.0,355.43,243.11
2016,4,18,14,45,879.5,109.0,1.4,25.0,740.5,300.36,196.66
2016,4,18,15,0,861.0,110.0,1.4,25.0,700.0,238.78,146.26
2016,4,18,15,15,845.0,107.5,1.35,25.0,655.5,184.2,104.18
2016,4,18,15,30,829.0,105.0,1.3,25.0,611.0,131.42,70.44
2016,4,18,15,45,797.5,105.0,1.3,25.0,560.0,82.1,53.16
2016,4,18,16,0,766.0,105.0,1.3,25.0,509.0,74.35,57.29
2016,4,18,16,15,737.0,100.0,1.3,24.0,457.5,65.74,50.48
2016,4,18,16,30,708.0,95.0,1.3,23.0,406.0,64.37,49.72
2016,4,18,16,45,662.0,90.5,1.35,22.5,351.5,63.16,48.96
2016,4,18,17,0,616.0,86.0,1.4,22.0,297.0,61.95,48.16
2016,4,18,17,15,560.0,77.5,1.3,20.5,244.5,57.41,44.59
2016,4,18,17,30,504.0,69.0,1.2,19.0,192.0,52.68,40.66
2016,4,18,17,45,417.0,58.5,1.2,18.0,143.5,45.88,34.58
2016,4,18,18,0,330.0,48.0,1.2,17.0,95.0,37.02,26.45
2016,4,18,18,15,165.0,34.0,1.2,16.0,57.5,26.48,16.06
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,17.03,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,17.0,0.55,12.5,29.5,119.86,21.22
2016,4,19,6,0,253.0,34.0,0.5,13.0,59.0,244.12,191.44
2016,4,19,6,15,353.5,46.5,0.5,13.5,104.5,339.88,276.4
2016,4,19,6,30,454.0,59.0,0.5,14.0,150.0,442.04,360.2
2016,4,19,6,45,531.5,66.0,0.55,14.5,203.0,526.48,425.85
2016,4,19,7,0,609.0,73.0,0.6,15.0,256.0,614.36,490.48
2016,4,19,7,15,654.5,79.5,0.55,15.5,310.0,677.9,533.12
2016,4,19,7,30,700.0,86.0,0.5,16.0,364.0,741.86,574.18
2016,4,19,7,45,741.0,88.0,0.5,16.5,418.5,795.83,607.44
2016,4,19,8,0,782.0,90.0,0.5,17.0,473.0,844.51,636.2
2016,4,19,8,15,805.5,93.5,0.4,17.5,524.0,882.7,655.35
2016,4,19,8,30,829.0,97.0,0.3,18.0,575.0,918.6,672.56
2016,4,19,8,45,848.0,99.5,0.25,19.0,622.0,946.43,684.05
2016,4,19,9,0,867.0,102.0,0.2,20.0,669.0,971.34,693.67
2016,4,19,9,15,879.5,104.5,0.3,20.5,711.0,977.05,695.85
2016,4,19,9,30,892.0,107.0,0.4,21.0,753.0,989.36,702.75
2016,4,19,9,45,895.0,112.5,0.55,22.0,787.0,992.43,703.85
2016,4,19,10,0,898.0,118.0,0.7,23.0,821.0,991.93,702.95
2016,4,19,10,15,905.0,119.5,0.8,23.5,850.0,987.44,699.93
2016,4,19,10,30,912.0,121.0,0.9,24.0,879.0,979.47,694.86
2016,4,19,10,45,908.0,127.5,1.0,24.5,898.0,962.96,684.54
2016,4,19,11,0,904.0,134.0,1.1,25.0,917.0,943.16,672.22
2016,4,19,11,15,906.5,135.0,1.2,25.0,930.5,920.7,659.46
2016,4,19,11,30,909.0,136.0,1.3,25.0,944.0,895.16,644.61
2016,4,19,11,45,692.0,254.5,1.4,25.0,872.5,807.58,586.57
2016,4,19,12,0,475.0,373.0,1.5,25.0,801.0,714.03,520.53
2016,4,19,12,15,490.0,369.0,1.55,25.0,809.0,695.12,508.57
2016,4,19,12,30,505.0,365.0,1.6,25.0,817.0,673.94,494.07
2016,4,19,12,45,461.0,370.0,1.65,25.0,779.5,619.38,455.7
2016,4,19,13,0,417.0,375.0,1.7,25.0,742.0,567.52,418.86
2016,4,19,13,15,466.5,352.0,1.75,24.5,754.0,549.63,406.8
2016,4,19,13,30,516.0,329.0,1.8,24.0,766.0,527.05,390.26
2016,4,19,13,45,406.5,354.5,1.9,24.0,693.0,467.56,346.08
2016,4,19,14,0,297.0,380.0,2.0,24.0,620.0,413.19,306.08
2016,4,19,14,15,334.5,353.5,2.0,23.5,613.5,385.16,284.01
2016,4,19,14,30,372.0,327.0,2.0,23.0,607.0,353.68,258.23
2016,4,19,14,45,246.5,325.0,2.05,23.0,507.0,294.47,215.85
2016,4,19,15,0,121.0,323.0,2.1,23.0,407.0,258.6,192.86
2016,4,19,15,15,86.0,290.5,2.15,22.0,348.5,231.13,174.39
2016,4,19,15,30,51.0,258.0,2.2,21.0,290.0,198.24,151.85
2016,4,19,15,45,112.0,246.0,2.3,20.5,308.0,173.52,133.74
2016,4,19,16,0,173.0,234.0,2.4,20.0,326.0,164.01,134.16
2016,4,19,16,15,125.0,208.0,2.45,19.0,271.0,148.41,122.02
2016,4,19,16,30,77.0,182.0,2.5,18.0,216.0,138.74,114.73
2016,4,19,16,45,68.5,160.5,2.6,17.5,188.0,123.73,102.46
2016,4,19,17,0,60.0,139.0,2.7,17.0,160.0,108.37,89.66
2016,4,19,17,15,51.0,116.0,2.6,16.0,132.0,91.76,75.6
2016,4,19,17,30,42.0,93.0,2.5,15.0,104.0,74.78,60.85
2016,4,19,17,45,30.5,71.5,2.45,14.5,78.5,58.43,46.17
2016,4,19,18,0,19.0,50.0,2.4,14.0,53.0,41.76,30.95
2016,4,19,18,15,9.5,30.5,2.15,13.5,32.0,26.16,16.16
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,9.67,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,5.0,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.95,10.5,33.5,150.18,53.01
2016,4,20,6,0,336.0,33.0,0.9,11.0,67.0,299.44,239.01
2016,4,20,6,15,436.5,43.0,1.0,11.5,115.0,394.41,324.47
2016,4,20,6,30,537.0,53.0,1.1,12.0,163.0,496.85,409.36
2016,4,20,6,45,606.0,59.5,1.25,13.0,217.0,576.66,471.58
2016,4,20,7,0,675.0,66.0,1.4,14.0,271.0,659.47,532.97
2016,4,20,7,15,716.5,71.5,1.35,14.5,326.0,715.09,570.79
2016,4,20,7,30,758.0,77.0,1.3,15.0,381.0,776.53,611.21
2016,4,20,7,45,789.0,80.5,1.3,15.5,435.0,825.62,641.9
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,873.25,670.79
2016,4,20,8,15,841.0,87.0,1.35,16.5,539.5,909.17,691.81
2016,4,20,8,30,862.0,90.0,1.4,17.0,590.0,942.64,711.04
2016,4,20,8,45,877.0,93.0,1.5,18.0,636.5,957.99,717.54
2016,4,20,9,0,892.0,96.0,1.6,19.0,683.0,979.98,728.62
2016,4,20,9,15,903.5,98.0,1.65,19.0,724.0,994.24,736.63
2016,4,20,9,30,915.0,100.0,1.7,19.0,765.0,1005.17,742.7
2016,4,20,9,45,926.0,100.0,1.8,19.5,800.5,1009.91,744.22
2016,4,20,10,0,937.0,100.0,1.9,20.0,836.0,1011.16,743.65
2016,4,20,10,15,942.5,101.5,1.95,20.0,864.5,1005.23,739.36
2016,4,20,10,30,948.0,103.0,2.0,20.0,893.0,995.74,732.97
2016,4,20,10,45,944.0,108.5,2.05,20.5,912.0,978.09,720.02
2016,4,20,11,0,940.0,114.0,2.1,21.0,931.0,957.1,705.07
2016,4,20,11,15,942.0,115.0,2.15,21.0,944.5,933.76,689.99
2016,4,20,11,30,944.0,116.0,2.2,21.0,958.0,907.27,672.83
2016,4,20,11,45,933.5,123.5,2.3,21.5,960.0,873.6,650.01
2016,4,20,12,0,923.0,131.0,2.4,22.0,962.0,837.54,625.48
2016,4,20,12,15,921.5,131.0,2.45,22.0,959.0,799.57,600.28
2016,4,20,12,30,920.0,131.0,2.5,22.0,956.0,759.38,571.94
2016,4,20,12,45,919.0,129.0,2.55,22.0,945.5,715.83,540.22
2016,4,20,13,0,918.0,127.0,2.6,22.0,935.0,670.42,506.36
2016,4,20,13,15,913.5,126.0,2.65,21.5,916.5,622.13,470.36
2016,4,20,13,30,909.0,125.0,2.7,21.0,898.0,572.63,432.24
2016,4,20,13,45,901.5,124.0,2.75,21.0,871.5,520.7,390.26
2016,4,20,14,0,894.0,123.0,2.8,21.0,845.0,468.24,346.64
2016,4,20,14,15,884.5,121.0,2.85,20.5,812.0,414.01,301.12
2016,4,20,14,30,875.0,119.0,2.9,20.0,779.0,359.88,254.59
2016,4,20,14,45,861.0,117.5,2.95,20.0,739.5,298.21,201.51
2016,4,20,15,0,847.0,116.0,3.0,20.0,700.0,244.09,155.1
2016,4,20,15,15,737.0,140.5,3.0,19.5,625.5,189.55,115.74
2016,4,20,15,30,627.0,165.0,3.0,19.0,551.0,153.25,96.41
2016,4,20,15,45,700.0,133.5,3.0,19.0,532.5,95.08,63.73
2016,4,20,16,0,773.0,102.0,3.0,19.0,514.0,71.89,56.62
2016,4,20,16,15,735.0,93.0,2.9,18.0,453.5,67.09,52.93
2016,4,20,16,30,697.0,84.0,2.8,17.0,393.0,56.27,43.89
2016,4,20,16,45,671.5,82.0,2.7,16.5,349.0,56.67,44.5
2016,4,20,17,0,646.0,80.0,2.6,16.0,305.0,57.18,45.17
2016,4,20,17,15,592.5,72.5,2.3,15.0,252.5,53.25,41.93
2016,4,20,17,30,539.0,65.0,2.0,14.0,200.0,49.16,38.4
2016,4,20,17,45,460.5,55.0,1.7,13.5,151.0,42.66,32.43
2016,4,20,18,0,382.0,45.0,1.4,13.0,102.0,35.9,26.02
2016,4,20,18,15,191.0,34.5,1.3,12.5,63.0,26.84,16.98
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,20.12,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,26.0,19.0,0.3,11.5,21.5,43.48,16.41
2016,4,21,6,0,52.0,38.0,0.4,12.0,43.0,91.28,70.39
2016,4,21,6,15,84.0,59.5,0.5,12.5,74.0,142.31,115.86
2016,4,21,6,30,116.0,81.0,0.6,13.0,105.0,193.68,160.38
2016,4,21,6,45,136.0,103.5,0.75,13.5,140.0,238.45,198.06
2016,4,21,7,0,156.0,126.0,0.9,14.0,175.0,283.47,234.82
2016,4,21,7,15,179.0,145.5,1.0,14.0,211.0,327.05,269.87
2016,4,21,7,30,202.0,165.0,1.1,14.0,247.0,371.29,304.62
2016,4,21,7,45,271.0,179.0,1.25,14.5,304.5,467.12,378.97
2016,4,21,8,0,340.0,193.0,1.4,15.0,362.0,548.45,439.93
2016,4,21,8,15,253.0,228.5,1.5,15.0,361.5,512.64,408.7
2016,4,21,8,30,166.0,264.0,1.6,15.0,361.0,453.69,360.9
2016,4,21,8,45,215.0,281.5,1.75,15.5,417.5,517.32,409.26
2016,4,21,9,0,264.0,299.0,1.9,16.0,474.0,598.87,468.57
2016,4,21,9,15,216.5,325.5,2.0,16.0,474.5,560.6,437.77
2016,4,21,9,30,169.0,352.0,2.1,16.0,475.0,538.61,419.48
2016,4,21,9,45,145.0,368.0,2.25,16.5,477.5,526.42,408.63
2016,4,21,10,0,121.0,384.0,2.4,17.0,480.0,513.54,397.24
2016,4,21,10,15,220.0,388.5,2.45,17.0,569.5,604.3,466.21
2016,4,21,10,30,319.0,393.0,2.5,17.0,659.0,705.22,539.71
2016,4,21,10,45,254.5,416.5,2.55,17.5,632.5,656.7,501.03
2016,4,21,11,0,190.0,440.0,2.6,18.0,606.0,598.13,456.25
2016,4,21,11,15,242.5,438.0,2.65,18.0,653.0,629.89,480.54
2016,4,21,11,30,295.0,436.0,2.7,18.0,700.0,665.44,506.51
2016,4,21,11,45,306.0,429.5,2.75,18.0,705.0,650.43,495.6
2016,4,21,12,0,317.0,423.0,2.8,18.0,710.0,634.03,483.93
2016,4,21,12,15,292.5,434.5,2.85,18.0,699.0,605.6,462.59
2016,4,21,12,30,268.0,446.0,2.9,18.0,688.0,577.74,441.63
2016,4,21,12,45,193.0,444.5,3.0,18.0,617.5,508.55,389.83
2016,4,21,13,0,118.0,443.0,3.1,18.0,547.0,445.63,342.36
2016,4,21,13,15,122.0,430.5,3.2,18.0,536.5,425.4,327.49
2016,4,21,13,30,126.0,418.0,3.3,18.0,526.0,405.04,312.11
2016,4,21,13,45,511.5,265.5,3.4,18.0,682.5,446.0,342.29
2016,4,21,14,0,897.0,113.0,3.5,18.0,839.0,463.59,348.96
2016,4,21,14,15,603.0,230.0,3.55,18.0,710.0,386.06,288.62
2016,4,21,14,30,309.0,347.0,3.6,18.0,581.0,349.51,263.67
2016,4,21,14,45,591.0,222.0,3.65,18.0,641.0,302.67,216.23
2016,4,21,15,0,873.0,97.0,3.7,18.0,701.0,245.39,156.68
2016,4,21,15,15,532.5,190.0,3.7,17.5,551.5,199.48,133.56
2016,4,21,15,30,192.0,283.0,3.7,17.0,402.0,214.87,162.69
2016,4,21,15,45,393.5,213.0,3.7,17.0,431.5,142.06,105.88
2016,4,21,16,0,595.0,143.0,3.7,17.0,461.0,91.18,73.71
2016,4,21,16,15,297.5,88.5,3.6,16.5,247.5,57.75,45.08
2016,4,21,16,30,0.0,34.0,3.5,16.0,34.0,29.98,20.91
2016,4,21,16,45,0.0,30.0,3.4,16.0,30.0,26.43,17.86
2016,4,21,17,0,0.0,26.0,3.3,16.0,26.0,22.89,14.77
2016,4,21,17,15,0.0,21.5,3.0,15.0,21.5,18.91,11.31
2016,4,21,17,30,0.0,17.0,2.7,14.0,17.0,14.94,7.79
2016,4,21,17,45,0.0,12.5,2.4,13.5,12.5,10.98,4.18
2016,4,21,18,0,0.0,8.0,2.1,13.0,8.0,7.02,0.56
2016,4,21,18,15,0.0,5.0,1.95,12.5,5.0,4.38,0.0
2016,4,21,18,30,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,4,21,18,45,0.0,1.0,1.7,11.5,1.0,0.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,10.5,2.5,2.19,0.0
2016,4,22,6,0,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,8.5,3.3,11.0,8.5,7.46,0.73
2016,4,22,6,30,0.0,12.0,3.4,11.0,12.0,10.54,3.48
2016,4,22,6,45,0.0,16.0,3.5,11.5,16.0,14.06,6.57
2016,4,22,7,0,0.0,20.0,3.6,12.0,20.0,17.59,9.62
2016,4,22,7,15,0.0,24.5,3.65,12.0,24.5,21.57,13.04
2016,4,22,7,30,0.0,29.0,3.7,12.0,29.0,25.55,16.42
2016,4,22,7,45,0.0,50.5,3.75,12.5,50.5,44.59,32.6
2016,4,22,8,0,0.0,72.0,3.8,13.0,72.0,63.69,48.58
2016,4,22,8,15,0.0,48.5,3.9,13.0,48.5,42.86,30.79
2016,4,22,8,30,0.0,25.0,4.0,13.0,25.0,22.07,13.09
2016,4,22,8,45,0.0,81.5,4.1,13.0,81.5,72.22,55.24
2016,4,22,9,0,0.0,138.0,4.2,13.0,138.0,124.71,98.61
2016,4,22,9,15,9.0,198.5,4.45,13.0,205.5,191.46,153.38
2016,4,22,9,30,18.0,259.0,4.7,13.0,273.0,258.84,207.71
2016,4,22,9,45,9.0,165.0,4.95,13.5,172.0,157.95,125.2
2016,4,22,10,0,0.0,71.0,5.2,14.0,71.0,63.04,46.73
2016,4,22,10,15,2.0,118.0,5.3,14.0,120.5,107.35,83.22
2016,4,22,10,30,4.0,165.0,5.4,14.0,170.0,152.14,119.66
2016,4,22,10,45,2.0,116.5,5.5,14.0,119.0,105.87,81.75
2016,4,22,11,0,0.0,68.0,5.6,14.0,68.0,60.48,44.41
2016,4,22,11,15,2.5,115.0,5.6,13.5,117.0,104.78,80.96
2016,4,22,11,30,5.0,162.0,5.6,13.0,166.0,148.94,117.16
2016,4,22,11,45,6.5,174.0,5.65,13.0,180.0,160.49,126.49
2016,4,22,12,0,8.0,186.0,5.7,13.0,194.0,171.79,135.65
2016,4,22,12,15,4.0,131.0,5.65,12.5,135.0,119.45,93.15
2016,4,22,12,30,0.0,76.0,5.6,12.0,76.0,67.67,50.63
2016,4,22,12,45,5.5,156.5,5.6,12.0,161.5,142.18,112.06
2016,4,22,13,0,11.0,237.0,5.6,12.0,247.0,214.64,170.9
2016,4,22,13,15,18.5,285.0,5.45,12.0,301.5,258.06,205.77
2016,4,22,13,30,26.0,333.0,5.3,12.0,356.0,293.19,233.71
2016,4,22,13,45,13.5,240.0,5.2,12.0,252.5,214.05,170.37
2016,4,22,14,0,1.0,147.0,5.1,12.0,149.0,129.52,101.89
2016,4,22,14,15,129.0,253.0,4.9,12.0,352.0,249.51,197.4
2016,4,22,14,30,257.0,359.0,4.7,12.0,555.0,342.23,266.71
2016,4,22,14,45,358.5,309.5,4.55,12.0,567.5,314.47,239.23
2016,4,22,15,0,460.0,260.0,4.4,12.0,580.0,267.56,195.55
2016,4,22,15,15,230.0,180.5,4.4,12.0,340.5,161.44,118.79
2016,4,22,15,30,0.0,101.0,4.4,12.0,101.0,89.15,69.59
2016,4,22,15,45,118.5,166.5,4.45,12.0,230.5,127.49,99.97
2016,4,22,16,0,237.0,232.0,4.5,12.0,360.0,153.83,129.89
2016,4,22,16,15,487.5,161.0,4.4,11.5,390.5,106.01,88.66
2016,4,22,16,30,738.0,90.0,4.3,11.0,421.0,60.57,48.77
2016,4,22,16,45,710.5,83.0,4.2,11.0,369.0,57.46,46.19
2016,4,22,17,0,683.0,76.0,4.1,11.0,317.0,54.13,43.33
2016,4,22,17,15,630.0,70.0,3.7,10.5,264.0,51.23,40.88
2016,4,22,17,30,577.0,64.0,3.3,10.0,211.0,48.26,38.22
2016,4,22,17,45,486.5,56.0,2.9,10.0,160.0,43.37,33.58
2016,4,22,18,0,396.0,48.0,2.5,10.0,109.0,38.4,28.63
2016,4,22,18,15,263.5,35.0,2.25,9.5,69.0,27.29,17.85
2016,4,22,18,30,131.0,22.0,2.0,9.0,29.0,17.34,0.96
2016,4,22,18,45,65.5,11.0,1.8,8.5,14.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,19.5,1.7,8.5,37.0,143.56,89.04
2016,4,23,6,0,299.0,39.0,1.9,9.0,74.0,283.76,233.15
2016,4,23,6,15,396.0,50.0,2.0,9.0,121.0,377.41,317.61
2016,4,23,6,30,493.0,61.0,2.1,9.0,168.0,477.87,403.89
2016,4,23,6,45,551.5,69.5,2.25,9.5,219.5,551.27,463.45
2016,4,23,7,0,610.0,78.0,2.4,10.0,271.0,626.9,522.23
2016,4,23,7,15,653.5,84.0,2.4,10.5,324.5,688.42,567.05
2016,4,23,7,30,697.0,90.0,2.4,11.0,378.0,750.18,610.41
2016,4,23,7,45,534.0,140.0,2.4,11.5,377.5,672.81,548.7
2016,4,23,8,0,371.0,190.0,2.4,12.0,377.0,573.82,467.95
2016,4,23,8,15,360.5,214.5,2.45,12.5,411.5,596.18,482.76
2016,4,23,8,30,350.0,239.0,2.5,13.0,446.0,616.18,494.76
2016,4,23,8,45,368.5,255.5,2.6,13.5,488.5,652.29,519.76
2016,4,23,9,0,387.0,272.0,2.7,14.0,531.0,686.98,543.27
2016,4,23,9,15,372.5,295.5,2.75,14.0,557.0,695.89,547.62
2016,4,23,9,30,358.0,319.0,2.8,14.0,583.0,702.52,550.6
2016,4,23,9,45,313.0,348.5,2.85,14.5,587.0,684.06,533.58
2016,4,23,10,0,268.0,378.0,2.9,15.0,591.0,663.72,515.52
2016,4,23,10,15,596.0,244.0,2.95,15.0,739.5,845.05,654.61
2016,4,23,10,30,924.0,110.0,3.0,15.0,888.0,984.84,751.12
2016,4,23,10,45,564.5,275.5,3.1,15.5,754.5,812.57,625.76
2016,4,23,11,0,205.0,441.0,3.2,16.0,621.0,612.83,471.83
2016,4,23,11,15,321.5,409.0,3.2,16.0,696.0,680.36,524.72
2016,4,23,11,30,438.0,377.0,3.2,16.0,771.0,737.8,567.68
2016,4,23,11,45,686.0,246.5,3.2,16.0,868.0,799.35,616.85
2016,4,23,12,0,934.0,116.0,3.2,16.0,965.0,836.79,645.13
2016,4,23,12,15,599.5,282.0,3.2,16.0,826.5,703.07,543.62
2016,4,23,12,30,265.0,448.0,3.2,16.0,688.0,577.97,445.36
2016,4,23,12,45,593.0,283.0,3.25,16.5,811.5,635.9,493.16
2016,4,23,13,0,921.0,118.0,3.3,17.0,935.0,669.26,519.03
2016,4,23,13,15,916.5,117.5,3.35,16.5,917.0,621.5,481.78
2016,4,23,13,30,912.0,117.0,3.4,16.0,899.0,572.5,442.91
2016,4,23,13,45,608.0,249.5,3.5,16.0,764.5,478.66,368.82
2016,4,23,14,0,304.0,382.0,3.6,16.0,630.0,419.86,323.4
2016,4,23,14,15,382.0,337.0,3.65,16.0,636.5,393.69,300.59
2016,4,23,14,30,460.0,292.0,3.7,16.0,643.0,352.34,264.31
2016,4,23,14,45,421.5,291.0,3.8,16.0,600.0,310.8,230.18
2016,4,23,15,0,383.0,290.0,3.9,16.0,557.0,281.78,206.76
2016,4,23,15,15,593.5,200.5,3.85,15.5,584.0,216.64,145.6
2016,4,23,15,30,804.0,111.0,3.8,15.0,611.0,142.91,81.7
2016,4,23,15,45,776.0,110.0,3.8,15.0,562.0,94.37,59.77
2016,4,23,16,0,748.0,109.0,3.8,15.0,513.0,68.81,54.83
2016,4,23,16,15,720.0,104.0,3.75,14.5,462.0,67.68,54.18
2016,4,23,16,30,692.0,99.0,3.7,14.0,411.0,66.45,53.4
2016,4,23,16,45,648.0,94.5,3.65,13.5,358.0,65.39,52.75
2016,4,23,17,0,604.0,90.0,3.6,13.0,305.0,64.32,52.06
2016,4,23,17,15,549.5,82.0,3.35,12.5,253.5,60.33,48.69
2016,4,23,17,30,495.0,74.0,3.1,12.0,202.0,56.19,45.03
2016,4,23,17,45,404.0,64.5,2.85,11.5,153.0,48.67,38.13
2016,4,23,18,0,313.0,55.0,2.6,11.0,104.0,42.14,31.86
2016,4,23,18,15,203.0,38.5,2.45,10.5,66.0,29.89,20.1
2016,4,23,18,30,93.0,22.0,2.3,10.0,28.0,17.93,2.79
2016,4,23,18,45,46.5,11.0,2.15,10.0,14.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
