Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2016,4,24,5,45,84.0,28.0,2.55,9.5,38.0,108.46,70.4
2016,4,24,6,0,168.0,48.0,2.9,10.0,68.0,197.18,161.53
2016,4,24,6,15,253.0,65.0,2.9,10.0,112.5,295.66,249.09
2016,4,24,6,30,338.0,82.0,2.9,10.0,157.0,387.59,329.08
2016,4,24,6,45,405.5,94.5,2.95,10.0,207.5,465.49,395.01
2016,4,24,7,0,473.0,107.0,3.0,10.0,258.0,547.09,461.54
2016,4,24,7,15,573.5,94.0,2.95,10.0,310.0,634.68,529.61
2016,4,24,7,30,674.0,81.0,2.9,10.0,362.0,719.45,592.59
2016,4,24,7,45,502.5,140.5,2.9,10.5,365.0,646.08,532.77
2016,4,24,8,0,331.0,200.0,2.9,11.0,368.0,550.05,451.99
2016,4,24,8,15,286.0,231.0,2.9,11.5,387.0,547.09,446.28
2016,4,24,8,30,241.0,262.0,2.9,12.0,406.0,522.31,423.62
2016,4,24,8,45,374.5,245.5,2.95,12.5,488.0,646.71,519.97
2016,4,24,9,0,508.0,229.0,3.0,13.0,570.0,774.21,613.91
2016,4,24,9,15,495.5,250.5,3.0,13.5,599.5,783.34,616.15
2016,4,24,9,30,483.0,272.0,3.0,14.0,629.0,789.66,617.38
2016,4,24,9,45,448.0,302.0,3.05,14.5,645.5,780.32,607.14
2016,4,24,10,0,413.0,332.0,3.1,15.0,662.0,768.22,595.22
2016,4,24,10,15,307.0,376.5,3.1,15.5,626.5,689.56,533.71
2016,4,24,10,30,201.0,421.0,3.1,16.0,591.0,611.06,472.19
2016,4,24,10,45,355.0,386.0,3.1,16.5,694.5,719.12,553.52
2016,4,24,11,0,509.0,351.0,3.1,17.0,798.0,817.8,624.32
2016,4,24,11,15,424.5,389.5,3.25,17.0,766.5,758.98,579.91
2016,4,24,11,30,340.0,428.0,3.4,17.0,735.0,696.9,533.87
2016,4,24,11,45,379.0,410.0,3.6,17.0,754.0,693.04,532.73
2016,4,24,12,0,418.0,392.0,3.8,17.0,773.0,689.19,530.95
2016,4,24,12,15,272.5,425.5,3.95,17.0,674.0,584.1,451.15
2016,4,24,12,30,127.0,459.0,4.1,17.0,575.0,490.66,379.09
2016,4,24,12,45,510.5,302.0,4.35,17.0,758.0,599.84,468.15
2016,4,24,13,0,894.0,145.0,4.6,17.0,941.0,675.62,527.76
2016,4,24,13,15,651.5,256.0,4.7,16.5,830.0,581.02,453.1
2016,4,24,13,30,409.0,367.0,4.8,16.0,719.0,504.31,392.7
2016,4,24,13,45,335.0,380.5,4.95,16.0,663.5,456.76,355.17
2016,4,24,14,0,261.0,394.0,5.1,16.0,608.0,410.95,319.11
2016,4,24,14,15,389.0,333.5,5.15,15.5,638.5,394.57,303.63
2016,4,24,14,30,517.0,273.0,5.2,15.0,669.0,357.71,269.64
2016,4,24,14,45,572.5,237.0,5.3,14.5,654.5,313.36,229.66
2016,4,24,15,0,628.0,201.0,5.4,14.0,640.0,261.64,183.14
2016,4,24,15,15,521.5,221.5,5.35,13.5,570.5,222.37,154.99
2016,4,24,15,30,415.0,242.0,5.3,13.0,501.0,192.33,138.06
2016,4,24,15,45,512.0,207.5,5.3,12.5,502.0,145.83,107.16
2016,4,24,16,0,609.0,173.0,5.3,12.0,503.0,111.9,93.35
2016,4,24,16,15,576.0,164.0,5.2,11.5,452.5,108.49,90.88
2016,4,24,16,30,543.0,155.0,5.1,11.0,402.0,104.84,88.15
2016,4,24,16,45,522.0,139.0,5.0,11.0,352.5,96.23,80.79
2016,4,24,17,0,501.0,123.0,4.9,11.0,303.0,87.11,72.88
2016,4,24,17,15,444.0,110.5,4.65,10.5,251.0,79.79,66.58
2016,4,24,17,30,387.0,98.0,4.4,10.0,199.0,72.16,59.78
2016,4,24,17,45,328.0,80.5,4.2,10.0,152.5,60.4,48.91
2016,4,24,18,0,269.0,63.0,4.0,10.0,106.0,48.14,37.35
2016,4,24,18,15,170.0,43.5,3.9,9.5,67.0,34.51,24.27
2016,4,24,18,30,71.0,24.0,3.8,9.0,28.0,19.44,4.95
2016,4,24,18,45,35.5,12.0,3.75,8.5,14.0,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,105.0,11.0,2.0,5.0,13.0,70.58,0.0
2016,4,25,5,45,266.5,22.5,2.3,6.0,50.0,230.3,164.99
2016,4,25,6,0,428.0,34.0,2.6,7.0,87.0,365.35,304.76
2016,4,25,6,15,517.5,42.5,2.9,7.5,137.0,455.52,386.44
2016,4,25,6,30,607.0,51.0,3.2,8.0,187.0,551.98,468.23
2016,4,25,6,45,664.0,56.5,3.55,8.5,241.0,618.81,522.99
2016,4,25,7,0,721.0,62.0,3.9,9.0,295.0,693.59,581.73
2016,4,25,7,15,759.0,66.5,4.0,9.0,350.0,752.29,626.08
2016,4,25,7,30,797.0,71.0,4.1,9.0,405.0,810.63,668.97
2016,4,25,7,45,823.5,74.5,4.2,9.5,459.0,856.57,700.45
2016,4,25,8,0,850.0,78.0,4.3,10.0,513.0,900.81,730.14
2016,4,25,8,15,870.5,81.0,4.3,10.5,564.0,927.34,745.54
2016,4,25,8,30,891.0,84.0,4.3,11.0,615.0,960.71,765.86
2016,4,25,8,45,906.5,86.0,4.3,11.5,662.5,985.33,779.64
2016,4,25,9,0,922.0,88.0,4.3,12.0,710.0,1006.92,791.28
2016,4,25,9,15,933.5,90.0,4.35,12.0,752.0,1021.38,799.97
2016,4,25,9,30,945.0,92.0,4.4,12.0,794.0,1032.4,806.45
2016,4,25,9,45,954.0,93.5,4.45,12.5,830.0,1036.88,806.97
2016,4,25,10,0,963.0,95.0,4.5,13.0,866.0,1037.73,805.18
2016,4,25,10,15,969.0,96.0,4.55,13.0,894.5,1031.49,800.17
2016,4,25,10,30,975.0,97.0,4.6,13.0,923.0,1021.63,792.83
2016,4,25,10,45,979.0,98.0,4.65,13.5,944.5,1006.29,780.31
2016,4,25,11,0,983.0,99.0,4.7,14.0,966.0,987.43,765.49
2016,4,25,11,15,985.0,99.5,4.7,14.0,979.0,962.88,747.82
2016,4,25,11,30,987.0,100.0,4.7,14.0,992.0,935.08,727.94
2016,4,25,11,45,986.5,100.5,4.75,14.5,997.0,902.14,703.42
2016,4,25,12,0,986.0,101.0,4.8,15.0,1002.0,866.38,676.9
2016,4,25,12,15,985.0,101.0,4.7,15.0,998.5,827.16,648.18
2016,4,25,12,30,984.0,101.0,4.6,15.0,995.0,785.52,617.66
2016,4,25,12,45,972.5,106.0,4.6,15.0,981.5,738.94,581.4
2016,4,25,13,0,961.0,111.0,4.6,15.0,968.0,691.02,543.42
2016,4,25,13,15,957.0,110.0,4.5,15.0,949.0,641.48,503.11
2016,4,25,13,30,953.0,109.0,4.4,15.0,930.0,590.6,460.84
2016,4,25,13,45,946.0,108.5,4.3,15.0,903.5,537.55,415.89
2016,4,25,14,0,939.0,108.0,4.2,15.0,877.0,483.85,369.32
2016,4,25,14,15,930.5,106.0,4.15,15.0,843.5,428.04,320.18
2016,4,25,14,30,922.0,104.0,4.1,15.0,810.0,372.22,270.09
2016,4,25,14,45,910.5,102.5,4.05,15.0,770.5,316.16,219.57
2016,4,25,15,0,899.0,101.0,4.0,15.0,731.0,260.82,170.4
2016,4,25,15,15,884.5,98.5,3.95,15.0,686.0,205.25,124.01
2016,4,25,15,30,870.0,96.0,3.9,15.0,641.0,151.15,85.13
2016,4,25,15,45,851.5,92.5,3.9,15.0,592.0,88.42,51.24
2016,4,25,16,0,833.0,89.0,3.9,15.0,543.0,62.48,49.29
2016,4,25,16,15,807.5,85.5,3.75,14.5,490.5,61.57,48.8
2016,4,25,16,30,782.0,82.0,3.6,14.0,438.0,60.62,48.23
2016,4,25,16,45,746.5,77.5,3.5,13.5,383.5,58.75,46.85
2016,4,25,17,0,711.0,73.0,3.4,13.0,329.0,51.77,40.86
2016,4,25,17,15,660.5,67.0,3.15,12.0,275.5,48.76,38.4
2016,4,25,17,30,610.0,61.0,2.9,11.0,222.0,45.63,35.72
2016,4,25,17,45,528.5,53.5,2.65,10.5,170.5,41.04,31.47
2016,4,25,18,0,447.0,46.0,2.4,10.0,119.0,36.35,26.91
2016,4,25,18,15,323.0,34.5,2.25,9.5,77.0,27.8,18.57
2016,4,25,18,30,199.0,23.0,2.1,9.0,35.0,18.93,5.81
2016,4,25,18,45,99.5,11.5,2.0,8.5,17.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.2,6.0,14.0,50.88,0.0
2016,4,26,5,45,208.5,26.0,1.3,7.0,49.5,200.87,147.6
2016,4,26,6,0,348.0,40.0,1.4,8.0,85.0,319.99,265.32
2016,4,26,6,15,438.0,50.0,1.45,8.5,132.5,409.97,344.65
2016,4,26,6,30,528.0,60.0,1.5,9.0,180.0,506.08,424.48
2016,4,26,6,45,519.5,77.5,1.55,9.5,221.0,539.28,450.69
2016,4,26,7,0,511.0,95.0,1.6,10.0,262.0,569.86,473.62
2016,4,26,7,15,570.0,94.5,1.65,10.5,311.0,634.51,521.5
2016,4,26,7,30,629.0,94.0,1.7,11.0,360.0,699.59,567.7
2016,4,26,7,45,695.5,97.0,1.75,12.0,426.0,776.43,619.86
2016,4,26,8,0,762.0,100.0,1.8,13.0,492.0,848.48,666.63
2016,4,26,8,15,602.0,160.5,1.8,13.0,489.5,786.66,619.74
2016,4,26,8,30,442.0,221.0,1.8,13.0,487.0,702.27,554.4
2016,4,26,8,45,531.5,206.5,1.8,13.5,550.0,773.1,605.69
2016,4,26,9,0,621.0,192.0,1.8,14.0,613.0,851.14,658.34
2016,4,26,9,15,639.5,201.0,1.8,14.0,656.5,877.51,674.18
2016,4,26,9,30,658.0,210.0,1.8,14.0,700.0,901.03,688.61
2016,4,26,9,45,623.5,240.5,1.8,14.5,722.0,891.83,678.62
2016,4,26,10,0,589.0,271.0,1.8,15.0,744.0,876.13,664.36
2016,4,26,10,15,584.5,286.5,1.9,15.0,769.5,875.69,663.78
2016,4,26,10,30,580.0,302.0,2.0,15.0,795.0,872.43,661.17
2016,4,26,10,45,549.5,326.0,2.1,15.5,802.0,850.79,644.19
2016,4,26,11,0,519.0,350.0,2.2,16.0,809.0,827.12,625.99
2016,4,26,11,15,684.5,258.5,2.3,16.0,873.0,866.36,657.96
2016,4,26,11,30,850.0,167.0,2.4,16.0,937.0,890.31,676.14
2016,4,26,11,45,628.5,282.5,2.55,16.0,854.0,787.24,601.58
2016,4,26,12,0,407.0,398.0,2.7,16.0,771.0,686.77,525.86
2016,4,26,12,15,362.5,418.0,2.8,16.0,749.5,645.22,495.52
2016,4,26,12,30,318.0,438.0,2.9,16.0,728.0,607.93,467.5
2016,4,26,12,45,365.0,411.0,3.05,16.0,740.5,594.95,458.98
2016,4,26,13,0,412.0,384.0,3.2,16.0,753.0,575.68,445.15
2016,4,26,13,15,613.0,279.5,3.3,16.0,816.0,579.56,449.25
2016,4,26,13,30,814.0,175.0,3.4,16.0,879.0,569.48,440.6
2016,4,26,13,45,818.0,166.0,3.5,16.0,856.0,519.98,399.86
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,469.22,357.08
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,417.35,312.87
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,365.86,267.91
2016,4,26,14,45,797.5,145.5,3.75,15.0,732.5,312.95,220.77
2016,4,26,15,0,792.0,139.0,3.8,15.0,696.0,260.41,174.43
2016,4,26,15,15,775.0,135.5,3.8,14.5,653.0,208.94,131.96
2016,4,26,15,30,758.0,132.0,3.8,14.0,610.0,151.41,89.72
2016,4,26,15,45,743.0,125.5,3.8,14.0,563.5,101.46,63.51
2016,4,26,16,0,728.0,119.0,3.8,14.0,517.0,74.83,60.29
2016,4,26,16,15,699.5,113.5,3.75,13.5,466.5,73.66,59.62
2016,4,26,16,30,671.0,108.0,3.7,13.0,416.0,72.37,58.81
2016,4,26,16,45,640.5,100.0,3.65,12.5,365.0,69.06,56.2
2016,4,26,17,0,610.0,92.0,3.6,12.0,314.0,65.5,53.3
2016,4,26,17,15,557.0,84.0,3.4,11.5,262.0,61.58,49.99
2016,4,26,17,30,504.0,76.0,3.2,11.0,210.0,57.48,46.39
2016,4,26,17,45,425.5,66.0,3.0,10.5,161.5,51.37,40.76
2016,4,26,18,0,347.0,56.0,2.8,10.0,113.0,42.85,32.73
2016,4,26,18,15,237.5,40.5,2.65,9.5,73.5,31.4,21.77
2016,4,26,18,30,128.0,25.0,2.5,9.0,34.0,19.61,7.16
2016,4,26,18,45,64.0,12.5,2.4,9.0,17.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,61.0,13.0,2.1,9.0,15.0,47.29,0.0
2016,4,27,5,45,200.5,26.5,2.35,9.5,50.0,194.97,146.06
2016,4,27,6,0,340.0,40.0,2.6,10.0,85.0,315.45,261.93
2016,4,27,6,15,428.5,50.0,2.65,10.0,132.5,404.13,341.15
2016,4,27,6,30,517.0,60.0,2.7,10.0,180.0,498.88,421.59
2016,4,27,6,45,258.5,36.5,2.75,10.5,96.5,275.69,236.68
2016,4,27,7,0,0.0,13.0,2.8,11.0,13.0,11.43,4.27
2016,4,27,7,15,0.0,37.5,2.85,11.0,37.5,33.06,23.05
2016,4,27,7,30,0.0,62.0,2.9,11.0,62.0,54.78,41.65
2016,4,27,7,45,0.0,63.0,3.0,11.5,63.0,55.69,42.16
2016,4,27,8,0,0.0,64.0,3.1,12.0,64.0,56.59,42.68
2016,4,27,8,15,2.0,119.5,3.3,12.0,121.0,109.91,87.48
2016,4,27,8,30,4.0,175.0,3.5,12.0,178.0,166.32,133.96
2016,4,27,8,45,8.5,200.5,3.7,12.5,207.0,195.14,157.02
2016,4,27,9,0,13.0,226.0,3.9,13.0,236.0,223.81,179.7
2016,4,27,9,15,11.0,220.0,4.0,13.0,228.5,214.38,171.54
2016,4,27,9,30,9.0,214.0,4.1,13.0,221.0,205.41,163.91
2016,4,27,9,45,5.0,180.0,4.25,13.0,184.5,168.2,133.4
2016,4,27,10,0,1.0,146.0,4.4,13.0,148.0,132.22,103.79
2016,4,27,10,15,6.5,197.5,4.5,12.5,204.0,185.07,147.11
2016,4,27,10,30,12.0,249.0,4.6,12.0,260.0,237.76,189.8
2016,4,27,10,45,38.5,332.0,4.7,12.0,367.0,350.78,280.12
2016,4,27,11,0,65.0,415.0,4.8,12.0,474.0,451.25,358.42
2016,4,27,11,15,32.5,250.5,4.85,12.0,280.0,260.33,207.74
2016,4,27,11,30,0.0,86.0,4.9,12.0,86.0,76.62,57.93
2016,4,27,11,45,234.0,237.0,4.95,12.0,452.0,416.65,338.32
2016,4,27,12,0,468.0,388.0,5.0,12.0,818.0,726.42,575.68
2016,4,27,12,15,297.5,425.5,5.0,12.0,699.0,603.69,477.92
2016,4,27,12,30,127.0,463.0,5.0,12.0,580.0,494.47,390.98
2016,4,27,12,45,129.5,458.0,5.0,12.0,576.0,479.06,379.33
2016,4,27,13,0,132.0,453.0,5.0,12.0,572.0,463.34,367.04
2016,4,27,13,15,110.0,436.5,4.95,12.0,534.0,428.86,339.83
2016,4,27,13,30,88.0,420.0,4.9,12.0,496.0,393.7,312.16
2016,4,27,13,45,89.0,407.5,4.9,12.0,482.5,374.94,297.4
2016,4,27,14,0,90.0,395.0,4.9,12.0,469.0,356.2,282.49
2016,4,27,14,15,462.5,273.0,4.85,12.0,631.5,373.9,290.47
2016,4,27,14,30,835.0,151.0,4.8,12.0,794.0,376.79,280.23
2016,4,27,14,45,539.0,239.5,4.8,12.0,647.0,309.85,230.15
2016,4,27,15,0,243.0,328.0,4.8,12.0,500.0,290.75,223.46
2016,4,27,15,15,292.5,296.0,4.7,12.0,490.5,248.35,186.75
2016,4,27,15,30,342.0,264.0,4.6,12.0,481.0,211.48,156.45
2016,4,27,15,45,529.5,198.0,4.55,12.0,503.5,144.45,103.74
2016,4,27,16,0,717.0,132.0,4.5,12.0,526.0,83.42,68.29
2016,4,27,16,15,414.5,163.5,4.35,11.5,386.5,106.27,88.86
2016,4,27,16,30,112.0,195.0,4.2,11.0,247.0,140.4,119.39
2016,4,27,16,45,78.0,167.5,4.05,11.0,202.0,128.91,109.61
2016,4,27,17,0,44.0,140.0,3.9,11.0,157.0,109.81,93.0
2016,4,27,17,15,33.0,119.0,3.7,10.5,130.5,94.48,79.69
2016,4,27,17,30,22.0,98.0,3.5,10.0,104.0,78.84,65.8
2016,4,27,17,45,12.0,77.0,3.3,10.0,80.0,64.5,52.66
2016,4,27,18,0,2.0,56.0,3.1,10.0,56.0,47.52,36.92
2016,4,27,18,15,1.0,36.5,3.0,9.5,36.5,31.5,21.93
2016,4,27,18,30,0.0,17.0,2.9,9.0,17.0,14.97,4.71
2016,4,27,18,45,0.0,8.5,2.8,9.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,1.8,6.5,9.0,6.37,0.0
2016,4,28,5,30,97.0,14.0,2.1,7.0,18.0,69.34,0.0
2016,4,28,5,45,234.5,27.0,2.4,8.0,54.0,220.92,170.16
2016,4,28,6,0,372.0,40.0,2.7,9.0,90.0,337.68,281.97
2016,4,28,6,15,458.5,49.5,2.75,9.5,138.5,425.74,360.11
2016,4,28,6,30,545.0,59.0,2.8,10.0,187.0,519.63,438.57
2016,4,28,6,45,599.0,66.0,2.85,10.5,239.0,589.58,494.15
2016,4,28,7,0,653.0,73.0,2.9,11.0,291.0,661.43,548.77
2016,4,28,7,15,692.0,78.0,2.9,11.5,344.0,719.16,590.18
2016,4,28,7,30,731.0,83.0,2.9,12.0,397.0,771.92,626.49
2016,4,28,7,45,762.0,86.0,2.9,12.5,450.0,819.81,658.16
2016,4,28,8,0,793.0,89.0,2.9,13.0,503.0,866.29,688.05
2016,4,28,8,15,814.5,92.5,2.9,13.5,552.5,902.71,710.17
2016,4,28,8,30,836.0,96.0,2.9,14.0,602.0,936.77,730.37
2016,4,28,8,45,853.5,98.0,2.9,14.5,648.0,962.5,744.57
2016,4,28,9,0,871.0,100.0,2.9,15.0,694.0,975.38,749.93
2016,4,28,9,15,883.0,102.0,2.9,15.5,735.0,989.83,756.58
2016,4,28,9,30,895.0,104.0,2.9,16.0,776.0,1001.04,761.08
2016,4,28,9,45,913.5,100.5,2.95,16.5,813.5,1009.13,764.08
2016,4,28,10,0,932.0,97.0,3.0,17.0,851.0,1013.83,764.95
2016,4,28,10,15,938.5,98.5,3.05,17.0,879.0,1008.88,760.95
2016,4,28,10,30,945.0,100.0,3.1,17.0,907.0,1000.38,754.79
2016,4,28,10,45,947.5,102.0,3.15,17.5,928.0,985.14,742.82
2016,4,28,11,0,950.0,104.0,3.2,18.0,949.0,966.51,728.74
2016,4,28,11,15,953.0,104.5,3.25,18.0,962.5,943.55,713.2
2016,4,28,11,30,956.0,105.0,3.3,18.0,976.0,917.41,695.53
2016,4,28,11,45,956.0,106.0,3.35,18.5,981.5,886.23,673.09
2016,4,28,12,0,956.0,107.0,3.4,19.0,987.0,852.28,648.76
2016,4,28,12,15,955.5,107.0,3.5,19.0,984.5,814.5,623.14
2016,4,28,12,30,955.0,107.0,3.6,19.0,982.0,774.36,595.58
2016,4,28,12,45,955.0,105.5,3.7,19.5,972.0,731.1,562.29
2016,4,28,13,0,955.0,104.0,3.8,20.0,962.0,685.84,526.84
2016,4,28,13,15,951.5,103.5,3.85,19.5,944.0,637.52,490.03
2016,4,28,13,30,948.0,103.0,3.9,19.0,926.0,587.82,451.0
2016,4,28,13,45,941.5,102.5,3.95,19.0,900.0,535.5,407.93
2016,4,28,14,0,935.0,102.0,4.0,19.0,874.0,482.5,363.11
2016,4,28,14,15,927.5,100.5,4.0,18.5,841.5,427.9,316.43
2016,4,28,14,30,920.0,99.0,4.0,18.0,809.0,373.17,268.48
2016,4,28,14,45,907.5,98.0,4.05,18.0,770.0,317.55,218.96
2016,4,28,15,0,895.0,97.0,4.1,18.0,731.0,262.75,170.68
2016,4,28,15,15,881.5,95.0,4.1,17.5,687.0,208.11,125.27
2016,4,28,15,30,868.0,93.0,4.1,17.0,643.0,154.83,86.5
2016,4,28,15,45,845.0,91.5,4.1,17.0,593.5,93.44,52.05
2016,4,28,16,0,822.0,90.0,4.1,17.0,544.0,62.78,49.12
2016,4,28,16,15,797.5,86.5,4.05,16.0,492.5,61.92,48.78
2016,4,28,16,30,773.0,83.0,4.0,15.0,441.0,61.01,48.36
2016,4,28,16,45,731.5,80.5,3.95,14.5,386.5,60.72,48.38
2016,4,28,17,0,690.0,78.0,3.9,14.0,332.0,55.05,43.59
2016,4,28,17,15,641.5,72.0,3.75,13.0,279.0,52.22,41.33
2016,4,28,17,30,593.0,66.0,3.6,12.0,226.0,49.29,38.86
2016,4,28,17,45,506.0,59.0,3.5,11.5,174.5,45.28,35.18
2016,4,28,18,0,419.0,52.0,3.4,11.0,123.0,41.26,31.24
2016,4,28,18,15,302.5,39.0,3.2,10.5,81.0,31.54,21.94
2016,4,28,18,30,186.0,26.0,3.0,10.0,39.0,20.42,9.07
2016,4,28,18,45,93.0,13.0,2.85,9.5,19.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,8.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.4,8.0,15.0,13.5,0.0
2016,4,29,5,45,100.0,36.0,2.45,8.5,50.0,134.77,103.27
2016,4,29,6,0,200.0,57.0,2.5,9.0,85.0,231.93,193.36
2016,4,29,6,15,284.0,73.0,2.55,9.0,131.0,329.73,279.55
2016,4,29,6,30,368.0,89.0,2.6,9.0,177.0,421.63,358.68
2016,4,29,6,45,437.5,99.0,2.65,9.5,228.5,499.59,423.06
2016,4,29,7,0,507.0,109.0,2.7,10.0,280.0,581.26,487.72
2016,4,29,7,15,551.5,117.5,2.7,10.0,332.0,642.59,534.0
2016,4,29,7,30,596.0,126.0,2.7,10.0,384.0,711.76,584.97
2016,4,29,7,45,633.5,131.0,2.75,10.5,435.5,764.98,621.69
2016,4,29,8,0,671.0,136.0,2.8,11.0,487.0,817.18,656.9
2016,4,29,8,15,695.5,141.0,2.8,11.0,535.5,855.78,682.44
2016,4,29,8,30,720.0,146.0,2.8,11.0,584.0,892.32,706.32
2016,4,29,8,45,741.0,149.0,2.85,11.5,629.0,920.83,723.37
2016,4,29,9,0,762.0,152.0,2.9,12.0,674.0,946.71,738.55
2016,4,29,9,15,776.0,155.5,2.9,12.0,714.0,963.46,748.31
2016,4,29,9,30,790.0,159.0,2.9,12.0,754.0,970.32,751.39
2016,4,29,9,45,821.5,149.0,2.95,12.5,792.5,983.91,758.4
2016,4,29,10,0,853.0,139.0,3.0,13.0,831.0,993.87,762.93
2016,4,29,10,15,860.5,141.0,3.0,13.0,859.0,989.99,759.12
2016,4,29,10,30,868.0,143.0,3.0,13.0,887.0,972.51,746.26
2016,4,29,10,45,874.0,143.0,3.0,13.5,907.5,958.93,734.97
2016,4,29,11,0,880.0,143.0,3.0,14.0,928.0,942.16,721.59
2016,4,29,11,15,883.5,144.0,3.15,14.0,941.5,920.96,707.73
2016,4,29,11,30,887.0,145.0,3.3,14.0,955.0,896.77,691.74
2016,4,29,11,45,887.0,146.0,3.5,14.5,960.0,866.83,670.63
2016,4,29,12,0,887.0,147.0,3.7,15.0,965.0,834.37,647.58
2016,4,29,12,15,887.0,147.0,3.8,15.0,963.0,798.72,622.78
2016,4,29,12,30,887.0,147.0,3.9,15.0,961.0,760.91,594.91
2016,4,29,12,45,889.5,143.5,4.05,15.0,952.5,719.96,564.01
2016,4,29,13,0,892.0,140.0,4.2,15.0,944.0,677.04,530.83
2016,4,29,13,15,888.5,139.0,4.2,15.0,926.5,630.72,493.75
2016,4,29,13,30,885.0,138.0,4.2,15.0,909.0,583.19,454.82
2016,4,29,13,45,877.0,138.0,4.25,15.0,883.0,533.19,413.13
2016,4,29,14,0,869.0,138.0,4.3,15.0,857.0,478.81,366.98
2016,4,29,14,15,860.0,136.0,4.3,15.0,825.0,425.38,320.31
2016,4,29,14,30,851.0,134.0,4.3,15.0,793.0,372.18,272.91
2016,4,29,14,45,838.0,132.0,4.35,15.0,754.5,318.35,224.75
2016,4,29,15,0,825.0,130.0,4.4,15.0,716.0,265.61,177.98
2016,4,29,15,15,809.5,126.5,4.35,14.5,672.0,212.67,133.63
2016,4,29,15,30,794.0,123.0,4.3,14.0,628.0,161.53,95.73
2016,4,29,15,45,563.5,173.0,4.25,14.0,518.0,132.91,91.38
2016,4,29,16,0,333.0,223.0,4.2,14.0,408.0,149.07,124.61
2016,4,29,16,15,510.0,166.0,4.1,13.5,418.5,108.49,90.01
2016,4,29,16,30,687.0,109.0,4.0,13.0,429.0,72.79,59.13
2016,4,29,16,45,543.5,115.0,3.95,13.0,349.5,79.4,65.22
2016,4,29,17,0,400.0,121.0,3.9,13.0,270.0,84.51,69.96
2016,4,29,17,15,347.5,111.5,3.7,12.5,226.5,79.46,65.74
2016,4,29,17,30,295.0,102.0,3.5,12.0,183.0,77.03,63.7
2016,4,29,17,45,250.5,83.5,3.3,11.5,142.0,64.04,51.98
2016,4,29,18,0,206.0,65.0,3.1,11.0,101.0,50.64,39.61
2016,4,29,18,15,138.0,46.0,2.95,10.5,67.0,36.42,26.26
2016,4,29,18,30,70.0,27.0,2.8,10.0,33.0,21.83,10.65
2016,4,29,18,45,35.0,13.5,2.7,9.5,16.5,12.28,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,2.4,8.5,11.0,42.69,0.0
2016,4,30,5,30,130.0,16.0,2.6,9.0,22.0,116.13,0.0
2016,4,30,5,45,259.5,29.5,2.8,9.5,60.0,240.23,189.39
2016,4,30,6,0,389.0,43.0,3.0,10.0,98.0,354.07,295.75
2016,4,30,6,15,473.0,52.5,3.25,10.5,147.0,441.56,373.13
2016,4,30,6,30,557.0,62.0,3.5,11.0,196.0,534.49,450.79
2016,4,30,6,45,613.5,68.5,3.75,12.0,249.5,606.4,507.39
2016,4,30,7,0,670.0,75.0,4.0,13.0,303.0,680.28,563.07
2016,4,30,7,15,708.0,80.0,4.15,13.5,357.0,737.75,604.84
2016,4,30,7,30,746.0,85.0,4.3,14.0,411.0,789.98,641.74
2016,4,30,7,45,774.5,89.0,4.5,14.5,463.5,837.22,674.51
2016,4,30,8,0,803.0,93.0,4.7,15.0,516.0,882.89,705.63
2016,4,30,8,15,823.5,96.5,4.7,15.0,566.0,918.51,729.01
2016,4,30,8,30,844.0,100.0,4.7,15.0,616.0,951.7,750.5
2016,4,30,8,45,859.5,102.5,4.7,15.5,662.0,976.13,764.16
2016,4,30,9,0,875.0,105.0,4.7,16.0,708.0,987.37,768.54
2016,4,30,9,15,886.5,107.5,4.7,16.5,748.0,1001.79,775.34
2016,4,30,9,30,898.0,110.0,4.7,17.0,788.0,1012.93,779.92
2016,4,30,9,45,913.5,107.5,4.75,17.5,824.5,1019.11,781.64
2016,4,30,10,0,929.0,105.0,4.8,18.0,861.0,1021.91,781.21
2016,4,30,10,15,935.0,106.5,4.8,18.0,888.5,1016.31,776.25
2016,4,30,10,30,941.0,108.0,4.8,18.0,916.0,1007.2,769.09
2016,4,30,10,45,945.5,108.5,4.8,18.5,937.0,992.17,756.51
2016,4,30,11,0,950.0,109.0,4.8,19.0,958.0,973.76,741.81
2016,4,30,11,15,952.0,109.5,4.75,19.0,970.5,949.83,724.48
2016,4,30,11,30,954.0,110.0,4.7,19.0,983.0,922.79,705.1
2016,4,30,11,45,955.0,110.0,4.7,19.5,988.0,891.49,681.82
2016,4,30,12,0,956.0,110.0,4.7,20.0,993.0,857.44,656.67
2016,4,30,12,15,955.0,109.5,4.65,20.0,989.5,818.84,629.27
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,777.97,600.17
2016,4,30,12,45,951.0,108.5,4.55,20.0,975.0,733.65,566.31
2016,4,30,13,0,948.0,108.0,4.5,20.0,964.0,687.57,530.47
2016,4,30,13,15,944.0,107.5,4.45,20.0,945.5,639.32,492.24
2016,4,30,13,30,940.0,107.0,4.4,20.0,927.0,589.77,452.11
2016,4,30,13,45,935.5,105.0,4.35,20.5,901.0,537.69,408.29
2016,4,30,14,0,931.0,103.0,4.3,21.0,875.0,484.79,362.88
2016,4,30,14,15,923.0,101.5,4.2,21.0,842.5,430.31,315.94
2016,4,30,14,30,915.0,100.0,4.1,21.0,810.0,375.77,268.06
2016,4,30,14,45,905.5,97.5,4.05,21.0,771.5,320.24,219.04
2016,4,30,15,0,896.0,95.0,4.0,21.0,733.0,265.24,170.92
2016,4,30,15,15,882.5,92.5,3.9,21.0,689.0,210.34,125.29
2016,4,30,15,30,869.0,90.0,3.8,21.0,645.0,156.8,86.04
2016,4,30,15,45,853.0,86.5,3.7,21.0,597.0,104.02,57.76
2016,4,30,16,0,837.0,83.0,3.6,21.0,549.0,57.9,44.12
2016,4,30,16,15,814.0,80.0,3.4,20.5,497.5,57.21,43.81
2016,4,30,16,30,791.0,77.0,3.2,20.0,446.0,56.47,43.44
2016,4,30,16,45,761.5,72.0,3.0,19.5,393.5,54.1,41.63
2016,4,30,17,0,732.0,67.0,2.8,19.0,341.0,51.6,39.68
2016,4,30,17,15,686.5,62.0,2.6,18.0,287.5,48.88,37.55
2016,4,30,17,30,641.0,57.0,2.4,17.0,234.0,42.16,31.79
2016,4,30,17,45,574.0,50.0,2.2,16.5,183.5,37.85,27.93
2016,4,30,18,0,507.0,43.0,2.0,16.0,133.0,33.42,23.78
2016,4,30,18,15,394.0,33.5,1.95,15.5,89.0,26.54,17.28
2016,4,30,18,30,281.0,24.0,1.9,15.0,45.0,19.45,9.03
2016,4,30,18,45,140.5,12.0,1.85,14.5,22.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,81.0,8.5,0.55,10.5,12.0,52.0,0.0
2016,5,1,5,30,162.0,17.0,0.4,11.0,24.0,141.18,7.82
2016,5,1,5,45,295.0,28.5,0.3,11.5,63.0,261.93,204.17
2016,5,1,6,0,428.0,40.0,0.2,12.0,102.0,377.69,305.65
2016,5,1,6,15,508.5,48.0,0.3,12.5,151.0,462.09,375.57
2016,5,1,6,30,589.0,56.0,0.4,13.0,200.0,551.71,445.29
2016,5,1,6,45,641.0,62.0,0.5,13.5,253.0,620.35,496.08
2016,5,1,7,0,693.0,68.0,0.6,14.0,306.0,685.81,542.52
2016,5,1,7,15,729.0,72.5,0.65,14.5,359.5,742.13,580.02
2016,5,1,7,30,765.0,77.0,0.7,15.0,413.0,798.01,616.01
2016,5,1,7,45,791.0,80.5,0.8,16.0,465.0,842.72,643.05
2016,5,1,8,0,817.0,84.0,0.9,17.0,517.0,885.78,668.49
2016,5,1,8,15,836.5,87.0,0.85,17.5,566.0,920.1,686.24
2016,5,1,8,30,856.0,90.0,0.8,18.0,615.0,942.18,695.78
2016,5,1,8,45,870.5,92.5,0.8,19.0,660.5,965.86,706.1
2016,5,1,9,0,885.0,95.0,0.8,20.0,706.0,986.61,714.43
2016,5,1,9,15,896.0,97.0,0.75,20.5,746.5,1000.22,718.58
2016,5,1,9,30,907.0,99.0,0.7,21.0,787.0,1010.54,720.84
2016,5,1,9,45,913.5,101.5,0.7,21.5,820.5,1013.61,719.89
2016,5,1,10,0,920.0,104.0,0.7,22.0,854.0,1013.19,717.08
2016,5,1,10,15,926.0,105.5,0.8,22.0,882.0,1007.72,714.94
2016,5,1,10,30,932.0,107.0,0.9,22.0,910.0,998.76,710.74
2016,5,1,10,45,935.0,108.5,1.0,22.5,930.0,983.55,701.33
2016,5,1,11,0,938.0,110.0,1.1,23.0,950.0,965.0,689.87
2016,5,1,11,15,940.5,110.5,1.25,23.0,963.0,941.79,677.52
2016,5,1,11,30,943.0,111.0,1.4,23.0,976.0,915.5,662.91
2016,5,1,11,45,942.0,112.0,1.55,23.5,980.5,883.81,643.22
2016,5,1,12,0,941.0,113.0,1.7,24.0,985.0,849.5,621.51
2016,5,1,12,15,940.5,113.0,1.8,24.0,982.0,812.24,598.18
2016,5,1,12,30,940.0,113.0,1.9,24.0,979.0,772.69,572.92
2016,5,1,12,45,937.0,112.5,2.05,24.0,968.0,728.93,542.72
2016,5,1,13,0,934.0,112.0,2.2,24.0,957.0,683.45,510.3
2016,5,1,13,15,930.5,111.5,2.3,23.5,939.0,636.13,476.13
2016,5,1,13,30,927.0,111.0,2.4,23.0,921.0,587.49,439.72
2016,5,1,13,45,919.0,111.0,2.55,23.0,895.0,535.92,399.18
2016,5,1,14,0,911.0,111.0,2.7,23.0,869.0,483.86,356.9
2016,5,1,14,15,903.0,109.5,2.75,23.0,836.5,430.38,312.07
2016,5,1,14,30,895.0,108.0,2.8,23.0,804.0,376.86,266.15
2016,5,1,14,45,882.0,107.0,2.85,23.0,765.0,322.49,219.15
2016,5,1,15,0,869.0,106.0,2.9,23.0,726.0,269.0,173.18
2016,5,1,15,15,855.0,103.5,2.9,22.5,682.5,215.4,129.44
2016,5,1,15,30,841.0,101.0,2.9,22.0,639.0,154.2,84.35
2016,5,1,15,45,819.0,99.0,2.95,21.5,590.5,103.29,57.01
2016,5,1,16,0,797.0,97.0,3.0,21.0,542.0,67.16,52.01
2016,5,1,16,15,772.0,93.0,2.9,20.5,491.0,66.16,51.48
2016,5,1,16,30,747.0,89.0,2.8,20.0,440.0,65.08,50.85
2016,5,1,16,45,708.0,85.5,2.75,19.5,386.5,58.29,45.26
2016,5,1,17,0,669.0,82.0,2.7,19.0,333.0,57.58,44.89
2016,5,1,17,15,620.5,75.5,2.45,18.0,280.5,54.5,42.48
2016,5,1,17,30,572.0,69.0,2.2,17.0,228.0,51.29,39.85
2016,5,1,17,45,495.0,61.0,1.95,16.5,178.0,46.58,35.64
2016,5,1,18,0,418.0,53.0,1.7,16.0,128.0,41.74,31.11
2016,5,1,18,15,308.5,40.5,1.6,15.0,86.0,32.54,22.55
2016,5,1,18,30,199.0,28.0,1.5,14.0,44.0,21.94,11.36
2016,5,1,18,45,99.5,14.0,1.45,13.5,22.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.5,1.05,8.5,12.0,34.96,0.0
2016,5,2,5,30,96.0,19.0,1.2,9.0,24.0,103.63,21.93
2016,5,2,5,45,215.0,34.0,1.35,10.0,61.0,216.0,171.86
2016,5,2,6,0,334.0,49.0,1.5,11.0,98.0,322.87,267.81
2016,5,2,6,15,415.5,59.5,1.5,11.5,145.5,409.92,342.39
2016,5,2,6,30,497.0,70.0,1.5,12.0,193.0,500.5,416.27
2016,5,2,6,45,549.5,78.5,1.55,12.5,244.5,570.09,469.78
2016,5,2,7,0,602.0,87.0,1.6,13.0,296.0,641.39,522.34
2016,5,2,7,15,641.5,93.0,1.5,13.5,348.0,699.65,561.89
2016,5,2,7,30,681.0,99.0,1.4,14.0,400.0,757.89,599.76
2016,5,2,7,45,708.0,105.0,1.35,14.5,451.0,804.32,628.34
2016,5,2,8,0,735.0,111.0,1.3,15.0,502.0,849.36,655.2
2016,5,2,8,15,756.5,115.0,1.25,15.5,550.5,884.94,674.92
2016,5,2,8,30,778.0,119.0,1.2,16.0,599.0,912.83,689.16
2016,5,2,8,45,794.0,123.0,1.2,16.5,643.5,938.69,702.75
2016,5,2,9,0,810.0,127.0,1.2,17.0,688.0,961.7,714.41
2016,5,2,9,15,822.5,129.5,1.2,17.5,727.5,976.54,720.77
2016,5,2,9,30,835.0,132.0,1.2,18.0,767.0,988.2,725.27
2016,5,2,9,45,855.5,127.5,1.25,19.0,803.5,996.64,727.36
2016,5,2,10,0,876.0,123.0,1.3,20.0,840.0,991.69,721.06
2016,5,2,10,15,882.5,124.5,1.25,20.5,867.5,986.76,714.79
2016,5,2,10,30,889.0,126.0,1.2,21.0,895.0,978.47,706.57
2016,5,2,10,45,892.5,128.0,1.15,21.5,914.5,964.53,694.98
2016,5,2,11,0,896.0,130.0,1.1,22.0,934.0,947.37,681.59
2016,5,2,11,15,898.5,130.5,1.1,22.0,947.0,924.76,667.04
2016,5,2,11,30,901.0,131.0,1.1,22.0,960.0,899.2,650.71
2016,5,2,11,45,898.5,133.5,1.1,22.5,964.0,868.48,629.85
2016,5,2,12,0,896.0,136.0,1.1,23.0,968.0,835.3,607.46
2016,5,2,12,15,895.0,136.0,1.2,23.0,965.0,798.89,585.32
2016,5,2,12,30,894.0,136.0,1.3,23.0,962.0,760.38,560.63
2016,5,2,12,45,887.5,138.0,1.4,23.0,950.0,717.85,531.51
2016,5,2,13,0,881.0,140.0,1.5,23.0,938.0,673.95,500.53
2016,5,2,13,15,876.0,139.0,1.6,23.0,919.5,627.43,466.74
2016,5,2,13,30,871.0,138.0,1.7,23.0,901.0,579.86,431.05
2016,5,2,13,45,860.0,138.5,1.85,23.0,874.0,529.64,392.4
2016,5,2,14,0,849.0,139.0,2.0,23.0,847.0,475.42,349.54
2016,5,2,14,15,839.5,137.0,2.1,22.5,815.0,423.0,307.05
2016,5,2,14,30,830.0,135.0,2.2,22.0,783.0,370.88,263.51
2016,5,2,14,45,723.5,173.5,2.35,22.0,718.0,316.18,219.68
2016,5,2,15,0,617.0,212.0,2.5,22.0,653.0,277.74,189.87
2016,5,2,15,15,687.5,171.5,2.55,21.5,635.5,222.56,142.47
2016,5,2,15,30,758.0,131.0,2.6,21.0,618.0,161.14,93.28
2016,5,2,15,45,724.5,131.5,2.7,20.5,569.0,115.11,68.51
2016,5,2,16,0,691.0,132.0,2.8,20.0,520.0,82.3,65.13
2016,5,2,16,15,538.5,151.0,2.8,19.0,436.0,98.72,79.72
2016,5,2,16,30,386.0,170.0,2.8,18.0,352.0,112.43,92.09
2016,5,2,16,45,331.0,156.0,2.85,17.5,299.5,111.58,91.85
2016,5,2,17,0,276.0,142.0,2.9,17.0,247.0,102.84,84.73
2016,5,2,17,15,236.5,127.5,2.85,16.0,207.5,93.53,77.13
2016,5,2,17,30,197.0,113.0,2.8,15.0,168.0,83.87,68.97
2016,5,2,17,45,160.0,92.0,2.75,14.5,130.5,69.5,56.23
2016,5,2,18,0,123.0,71.0,2.7,14.0,93.0,56.25,44.16
2016,5,2,18,15,78.5,50.0,2.55,13.5,62.5,40.37,29.53
2016,5,2,18,30,34.0,29.0,2.4,13.0,32.0,24.14,13.46
2016,5,2,18,45,17.0,14.5,2.25,12.5,16.0,13.19,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.55,9.5,6.5,5.91,0.0
2016,5,3,5,30,0.0,13.0,0.6,10.0,13.0,11.44,0.0
2016,5,3,5,45,7.0,32.5,0.65,10.5,33.5,36.58,24.65
2016,5,3,6,0,14.0,52.0,0.7,11.0,54.0,69.79,54.09
2016,5,3,6,15,28.0,74.0,0.6,11.0,80.0,105.89,85.91
2016,5,3,6,30,42.0,96.0,0.5,11.0,106.0,141.66,116.91
2016,5,3,6,45,56.5,117.0,0.45,11.5,134.5,176.48,146.11
2016,5,3,7,0,71.0,138.0,0.4,12.0,163.0,211.71,174.74
2016,5,3,7,15,148.5,160.0,0.4,12.0,223.0,318.7,262.19
2016,5,3,7,30,226.0,182.0,0.4,12.0,283.0,431.56,349.67
2016,5,3,7,45,272.5,198.5,0.45,12.5,334.5,495.22,395.98
2016,5,3,8,0,319.0,215.0,0.5,13.0,386.0,559.84,442.19
2016,5,3,8,15,321.0,237.5,0.6,13.5,423.5,589.88,461.65
2016,5,3,8,30,323.0,260.0,0.7,14.0,461.0,618.24,480.12
2016,5,3,8,45,303.5,286.5,0.85,14.5,486.0,628.56,485.54
2016,5,3,9,0,284.0,313.0,1.0,15.0,511.0,636.59,489.5
2016,5,3,9,15,356.0,309.0,1.05,15.5,571.5,698.31,533.16
2016,5,3,9,30,428.0,305.0,1.1,16.0,632.0,775.54,585.43
2016,5,3,9,45,407.5,329.5,1.2,16.5,652.0,773.6,581.26
2016,5,3,10,0,387.0,354.0,1.3,17.0,672.0,756.04,567.75
2016,5,3,10,15,308.5,391.5,1.25,17.5,650.0,708.98,530.8
2016,5,3,10,30,230.0,429.0,1.2,18.0,628.0,647.79,484.61
2016,5,3,10,45,173.5,439.5,1.2,18.5,592.0,595.0,445.37
2016,5,3,11,0,117.0,450.0,1.2,19.0,556.0,543.4,406.6
2016,5,3,11,15,219.0,446.0,1.15,19.0,647.0,619.67,462.52
2016,5,3,11,30,321.0,442.0,1.1,19.0,738.0,696.91,516.08
2016,5,3,11,45,361.5,424.5,1.1,19.5,760.0,695.69,514.03
2016,5,3,12,0,402.0,407.0,1.1,20.0,782.0,691.46,510.65
2016,5,3,12,15,359.5,426.5,1.1,20.0,760.5,653.38,483.17
2016,5,3,12,30,317.0,446.0,1.1,20.0,739.0,616.69,456.84
2016,5,3,12,45,302.0,444.5,1.1,20.0,722.0,583.33,433.28
2016,5,3,13,0,287.0,443.0,1.1,20.0,705.0,550.77,409.98
2016,5,3,13,15,338.5,413.5,1.2,19.5,716.0,536.39,401.37
2016,5,3,13,30,390.0,384.0,1.3,19.0,727.0,517.77,388.74
2016,5,3,13,45,412.0,362.5,1.4,19.0,715.0,480.44,360.96
2016,5,3,14,0,434.0,341.0,1.5,19.0,703.0,446.21,334.48
2016,5,3,14,15,449.5,320.0,1.6,19.0,683.0,407.85,303.96
2016,5,3,14,30,465.0,299.0,1.7,19.0,663.0,368.13,271.48
2016,5,3,14,45,444.5,291.5,1.8,19.0,626.0,326.47,237.78
2016,5,3,15,0,424.0,284.0,1.9,19.0,589.0,287.13,206.07
2016,5,3,15,15,445.5,257.5,2.0,18.5,560.5,244.53,171.34
2016,5,3,15,30,467.0,231.0,2.1,18.0,532.0,200.24,137.25
2016,5,3,15,45,308.0,241.0,2.25,17.5,433.5,177.2,130.47
2016,5,3,16,0,149.0,251.0,2.4,17.0,335.0,173.4,143.28
2016,5,3,16,15,236.5,217.0,2.45,16.5,336.0,145.75,120.61
2016,5,3,16,30,324.0,183.0,2.5,16.0,337.0,127.4,105.6
2016,5,3,16,45,238.0,168.5,2.55,15.5,274.5,118.64,98.62
2016,5,3,17,0,152.0,154.0,2.6,15.0,212.0,114.81,95.81
2016,5,3,17,15,128.0,134.5,2.5,14.5,178.5,101.48,84.53
2016,5,3,17,30,104.0,115.0,2.4,14.0,145.0,87.78,72.68
2016,5,3,17,45,85.0,92.5,2.3,14.0,113.5,71.85,58.43
2016,5,3,18,0,66.0,70.0,2.2,14.0,82.0,55.49,43.53
2016,5,3,18,15,36.5,49.0,2.0,13.5,55.0,40.67,29.85
2016,5,3,18,30,7.0,28.0,1.8,13.0,28.0,24.2,13.81
2016,5,3,18,45,3.5,14.0,1.6,12.5,14.0,12.73,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
