Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,10.0,15.0,13.21,0.67
2016,5,4,5,45,22.5,36.0,2.1,10.5,39.5,57.23,42.09
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,98.93,79.55
2016,5,4,6,15,68.5,80.0,2.2,11.0,95.0,156.76,130.27
2016,5,4,6,30,92.0,103.0,2.2,11.0,126.0,203.36,170.84
2016,5,4,6,45,121.5,122.0,2.2,11.0,160.0,249.45,210.3
2016,5,4,7,0,151.0,141.0,2.2,11.0,194.0,297.13,250.11
2016,5,4,7,15,156.0,164.5,2.15,11.0,227.5,331.06,276.88
2016,5,4,7,30,161.0,188.0,2.1,11.0,261.0,364.27,302.49
2016,5,4,7,45,182.0,211.0,2.1,11.5,302.5,410.69,338.07
2016,5,4,8,0,203.0,234.0,2.1,12.0,344.0,457.01,372.65
2016,5,4,8,15,283.5,243.0,2.0,12.0,411.5,561.05,452.44
2016,5,4,8,30,364.0,252.0,1.9,12.0,479.0,648.5,516.96
2016,5,4,8,45,334.5,281.0,1.8,12.5,501.0,652.56,514.86
2016,5,4,9,0,305.0,310.0,1.7,13.0,523.0,653.93,511.6
2016,5,4,9,15,224.0,340.0,1.6,13.0,501.5,585.3,457.45
2016,5,4,9,30,143.0,370.0,1.5,13.0,480.0,533.06,415.26
2016,5,4,9,45,155.0,388.0,1.4,13.5,512.0,557.89,431.93
2016,5,4,10,0,167.0,406.0,1.3,14.0,544.0,581.48,446.75
2016,5,4,10,15,226.0,412.5,1.3,14.5,605.0,636.93,486.19
2016,5,4,10,30,285.0,419.0,1.3,15.0,666.0,703.27,531.73
2016,5,4,10,45,305.0,423.5,1.3,15.5,694.0,713.44,536.86
2016,5,4,11,0,325.0,428.0,1.3,16.0,722.0,721.45,541.06
2016,5,4,11,15,308.0,440.0,1.4,16.0,721.5,701.51,527.06
2016,5,4,11,30,291.0,452.0,1.5,16.0,721.0,680.79,512.68
2016,5,4,11,45,325.0,441.5,1.65,16.5,743.0,681.32,513.84
2016,5,4,12,0,359.0,431.0,1.8,17.0,765.0,679.09,512.66
2016,5,4,12,15,349.0,435.5,1.85,17.0,760.0,653.61,494.3
2016,5,4,12,30,339.0,440.0,1.9,17.0,755.0,627.83,475.74
2016,5,4,12,45,354.5,426.0,2.0,17.5,752.0,604.09,458.38
2016,5,4,13,0,370.0,412.0,2.1,18.0,749.0,578.96,439.62
2016,5,4,13,15,391.5,393.0,2.15,18.0,743.0,552.01,419.8
2016,5,4,13,30,413.0,374.0,2.2,18.0,737.0,518.19,394.43
2016,5,4,13,45,435.0,353.5,2.3,18.5,726.5,485.73,368.69
2016,5,4,14,0,457.0,333.0,2.4,19.0,716.0,451.24,340.63
2016,5,4,14,15,440.0,325.5,2.5,19.0,683.0,408.97,306.97
2016,5,4,14,30,423.0,318.0,2.6,19.0,650.0,368.46,274.21
2016,5,4,14,45,453.0,289.0,2.75,19.0,629.0,328.06,240.01
2016,5,4,15,0,483.0,260.0,2.9,19.0,608.0,284.99,203.17
2016,5,4,15,15,474.5,246.0,2.95,18.5,571.0,242.81,169.33
2016,5,4,15,30,466.0,232.0,3.0,18.0,534.0,201.92,138.81
2016,5,4,15,45,383.5,233.5,3.05,17.5,469.5,178.0,128.84
2016,5,4,16,0,301.0,235.0,3.1,17.0,405.0,155.26,128.11
2016,5,4,16,15,251.5,218.0,3.15,16.5,351.0,146.41,121.3
2016,5,4,16,30,202.0,201.0,3.2,16.0,297.0,144.92,120.71
2016,5,4,16,45,215.5,175.5,3.3,15.5,267.5,129.29,107.87
2016,5,4,17,0,229.0,150.0,3.4,15.0,238.0,107.56,89.51
2016,5,4,17,15,193.5,133.5,3.3,14.5,200.5,101.34,84.45
2016,5,4,17,30,158.0,117.0,3.2,14.0,163.0,89.38,74.12
2016,5,4,17,45,131.5,95.0,3.15,13.5,127.5,73.73,60.23
2016,5,4,18,0,105.0,73.0,3.1,13.0,92.0,57.68,45.68
2016,5,4,18,15,66.5,51.5,2.9,12.5,62.5,41.54,30.79
2016,5,4,18,30,28.0,30.0,2.7,12.0,33.0,25.6,15.26
2016,5,4,18,45,14.0,15.0,2.55,11.5,16.5,13.15,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,10.0,9.5,8.64,0.0
2016,5,5,5,30,0.0,19.0,1.6,10.0,19.0,17.1,3.78
2016,5,5,5,45,39.5,39.0,1.85,10.5,45.5,83.82,64.54
2016,5,5,6,0,79.0,59.0,2.1,11.0,72.0,136.54,112.01
2016,5,5,6,15,106.5,81.0,2.15,11.0,105.0,185.4,155.37
2016,5,5,6,30,134.0,103.0,2.2,11.0,138.0,234.99,198.46
2016,5,5,6,45,165.0,121.5,2.3,11.5,173.5,283.21,239.11
2016,5,5,7,0,196.0,140.0,2.4,12.0,209.0,333.03,279.91
2016,5,5,7,15,132.5,162.0,2.4,12.0,212.5,307.2,255.92
2016,5,5,7,30,69.0,184.0,2.4,12.0,216.0,260.33,214.82
2016,5,5,7,45,170.5,205.5,2.45,12.5,295.0,393.04,323.79
2016,5,5,8,0,272.0,227.0,2.5,13.0,374.0,531.06,431.41
2016,5,5,8,15,146.0,226.0,2.5,13.5,306.0,391.09,316.91
2016,5,5,8,30,20.0,225.0,2.5,14.0,238.0,232.73,186.14
2016,5,5,8,45,35.5,262.0,2.55,14.5,286.5,302.14,241.34
2016,5,5,9,0,51.0,299.0,2.6,15.0,335.0,355.26,281.92
2016,5,5,9,15,58.0,322.5,2.6,15.0,365.5,384.08,303.4
2016,5,5,9,30,65.0,346.0,2.6,15.0,396.0,412.23,324.27
2016,5,5,9,45,49.0,341.0,2.6,15.5,380.0,386.38,302.68
2016,5,5,10,0,33.0,336.0,2.6,16.0,364.0,361.21,281.95
2016,5,5,10,15,24.5,309.0,2.6,16.0,330.0,321.63,251.13
2016,5,5,10,30,16.0,282.0,2.6,16.0,296.0,272.58,212.83
2016,5,5,10,45,16.5,292.0,2.6,16.5,307.0,280.99,218.86
2016,5,5,11,0,17.0,302.0,2.6,17.0,318.0,289.19,224.53
2016,5,5,11,15,8.5,208.5,2.6,17.0,216.5,194.66,150.77
2016,5,5,11,30,0.0,115.0,2.6,17.0,115.0,102.62,77.59
2016,5,5,11,45,0.0,110.0,2.6,17.0,110.0,98.07,74.04
2016,5,5,12,0,0.0,105.0,2.6,17.0,105.0,93.54,70.4
2016,5,5,12,15,1.5,127.5,2.6,17.0,129.5,114.57,87.32
2016,5,5,12,30,3.0,150.0,2.6,17.0,154.0,135.31,103.89
2016,5,5,12,45,8.5,210.0,2.65,17.0,219.0,191.1,148.15
2016,5,5,13,0,14.0,270.0,2.7,17.0,284.0,245.18,190.39
2016,5,5,13,15,10.5,228.0,2.7,17.0,238.5,205.75,159.54
2016,5,5,13,30,7.0,186.0,2.7,17.0,193.0,166.93,129.11
2016,5,5,13,45,3.5,141.5,2.7,17.0,145.0,126.4,97.0
2016,5,5,14,0,0.0,97.0,2.7,17.0,97.0,86.08,64.71
2016,5,5,14,15,5.0,160.0,2.65,16.5,164.5,141.85,109.91
2016,5,5,14,30,10.0,223.0,2.6,16.0,232.0,194.5,152.09
2016,5,5,14,45,11.0,227.0,2.6,16.0,236.5,196.23,153.51
2016,5,5,15,0,12.0,231.0,2.6,16.0,241.0,197.48,154.7
2016,5,5,15,15,12.0,222.0,2.6,15.5,231.0,188.21,147.9
2016,5,5,15,30,12.0,213.0,2.6,15.0,221.0,178.89,141.1
2016,5,5,15,45,10.0,198.0,2.65,15.0,204.5,165.0,130.51
2016,5,5,16,0,8.0,183.0,2.7,15.0,188.0,151.52,125.84
2016,5,5,16,15,6.0,168.5,2.6,14.5,172.0,139.96,116.6
2016,5,5,16,30,4.0,154.0,2.5,14.0,156.0,128.28,107.14
2016,5,5,16,45,104.5,153.5,2.45,14.0,194.5,115.18,96.14
2016,5,5,17,0,205.0,153.0,2.4,14.0,233.0,109.27,91.29
2016,5,5,17,15,181.5,134.0,2.15,13.5,197.0,101.64,84.97
2016,5,5,17,30,158.0,115.0,1.9,13.0,161.0,88.23,73.34
2016,5,5,17,45,136.5,93.0,1.65,13.0,127.0,72.57,59.31
2016,5,5,18,0,115.0,71.0,1.4,13.0,93.0,56.49,44.66
2016,5,5,18,15,79.0,51.0,1.25,12.5,64.0,41.31,30.67
2016,5,5,18,30,43.0,31.0,1.1,12.0,35.0,25.8,15.67
2016,5,5,18,45,21.5,15.5,1.0,11.5,17.5,13.27,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,1.5,1.65,9.5,1.5,1.31,0.0
2016,5,6,6,0,0.0,3.0,1.8,10.0,3.0,2.63,0.0
2016,5,6,6,15,0.0,4.0,1.75,10.0,4.0,3.51,0.0
2016,5,6,6,30,0.0,5.0,1.7,10.0,5.0,4.39,0.0
2016,5,6,6,45,0.0,6.5,1.7,10.5,6.5,5.71,0.0
2016,5,6,7,0,0.0,8.0,1.7,11.0,8.0,7.03,0.47
2016,5,6,7,15,35.5,97.0,1.7,11.0,113.5,126.89,104.78
2016,5,6,7,30,71.0,186.0,1.7,11.0,219.0,264.42,219.09
2016,5,6,7,45,79.0,210.5,1.7,11.5,250.5,298.27,244.82
2016,5,6,8,0,87.0,235.0,1.7,12.0,282.0,331.79,270.21
2016,5,6,8,15,62.0,243.0,1.75,12.0,278.0,313.45,253.77
2016,5,6,8,30,37.0,251.0,1.8,12.0,274.0,294.7,237.26
2016,5,6,8,45,18.5,169.0,1.85,12.5,180.5,183.56,147.0
2016,5,6,9,0,0.0,87.0,1.9,13.0,87.0,77.19,58.87
2016,5,6,9,15,0.0,100.5,1.95,13.0,100.5,89.44,68.98
2016,5,6,9,30,0.0,114.0,2.0,13.0,114.0,101.87,79.03
2016,5,6,9,45,0.0,106.0,2.05,13.5,106.0,94.55,72.72
2016,5,6,10,0,0.0,98.0,2.1,14.0,98.0,87.31,66.56
2016,5,6,10,15,0.0,63.5,2.1,14.0,63.5,56.44,41.14
2016,5,6,10,30,0.0,29.0,2.1,14.0,29.0,25.75,15.76
2016,5,6,10,45,4.0,107.5,2.15,14.5,111.5,99.71,76.54
2016,5,6,11,0,8.0,186.0,2.2,15.0,194.0,174.36,136.24
2016,5,6,11,15,10.5,222.5,2.15,15.0,233.0,209.17,163.52
2016,5,6,11,30,13.0,259.0,2.1,15.0,272.0,243.45,190.18
2016,5,6,11,45,17.5,300.0,2.1,15.0,317.0,282.73,220.53
2016,5,6,12,0,22.0,341.0,2.1,15.0,362.0,320.94,249.69
2016,5,6,12,15,17.5,300.5,2.05,15.0,317.5,279.49,217.57
2016,5,6,12,30,13.0,260.0,2.0,15.0,273.0,239.02,186.24
2016,5,6,12,45,6.5,197.5,2.0,15.0,204.5,178.88,139.09
2016,5,6,13,0,0.0,135.0,2.0,15.0,136.0,119.58,91.88
2016,5,6,13,15,3.0,152.0,1.95,14.5,155.0,135.97,105.45
2016,5,6,13,30,6.0,169.0,1.9,14.0,174.0,151.84,118.45
2016,5,6,13,45,3.0,131.0,1.85,14.0,133.5,117.11,90.52
2016,5,6,14,0,0.0,93.0,1.8,14.0,93.0,82.59,62.6
2016,5,6,14,15,3.0,141.0,1.8,14.0,143.5,125.02,97.27
2016,5,6,14,30,6.0,189.0,1.8,14.0,194.0,165.58,129.97
2016,5,6,14,45,8.5,207.0,1.8,14.0,213.5,179.71,141.31
2016,5,6,15,0,11.0,225.0,1.8,14.0,233.0,192.71,151.81
2016,5,6,15,15,5.5,170.0,1.7,14.0,174.0,146.92,115.42
2016,5,6,15,30,0.0,115.0,1.6,14.0,115.0,100.91,78.46
2016,5,6,15,45,0.0,135.5,1.55,14.0,135.5,117.05,92.06
2016,5,6,16,0,0.0,156.0,1.5,14.0,156.0,131.8,109.29
2016,5,6,16,15,0.0,97.5,1.35,13.5,97.5,85.71,69.9
2016,5,6,16,30,0.0,39.0,1.2,13.0,39.0,34.41,25.09
2016,5,6,16,45,0.0,48.5,1.1,13.0,48.5,42.81,32.73
2016,5,6,17,0,0.0,58.0,1.0,13.0,58.0,51.22,40.36
2016,5,6,17,15,0.0,49.0,0.85,13.0,49.0,43.23,33.31
2016,5,6,17,30,0.0,40.0,0.7,13.0,40.0,35.26,26.2
2016,5,6,17,45,0.0,31.5,0.55,13.0,31.5,27.74,19.4
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,20.23,12.52
2016,5,6,18,15,0.0,15.5,0.45,12.5,15.5,13.62,6.41
2016,5,6,18,30,0.0,8.0,0.5,12.0,8.0,7.02,0.22
2016,5,6,18,45,0.0,4.0,0.55,11.5,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,12.74,5.05
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,20.23,11.77
2016,5,7,6,15,0.0,33.5,1.95,10.0,33.5,29.51,20.03
2016,5,7,6,30,0.0,44.0,2.0,10.0,44.0,38.81,28.22
2016,5,7,6,45,0.0,55.0,2.1,10.5,55.0,48.56,36.62
2016,5,7,7,0,0.0,66.0,2.2,11.0,66.0,58.33,44.88
2016,5,7,7,15,1.5,106.5,2.25,11.5,107.0,99.62,79.9
2016,5,7,7,30,3.0,147.0,2.3,12.0,148.0,142.54,115.49
2016,5,7,7,45,86.0,194.0,2.35,12.5,240.5,283.77,233.87
2016,5,7,8,0,169.0,241.0,2.4,13.0,333.0,433.7,353.23
2016,5,7,8,15,195.5,262.5,2.4,13.0,378.5,482.44,389.59
2016,5,7,8,30,222.0,284.0,2.4,13.0,424.0,530.95,425.68
2016,5,7,8,45,198.5,308.5,2.4,13.5,440.0,533.44,424.23
2016,5,7,9,0,175.0,333.0,2.4,14.0,456.0,534.21,421.88
2016,5,7,9,15,91.5,272.0,2.35,14.0,337.0,378.69,300.76
2016,5,7,9,30,8.0,211.0,2.3,14.0,218.0,201.24,158.68
2016,5,7,9,45,9.5,221.5,2.3,14.5,229.5,211.98,167.15
2016,5,7,10,0,11.0,232.0,2.3,15.0,241.0,222.6,174.98
2016,5,7,10,15,5.5,174.0,2.25,15.0,178.5,162.25,126.63
2016,5,7,10,30,0.0,116.0,2.2,15.0,116.0,103.69,79.3
2016,5,7,10,45,8.5,207.0,2.2,15.5,215.0,194.62,152.14
2016,5,7,11,0,17.0,298.0,2.2,16.0,314.0,285.49,222.47
2016,5,7,11,15,49.0,374.5,2.15,16.0,420.5,392.23,303.97
2016,5,7,11,30,81.0,451.0,2.1,16.0,527.0,485.92,373.21
2016,5,7,11,45,43.5,310.0,2.05,16.5,351.5,318.15,246.15
2016,5,7,12,0,6.0,169.0,2.0,17.0,176.0,155.3,119.28
2016,5,7,12,15,8.5,194.0,1.95,17.0,202.5,178.79,138.18
2016,5,7,12,30,11.0,219.0,1.9,17.0,229.0,201.74,156.11
2016,5,7,12,45,5.5,172.0,1.9,17.5,177.0,155.94,119.78
2016,5,7,13,0,0.0,125.0,1.9,18.0,125.0,110.82,83.86
2016,5,7,13,15,4.0,158.0,1.9,17.5,162.0,141.77,108.85
2016,5,7,13,30,8.0,191.0,1.9,17.0,199.0,171.78,132.85
2016,5,7,13,45,10.5,222.5,1.95,17.0,232.0,198.66,154.01
2016,5,7,14,0,13.0,254.0,2.0,17.0,265.0,224.36,174.15
2016,5,7,14,15,19.0,276.5,2.0,17.0,291.5,242.8,188.48
2016,5,7,14,30,25.0,299.0,2.0,17.0,318.0,259.51,201.39
2016,5,7,14,45,18.5,265.0,2.05,17.0,279.5,228.08,177.27
2016,5,7,15,0,12.0,231.0,2.1,17.0,241.0,197.65,153.94
2016,5,7,15,15,6.0,187.5,2.1,16.5,192.5,160.85,125.55
2016,5,7,15,30,0.0,144.0,2.1,16.0,144.0,124.52,97.1
2016,5,7,15,45,0.5,152.0,2.1,16.0,152.0,130.05,101.94
2016,5,7,16,0,1.0,160.0,2.1,16.0,160.0,134.83,111.1
2016,5,7,16,15,0.5,140.0,2.05,15.5,140.0,119.05,98.15
2016,5,7,16,30,0.0,120.0,2.0,15.0,120.0,103.05,84.87
2016,5,7,16,45,0.0,104.0,1.95,15.0,104.0,89.95,73.78
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,76.71,62.43
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,65.34,52.68
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,53.87,42.65
2016,5,7,17,45,184.5,62.0,1.65,13.5,98.0,48.61,37.98
2016,5,7,18,0,369.0,63.0,1.6,13.0,135.0,47.68,36.93
2016,5,7,18,15,274.5,49.0,1.45,12.5,93.5,37.62,27.52
2016,5,7,18,30,180.0,35.0,1.3,12.0,52.0,27.25,17.23
2016,5,7,18,45,90.0,17.5,1.2,12.0,26.0,13.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,9.5,2.5,2.27,0.0
2016,5,8,5,30,0.0,5.0,1.0,10.0,5.0,4.38,0.0
2016,5,8,5,45,0.0,11.5,1.15,10.5,11.5,10.1,2.83
2016,5,8,6,0,0.0,18.0,1.3,11.0,18.0,15.82,7.95
2016,5,8,6,15,0.0,26.0,1.35,11.5,26.0,22.88,14.19
2016,5,8,6,30,0.0,34.0,1.4,12.0,34.0,29.95,20.35
2016,5,8,6,45,0.0,42.0,1.45,12.5,42.0,37.03,26.42
2016,5,8,7,0,0.0,50.0,1.5,13.0,50.0,44.12,32.38
2016,5,8,7,15,6.0,104.5,1.45,13.5,107.5,101.33,80.9
2016,5,8,7,30,12.0,159.0,1.4,14.0,165.0,163.77,132.29
2016,5,8,7,45,6.0,155.0,1.4,14.5,158.0,151.39,121.01
2016,5,8,8,0,0.0,151.0,1.4,15.0,151.0,139.92,110.75
2016,5,8,8,15,31.5,211.5,1.4,15.0,231.0,246.87,197.73
2016,5,8,8,30,63.0,272.0,1.4,15.0,311.0,344.17,273.65
2016,5,8,8,45,45.5,272.5,1.45,15.5,302.0,323.46,255.32
2016,5,8,9,0,28.0,273.0,1.5,16.0,293.0,303.08,237.98
2016,5,8,9,15,20.5,259.5,1.55,16.0,274.5,262.57,206.02
2016,5,8,9,30,13.0,246.0,1.6,16.0,256.0,240.23,188.13
2016,5,8,9,45,22.5,290.5,1.7,16.5,309.0,291.82,227.85
2016,5,8,10,0,32.0,335.0,1.8,17.0,362.0,359.0,278.28
2016,5,8,10,15,25.5,320.0,1.9,17.0,342.0,333.62,258.33
2016,5,8,10,30,19.0,305.0,2.0,17.0,322.0,297.19,230.34
2016,5,8,10,45,37.5,360.5,2.1,17.5,395.0,377.73,291.38
2016,5,8,11,0,56.0,416.0,2.2,18.0,468.0,444.04,339.96
2016,5,8,11,15,37.5,367.5,2.3,18.0,402.5,375.4,288.21
2016,5,8,11,30,19.0,319.0,2.4,18.0,337.0,303.05,233.41
2016,5,8,11,45,20.0,320.0,2.5,18.0,339.0,302.82,233.52
2016,5,8,12,0,21.0,321.0,2.6,18.0,341.0,302.44,233.27
2016,5,8,12,15,21.0,320.0,2.65,18.0,340.0,299.36,230.93
2016,5,8,12,30,21.0,319.0,2.7,18.0,339.0,296.22,228.57
2016,5,8,12,45,111.5,384.0,2.8,18.0,487.0,408.4,315.25
2016,5,8,13,0,202.0,449.0,2.9,18.0,635.0,507.21,388.84
2016,5,8,13,15,193.5,447.5,2.9,18.0,623.0,484.61,371.06
2016,5,8,13,30,185.0,446.0,2.9,18.0,611.0,462.47,354.14
2016,5,8,13,45,227.5,426.0,2.95,18.0,622.5,452.66,346.48
2016,5,8,14,0,270.0,406.0,3.0,18.0,634.0,430.79,329.09
2016,5,8,14,15,361.0,357.0,3.0,17.5,649.5,411.04,312.42
2016,5,8,14,30,452.0,308.0,3.0,17.0,665.0,374.71,281.35
2016,5,8,14,45,632.5,217.0,3.0,17.0,691.0,330.58,239.31
2016,5,8,15,0,813.0,126.0,3.0,17.0,717.0,275.1,185.4
2016,5,8,15,15,798.5,123.0,2.95,17.0,675.0,223.75,141.7
2016,5,8,15,30,784.0,120.0,2.9,17.0,633.0,174.05,103.05
2016,5,8,15,45,765.5,116.0,2.9,17.0,586.5,125.18,72.63
2016,5,8,16,0,747.0,112.0,2.9,17.0,540.0,70.98,56.09
2016,5,8,16,15,722.0,107.5,2.85,16.5,490.5,68.18,54.02
2016,5,8,16,30,697.0,103.0,2.8,16.0,441.0,67.43,53.68
2016,5,8,16,45,669.0,96.0,2.8,15.5,391.0,64.75,51.63
2016,5,8,17,0,641.0,89.0,2.8,15.0,341.0,61.85,49.36
2016,5,8,17,15,596.0,82.5,2.75,14.5,289.5,59.02,47.09
2016,5,8,17,30,551.0,76.0,2.7,14.0,238.0,56.06,44.6
2016,5,8,17,45,495.0,66.0,2.65,14.0,190.0,49.97,39.1
2016,5,8,18,0,439.0,56.0,2.6,14.0,142.0,43.57,33.14
2016,5,8,18,15,342.0,44.5,2.45,13.5,99.5,35.39,25.48
2016,5,8,18,30,245.0,33.0,2.3,13.0,57.0,25.75,16.02
2016,5,8,18,45,122.5,16.5,2.2,12.5,28.5,12.97,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.0,1.9,9.0,19.0,51.63,0.0
2016,5,9,5,30,139.0,28.0,2.0,9.0,38.0,152.95,104.35
2016,5,9,5,45,253.5,41.5,2.1,9.5,78.0,251.92,207.27
2016,5,9,6,0,368.0,55.0,2.2,10.0,118.0,356.54,299.77
2016,5,9,6,15,442.0,65.0,2.2,10.0,166.0,440.25,371.99
2016,5,9,6,30,516.0,75.0,2.2,10.0,214.0,526.2,442.8
2016,5,9,6,45,258.0,73.5,2.25,10.5,143.0,324.22,275.6
2016,5,9,7,0,0.0,72.0,2.3,11.0,72.0,63.75,49.28
2016,5,9,7,15,0.0,88.0,2.3,11.0,88.0,79.05,62.44
2016,5,9,7,30,0.0,104.0,2.3,11.0,104.0,94.3,75.15
2016,5,9,7,45,0.0,111.0,2.3,11.5,111.0,100.48,79.91
2016,5,9,8,0,0.0,118.0,2.3,12.0,118.0,106.74,84.69
2016,5,9,8,15,0.0,127.5,2.3,12.0,127.5,115.47,91.67
2016,5,9,8,30,0.0,137.0,2.3,12.0,137.0,124.19,98.59
2016,5,9,8,45,4.5,174.0,2.35,12.5,177.0,164.08,131.01
2016,5,9,9,0,9.0,211.0,2.4,13.0,217.0,204.12,162.91
2016,5,9,9,15,10.0,220.0,2.4,13.5,227.5,212.88,169.18
2016,5,9,9,30,11.0,229.0,2.4,14.0,238.0,221.61,175.47
2016,5,9,9,45,13.0,248.5,2.45,14.5,259.0,241.4,190.52
2016,5,9,10,0,15.0,268.0,2.5,15.0,280.0,260.95,205.21
2016,5,9,10,15,22.5,310.0,2.55,15.5,329.5,307.1,240.55
2016,5,9,10,30,30.0,352.0,2.6,16.0,379.0,366.42,285.19
2016,5,9,10,45,56.5,396.5,2.65,16.5,448.0,431.07,333.65
2016,5,9,11,0,83.0,441.0,2.7,17.0,517.0,493.12,379.11
2016,5,9,11,15,247.5,422.0,2.75,17.0,652.0,632.04,484.58
2016,5,9,11,30,412.0,403.0,2.8,17.0,787.0,746.59,568.68
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.5,812.02,619.25
2016,5,9,12,0,928.0,119.0,2.9,18.0,992.0,853.25,648.81
2016,5,9,12,15,927.5,119.0,2.95,18.0,989.0,816.67,623.39
2016,5,9,12,30,927.0,119.0,3.0,18.0,986.0,777.91,596.86
2016,5,9,12,45,923.5,119.5,3.05,18.0,975.0,735.47,565.69
2016,5,9,13,0,920.0,120.0,3.1,18.0,964.0,691.4,532.37
2016,5,9,13,15,916.0,119.0,3.15,18.0,946.0,644.38,496.09
2016,5,9,13,30,912.0,118.0,3.2,18.0,928.0,596.15,457.92
2016,5,9,13,45,906.0,117.0,3.25,18.0,903.0,545.91,417.15
2016,5,9,14,0,900.0,116.0,3.3,18.0,878.0,495.04,374.72
2016,5,9,14,15,892.5,114.5,3.3,18.0,846.0,442.75,329.97
2016,5,9,14,30,885.0,113.0,3.3,18.0,814.0,390.39,284.14
2016,5,9,14,45,875.0,110.5,3.35,18.0,776.5,336.71,236.74
2016,5,9,15,0,865.0,108.0,3.4,18.0,739.0,283.63,189.86
2016,5,9,15,15,852.0,105.5,3.35,17.5,696.5,230.82,145.0
2016,5,9,15,30,839.0,103.0,3.3,17.0,654.0,170.35,97.63
2016,5,9,15,45,822.5,100.0,3.3,16.5,607.0,119.43,65.64
2016,5,9,16,0,806.0,97.0,3.3,16.0,560.0,70.7,56.08
2016,5,9,16,15,783.0,93.0,3.2,15.5,510.0,65.45,51.85
2016,5,9,16,30,760.0,89.0,3.1,15.0,460.0,64.37,51.21
2016,5,9,16,45,729.0,84.5,3.05,15.0,407.5,62.76,49.98
2016,5,9,17,0,698.0,80.0,3.0,15.0,355.0,55.51,43.75
2016,5,9,17,15,654.5,74.5,2.85,14.5,303.0,53.12,41.84
2016,5,9,17,30,611.0,69.0,2.7,14.0,251.0,50.63,39.77
2016,5,9,17,45,541.5,62.0,2.55,13.5,200.0,46.71,36.28
2016,5,9,18,0,472.0,55.0,2.4,13.0,149.0,42.69,32.53
2016,5,9,18,15,372.5,44.5,2.1,12.0,105.0,35.36,25.65
2016,5,9,18,30,273.0,34.0,1.8,11.0,61.0,27.75,18.0
2016,5,9,18,45,136.5,17.0,1.55,10.5,30.5,13.36,0.0
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,14.0,1.8,9.0,20.0,55.38,0.0
2016,5,10,5,30,152.0,28.0,1.9,9.0,40.0,161.8,114.18
2016,5,10,5,45,269.5,41.0,2.0,9.5,81.0,261.33,215.53
2016,5,10,6,0,387.0,54.0,2.1,10.0,122.0,371.38,312.09
2016,5,10,6,15,193.5,69.0,2.05,10.0,103.0,242.32,205.54
2016,5,10,6,30,0.0,84.0,2.0,10.0,84.0,80.9,64.37
2016,5,10,6,45,1.0,102.5,1.95,10.5,103.0,99.68,80.57
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,118.29,96.04
2016,5,10,7,15,19.5,149.5,1.85,11.5,159.0,162.6,133.41
2016,5,10,7,30,37.0,178.0,1.8,12.0,196.0,222.69,182.74
2016,5,10,7,45,46.5,203.0,1.75,13.0,228.0,258.04,210.06
2016,5,10,8,0,56.0,228.0,1.7,14.0,260.0,293.19,236.62
2016,5,10,8,15,49.5,244.0,1.55,14.5,273.5,301.96,241.61
2016,5,10,8,30,43.0,260.0,1.4,15.0,287.0,310.34,246.33
2016,5,10,8,45,70.0,294.0,1.3,15.5,342.0,371.94,293.07
2016,5,10,9,0,97.0,328.0,1.2,16.0,397.0,433.03,337.69
2016,5,10,9,15,130.5,352.5,1.2,16.5,451.0,506.88,390.89
2016,5,10,9,30,164.0,377.0,1.2,17.0,505.0,561.44,428.83
2016,5,10,9,45,504.5,262.5,1.25,18.0,678.5,801.96,603.55
2016,5,10,10,0,845.0,148.0,1.3,19.0,852.0,1005.38,734.55
2016,5,10,10,15,852.0,150.0,1.35,19.5,879.5,1001.06,727.53
2016,5,10,10,30,859.0,152.0,1.4,20.0,907.0,993.37,721.31
2016,5,10,10,45,865.0,152.0,1.45,20.5,927.0,979.36,711.22
2016,5,10,11,0,871.0,152.0,1.5,21.0,947.0,952.37,692.94
2016,5,10,11,15,874.0,153.0,1.55,21.0,959.5,930.96,679.73
2016,5,10,11,30,877.0,154.0,1.6,21.0,972.0,906.68,664.53
2016,5,10,11,45,881.0,152.5,1.7,21.5,978.0,878.32,645.95
2016,5,10,12,0,885.0,151.0,1.8,22.0,984.0,847.39,625.54
2016,5,10,12,15,884.0,150.5,1.9,22.0,981.0,811.0,602.47
2016,5,10,12,30,883.0,150.0,2.0,22.0,978.0,772.63,577.05
2016,5,10,12,45,890.0,143.0,2.15,22.5,969.5,732.76,548.55
2016,5,10,13,0,897.0,136.0,2.3,23.0,961.0,690.65,517.64
2016,5,10,13,15,893.0,135.0,2.4,23.0,943.0,644.51,483.53
2016,5,10,13,30,889.0,134.0,2.5,23.0,925.0,597.22,447.54
2016,5,10,13,45,883.0,132.5,2.6,23.0,899.5,547.59,408.71
2016,5,10,14,0,877.0,131.0,2.7,23.0,874.0,497.36,368.22
2016,5,10,14,15,869.0,129.0,2.75,22.5,842.5,445.59,325.92
2016,5,10,14,30,861.0,127.0,2.8,22.0,811.0,393.81,282.4
2016,5,10,14,45,851.5,124.0,2.9,22.0,773.5,334.31,231.78
2016,5,10,15,0,842.0,121.0,3.0,22.0,736.0,281.5,186.1
2016,5,10,15,15,828.0,118.0,3.05,21.5,693.0,228.77,142.14
2016,5,10,15,30,814.0,115.0,3.1,21.0,650.0,177.62,102.78
2016,5,10,15,45,798.5,110.5,3.2,21.0,604.0,127.05,70.81
2016,5,10,16,0,783.0,106.0,3.3,21.0,558.0,78.58,61.62
2016,5,10,16,15,759.0,102.0,3.35,20.5,507.5,71.72,56.15
2016,5,10,16,30,735.0,98.0,3.4,20.0,457.0,64.1,49.92
2016,5,10,16,45,707.0,92.0,3.45,19.5,406.0,61.97,48.38
2016,5,10,17,0,679.0,86.0,3.5,19.0,355.0,59.67,46.65
2016,5,10,17,15,635.0,79.5,3.45,18.0,303.0,56.72,44.39
2016,5,10,17,30,591.0,73.0,3.4,17.0,251.0,53.61,41.9
2016,5,10,17,45,529.0,65.0,3.35,16.0,201.0,49.05,37.97
2016,5,10,18,0,467.0,57.0,3.3,15.0,151.0,44.31,33.68
2016,5,10,18,15,370.0,46.0,3.1,14.5,107.0,36.59,26.47
2016,5,10,18,30,273.0,35.0,2.9,14.0,63.0,28.57,18.53
2016,5,10,18,45,136.5,17.5,2.7,13.5,31.5,13.74,0.09
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,1.65,8.5,22.0,77.92,0.0
2016,5,11,5,30,235.0,26.0,1.9,9.0,44.0,212.38,154.97
2016,5,11,5,45,345.0,37.0,2.15,10.0,86.0,308.4,254.54
2016,5,11,6,0,455.0,48.0,2.4,11.0,128.0,412.43,345.56
2016,5,11,6,15,525.0,56.0,2.35,11.5,177.5,491.57,412.1
2016,5,11,6,30,595.0,64.0,2.3,12.0,227.0,574.79,477.89
2016,5,11,6,45,361.0,107.0,2.25,12.5,212.0,453.58,378.56
2016,5,11,7,0,127.0,150.0,2.2,13.0,197.0,287.92,238.91
2016,5,11,7,15,220.5,164.5,2.1,13.5,261.0,403.1,333.25
2016,5,11,7,30,314.0,179.0,2.0,14.0,325.0,506.74,413.69
2016,5,11,7,45,351.0,194.0,1.95,14.5,375.0,562.56,453.78
2016,5,11,8,0,388.0,209.0,1.9,15.0,425.0,618.69,493.26
2016,5,11,8,15,380.5,233.0,1.85,15.5,460.0,642.77,507.08
2016,5,11,8,30,373.0,257.0,1.8,16.0,495.0,664.62,519.32
2016,5,11,8,45,575.0,198.5,1.75,16.5,595.0,822.23,632.73
2016,5,11,9,0,777.0,140.0,1.7,17.0,695.0,950.85,715.29
2016,5,11,9,15,831.5,127.0,1.65,17.5,749.5,989.91,735.89
2016,5,11,9,30,886.0,114.0,1.6,18.0,804.0,1015.36,748.37
2016,5,11,9,45,887.0,120.0,1.6,18.5,836.0,1016.48,746.07
2016,5,11,10,0,888.0,126.0,1.6,19.0,868.0,1014.14,742.02
2016,5,11,10,15,894.0,127.5,1.6,19.0,895.0,1008.62,737.53
2016,5,11,10,30,900.0,129.0,1.6,19.0,922.0,999.75,731.08
2016,5,11,10,45,902.5,131.5,1.6,19.5,941.5,985.24,719.8
2016,5,11,11,0,905.0,134.0,1.6,20.0,961.0,967.51,706.65
2016,5,11,11,15,908.0,134.5,1.65,20.0,973.5,945.25,692.7
2016,5,11,11,30,911.0,135.0,1.7,20.0,986.0,920.03,676.84
2016,5,11,11,45,912.5,134.5,1.8,20.5,991.0,889.84,656.96
2016,5,11,12,0,914.0,134.0,1.9,21.0,996.0,857.09,635.25
2016,5,11,12,15,913.0,133.5,1.95,21.0,993.0,820.02,611.18
2016,5,11,12,30,912.0,133.0,2.0,21.0,990.0,780.88,585.4
2016,5,11,12,45,917.5,127.5,2.05,21.5,981.0,740.23,555.56
2016,5,11,13,0,923.0,122.0,2.1,22.0,972.0,697.37,523.51
2016,5,11,13,15,919.0,121.0,2.15,22.0,953.5,650.31,488.55
2016,5,11,13,30,915.0,120.0,2.2,22.0,935.0,602.05,451.71
2016,5,11,13,45,910.0,117.5,2.3,22.0,909.5,551.12,412.01
2016,5,11,14,0,905.0,115.0,2.4,22.0,884.0,499.48,370.46
2016,5,11,14,15,897.0,113.5,2.45,22.0,852.0,446.88,326.79
2016,5,11,14,30,889.0,112.0,2.5,22.0,820.0,394.25,281.96
2016,5,11,14,45,878.0,110.0,2.55,22.0,782.0,340.55,235.63
2016,5,11,15,0,867.0,108.0,2.6,22.0,744.0,287.55,189.77
2016,5,11,15,15,853.5,105.5,2.6,21.5,700.5,234.64,145.58
2016,5,11,15,30,840.0,103.0,2.6,21.0,657.0,174.13,98.68
2016,5,11,15,45,822.0,100.0,2.6,21.0,610.0,123.12,66.28
2016,5,11,16,0,804.0,97.0,2.6,21.0,563.0,74.46,48.91
2016,5,11,16,15,781.0,93.0,2.55,20.5,512.5,65.24,50.6
2016,5,11,16,30,758.0,89.0,2.5,20.0,462.0,64.17,49.97
2016,5,11,16,45,727.5,84.5,2.45,19.5,410.0,62.55,48.87
2016,5,11,17,0,697.0,80.0,2.4,19.0,358.0,55.32,42.85
2016,5,11,17,15,654.0,74.5,2.25,18.0,305.5,52.93,41.07
2016,5,11,17,30,611.0,69.0,2.1,17.0,253.0,50.44,39.1
2016,5,11,17,45,549.5,61.5,1.95,16.5,203.0,46.13,35.33
2016,5,11,18,0,488.0,54.0,1.8,16.0,153.0,41.67,31.25
2016,5,11,18,15,393.0,43.5,1.6,15.0,109.0,34.29,24.46
2016,5,11,18,30,298.0,33.0,1.4,14.0,65.0,26.63,17.02
2016,5,11,18,45,149.0,16.5,1.25,13.5,32.5,13.05,0.8
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,14.5,1.4,8.5,21.5,61.11,0.0
2016,5,12,5,30,170.0,29.0,1.7,9.0,43.0,176.53,130.49
2016,5,12,5,45,265.5,43.5,2.0,10.0,82.5,262.6,216.86
2016,5,12,6,0,361.0,58.0,2.3,11.0,122.0,356.63,299.43
2016,5,12,6,15,432.0,68.5,2.3,11.0,170.0,438.44,369.62
2016,5,12,6,30,503.0,79.0,2.3,11.0,218.0,522.54,438.74
2016,5,12,6,45,388.0,109.5,2.35,11.5,230.0,478.92,401.14
2016,5,12,7,0,273.0,140.0,2.4,12.0,242.0,413.43,345.46
2016,5,12,7,15,242.0,167.0,2.4,12.5,267.5,425.11,352.39
2016,5,12,7,30,211.0,194.0,2.4,13.0,293.0,415.91,342.37
2016,5,12,7,45,172.5,220.0,2.4,13.5,307.0,412.58,336.58
2016,5,12,8,0,134.0,246.0,2.4,14.0,321.0,406.39,328.49
2016,5,12,8,15,452.0,186.0,2.35,14.5,470.0,675.71,540.16
2016,5,12,8,30,770.0,126.0,2.3,15.0,619.0,920.99,712.08
2016,5,12,8,45,790.0,127.5,2.3,15.5,663.5,947.8,724.68
2016,5,12,9,0,810.0,129.0,2.3,16.0,708.0,971.88,737.63
2016,5,12,9,15,822.0,131.5,2.25,16.5,747.0,986.21,743.47
2016,5,12,9,30,834.0,134.0,2.2,17.0,786.0,997.41,747.36
2016,5,12,9,45,845.5,134.5,2.2,17.5,819.5,1002.65,748.02
2016,5,12,10,0,857.0,135.0,2.2,18.0,853.0,993.7,739.53
2016,5,12,10,15,863.5,137.0,2.15,18.0,880.0,989.34,735.21
2016,5,12,10,30,870.0,139.0,2.1,18.0,907.0,981.69,728.83
2016,5,12,10,45,872.5,141.0,2.1,18.5,926.0,967.02,717.19
2016,5,12,11,0,875.0,143.0,2.1,19.0,945.0,949.25,703.74
2016,5,12,11,15,878.0,144.0,2.1,19.5,957.5,928.01,688.13
2016,5,12,11,30,881.0,145.0,2.1,20.0,970.0,903.88,670.74
2016,5,12,11,45,880.0,146.5,2.1,20.5,974.0,874.09,649.66
2016,5,12,12,0,879.0,148.0,2.1,21.0,978.0,841.92,627.05
2016,5,12,12,15,878.5,147.5,2.1,21.0,975.5,806.28,603.25
2016,5,12,12,30,878.0,147.0,2.1,21.0,973.0,768.65,577.42
2016,5,12,12,45,861.5,155.5,2.15,21.5,958.5,725.26,545.17
2016,5,12,13,0,845.0,164.0,2.2,22.0,944.0,683.3,513.32
2016,5,12,13,15,840.5,163.0,2.25,22.0,926.0,637.69,479.46
2016,5,12,13,30,836.0,162.0,2.3,22.0,908.0,591.16,444.0
2016,5,12,13,45,833.5,158.0,2.4,22.0,884.5,542.54,406.19
2016,5,12,14,0,831.0,154.0,2.5,22.0,861.0,493.22,366.63
2016,5,12,14,15,822.0,152.0,2.55,21.5,829.5,442.31,325.26
2016,5,12,14,30,813.0,150.0,2.6,21.0,798.0,391.71,282.93
2016,5,12,14,45,806.5,144.5,2.7,21.0,762.0,339.7,238.2
2016,5,12,15,0,800.0,139.0,2.8,21.0,726.0,288.14,193.63
2016,5,12,15,15,784.5,135.5,2.8,20.5,683.5,237.05,151.04
2016,5,12,15,30,769.0,132.0,2.8,20.0,641.0,187.75,112.85
2016,5,12,15,45,755.5,125.5,2.85,19.5,595.5,130.47,74.39
2016,5,12,16,0,742.0,119.0,2.9,19.0,550.0,82.57,55.22
2016,5,12,16,15,717.0,114.5,2.9,18.5,500.5,72.33,57.11
2016,5,12,16,30,692.0,110.0,2.9,18.0,451.0,71.79,56.98
2016,5,12,16,45,663.5,102.5,2.95,17.5,400.5,68.94,54.83
2016,5,12,17,0,635.0,95.0,3.0,17.0,350.0,65.86,52.43
2016,5,12,17,15,590.0,88.0,3.0,16.0,298.5,62.82,50.13
2016,5,12,17,30,545.0,81.0,3.0,15.0,247.0,59.63,47.58
2016,5,12,17,45,482.0,72.0,3.05,14.5,198.0,54.51,43.08
2016,5,12,18,0,419.0,63.0,3.1,14.0,149.0,49.18,38.18
2016,5,12,18,15,326.5,50.5,3.0,13.0,106.0,38.7,28.57
2016,5,12,18,30,234.0,38.0,2.9,12.0,63.0,29.53,19.72
2016,5,12,18,45,117.0,19.0,2.85,11.5,31.5,14.87,2.67
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,89.0,15.5,2.3,9.0,23.0,64.39,0.0
2016,5,13,5,30,178.0,31.0,2.4,9.0,46.0,185.27,139.42
2016,5,13,5,45,288.5,44.0,2.55,9.5,87.5,278.37,231.18
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,384.46,324.41
2016,5,13,6,15,203.5,76.5,2.75,10.0,114.0,260.74,221.74
2016,5,13,6,30,8.0,96.0,2.8,10.0,99.0,101.22,82.14
2016,5,13,6,45,15.0,116.0,2.9,10.5,121.5,126.62,104.12
2016,5,13,7,0,22.0,136.0,3.0,11.0,144.0,152.18,125.56
2016,5,13,7,15,49.0,165.0,3.0,11.5,187.0,220.77,183.14
2016,5,13,7,30,76.0,194.0,3.0,12.0,230.0,277.48,229.45
2016,5,13,7,45,38.5,177.5,3.0,12.5,196.0,219.11,179.17
2016,5,13,8,0,1.0,161.0,3.0,13.0,162.0,150.81,120.74
2016,5,13,8,15,5.0,181.0,3.0,13.0,184.5,173.67,139.41
2016,5,13,8,30,9.0,201.0,3.0,13.0,207.0,196.51,157.71
2016,5,13,8,45,8.0,200.5,3.0,13.5,206.0,193.67,154.59
2016,5,13,9,0,7.0,200.0,3.0,14.0,205.0,191.13,151.83
2016,5,13,9,15,11.5,231.5,3.0,14.5,240.5,225.56,178.91
2016,5,13,9,30,16.0,263.0,3.0,15.0,276.0,259.77,205.31
2016,5,13,9,45,23.0,297.5,3.05,15.5,316.5,299.05,235.41
2016,5,13,10,0,30.0,332.0,3.1,16.0,357.0,353.68,276.8
2016,5,13,10,15,27.0,332.5,3.15,16.0,355.5,347.58,271.47
2016,5,13,10,30,24.0,333.0,3.2,16.0,354.0,328.58,256.52
2016,5,13,10,45,152.5,390.5,3.3,16.5,530.0,527.77,410.36
2016,5,13,11,0,281.0,448.0,3.4,17.0,706.0,702.93,538.36
2016,5,13,11,15,206.5,461.5,3.5,17.0,652.5,625.15,479.16
2016,5,13,11,30,132.0,475.0,3.6,17.0,599.0,560.14,429.86
2016,5,13,11,45,137.5,472.5,3.75,17.0,602.5,550.79,423.55
2016,5,13,12,0,143.0,470.0,3.9,17.0,606.0,540.74,416.4
2016,5,13,12,15,535.0,295.5,3.95,17.0,800.0,681.37,529.19
2016,5,13,12,30,927.0,121.0,4.0,17.0,994.0,783.97,608.85
2016,5,13,12,45,924.0,121.0,4.1,17.0,983.0,741.66,576.64
2016,5,13,13,0,921.0,121.0,4.2,17.0,972.0,697.7,543.01
2016,5,13,13,15,917.5,120.5,4.25,16.5,954.5,651.56,507.79
2016,5,13,13,30,914.0,120.0,4.3,16.0,937.0,604.17,470.61
2016,5,13,13,45,910.5,117.5,4.4,16.0,912.5,554.17,429.58
2016,5,13,14,0,907.0,115.0,4.5,16.0,888.0,503.32,386.66
2016,5,13,14,15,900.0,113.5,4.5,15.5,856.5,451.14,341.96
2016,5,13,14,30,893.0,112.0,4.5,15.0,825.0,398.83,295.96
2016,5,13,14,45,885.5,109.0,4.5,15.0,788.5,345.35,247.73
2016,5,13,15,0,878.0,106.0,4.5,15.0,752.0,292.21,199.73
2016,5,13,15,15,865.5,103.5,4.4,14.5,709.0,239.01,153.42
2016,5,13,15,30,853.0,101.0,4.3,14.0,666.0,178.06,104.13
2016,5,13,15,45,841.0,96.0,4.25,14.0,620.0,125.5,68.51
2016,5,13,16,0,829.0,91.0,4.2,14.0,574.0,74.65,47.57
2016,5,13,16,15,807.5,88.0,4.1,13.5,524.0,61.75,48.98
2016,5,13,16,30,786.0,85.0,4.0,13.0,474.0,61.26,48.84
2016,5,13,16,45,763.5,79.0,3.95,13.0,423.0,58.42,46.5
2016,5,13,17,0,741.0,73.0,3.9,13.0,372.0,55.38,43.96
2016,5,13,17,15,701.0,68.0,3.75,12.5,319.5,52.85,41.92
2016,5,13,17,30,661.0,63.0,3.6,12.0,267.0,45.88,35.81
2016,5,13,17,45,609.0,56.0,3.45,11.5,216.5,41.78,32.17
2016,5,13,18,0,557.0,49.0,3.3,11.0,166.0,37.52,28.21
2016,5,13,18,15,465.0,41.0,3.0,10.5,120.0,32.12,23.05
2016,5,13,18,30,373.0,33.0,2.7,10.0,74.0,26.58,17.44
2016,5,13,18,45,186.5,16.5,2.45,9.5,37.0,12.97,2.32
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
