Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,107.0,14.5,1.4,9.5,23.5,95.66,0.0
2016,5,14,5,30,214.0,29.0,1.6,10.0,47.0,202.99,154.34
2016,5,14,5,45,316.0,40.5,1.85,10.5,88.0,294.5,243.45
2016,5,14,6,0,418.0,52.0,2.1,11.0,129.0,392.84,329.49
2016,5,14,6,15,481.0,61.0,2.15,11.5,176.0,466.97,392.26
2016,5,14,6,30,544.0,70.0,2.2,12.0,223.0,544.64,454.09
2016,5,14,6,45,601.0,71.0,2.25,12.5,272.0,609.94,503.57
2016,5,14,7,0,658.0,72.0,2.3,13.0,321.0,676.89,552.4
2016,5,14,7,15,389.0,136.0,2.3,13.5,289.0,532.5,436.93
2016,5,14,7,30,120.0,200.0,2.3,14.0,257.0,341.52,278.56
2016,5,14,7,45,107.5,222.0,2.3,14.5,277.0,337.37,274.25
2016,5,14,8,0,95.0,244.0,2.3,15.0,297.0,348.92,281.32
2016,5,14,8,15,123.0,269.5,2.25,15.0,345.0,420.82,336.74
2016,5,14,8,30,151.0,295.0,2.2,15.0,393.0,474.69,377.03
2016,5,14,8,45,198.5,313.0,2.15,15.5,451.0,538.54,424.01
2016,5,14,9,0,246.0,331.0,2.1,16.0,509.0,620.59,482.59
2016,5,14,9,15,307.0,337.0,2.15,16.5,570.0,683.11,526.8
2016,5,14,9,30,368.0,343.0,2.2,17.0,631.0,744.57,569.44
2016,5,14,9,45,318.0,372.5,2.25,17.5,629.5,719.52,547.77
2016,5,14,10,0,268.0,402.0,2.3,18.0,628.0,692.69,525.7
2016,5,14,10,15,282.5,412.5,2.35,18.0,657.0,707.69,536.21
2016,5,14,10,30,297.0,423.0,2.4,18.0,686.0,720.8,545.07
2016,5,14,10,45,226.5,444.0,2.5,18.5,647.5,650.47,492.42
2016,5,14,11,0,156.0,465.0,2.6,19.0,609.0,594.52,449.84
2016,5,14,11,15,282.0,436.0,2.65,19.0,700.0,677.26,512.41
2016,5,14,11,30,408.0,407.0,2.7,19.0,791.0,748.75,564.77
2016,5,14,11,45,510.5,372.5,2.8,19.5,854.5,782.39,588.92
2016,5,14,12,0,613.0,338.0,2.9,20.0,918.0,808.81,607.8
2016,5,14,12,15,771.0,228.5,2.95,20.0,956.5,803.76,607.75
2016,5,14,12,30,929.0,119.0,3.0,20.0,995.0,784.83,597.08
2016,5,14,12,45,916.5,125.5,3.1,20.0,981.5,741.3,565.69
2016,5,14,13,0,904.0,132.0,3.2,20.0,968.0,696.68,532.42
2016,5,14,13,15,900.0,131.0,3.25,20.0,950.0,650.53,497.18
2016,5,14,13,30,896.0,130.0,3.3,20.0,932.0,603.23,460.14
2016,5,14,13,45,890.5,128.0,3.4,20.0,907.0,553.43,420.36
2016,5,14,14,0,885.0,126.0,3.5,20.0,882.0,503.0,378.92
2016,5,14,14,15,877.0,124.0,3.55,19.5,850.0,451.12,335.78
2016,5,14,14,30,869.0,122.0,3.6,19.0,818.0,399.23,291.42
2016,5,14,14,45,856.5,121.0,3.7,19.0,780.0,346.91,245.5
2016,5,14,15,0,844.0,120.0,3.8,19.0,742.0,287.92,194.35
2016,5,14,15,15,830.0,117.0,3.8,18.5,699.5,235.27,149.49
2016,5,14,15,30,816.0,114.0,3.8,18.0,657.0,184.18,108.88
2016,5,14,15,45,796.5,111.0,3.85,18.0,610.0,134.4,75.77
2016,5,14,16,0,777.0,108.0,3.9,18.0,563.0,87.14,56.39
2016,5,14,16,15,753.0,104.0,3.8,17.5,513.0,72.71,57.66
2016,5,14,16,30,729.0,100.0,3.7,17.0,463.0,64.99,51.28
2016,5,14,16,45,694.0,96.0,3.65,16.5,411.0,64.29,50.97
2016,5,14,17,0,659.0,92.0,3.6,16.0,359.0,63.55,50.61
2016,5,14,17,15,615.0,85.5,3.4,15.5,307.5,60.79,48.43
2016,5,14,17,30,571.0,79.0,3.2,15.0,256.0,57.89,46.04
2016,5,14,17,45,505.5,71.0,3.05,14.5,206.0,53.51,42.2
2016,5,14,18,0,440.0,63.0,2.9,14.0,156.0,48.98,38.05
2016,5,14,18,15,347.0,51.5,2.6,13.5,112.5,39.45,29.23
2016,5,14,18,30,254.0,40.0,2.3,13.0,69.0,31.06,21.11
2016,5,14,18,45,127.0,20.0,2.05,12.5,34.5,15.64,4.5
2016,5,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,88.5,16.5,2.0,10.5,24.0,89.48,0.0
2016,5,15,5,30,177.0,33.0,2.2,11.0,48.0,187.36,143.1
2016,5,15,5,45,288.5,45.0,2.4,11.5,89.5,279.82,231.22
2016,5,15,6,0,400.0,57.0,2.6,12.0,131.0,386.17,323.71
2016,5,15,6,15,200.0,72.5,2.55,12.0,109.5,251.87,212.76
2016,5,15,6,30,0.0,88.0,2.5,12.0,88.0,84.7,67.15
2016,5,15,6,45,2.0,107.0,2.45,12.5,108.0,104.86,84.37
2016,5,15,7,0,4.0,126.0,2.4,13.0,128.0,124.89,100.92
2016,5,15,7,15,26.0,157.0,2.35,13.5,169.5,189.88,155.23
2016,5,15,7,30,48.0,188.0,2.3,14.0,211.0,244.15,199.28
2016,5,15,7,45,73.0,217.0,2.25,15.0,256.0,298.97,242.36
2016,5,15,8,0,98.0,246.0,2.2,16.0,301.0,354.06,284.37
2016,5,15,8,15,63.0,246.0,2.15,16.0,282.5,316.55,252.63
2016,5,15,8,30,28.0,246.0,2.1,16.0,264.0,278.9,221.09
2016,5,15,8,45,23.0,249.0,2.1,16.5,265.0,257.73,203.46
2016,5,15,9,0,18.0,252.0,2.1,17.0,266.0,253.93,199.45
2016,5,15,9,15,41.5,303.5,2.1,17.5,336.0,345.77,270.24
2016,5,15,9,30,65.0,355.0,2.1,18.0,406.0,421.21,326.21
2016,5,15,9,45,104.5,385.0,2.15,18.5,471.5,487.84,375.21
2016,5,15,10,0,144.0,415.0,2.2,19.0,537.0,568.76,433.21
2016,5,15,10,15,536.5,260.5,2.3,19.0,733.0,812.99,616.72
2016,5,15,10,30,929.0,106.0,2.4,19.0,929.0,1007.27,747.9
2016,5,15,10,45,931.5,107.5,2.5,19.5,949.0,991.93,734.69
2016,5,15,11,0,934.0,109.0,2.6,20.0,969.0,973.34,721.6
2016,5,15,11,15,936.5,110.0,2.75,20.0,981.5,951.11,707.91
2016,5,15,11,30,939.0,111.0,2.9,20.0,994.0,925.85,692.08
2016,5,15,11,45,938.0,112.5,3.1,20.5,998.5,895.2,671.5
2016,5,15,12,0,937.0,114.0,3.3,21.0,1003.0,861.98,648.97
2016,5,15,12,15,937.0,114.0,3.45,21.0,1000.5,825.87,625.14
2016,5,15,12,30,937.0,114.0,3.6,21.0,998.0,787.53,599.47
2016,5,15,12,45,940.0,110.0,3.75,21.0,989.0,745.86,570.03
2016,5,15,13,0,943.0,106.0,3.9,21.0,980.0,702.12,537.53
2016,5,15,13,15,940.0,105.5,4.0,20.5,962.5,655.64,502.84
2016,5,15,13,30,937.0,105.0,4.1,20.0,945.0,607.81,466.03
2016,5,15,13,45,931.5,104.0,4.2,20.0,920.0,557.15,425.07
2016,5,15,14,0,926.0,103.0,4.3,20.0,895.0,505.77,382.41
2016,5,15,14,15,919.5,101.5,4.3,19.5,864.0,453.09,338.07
2016,5,15,14,30,913.0,100.0,4.3,19.0,833.0,400.2,292.33
2016,5,15,14,45,904.0,98.5,4.3,19.0,795.5,346.56,244.68
2016,5,15,15,0,895.0,97.0,4.3,19.0,758.0,293.37,197.3
2016,5,15,15,15,883.0,94.5,4.3,18.5,715.5,239.57,151.0
2016,5,15,15,30,871.0,92.0,4.3,18.0,673.0,186.97,108.78
2016,5,15,15,45,624.0,160.0,4.35,18.0,561.0,148.28,92.94
2016,5,15,16,0,377.0,228.0,4.4,18.0,449.0,160.42,120.68
2016,5,15,16,15,315.5,217.0,4.35,17.5,391.0,145.76,120.23
2016,5,15,16,30,254.0,206.0,4.3,17.0,333.0,140.0,115.96
2016,5,15,16,45,192.0,186.5,4.25,16.5,276.5,136.04,113.19
2016,5,15,17,0,130.0,167.0,4.2,16.0,220.0,123.07,102.54
2016,5,15,17,15,120.0,145.5,4.0,15.5,189.0,108.9,90.66
2016,5,15,17,30,110.0,124.0,3.8,15.0,158.0,94.29,78.16
2016,5,15,17,45,314.5,89.0,3.65,14.5,161.5,65.08,52.45
2016,5,15,18,0,519.0,54.0,3.5,14.0,165.0,41.38,31.3
2016,5,15,18,15,427.0,45.0,3.2,13.5,120.0,35.31,25.6
2016,5,15,18,30,335.0,36.0,2.9,13.0,75.0,29.04,19.43
2016,5,15,18,45,191.0,23.0,2.65,12.5,43.0,18.7,7.11
2016,5,15,19,0,47.0,10.0,2.4,12.0,11.0,9.1,0.0
2016,5,15,19,15,23.5,5.0,2.4,11.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.7,10.0,25.0,97.39,0.0
2016,5,16,5,30,210.0,31.0,1.8,10.0,50.0,203.52,157.76
2016,5,16,5,45,306.0,43.5,1.95,10.5,91.0,288.81,239.49
2016,5,16,6,0,402.0,56.0,2.1,11.0,132.0,386.96,324.88
2016,5,16,6,15,470.5,65.0,2.05,11.5,180.0,464.87,390.3
2016,5,16,6,30,539.0,74.0,2.0,12.0,228.0,546.62,454.88
2016,5,16,6,45,585.5,81.0,2.0,13.0,278.5,611.3,502.37
2016,5,16,7,0,632.0,88.0,2.0,14.0,329.0,677.22,548.68
2016,5,16,7,15,667.0,93.0,2.05,14.5,380.5,731.29,585.8
2016,5,16,7,30,702.0,98.0,2.1,15.0,432.0,785.07,621.72
2016,5,16,7,45,730.5,101.5,2.15,15.5,482.5,830.23,650.61
2016,5,16,8,0,759.0,105.0,2.2,16.0,533.0,869.06,674.58
2016,5,16,8,15,778.5,108.5,2.25,16.5,580.5,902.87,694.78
2016,5,16,8,30,798.0,112.0,2.3,17.0,628.0,934.38,713.23
2016,5,16,8,45,816.0,113.5,2.4,17.5,672.5,959.52,727.75
2016,5,16,9,0,834.0,115.0,2.5,18.0,717.0,981.9,740.45
2016,5,16,9,15,845.5,117.0,2.55,18.5,755.5,984.64,739.58
2016,5,16,9,30,857.0,119.0,2.6,19.0,794.0,995.15,744.23
2016,5,16,9,45,876.0,115.0,2.65,19.5,829.5,1003.5,747.47
2016,5,16,10,0,895.0,111.0,2.7,20.0,865.0,1008.65,748.73
2016,5,16,10,15,901.0,112.5,2.75,20.5,892.0,1003.5,743.37
2016,5,16,10,30,907.0,114.0,2.8,21.0,919.0,995.02,736.04
2016,5,16,10,45,911.5,114.5,2.9,21.5,939.0,980.8,725.51
2016,5,16,11,0,916.0,115.0,3.0,22.0,959.0,963.37,712.97
2016,5,16,11,15,919.0,115.5,3.05,22.0,972.0,941.45,698.49
2016,5,16,11,30,922.0,116.0,3.1,22.0,985.0,916.55,682.06
2016,5,16,11,45,923.5,116.0,3.2,22.5,990.0,887.09,661.56
2016,5,16,12,0,925.0,116.0,3.3,23.0,995.0,855.02,639.27
2016,5,16,12,15,925.0,116.0,3.4,23.0,993.0,819.35,615.61
2016,5,16,12,30,925.0,116.0,3.5,23.0,991.0,781.5,590.22
2016,5,16,12,45,925.0,114.5,3.6,23.0,981.0,740.36,561.1
2016,5,16,13,0,925.0,113.0,3.7,23.0,971.0,697.38,529.24
2016,5,16,13,15,921.5,112.0,3.75,23.0,953.5,650.97,493.92
2016,5,16,13,30,918.0,111.0,3.8,23.0,936.0,603.31,456.76
2016,5,16,13,45,916.5,108.0,3.85,23.0,912.5,554.05,417.4
2016,5,16,14,0,915.0,105.0,3.9,23.0,889.0,503.74,376.11
2016,5,16,14,15,908.0,103.5,3.9,22.5,858.0,451.46,332.78
2016,5,16,14,30,901.0,102.0,3.9,22.0,827.0,399.04,288.14
2016,5,16,14,45,890.5,101.0,3.95,22.0,789.5,345.98,241.74
2016,5,16,15,0,880.0,100.0,4.0,22.0,752.0,293.53,195.7
2016,5,16,15,15,867.5,97.5,3.95,21.5,709.5,240.46,150.58
2016,5,16,15,30,855.0,95.0,3.9,21.0,667.0,188.63,109.37
2016,5,16,15,45,835.0,94.0,3.9,21.0,619.5,129.14,68.37
2016,5,16,16,0,815.0,93.0,3.9,21.0,572.0,81.26,48.11
2016,5,16,16,15,793.5,89.5,3.8,20.5,522.5,62.43,48.15
2016,5,16,16,30,772.0,86.0,3.7,20.0,473.0,61.62,47.75
2016,5,16,16,45,739.5,82.5,3.65,19.5,421.0,60.65,47.19
2016,5,16,17,0,707.0,79.0,3.6,19.0,369.0,54.25,41.88
2016,5,16,17,15,666.0,74.0,3.45,18.0,317.0,52.2,40.39
2016,5,16,17,30,625.0,69.0,3.3,17.0,265.0,50.06,38.75
2016,5,16,17,45,565.0,62.5,3.2,16.5,215.0,46.54,35.71
2016,5,16,18,0,505.0,56.0,3.1,16.0,165.0,42.93,32.42
2016,5,16,18,15,414.5,46.5,2.9,15.0,120.0,36.49,26.5
2016,5,16,18,30,324.0,37.0,2.7,14.0,75.0,29.83,20.08
2016,5,16,18,45,185.5,23.5,2.5,13.5,43.0,18.44,7.41
2016,5,16,19,0,47.0,10.0,2.3,13.0,11.0,9.1,0.0
2016,5,16,19,15,23.5,5.0,2.25,12.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,139.0,15.0,1.2,10.5,27.5,120.32,0.0
2016,5,17,5,30,278.0,30.0,1.4,11.0,55.0,246.2,191.73
2016,5,17,5,45,384.5,39.5,1.65,12.0,98.5,339.34,279.28
2016,5,17,6,0,491.0,49.0,1.9,13.0,142.0,441.48,366.53
2016,5,17,6,15,557.0,56.0,1.95,13.5,192.5,518.02,428.99
2016,5,17,6,30,623.0,63.0,2.0,14.0,243.0,598.25,491.07
2016,5,17,6,45,673.0,67.5,2.1,15.0,296.0,665.09,539.46
2016,5,17,7,0,723.0,72.0,2.2,16.0,349.0,728.9,583.62
2016,5,17,7,15,754.5,76.0,2.35,16.5,402.5,781.62,619.63
2016,5,17,7,30,786.0,80.0,2.5,17.0,456.0,833.61,654.31
2016,5,17,7,45,813.0,82.5,2.7,18.0,508.0,878.42,682.31
2016,5,17,8,0,840.0,85.0,2.9,19.0,560.0,921.62,708.68
2016,5,17,8,15,857.5,88.0,2.95,19.5,608.5,944.52,720.92
2016,5,17,8,30,875.0,91.0,3.0,20.0,657.0,974.65,738.21
2016,5,17,8,45,889.0,93.0,3.1,21.0,702.0,997.44,749.35
2016,5,17,9,0,903.0,95.0,3.2,22.0,747.0,1017.29,758.54
2016,5,17,9,15,913.5,96.5,3.25,22.5,787.0,1029.95,764.08
2016,5,17,9,30,924.0,98.0,3.3,23.0,827.0,1039.35,767.63
2016,5,17,9,45,931.0,100.0,3.35,23.5,860.5,1042.43,767.19
2016,5,17,10,0,938.0,102.0,3.4,24.0,894.0,1042.06,764.69
2016,5,17,10,15,943.5,103.0,3.35,24.0,921.0,1035.67,759.13
2016,5,17,10,30,949.0,104.0,3.3,24.0,948.0,1025.84,751.53
2016,5,17,10,45,952.0,105.0,3.25,24.5,967.5,1010.22,738.87
2016,5,17,11,0,955.0,106.0,3.2,25.0,987.0,991.31,724.26
2016,5,17,11,15,957.0,106.5,3.15,25.0,999.5,967.79,708.21
2016,5,17,11,30,959.0,107.0,3.1,25.0,1012.0,941.24,690.25
2016,5,17,11,45,959.0,107.5,3.05,25.5,1016.5,910.09,667.98
2016,5,17,12,0,959.0,108.0,3.0,26.0,1021.0,876.31,644.06
2016,5,17,12,15,958.5,108.0,2.95,26.0,1017.5,839.25,619.21
2016,5,17,12,30,958.0,108.0,2.9,26.0,1014.0,799.94,592.75
2016,5,17,12,45,957.0,106.5,2.85,26.0,1003.5,756.96,562.82
2016,5,17,13,0,956.0,105.0,2.8,26.0,993.0,712.13,529.94
2016,5,17,13,15,952.5,104.0,2.75,26.0,975.0,664.5,494.33
2016,5,17,13,30,949.0,103.0,2.7,26.0,957.0,615.56,456.92
2016,5,17,13,45,942.5,102.5,2.7,26.5,931.0,564.36,416.24
2016,5,17,14,0,936.0,102.0,2.7,27.0,905.0,512.5,374.1
2016,5,17,14,15,928.5,100.5,2.7,26.5,873.0,459.04,331.11
2016,5,17,14,30,921.0,99.0,2.7,26.0,841.0,405.46,286.75
2016,5,17,14,45,911.0,97.5,2.7,26.0,803.0,351.23,240.47
2016,5,17,15,0,901.0,96.0,2.7,26.0,765.0,297.55,194.41
2016,5,17,15,15,888.5,94.0,2.7,26.0,722.0,243.8,149.31
2016,5,17,15,30,876.0,92.0,2.7,26.0,679.0,191.27,108.08
2016,5,17,15,45,860.5,89.0,2.7,26.0,632.0,139.23,73.52
2016,5,17,16,0,845.0,86.0,2.7,26.0,585.0,89.1,51.81
2016,5,17,16,15,824.0,83.0,2.65,25.5,534.5,58.11,43.5
2016,5,17,16,30,803.0,80.0,2.6,25.0,484.0,57.46,43.23
2016,5,17,16,45,774.5,76.0,2.55,24.5,431.5,55.94,42.2
2016,5,17,17,0,746.0,72.0,2.5,24.0,379.0,54.33,41.07
2016,5,17,17,15,707.0,67.5,2.35,23.0,326.5,52.17,39.52
2016,5,17,17,30,668.0,63.0,2.2,22.0,274.0,49.94,37.84
2016,5,17,17,45,609.0,57.0,2.1,21.0,223.0,42.28,31.33
2016,5,17,18,0,550.0,51.0,2.0,20.0,172.0,38.83,28.32
2016,5,17,18,15,462.5,43.0,1.85,19.0,126.0,33.5,23.48
2016,5,17,18,30,375.0,35.0,1.7,18.0,80.0,28.02,18.24
2016,5,17,18,45,232.5,23.0,1.6,17.0,46.5,18.58,7.77
2016,5,17,19,0,90.0,11.0,1.5,16.0,13.0,10.01,0.0
2016,5,17,19,15,45.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,11.5,27.5,108.37,4.57
2016,5,18,5,30,242.0,32.0,2.2,12.0,55.0,224.39,175.49
2016,5,18,5,45,344.5,43.0,2.45,13.0,97.5,317.29,261.6
2016,5,18,6,0,447.0,54.0,2.7,14.0,140.0,417.06,347.23
2016,5,18,6,15,513.0,62.0,2.6,14.5,189.0,493.52,410.41
2016,5,18,6,30,579.0,70.0,2.5,15.0,238.0,573.61,472.59
2016,5,18,6,45,626.5,75.5,2.45,15.5,289.5,638.44,520.32
2016,5,18,7,0,674.0,81.0,2.4,16.0,341.0,704.52,566.99
2016,5,18,7,15,706.5,86.0,2.3,17.0,393.0,757.59,600.85
2016,5,18,7,30,739.0,91.0,2.2,18.0,445.0,805.25,629.53
2016,5,18,7,45,764.0,94.5,2.1,19.0,495.5,848.45,654.04
2016,5,18,8,0,789.0,98.0,2.0,20.0,546.0,890.02,676.59
2016,5,18,8,15,807.5,101.5,1.95,20.5,593.5,923.39,694.78
2016,5,18,8,30,826.0,105.0,1.9,21.0,641.0,954.38,711.15
2016,5,18,8,45,840.5,107.0,1.9,22.0,685.0,976.99,721.05
2016,5,18,9,0,855.0,109.0,1.9,23.0,729.0,986.17,722.27
2016,5,18,9,15,865.5,111.0,1.95,23.5,767.0,998.97,728.1
2016,5,18,9,30,876.0,113.0,2.0,24.0,805.0,1008.64,731.98
2016,5,18,9,45,888.0,112.5,2.1,24.5,839.0,1013.88,733.77
2016,5,18,10,0,900.0,112.0,2.2,25.0,873.0,1015.85,733.62
2016,5,18,10,15,905.5,113.5,2.3,25.5,899.5,1010.19,728.73
2016,5,18,10,30,911.0,115.0,2.4,26.0,926.0,1001.21,721.88
2016,5,18,10,45,913.0,117.0,2.5,26.5,945.0,986.08,711.2
2016,5,18,11,0,915.0,119.0,2.6,27.0,964.0,967.77,698.58
2016,5,18,11,15,917.0,119.5,2.65,27.0,976.0,944.97,684.02
2016,5,18,11,30,919.0,120.0,2.7,27.0,988.0,919.25,667.6
2016,5,18,11,45,917.5,122.0,2.8,27.0,991.5,889.14,648.62
2016,5,18,12,0,916.0,124.0,2.9,27.0,995.0,856.57,627.87
2016,5,18,12,15,915.0,123.5,2.95,27.0,992.5,819.98,603.95
2016,5,18,12,30,914.0,123.0,3.0,27.0,990.0,781.33,578.45
2016,5,18,12,45,911.5,123.0,3.05,27.0,979.5,740.16,549.7
2016,5,18,13,0,909.0,123.0,3.1,27.0,969.0,697.34,518.61
2016,5,18,13,15,905.5,122.0,3.15,27.0,951.0,651.64,484.73
2016,5,18,13,30,902.0,121.0,3.2,27.0,933.0,604.74,449.09
2016,5,18,13,45,899.5,118.0,3.25,27.0,909.5,555.78,410.98
2016,5,18,14,0,897.0,115.0,3.3,27.0,886.0,505.9,371.06
2016,5,18,14,15,889.5,113.5,3.3,26.5,855.0,454.34,329.37
2016,5,18,14,30,882.0,112.0,3.3,26.0,824.0,402.71,286.43
2016,5,18,14,45,874.5,109.0,3.35,26.0,787.5,350.11,241.42
2016,5,18,15,0,867.0,106.0,3.4,26.0,751.0,297.86,196.43
2016,5,18,15,15,854.5,103.5,3.4,25.5,709.0,245.51,152.67
2016,5,18,15,30,842.0,101.0,3.4,25.0,667.0,194.39,112.49
2016,5,18,15,45,822.0,99.5,3.4,24.5,620.0,135.41,72.04
2016,5,18,16,0,802.0,98.0,3.4,24.0,573.0,87.92,51.04
2016,5,18,16,15,780.0,94.5,3.3,23.0,523.5,65.68,50.38
2016,5,18,16,30,758.0,91.0,3.2,22.0,474.0,65.02,50.24
2016,5,18,16,45,728.5,86.5,3.1,21.5,422.5,63.47,49.2
2016,5,18,17,0,699.0,82.0,3.0,21.0,371.0,56.16,43.17
2016,5,18,17,15,658.5,76.5,2.9,20.0,319.5,53.84,41.48
2016,5,18,17,30,618.0,71.0,2.8,19.0,268.0,51.39,39.6
2016,5,18,17,45,568.0,63.0,2.75,18.0,218.5,46.78,35.7
2016,5,18,18,0,518.0,55.0,2.7,17.0,169.0,41.94,31.44
2016,5,18,18,15,431.0,46.0,2.65,16.0,124.0,35.91,25.92
2016,5,18,18,30,344.0,37.0,2.6,15.0,79.0,29.66,19.95
2016,5,18,18,45,212.5,24.5,2.6,14.5,46.5,19.85,9.2
2016,5,18,19,0,81.0,12.0,2.6,14.0,14.0,10.91,0.0
2016,5,18,19,15,40.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,109.5,18.0,4.25,9.0,28.5,106.18,15.98
2016,5,19,5,30,219.0,36.0,4.4,9.0,57.0,217.03,172.9
2016,5,19,5,45,322.0,48.0,4.55,9.5,100.0,306.45,257.7
2016,5,19,6,0,425.0,60.0,4.7,10.0,143.0,408.5,348.03
2016,5,19,6,15,492.0,69.0,4.75,10.0,192.0,486.6,416.21
2016,5,19,6,30,559.0,78.0,4.8,10.0,241.0,568.24,483.9
2016,5,19,6,45,429.0,110.5,4.9,10.5,250.0,515.01,438.16
2016,5,19,7,0,299.0,143.0,5.0,11.0,259.0,439.5,372.59
2016,5,19,7,15,279.5,169.0,4.85,11.5,289.5,460.47,387.01
2016,5,19,7,30,260.0,195.0,4.7,12.0,320.0,478.72,398.44
2016,5,19,7,45,403.5,180.5,4.55,12.5,399.0,615.0,506.89
2016,5,19,8,0,547.0,166.0,4.4,13.0,478.0,739.05,600.95
2016,5,19,8,15,534.0,188.5,4.35,13.5,514.0,759.52,611.83
2016,5,19,8,30,521.0,211.0,4.3,14.0,550.0,776.9,620.6
2016,5,19,8,45,557.5,216.5,4.3,14.5,601.5,821.03,650.62
2016,5,19,9,0,594.0,222.0,4.3,15.0,653.0,869.72,683.07
2016,5,19,9,15,742.5,170.0,4.3,15.0,737.5,960.26,746.29
2016,5,19,9,30,891.0,118.0,4.3,15.0,822.0,1029.6,792.49
2016,5,19,9,45,895.5,123.0,4.3,15.5,855.5,1033.1,791.48
2016,5,19,10,0,900.0,128.0,4.3,16.0,889.0,1033.16,788.92
2016,5,19,10,15,907.0,129.5,4.25,16.0,917.5,1028.64,784.49
2016,5,19,10,30,914.0,131.0,4.2,16.0,946.0,1020.73,777.93
2016,5,19,10,45,923.0,129.5,4.2,16.5,968.0,1008.42,767.38
2016,5,19,11,0,932.0,128.0,4.2,17.0,990.0,992.79,754.74
2016,5,19,11,15,934.0,129.0,4.2,17.0,1002.5,969.87,738.65
2016,5,19,11,30,936.0,130.0,4.2,17.0,1015.0,943.96,720.59
2016,5,19,11,45,936.0,130.5,4.25,17.5,1019.5,913.09,698.04
2016,5,19,12,0,936.0,131.0,4.3,18.0,1024.0,879.68,673.75
2016,5,19,12,15,935.5,131.0,4.3,18.0,1021.0,843.1,648.22
2016,5,19,12,30,935.0,131.0,4.3,18.0,1018.0,804.37,621.04
2016,5,19,12,45,939.5,126.0,4.35,18.0,1009.5,763.09,590.89
2016,5,19,13,0,944.0,121.0,4.4,18.0,1001.0,719.65,557.98
2016,5,19,13,15,941.0,120.0,4.45,18.0,983.0,672.78,521.58
2016,5,19,13,30,938.0,119.0,4.5,18.0,965.0,624.58,483.25
2016,5,19,13,45,673.0,240.5,4.55,18.0,839.0,530.1,408.5
2016,5,19,14,0,408.0,362.0,4.6,18.0,713.0,461.81,354.59
2016,5,19,14,15,662.0,237.0,4.7,17.5,782.5,445.4,338.67
2016,5,19,14,30,916.0,112.0,4.8,17.0,852.0,416.38,308.45
2016,5,19,14,45,780.0,162.0,4.9,17.0,772.0,355.23,257.85
2016,5,19,15,0,644.0,212.0,5.0,17.0,692.0,305.74,218.22
2016,5,19,15,15,626.0,202.0,4.9,16.5,647.0,257.02,177.21
2016,5,19,15,30,608.0,192.0,4.8,16.0,602.0,210.54,139.97
2016,5,19,15,45,713.5,148.5,4.75,15.5,596.0,153.92,93.78
2016,5,19,16,0,819.0,105.0,4.7,15.0,590.0,95.26,57.77
2016,5,19,16,15,801.0,90.5,4.7,14.5,532.0,62.97,49.8
2016,5,19,16,30,783.0,76.0,4.7,14.0,474.0,54.29,42.45
2016,5,19,16,45,586.5,108.5,4.75,13.5,388.5,71.82,58.21
2016,5,19,17,0,390.0,141.0,4.8,13.0,303.0,96.19,80.11
2016,5,19,17,15,351.0,130.0,4.7,12.5,261.0,90.63,75.54
2016,5,19,17,30,312.0,119.0,4.6,12.0,219.0,88.44,73.89
2016,5,19,17,45,274.5,101.5,4.6,11.5,178.0,76.59,63.43
2016,5,19,18,0,237.0,84.0,4.6,11.0,137.0,64.33,52.33
2016,5,19,18,15,188.0,65.5,4.55,10.5,100.5,50.94,39.96
2016,5,19,18,30,139.0,47.0,4.5,10.0,64.0,37.17,27.01
2016,5,19,18,45,69.5,29.5,4.45,10.0,38.0,23.73,12.76
2016,5,19,19,0,0.0,12.0,4.4,10.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,9.5,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,19.0,4.2,8.0,29.0,104.81,24.96
2016,5,20,5,30,206.0,38.0,4.3,8.0,58.0,212.1,170.13
2016,5,20,5,45,320.5,49.0,4.4,8.5,101.5,306.98,259.18
2016,5,20,6,0,435.0,60.0,4.5,9.0,145.0,415.91,355.43
2016,5,20,6,15,226.5,82.5,4.5,9.5,128.0,286.01,245.31
2016,5,20,6,30,18.0,105.0,4.5,10.0,111.0,118.78,97.69
2016,5,20,6,45,25.5,125.5,4.5,10.5,134.5,157.51,130.88
2016,5,20,7,0,33.0,146.0,4.5,11.0,158.0,185.62,154.27
2016,5,20,7,15,28.0,161.0,4.5,11.0,172.5,195.77,162.03
2016,5,20,7,30,23.0,176.0,4.5,11.0,187.0,191.15,157.38
2016,5,20,7,45,11.5,166.0,4.5,11.5,171.5,167.18,136.15
2016,5,20,8,0,0.0,156.0,4.5,12.0,156.0,144.37,116.0
2016,5,20,8,15,55.5,226.5,4.5,12.0,262.5,285.99,234.12
2016,5,20,8,30,111.0,297.0,4.5,12.0,369.0,418.99,341.04
2016,5,20,8,45,116.0,319.5,4.5,12.5,399.5,464.32,374.36
2016,5,20,9,0,121.0,342.0,4.5,13.0,430.0,490.34,392.71
2016,5,20,9,15,175.5,360.5,4.55,13.0,496.0,560.43,447.31
2016,5,20,9,30,230.0,379.0,4.6,13.0,562.0,629.59,500.1
2016,5,20,9,45,284.0,383.0,4.7,13.5,618.0,697.81,550.48
2016,5,20,10,0,338.0,387.0,4.8,14.0,674.0,746.82,586.18
2016,5,20,10,15,225.5,414.5,4.8,14.0,608.5,640.38,503.1
2016,5,20,10,30,113.0,442.0,4.8,14.0,543.0,550.69,431.78
2016,5,20,10,45,105.5,449.5,4.85,14.5,545.5,530.17,415.31
2016,5,20,11,0,98.0,457.0,4.9,15.0,548.0,523.08,408.65
2016,5,20,11,15,134.0,470.5,4.9,15.0,596.5,569.7,444.27
2016,5,20,11,30,170.0,484.0,4.9,15.0,645.0,602.57,469.17
2016,5,20,11,45,224.5,478.0,4.95,15.0,692.0,630.17,490.84
2016,5,20,12,0,279.0,472.0,5.0,15.0,739.0,656.66,511.39
2016,5,20,12,15,422.5,419.5,4.95,15.0,822.0,703.66,548.75
2016,5,20,12,30,566.0,367.0,4.9,15.0,905.0,740.49,577.49
2016,5,20,12,45,497.0,382.5,4.9,15.0,851.0,673.5,525.93
2016,5,20,13,0,428.0,398.0,4.9,15.0,797.0,610.8,477.58
2016,5,20,13,15,464.5,382.0,4.9,14.5,808.0,593.09,464.73
2016,5,20,13,30,501.0,366.0,4.9,14.0,819.0,571.96,448.45
2016,5,20,13,45,706.5,243.0,4.9,14.0,863.0,550.2,431.09
2016,5,20,14,0,912.0,120.0,4.9,14.0,907.0,519.35,403.72
2016,5,20,14,15,551.0,257.5,4.9,14.0,728.0,418.93,324.15
2016,5,20,14,30,190.0,395.0,4.9,14.0,549.0,368.7,287.57
2016,5,20,14,45,203.0,374.0,4.9,14.0,532.0,342.38,265.71
2016,5,20,15,0,216.0,353.0,4.9,14.0,515.0,315.07,242.72
2016,5,20,15,15,254.0,325.0,4.85,13.5,504.5,276.63,210.19
2016,5,20,15,30,292.0,297.0,4.8,13.0,494.0,245.3,183.61
2016,5,20,15,45,213.0,282.0,4.75,13.0,420.5,218.68,167.14
2016,5,20,16,0,134.0,267.0,4.7,13.0,347.0,189.46,149.45
2016,5,20,16,15,195.0,238.5,4.6,12.5,344.0,167.02,140.83
2016,5,20,16,30,256.0,210.0,4.5,12.0,341.0,142.13,119.96
2016,5,20,16,45,263.5,185.5,4.4,12.0,307.5,128.63,108.59
2016,5,20,17,0,271.0,161.0,4.3,12.0,274.0,114.38,96.42
2016,5,20,17,15,246.0,144.0,4.15,11.5,236.0,103.98,87.67
2016,5,20,17,30,221.0,127.0,4.0,11.0,198.0,93.14,78.35
2016,5,20,17,45,356.0,95.0,3.85,11.0,186.0,69.33,57.03
2016,5,20,18,0,491.0,63.0,3.7,11.0,174.0,48.45,38.11
2016,5,20,18,15,401.0,53.0,3.45,10.5,128.5,41.8,31.86
2016,5,20,18,30,311.0,43.0,3.2,10.0,83.0,33.32,23.71
2016,5,20,18,45,155.5,29.5,3.0,9.5,49.5,23.06,12.61
2016,5,20,19,0,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,5,20,19,15,0.0,8.0,2.8,9.0,8.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,8.0,1.65,9.0,8.0,7.02,0.0
2016,5,21,5,30,0.0,16.0,1.8,9.0,16.0,14.07,5.94
2016,5,21,5,45,0.0,27.5,2.0,9.5,27.5,24.22,15.11
2016,5,21,6,0,0.0,39.0,2.2,10.0,39.0,34.39,24.16
2016,5,21,6,15,0.0,52.0,2.25,10.0,52.0,45.92,34.34
2016,5,21,6,30,0.0,65.0,2.3,10.0,65.0,58.1,44.96
2016,5,21,6,45,0.0,79.0,2.4,10.5,79.0,71.46,56.32
2016,5,21,7,0,0.0,93.0,2.5,11.0,93.0,84.73,67.39
2016,5,21,7,15,0.0,83.5,2.55,11.0,83.5,74.24,58.21
2016,5,21,7,30,0.0,74.0,2.6,11.0,74.0,65.46,50.54
2016,5,21,7,45,0.0,98.5,2.7,11.5,98.5,87.99,69.31
2016,5,21,8,0,0.0,123.0,2.8,12.0,123.0,111.37,88.47
2016,5,21,8,15,88.5,211.5,2.85,12.0,269.5,317.9,260.32
2016,5,21,8,30,177.0,300.0,2.9,12.0,416.0,505.62,407.9
2016,5,21,8,45,174.5,322.5,3.0,12.5,443.0,525.68,420.23
2016,5,21,9,0,172.0,345.0,3.1,13.0,470.0,544.57,432.52
2016,5,21,9,15,97.5,318.5,3.15,13.0,390.0,417.82,332.92
2016,5,21,9,30,23.0,292.0,3.2,13.0,310.0,295.28,234.56
2016,5,21,9,45,25.0,309.5,3.25,13.0,330.0,328.52,260.63
2016,5,21,10,0,27.0,327.0,3.3,13.0,350.0,345.31,273.25
2016,5,21,10,15,50.5,374.5,3.3,13.0,419.5,413.2,325.92
2016,5,21,10,30,74.0,422.0,3.3,13.0,489.0,479.13,375.95
2016,5,21,10,45,50.0,388.5,3.3,13.0,434.5,417.18,327.57
2016,5,21,11,0,26.0,355.0,3.3,13.0,380.0,357.57,281.04
2016,5,21,11,15,161.0,408.0,3.25,13.0,561.0,534.92,419.94
2016,5,21,11,30,296.0,461.0,3.2,13.0,742.0,698.21,541.24
2016,5,21,11,45,199.5,469.0,3.2,13.0,658.5,601.21,466.64
2016,5,21,12,0,103.0,477.0,3.2,13.0,575.0,512.38,398.48
2016,5,21,12,15,65.5,426.0,3.2,13.0,488.0,429.25,335.52
2016,5,21,12,30,28.0,375.0,3.2,13.0,401.0,350.53,274.8
2016,5,21,12,45,75.5,422.5,3.2,13.0,493.0,418.46,328.06
2016,5,21,13,0,123.0,470.0,3.2,13.0,585.0,476.47,372.17
2016,5,21,13,15,80.0,424.5,3.2,13.0,499.0,406.55,318.28
2016,5,21,13,30,37.0,379.0,3.2,13.0,413.0,338.23,265.63
2016,5,21,13,45,153.0,397.0,3.2,13.0,530.5,399.05,313.26
2016,5,21,14,0,269.0,415.0,3.2,13.0,648.0,443.74,346.1
2016,5,21,14,15,237.5,404.0,3.15,13.0,604.5,411.28,319.92
2016,5,21,14,30,206.0,393.0,3.1,13.0,561.0,373.63,290.25
2016,5,21,14,45,243.0,367.5,3.1,13.0,556.0,340.84,262.84
2016,5,21,15,0,280.0,342.0,3.1,13.0,551.0,314.41,239.6
2016,5,21,15,15,331.0,308.0,3.05,13.0,541.5,282.1,210.78
2016,5,21,15,30,382.0,274.0,3.0,13.0,532.0,245.16,178.74
2016,5,21,15,45,405.0,246.5,2.95,13.0,503.5,195.01,139.62
2016,5,21,16,0,428.0,219.0,2.9,13.0,475.0,152.57,112.25
2016,5,21,16,15,383.0,207.5,2.85,12.5,422.0,140.53,117.73
2016,5,21,16,30,338.0,196.0,2.8,12.0,369.0,134.54,113.17
2016,5,21,16,45,400.0,162.0,2.75,12.0,345.5,107.64,90.04
2016,5,21,17,0,462.0,128.0,2.7,12.0,322.0,87.7,72.78
2016,5,21,17,15,422.5,118.5,2.55,11.5,278.0,82.89,68.88
2016,5,21,17,30,383.0,109.0,2.4,11.0,234.0,77.82,64.63
2016,5,21,17,45,432.5,85.5,2.3,11.0,203.0,62.71,51.1
2016,5,21,18,0,482.0,62.0,2.2,11.0,172.0,47.45,37.23
2016,5,21,18,15,399.0,52.0,1.95,10.5,127.5,40.79,30.99
2016,5,21,18,30,316.0,42.0,1.7,10.0,83.0,33.88,24.27
2016,5,21,18,45,196.5,28.0,1.45,9.5,50.0,21.9,11.98
2016,5,21,19,0,77.0,14.0,1.2,9.0,17.0,12.73,0.0
2016,5,21,19,15,38.5,7.0,1.15,8.5,8.5,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.35,8.5,31.0,113.81,42.36
2016,5,22,5,30,238.0,37.0,1.6,9.0,62.0,229.69,184.24
2016,5,22,5,45,337.5,48.5,1.85,9.5,104.5,317.37,265.1
2016,5,22,6,0,437.0,60.0,2.1,10.0,147.0,417.96,352.19
2016,5,22,6,15,218.5,61.0,2.1,10.5,104.5,265.6,225.61
2016,5,22,6,30,0.0,62.0,2.1,11.0,62.0,54.91,41.85
2016,5,22,6,45,0.0,75.0,2.1,11.5,75.0,67.24,52.48
2016,5,22,7,0,0.0,88.0,2.1,12.0,88.0,79.51,62.68
2016,5,22,7,15,0.0,104.0,2.05,12.0,104.0,94.8,75.4
2016,5,22,7,30,0.0,120.0,2.0,12.0,120.0,110.02,87.89
2016,5,22,7,45,1.0,143.0,1.95,12.5,144.0,133.26,106.75
2016,5,22,8,0,2.0,166.0,1.9,13.0,168.0,156.43,125.22
2016,5,22,8,15,6.5,188.5,1.9,13.5,193.0,182.37,145.82
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,208.27,166.07
2016,5,22,8,45,18.0,242.5,1.95,14.5,255.0,245.74,195.32
2016,5,22,9,0,25.0,274.0,2.0,15.0,292.0,283.03,223.88
2016,5,22,9,15,27.5,293.5,2.05,15.0,314.5,320.5,252.4
2016,5,22,9,30,30.0,313.0,2.1,15.0,337.0,340.55,267.26
2016,5,22,9,45,126.0,364.0,2.15,15.5,470.5,503.47,392.3
2016,5,22,10,0,222.0,415.0,2.2,16.0,604.0,646.13,496.15
2016,5,22,10,15,181.5,431.0,2.25,16.0,589.0,614.6,470.57
2016,5,22,10,30,141.0,447.0,2.3,16.0,574.0,582.86,446.09
2016,5,22,10,45,345.5,403.0,2.4,16.5,721.5,735.62,560.38
2016,5,22,11,0,550.0,359.0,2.5,17.0,869.0,877.59,660.98
2016,5,22,11,15,496.5,382.5,2.6,17.0,848.0,829.7,625.57
2016,5,22,11,30,443.0,406.0,2.7,17.0,827.0,781.65,591.37
2016,5,22,11,45,678.0,268.0,2.85,17.0,915.0,833.56,634.88
2016,5,22,12,0,913.0,130.0,3.0,17.0,1003.0,862.8,657.87
2016,5,22,12,15,695.0,269.0,3.1,17.0,932.5,786.22,601.13
2016,5,22,12,30,477.0,408.0,3.2,17.0,862.0,709.71,541.64
2016,5,22,12,45,689.5,270.0,3.3,17.0,918.5,714.35,549.74
2016,5,22,13,0,902.0,132.0,3.4,17.0,975.0,704.32,545.35
2016,5,22,13,15,898.0,131.0,3.5,16.5,957.5,658.77,511.14
2016,5,22,13,30,894.0,130.0,3.6,16.0,940.0,612.07,475.2
2016,5,22,13,45,885.5,130.5,3.7,16.0,914.5,563.21,435.6
2016,5,22,14,0,877.0,131.0,3.8,16.0,889.0,513.94,394.58
2016,5,22,14,15,869.0,129.0,3.85,15.5,858.0,462.88,351.67
2016,5,22,14,30,861.0,127.0,3.9,15.0,827.0,411.82,307.54
2016,5,22,14,45,636.5,214.0,3.95,15.0,719.0,346.39,256.13
2016,5,22,15,0,412.0,301.0,4.0,15.0,611.0,313.24,233.17
2016,5,22,15,15,427.5,277.0,3.95,14.5,582.5,273.14,199.16
2016,5,22,15,30,443.0,253.0,3.9,14.0,554.0,231.97,165.18
2016,5,22,15,45,369.0,252.5,3.9,14.0,491.5,206.13,149.66
2016,5,22,16,0,295.0,252.0,3.9,14.0,429.0,177.83,135.2
2016,5,22,16,15,261.5,233.5,3.8,13.5,380.5,154.32,129.22
2016,5,22,16,30,228.0,215.0,3.7,13.0,332.0,153.75,129.44
2016,5,22,16,45,200.0,193.5,3.6,13.0,288.5,140.43,118.32
2016,5,22,17,0,172.0,172.0,3.5,13.0,245.0,126.67,106.72
2016,5,22,17,15,385.0,125.5,3.35,12.5,259.5,87.43,72.62
2016,5,22,17,30,598.0,79.0,3.2,12.0,274.0,57.18,45.93
2016,5,22,17,45,546.0,70.5,3.1,11.5,225.0,52.41,41.76
2016,5,22,18,0,494.0,62.0,3.0,11.0,176.0,47.39,37.19
2016,5,22,18,15,412.0,52.0,2.65,10.5,131.0,40.72,30.94
2016,5,22,18,30,330.0,42.0,2.3,10.0,86.0,33.8,24.23
2016,5,22,18,45,165.0,30.5,2.0,10.0,52.5,23.81,13.7
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,16.17,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,6.5,2.15,9.0,6.5,5.7,0.0
2016,5,23,5,30,0.0,13.0,2.3,9.0,13.0,11.42,3.81
2016,5,23,5,45,0.0,22.0,2.5,9.5,22.0,19.35,10.96
2016,5,23,6,0,0.0,31.0,2.7,10.0,31.0,27.3,18.04
2016,5,23,6,15,0.0,41.0,2.75,10.5,41.0,36.15,25.82
2016,5,23,6,30,0.0,51.0,2.8,11.0,51.0,45.01,33.48
2016,5,23,6,45,0.0,62.5,2.85,11.5,62.5,55.22,42.15
2016,5,23,7,0,0.0,74.0,2.9,12.0,74.0,65.45,50.69
2016,5,23,7,15,8.0,122.5,2.9,12.5,126.5,121.16,97.87
2016,5,23,7,30,16.0,171.0,2.9,13.0,179.0,178.92,145.54
2016,5,23,7,45,59.5,211.5,2.9,13.5,245.0,278.43,227.29
2016,5,23,8,0,103.0,252.0,2.9,14.0,311.0,365.12,296.14
2016,5,23,8,15,181.0,271.5,2.9,14.0,386.0,478.5,385.43
2016,5,23,8,30,259.0,291.0,2.9,14.0,461.0,594.16,473.28
2016,5,23,8,45,190.0,317.0,2.95,14.5,446.5,534.59,423.78
2016,5,23,9,0,121.0,343.0,3.0,15.0,432.0,491.35,387.22
2016,5,23,9,15,473.5,240.0,3.0,15.0,613.5,761.89,597.65
2016,5,23,9,30,826.0,137.0,3.0,15.0,795.0,998.46,763.3
2016,5,23,9,45,841.0,135.5,3.05,15.5,829.0,1005.28,763.39
2016,5,23,10,0,856.0,134.0,3.1,16.0,863.0,997.87,756.19
2016,5,23,10,15,862.0,135.5,3.15,16.0,889.0,992.86,752.31
2016,5,23,10,30,868.0,137.0,3.2,16.0,915.0,984.64,746.36
2016,5,23,10,45,872.5,138.0,3.25,16.0,934.5,971.33,737.08
2016,5,23,11,0,877.0,139.0,3.3,16.0,954.0,954.94,725.81
2016,5,23,11,15,879.5,139.5,3.3,16.0,966.0,933.25,710.64
2016,5,23,11,30,882.0,140.0,3.3,16.0,978.0,908.76,693.62
2016,5,23,11,45,887.0,138.0,3.35,16.0,983.5,881.53,675.05
2016,5,23,12,0,892.0,136.0,3.4,16.0,989.0,851.71,654.61
2016,5,23,12,15,891.0,136.0,3.45,16.0,986.5,816.43,630.23
2016,5,23,12,30,890.0,136.0,3.5,16.0,984.0,779.18,604.3
2016,5,23,12,45,862.0,153.0,3.55,16.0,967.5,734.66,570.93
2016,5,23,13,0,834.0,170.0,3.6,16.0,951.0,692.75,538.52
2016,5,23,13,15,829.5,169.0,3.55,16.0,933.5,648.18,503.73
2016,5,23,13,30,825.0,168.0,3.5,16.0,916.0,602.74,467.53
2016,5,23,13,45,819.5,165.5,3.5,16.0,892.0,554.89,428.83
2016,5,23,14,0,814.0,163.0,3.5,16.0,868.0,506.65,388.82
2016,5,23,14,15,805.5,160.5,3.45,15.5,837.0,456.93,347.28
2016,5,23,14,30,797.0,158.0,3.4,15.0,806.0,407.48,304.87
2016,5,23,14,45,789.5,152.5,3.35,15.0,770.5,356.54,259.93
2016,5,23,15,0,782.0,147.0,3.3,15.0,735.0,306.17,215.16
2016,5,23,15,15,767.5,143.5,3.2,15.0,693.5,256.59,171.87
2016,5,23,15,30,753.0,140.0,3.1,15.0,652.0,201.03,126.01
2016,5,23,15,45,739.0,134.0,3.05,15.0,607.5,152.62,90.57
2016,5,23,16,0,725.0,128.0,3.0,15.0,563.0,106.17,65.41
2016,5,23,16,15,701.0,123.0,2.95,14.5,514.5,76.54,61.59
2016,5,23,16,30,677.0,118.0,2.9,14.0,466.0,75.92,61.42
2016,5,23,16,45,653.0,110.0,2.9,14.0,417.0,73.0,59.07
2016,5,23,17,0,629.0,102.0,2.9,14.0,368.0,69.8,56.47
2016,5,23,17,15,587.5,95.0,2.8,13.5,317.5,66.98,54.27
2016,5,23,17,30,546.0,88.0,2.7,13.0,267.0,64.0,51.84
2016,5,23,17,45,497.5,77.5,2.6,13.0,219.5,57.88,46.4
2016,5,23,18,0,449.0,67.0,2.5,13.0,172.0,51.41,40.49
2016,5,23,18,15,368.0,56.0,2.35,12.5,128.0,42.59,32.37
2016,5,23,18,30,287.0,45.0,2.2,12.0,84.0,34.72,24.86
2016,5,23,18,45,182.0,30.5,2.1,11.5,51.5,23.81,13.8
2016,5,23,19,0,77.0,16.0,2.0,11.0,19.0,12.6,0.0
2016,5,23,19,15,38.5,8.0,2.0,10.5,9.5,7.28,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
