Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,125.5,18.0,2.35,9.5,31.5,117.2,54.15
2016,5,24,5,30,251.0,36.0,2.5,10.0,63.0,235.58,189.98
2016,5,24,5,45,352.0,46.5,2.7,10.5,106.0,327.49,273.89
2016,5,24,6,0,453.0,57.0,2.9,11.0,149.0,426.44,359.78
2016,5,24,6,15,226.5,52.0,2.9,11.0,98.0,257.8,219.89
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,41.46,30.29
2016,5,24,6,45,0.0,56.5,2.95,11.5,56.5,49.89,37.56
2016,5,24,7,0,0.0,66.0,3.0,12.0,66.0,58.33,44.61
2016,5,24,7,15,0.0,82.5,3.0,12.0,82.5,73.22,57.13
2016,5,24,7,30,0.0,99.0,3.0,12.0,99.0,88.89,70.17
2016,5,24,7,45,6.5,147.0,3.05,12.5,151.0,142.42,114.78
2016,5,24,8,0,13.0,195.0,3.1,13.0,203.0,197.14,159.29
2016,5,24,8,15,6.5,174.0,3.1,13.5,178.5,167.51,133.97
2016,5,24,8,30,0.0,153.0,3.1,14.0,154.0,139.46,110.19
2016,5,24,8,45,2.5,169.5,3.15,14.5,172.0,157.38,124.42
2016,5,24,9,0,5.0,186.0,3.2,15.0,190.0,175.26,138.4
2016,5,24,9,15,7.0,202.0,3.2,15.0,208.0,192.06,151.62
2016,5,24,9,30,9.0,218.0,3.2,15.0,226.0,208.75,164.68
2016,5,24,9,45,106.5,318.5,3.25,15.5,409.5,435.56,343.96
2016,5,24,10,0,204.0,419.0,3.3,16.0,593.0,632.7,490.45
2016,5,24,10,15,246.0,425.0,3.35,16.0,641.0,686.37,528.56
2016,5,24,10,30,288.0,431.0,3.4,16.0,689.0,722.09,554.44
2016,5,24,10,45,330.0,423.5,3.45,16.0,725.5,741.74,569.04
2016,5,24,11,0,372.0,416.0,3.5,16.0,762.0,758.8,581.81
2016,5,24,11,15,346.0,435.5,3.5,16.0,760.5,737.09,564.74
2016,5,24,11,30,320.0,455.0,3.5,16.0,759.0,714.57,547.38
2016,5,24,11,45,355.0,439.5,3.55,16.5,778.5,711.61,545.12
2016,5,24,12,0,390.0,424.0,3.6,17.0,798.0,706.01,540.74
2016,5,24,12,15,647.5,279.5,3.6,16.5,898.0,759.59,586.13
2016,5,24,12,30,905.0,135.0,3.6,16.0,998.0,790.39,613.16
2016,5,24,12,45,899.5,137.0,3.65,16.0,987.0,749.24,582.37
2016,5,24,13,0,894.0,139.0,3.7,16.0,976.0,706.69,549.92
2016,5,24,13,15,890.0,138.0,3.7,16.0,958.5,661.52,514.71
2016,5,24,13,30,886.0,137.0,3.7,16.0,941.0,615.23,477.84
2016,5,24,13,45,880.5,135.5,3.7,16.0,917.0,566.84,438.44
2016,5,24,14,0,875.0,134.0,3.7,16.0,893.0,517.81,397.53
2016,5,24,14,15,867.0,132.0,3.7,16.0,861.5,466.93,354.16
2016,5,24,14,30,859.0,130.0,3.7,16.0,830.0,416.04,309.78
2016,5,24,14,45,852.5,125.5,3.7,16.0,794.0,357.49,258.65
2016,5,24,15,0,846.0,121.0,3.7,16.0,758.0,305.01,211.79
2016,5,24,15,15,832.5,118.5,3.65,15.5,715.5,253.09,166.51
2016,5,24,15,30,819.0,116.0,3.6,15.0,673.0,202.66,124.58
2016,5,24,15,45,805.5,111.0,3.6,15.0,628.0,152.09,87.27
2016,5,24,16,0,792.0,106.0,3.6,15.0,583.0,103.37,60.77
2016,5,24,16,15,528.5,159.0,3.55,14.5,466.0,101.3,83.11
2016,5,24,16,30,265.0,212.0,3.5,14.0,349.0,143.2,119.88
2016,5,24,16,45,192.0,193.5,3.45,14.0,287.5,140.44,117.85
2016,5,24,17,0,119.0,175.0,3.4,14.0,226.0,128.11,107.53
2016,5,24,17,15,109.0,153.5,3.3,13.5,195.5,114.13,95.83
2016,5,24,17,30,99.0,132.0,3.2,13.0,165.0,99.71,83.5
2016,5,24,17,45,305.5,96.5,3.15,12.5,173.0,69.89,57.2
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,46.42,36.18
2016,5,24,18,15,430.0,51.5,2.95,11.5,135.5,40.14,30.33
2016,5,24,18,30,348.0,42.0,2.8,11.0,90.0,33.63,24.04
2016,5,24,18,45,221.0,29.5,2.65,11.0,55.5,23.06,13.38
2016,5,24,19,0,94.0,17.0,2.5,11.0,21.0,13.39,0.0
2016,5,24,19,15,47.0,8.5,2.45,10.5,10.5,7.73,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.5,2.25,9.0,32.0,119.1,59.32
2016,5,25,5,30,253.0,37.0,2.4,9.0,64.0,238.34,193.29
2016,5,25,5,45,352.5,47.0,2.55,9.5,107.0,328.53,275.74
2016,5,25,6,0,452.0,57.0,2.7,10.0,150.0,425.92,360.41
2016,5,25,6,15,226.0,53.0,2.7,10.5,99.5,258.94,221.08
2016,5,25,6,30,0.0,49.0,2.7,11.0,49.0,43.24,31.82
2016,5,25,6,45,0.0,59.0,2.7,11.5,59.0,52.11,39.47
2016,5,25,7,0,0.0,69.0,2.7,12.0,69.0,61.0,46.89
2016,5,25,7,15,0.0,82.0,2.7,12.0,82.0,72.72,56.7
2016,5,25,7,30,0.0,95.0,2.7,12.0,95.0,84.96,66.83
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,88.44,69.37
2016,5,25,8,0,0.0,103.0,2.8,13.0,103.0,92.0,71.97
2016,5,25,8,15,0.0,128.5,2.9,13.5,128.5,116.17,91.62
2016,5,25,8,30,0.0,154.0,3.0,14.0,154.0,140.42,111.04
2016,5,25,8,45,4.5,185.5,3.1,14.5,189.0,175.01,138.78
2016,5,25,9,0,9.0,217.0,3.2,15.0,224.0,209.61,166.08
2016,5,25,9,15,12.5,241.5,3.25,15.0,251.5,236.16,186.91
2016,5,25,9,30,16.0,266.0,3.3,15.0,279.0,262.47,207.39
2016,5,25,9,45,200.5,316.5,3.35,15.5,487.0,543.62,428.63
2016,5,25,10,0,385.0,367.0,3.4,16.0,695.0,773.17,597.1
2016,5,25,10,15,645.0,242.0,3.45,16.0,812.0,908.75,698.08
2016,5,25,10,30,905.0,117.0,3.5,16.0,929.0,1001.57,760.86
2016,5,25,10,45,908.0,118.5,3.55,16.0,948.5,987.23,749.93
2016,5,25,11,0,911.0,120.0,3.6,16.0,968.0,969.72,737.86
2016,5,25,11,15,913.5,120.5,3.6,15.5,980.0,947.75,723.82
2016,5,25,11,30,916.0,121.0,3.6,15.0,992.0,922.86,707.79
2016,5,25,11,45,663.5,268.5,3.6,15.0,901.5,823.57,635.61
2016,5,25,12,0,411.0,416.0,3.6,15.0,811.0,718.54,553.59
2016,5,25,12,15,666.5,267.0,3.6,15.0,904.5,764.46,593.35
2016,5,25,12,30,922.0,118.0,3.6,15.0,998.0,789.89,615.04
2016,5,25,12,45,913.0,122.0,3.65,15.5,986.5,747.6,582.74
2016,5,25,13,0,904.0,126.0,3.7,16.0,975.0,704.08,548.41
2016,5,25,13,15,900.5,125.0,3.75,16.0,957.5,659.01,513.39
2016,5,25,13,30,897.0,124.0,3.8,16.0,940.0,612.75,476.59
2016,5,25,13,45,895.5,120.5,3.85,16.0,916.5,564.6,437.41
2016,5,25,14,0,894.0,117.0,3.9,16.0,893.0,515.44,396.34
2016,5,25,14,15,887.0,115.0,3.95,16.0,862.0,464.25,352.59
2016,5,25,14,30,880.0,113.0,4.0,16.0,831.0,412.95,307.66
2016,5,25,14,45,874.5,109.0,4.05,16.0,795.5,360.75,261.15
2016,5,25,15,0,869.0,105.0,4.1,16.0,760.0,308.69,214.35
2016,5,25,15,15,857.0,102.5,4.1,16.0,718.5,256.65,168.36
2016,5,25,15,30,845.0,100.0,4.1,16.0,677.0,205.78,125.61
2016,5,25,15,45,831.5,96.5,4.1,16.0,631.5,146.09,80.77
2016,5,25,16,0,818.0,93.0,4.1,16.0,586.0,97.14,54.02
2016,5,25,16,15,424.5,144.5,4.05,15.5,399.5,91.16,74.03
2016,5,25,16,30,31.0,196.0,4.0,15.0,213.0,149.69,125.06
2016,5,25,16,45,115.0,184.5,3.95,14.5,235.5,134.58,112.58
2016,5,25,17,0,199.0,173.0,3.9,14.0,258.0,127.6,107.12
2016,5,25,17,15,425.5,121.0,3.8,13.5,271.5,84.33,69.58
2016,5,25,17,30,652.0,69.0,3.7,13.0,285.0,49.5,38.87
2016,5,25,17,45,594.5,63.5,3.6,12.5,235.0,46.74,36.51
2016,5,25,18,0,537.0,58.0,3.5,12.0,185.0,43.92,33.95
2016,5,25,18,15,456.0,49.5,3.35,11.5,139.5,38.4,28.79
2016,5,25,18,30,375.0,41.0,3.2,11.0,94.0,32.69,23.24
2016,5,25,18,45,236.0,29.5,3.05,11.0,58.0,23.9,14.22
2016,5,25,19,0,97.0,18.0,2.9,11.0,22.0,14.18,0.0
2016,5,25,19,15,48.5,9.0,2.9,10.5,11.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,110.0,20.0,2.75,10.0,32.0,112.91,58.9
2016,5,26,5,30,220.0,40.0,2.8,10.0,64.0,222.65,180.05
2016,5,26,5,45,315.5,51.5,2.9,10.5,106.0,307.16,257.29
2016,5,26,6,0,411.0,63.0,3.0,11.0,148.0,403.62,341.03
2016,5,26,6,15,250.5,91.5,3.0,11.5,147.5,316.69,268.28
2016,5,26,6,30,90.0,120.0,3.0,12.0,147.0,219.94,184.06
2016,5,26,6,45,103.5,140.5,3.0,12.5,177.5,255.68,213.83
2016,5,26,7,0,117.0,161.0,3.0,13.0,208.0,291.72,242.75
2016,5,26,7,15,408.5,132.5,2.95,13.5,327.5,546.82,452.65
2016,5,26,7,30,700.0,104.0,2.9,14.0,447.0,794.07,637.03
2016,5,26,7,45,727.5,107.5,2.9,14.5,497.0,838.36,663.81
2016,5,26,8,0,755.0,111.0,2.9,15.0,547.0,875.85,686.86
2016,5,26,8,15,774.0,114.5,2.85,15.5,594.0,909.2,706.3
2016,5,26,8,30,793.0,118.0,2.8,16.0,641.0,940.26,723.89
2016,5,26,8,45,809.0,120.5,2.8,16.5,684.5,964.67,737.15
2016,5,26,9,0,825.0,123.0,2.8,17.0,728.0,986.32,748.53
2016,5,26,9,15,836.5,125.5,2.75,17.0,766.5,1000.52,755.88
2016,5,26,9,30,848.0,128.0,2.7,17.0,805.0,1011.61,761.28
2016,5,26,9,45,850.0,134.0,2.7,17.5,836.0,1013.85,759.96
2016,5,26,10,0,852.0,140.0,2.7,18.0,867.0,1012.74,756.66
2016,5,26,10,15,858.5,141.5,2.7,18.5,893.5,996.84,743.74
2016,5,26,10,30,865.0,143.0,2.7,19.0,920.0,989.15,736.57
2016,5,26,10,45,870.0,144.5,2.7,19.5,940.0,976.83,726.4
2016,5,26,11,0,875.0,146.0,2.7,20.0,960.0,961.4,714.35
2016,5,26,11,15,878.0,146.5,2.7,20.0,973.0,940.19,699.94
2016,5,26,11,30,881.0,147.0,2.7,20.0,986.0,916.16,683.73
2016,5,26,11,45,882.5,147.0,2.75,20.5,991.0,887.74,663.7
2016,5,26,12,0,884.0,147.0,2.8,21.0,996.0,856.9,642.04
2016,5,26,12,15,884.0,147.0,2.85,21.0,994.0,822.63,619.19
2016,5,26,12,30,884.0,147.0,2.9,21.0,992.0,786.36,594.81
2016,5,26,12,45,892.5,139.5,2.95,21.0,985.0,748.27,567.6
2016,5,26,13,0,901.0,132.0,3.0,21.0,978.0,707.89,537.95
2016,5,26,13,15,897.5,131.0,3.05,21.0,961.0,662.93,504.1
2016,5,26,13,30,894.0,130.0,3.1,21.0,944.0,616.79,468.5
2016,5,26,13,45,890.0,128.0,3.15,21.5,920.0,568.62,429.61
2016,5,26,14,0,886.0,126.0,3.2,22.0,896.0,519.66,389.19
2016,5,26,14,15,879.0,124.0,3.25,21.5,865.5,468.83,347.77
2016,5,26,14,30,872.0,122.0,3.3,21.0,835.0,417.89,305.02
2016,5,26,14,45,861.0,120.5,3.4,21.0,798.0,366.11,260.22
2016,5,26,15,0,850.0,119.0,3.5,21.0,761.0,307.57,209.87
2016,5,26,15,15,837.5,116.5,3.5,20.5,719.5,255.74,165.43
2016,5,26,15,30,825.0,114.0,3.5,20.0,678.0,205.26,124.0
2016,5,26,15,45,807.0,111.0,3.55,20.0,632.0,155.4,87.68
2016,5,26,16,0,789.0,108.0,3.6,20.0,586.0,107.84,61.86
2016,5,26,16,15,767.5,104.5,3.55,19.5,537.0,72.03,56.49
2016,5,26,16,30,746.0,101.0,3.5,19.0,488.0,64.69,50.51
2016,5,26,16,45,716.0,96.5,3.5,18.5,437.0,63.68,49.93
2016,5,26,17,0,686.0,92.0,3.5,18.0,386.0,62.56,49.25
2016,5,26,17,15,646.5,86.5,3.4,17.0,335.0,60.55,47.85
2016,5,26,17,30,607.0,81.0,3.3,16.0,284.0,58.43,46.3
2016,5,26,17,45,547.0,74.0,3.25,15.0,233.5,54.9,43.38
2016,5,26,18,0,487.0,67.0,3.2,14.0,183.0,51.24,40.19
2016,5,26,18,15,404.5,57.0,3.05,13.5,138.0,44.73,34.17
2016,5,26,18,30,322.0,47.0,2.9,13.0,93.0,36.26,26.19
2016,5,26,18,45,200.0,33.0,2.75,12.5,57.5,25.73,15.77
2016,5,26,19,0,78.0,19.0,2.6,12.0,22.0,15.55,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.0,8.64,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.5,2.2,9.5,32.5,114.47,62.69
2016,5,27,5,30,221.0,41.0,2.2,10.0,65.0,224.71,181.77
2016,5,27,5,45,319.5,52.5,2.25,10.5,108.0,311.28,260.19
2016,5,27,6,0,418.0,64.0,2.3,11.0,151.0,409.77,344.94
2016,5,27,6,15,482.0,73.0,2.25,11.5,199.5,485.62,407.85
2016,5,27,6,30,546.0,82.0,2.2,12.0,248.0,564.75,469.79
2016,5,27,6,45,598.5,87.5,2.15,12.5,300.0,633.09,520.34
2016,5,27,7,0,651.0,93.0,2.1,13.0,352.0,702.87,569.88
2016,5,27,7,15,684.0,98.0,2.0,13.5,403.5,755.87,604.78
2016,5,27,7,30,717.0,103.0,1.9,14.0,455.0,808.41,638.19
2016,5,27,7,45,745.0,106.0,1.8,15.0,505.5,852.93,663.57
2016,5,27,8,0,773.0,109.0,1.7,16.0,556.0,890.86,683.56
2016,5,27,8,15,792.0,112.5,1.6,16.5,603.0,924.53,701.37
2016,5,27,8,30,811.0,116.0,1.5,17.0,650.0,955.85,717.2
2016,5,27,8,45,827.5,117.5,1.4,17.5,694.0,979.81,727.82
2016,5,27,9,0,844.0,119.0,1.3,18.0,738.0,1000.98,736.5
2016,5,27,9,15,854.5,121.0,1.25,18.5,776.0,1002.66,733.5
2016,5,27,9,30,865.0,123.0,1.2,19.0,814.0,1012.38,736.0
2016,5,27,9,45,878.0,122.0,1.2,20.0,848.0,1018.23,735.56
2016,5,27,10,0,891.0,121.0,1.2,21.0,882.0,1020.9,733.28
2016,5,27,10,15,897.0,122.5,1.2,21.5,908.5,1015.95,727.82
2016,5,27,10,30,903.0,124.0,1.2,22.0,935.0,1007.7,720.57
2016,5,27,10,45,908.5,123.5,1.3,23.0,955.0,993.74,710.26
2016,5,27,11,0,914.0,123.0,1.4,24.0,975.0,976.61,698.04
2016,5,27,11,15,916.5,123.5,1.55,24.5,987.5,954.59,684.76
2016,5,27,11,30,919.0,124.0,1.7,25.0,1000.0,929.65,669.45
2016,5,27,11,45,921.5,123.5,1.85,25.5,1005.0,901.05,651.56
2016,5,27,12,0,924.0,123.0,2.0,26.0,1010.0,869.86,631.75
2016,5,27,12,15,923.0,123.0,2.15,26.0,1007.5,833.91,609.74
2016,5,27,12,30,922.0,123.0,2.3,26.0,1005.0,795.92,585.97
2016,5,27,12,45,919.0,123.0,2.45,26.0,994.5,754.61,558.75
2016,5,27,13,0,916.0,123.0,2.6,26.0,984.0,711.7,528.61
2016,5,27,13,15,912.5,122.0,2.7,26.0,966.5,666.26,495.56
2016,5,27,13,30,909.0,121.0,2.8,26.0,949.0,619.59,460.67
2016,5,27,13,45,902.0,120.5,2.95,26.0,924.0,570.43,423.07
2016,5,27,14,0,895.0,120.0,3.1,26.0,899.0,520.72,383.86
2016,5,27,14,15,888.0,118.5,3.15,26.0,868.0,469.93,342.46
2016,5,27,14,30,881.0,117.0,3.2,26.0,837.0,418.99,299.87
2016,5,27,14,45,869.5,115.5,3.3,26.0,800.0,366.68,255.54
2016,5,27,15,0,858.0,114.0,3.4,26.0,763.0,315.08,211.33
2016,5,27,15,15,845.5,111.5,3.4,25.5,721.5,255.32,161.68
2016,5,27,15,30,833.0,109.0,3.4,25.0,680.0,204.48,120.63
2016,5,27,15,45,816.0,106.5,3.45,24.5,634.0,154.68,84.96
2016,5,27,16,0,799.0,104.0,3.5,24.0,588.0,107.07,59.34
2016,5,27,16,15,778.0,100.0,3.45,23.5,539.5,68.82,52.85
2016,5,27,16,30,757.0,96.0,3.4,23.0,491.0,67.96,52.46
2016,5,27,16,45,727.5,92.5,3.35,22.5,440.0,60.94,46.77
2016,5,27,17,0,698.0,89.0,3.3,22.0,389.0,60.42,46.59
2016,5,27,17,15,659.5,83.5,3.15,21.0,338.0,58.31,45.12
2016,5,27,17,30,621.0,78.0,3.0,20.0,287.0,56.08,43.48
2016,5,27,17,45,566.5,71.0,2.85,19.5,237.0,52.45,40.44
2016,5,27,18,0,512.0,64.0,2.7,19.0,187.0,48.68,37.14
2016,5,27,18,15,432.0,54.5,2.35,18.0,141.5,42.5,31.6
2016,5,27,18,30,352.0,45.0,2.0,17.0,96.0,36.09,25.63
2016,5,27,18,45,234.5,32.0,1.7,16.0,60.0,24.98,15.01
2016,5,27,19,0,117.0,19.0,1.4,15.0,24.0,14.97,0.0
2016,5,27,19,15,58.5,9.5,1.3,14.5,12.0,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,5,28,5,15,137.5,22.5,0.8,12.5,38.0,134.26,76.1
2016,5,28,5,30,275.0,36.0,0.9,13.0,67.0,252.12,201.27
2016,5,28,5,45,367.0,46.5,1.05,14.0,110.0,338.02,276.74
2016,5,28,6,0,459.0,57.0,1.2,15.0,153.0,431.28,354.3
2016,5,28,6,15,520.0,65.0,1.3,15.5,201.5,504.72,413.17
2016,5,28,6,30,581.0,73.0,1.4,16.0,250.0,581.37,471.34
2016,5,28,6,45,625.5,79.0,1.55,16.5,301.5,644.61,517.47
2016,5,28,7,0,670.0,85.0,1.7,17.0,353.0,708.92,562.91
2016,5,28,7,15,701.5,90.0,1.75,17.5,404.0,761.08,597.43
2016,5,28,7,30,733.0,95.0,1.8,18.0,455.0,812.73,630.75
2016,5,28,7,45,757.5,99.0,1.85,18.5,505.0,850.83,653.91
2016,5,28,8,0,782.0,103.0,1.9,19.0,555.0,892.5,679.24
2016,5,28,8,15,800.5,106.0,1.9,19.5,602.5,925.25,697.57
2016,5,28,8,30,819.0,109.0,1.9,20.0,650.0,955.66,714.21
2016,5,28,8,45,833.5,112.0,1.9,21.0,693.5,979.54,725.01
2016,5,28,9,0,848.0,115.0,1.9,22.0,737.0,1000.58,733.94
2016,5,28,9,15,859.0,117.0,1.9,22.5,776.0,1003.08,732.36
2016,5,28,9,30,870.0,119.0,1.9,23.0,815.0,1013.41,736.17
2016,5,28,9,45,751.0,195.0,1.95,24.0,813.5,988.37,716.64
2016,5,28,10,0,632.0,271.0,2.0,25.0,812.0,937.76,679.79
2016,5,28,10,15,765.5,199.0,2.0,25.0,873.5,984.06,710.58
2016,5,28,10,30,899.0,127.0,2.0,25.0,935.0,1007.32,724.09
2016,5,28,10,45,902.5,128.5,2.05,25.5,954.5,993.45,713.57
2016,5,28,11,0,906.0,130.0,2.1,26.0,974.0,976.42,701.53
2016,5,28,11,15,908.5,130.5,2.1,26.0,987.0,954.47,687.28
2016,5,28,11,30,911.0,131.0,2.1,26.0,1000.0,929.65,671.25
2016,5,28,11,45,911.5,132.0,2.15,26.5,1005.0,900.8,651.84
2016,5,28,12,0,912.0,133.0,2.2,27.0,1010.0,869.47,630.8
2016,5,28,12,15,911.5,133.0,2.25,27.0,1007.5,834.2,608.31
2016,5,28,12,30,911.0,133.0,2.3,27.0,1005.0,796.88,584.29
2016,5,28,12,45,899.0,139.0,2.4,27.5,992.5,754.36,554.54
2016,5,28,13,0,887.0,145.0,2.5,28.0,980.0,710.81,522.81
2016,5,28,13,15,883.0,144.0,2.55,27.5,962.5,666.12,491.46
2016,5,28,13,30,879.0,143.0,2.6,27.0,945.0,620.31,458.32
2016,5,28,13,45,872.0,142.5,2.7,27.0,920.5,572.36,421.87
2016,5,28,14,0,865.0,142.0,2.8,27.0,896.0,523.91,383.95
2016,5,28,14,15,857.0,140.0,2.85,27.0,865.0,469.32,340.43
2016,5,28,14,30,849.0,138.0,2.9,27.0,834.0,418.16,298.26
2016,5,28,14,45,837.5,136.0,3.0,27.0,797.0,366.19,254.74
2016,5,28,15,0,826.0,134.0,3.1,27.0,760.0,315.11,211.43
2016,5,28,15,15,812.5,131.0,3.15,26.5,718.0,263.95,168.84
2016,5,28,15,30,799.0,128.0,3.2,26.0,676.0,214.28,129.09
2016,5,28,15,45,781.5,124.0,3.25,25.5,630.5,165.12,93.95
2016,5,28,16,0,764.0,120.0,3.3,25.0,585.0,118.25,68.29
2016,5,28,16,15,741.5,115.5,3.3,24.5,536.0,71.48,54.85
2016,5,28,16,30,719.0,111.0,3.3,24.0,487.0,70.96,54.76
2016,5,28,16,45,690.5,105.5,3.3,23.5,436.5,69.57,53.9
2016,5,28,17,0,662.0,100.0,3.3,23.0,386.0,68.04,52.9
2016,5,28,17,15,622.0,93.5,3.05,22.0,335.0,65.53,51.14
2016,5,28,17,30,582.0,87.0,2.8,21.0,284.0,62.86,49.17
2016,5,28,17,45,529.0,78.5,2.6,20.0,234.5,58.33,45.48
2016,5,28,18,0,476.0,70.0,2.4,19.0,185.0,53.58,41.42
2016,5,28,18,15,396.0,59.0,2.1,18.0,139.5,46.28,34.92
2016,5,28,18,30,316.0,48.0,1.8,17.0,94.0,36.95,26.4
2016,5,28,18,45,207.5,33.5,1.55,16.0,59.0,26.09,16.04
2016,5,28,19,0,99.0,19.0,1.3,15.0,24.0,14.93,0.0
2016,5,28,19,15,49.5,9.5,1.3,14.5,12.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,16.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,33.0,9.0,2.2,10.0,10.0,25.76,0.0
2016,5,29,5,15,155.0,23.5,2.25,10.5,39.5,146.58,86.91
2016,5,29,5,30,277.0,38.0,2.3,11.0,69.0,254.27,206.05
2016,5,29,5,45,370.5,48.0,2.4,11.5,112.5,342.09,285.19
2016,5,29,6,0,464.0,58.0,2.5,12.0,156.0,436.1,365.93
2016,5,29,6,15,526.5,66.0,2.45,12.5,205.0,510.91,427.24
2016,5,29,6,30,589.0,74.0,2.4,13.0,254.0,589.02,487.61
2016,5,29,6,45,633.5,79.5,2.35,14.0,305.5,651.92,532.6
2016,5,29,7,0,678.0,85.0,2.3,15.0,357.0,715.85,576.35
2016,5,29,7,15,709.5,90.0,2.25,15.5,408.5,768.25,610.99
2016,5,29,7,30,741.0,95.0,2.2,16.0,460.0,814.96,640.52
2016,5,29,7,45,765.5,98.5,2.15,16.5,510.0,857.84,666.58
2016,5,29,8,0,790.0,102.0,2.1,17.0,560.0,899.08,690.89
2016,5,29,8,15,808.0,105.5,2.1,17.5,607.5,932.11,709.63
2016,5,29,8,30,826.0,109.0,2.1,18.0,655.0,962.75,726.62
2016,5,29,8,45,840.5,111.5,2.1,19.0,698.5,986.14,737.24
2016,5,29,9,0,855.0,114.0,2.1,20.0,742.0,995.81,738.84
2016,5,29,9,15,865.5,116.0,2.15,20.5,780.5,1008.78,744.85
2016,5,29,9,30,876.0,118.0,2.2,21.0,819.0,1018.67,748.91
2016,5,29,9,45,885.0,119.5,2.3,21.5,852.0,1023.31,750.29
2016,5,29,10,0,894.0,121.0,2.4,22.0,885.0,1024.69,749.71
2016,5,29,10,15,900.0,122.0,2.45,22.0,912.0,1019.29,745.79
2016,5,29,10,30,906.0,123.0,2.5,22.0,939.0,1010.6,739.92
2016,5,29,10,45,909.5,124.5,2.65,22.5,958.5,996.75,730.38
2016,5,29,11,0,913.0,126.0,2.8,23.0,978.0,979.72,718.79
2016,5,29,11,15,915.0,127.0,2.85,23.0,990.5,957.77,704.51
2016,5,29,11,30,917.0,128.0,2.9,23.0,1003.0,932.9,688.35
2016,5,29,11,45,916.5,129.5,2.95,23.5,1007.5,903.59,667.9
2016,5,29,12,0,916.0,131.0,3.0,24.0,1012.0,871.81,645.81
2016,5,29,12,15,915.5,131.0,3.0,24.0,1010.0,836.49,622.21
2016,5,29,12,30,915.0,131.0,3.0,24.0,1008.0,799.12,597.1
2016,5,29,12,45,904.0,136.5,3.05,24.5,995.5,756.84,566.5
2016,5,29,13,0,893.0,142.0,3.1,25.0,983.0,713.46,533.83
2016,5,29,13,15,889.5,141.0,3.15,25.0,966.0,668.9,500.85
2016,5,29,13,30,886.0,140.0,3.2,25.0,949.0,623.18,466.18
2016,5,29,13,45,881.0,138.5,3.25,25.0,925.0,575.3,429.01
2016,5,29,14,0,876.0,137.0,3.3,25.0,901.0,526.73,390.28
2016,5,29,14,15,868.5,135.5,3.3,24.5,870.5,476.59,349.93
2016,5,29,14,30,861.0,134.0,3.3,24.0,840.0,426.38,308.37
2016,5,29,14,45,852.0,131.0,3.3,24.0,804.0,368.49,259.62
2016,5,29,15,0,843.0,128.0,3.3,24.0,768.0,316.64,214.91
2016,5,29,15,15,830.0,125.0,3.25,23.5,726.5,264.74,170.99
2016,5,29,15,30,817.0,122.0,3.2,23.0,685.0,214.26,129.9
2016,5,29,15,45,802.5,117.5,3.15,23.0,639.5,164.14,93.08
2016,5,29,16,0,788.0,113.0,3.1,23.0,594.0,115.97,65.77
2016,5,29,16,15,766.0,109.5,3.05,22.5,545.0,75.38,58.6
2016,5,29,16,30,744.0,106.0,3.0,22.0,496.0,67.74,52.46
2016,5,29,16,45,717.5,100.0,2.95,21.5,445.0,65.86,51.16
2016,5,29,17,0,691.0,94.0,2.9,21.0,394.0,63.79,49.68
2016,5,29,17,15,651.5,88.5,2.75,20.0,342.5,61.83,48.36
2016,5,29,17,30,612.0,83.0,2.6,19.0,291.0,59.77,46.88
2016,5,29,17,45,559.5,75.0,2.5,18.5,241.0,55.5,43.29
2016,5,29,18,0,507.0,67.0,2.4,18.0,191.0,51.03,39.37
2016,5,29,18,15,425.5,57.5,2.25,17.0,145.0,44.94,33.91
2016,5,29,18,30,344.0,48.0,2.1,16.0,99.0,38.63,28.01
2016,5,29,18,45,227.0,34.0,2.0,15.0,62.5,26.49,16.54
2016,5,29,19,0,110.0,20.0,1.9,14.0,26.0,15.72,0.0
2016,5,29,19,15,55.0,10.0,2.0,13.5,13.0,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.5,9.0,11.0,33.61,0.0
2016,5,30,5,15,178.0,23.5,1.65,9.5,41.5,160.15,98.12
2016,5,30,5,30,310.0,37.0,1.8,10.0,72.0,275.07,223.64
2016,5,30,5,45,403.5,46.5,1.95,11.0,116.0,362.53,301.94
2016,5,30,6,0,497.0,56.0,2.1,12.0,160.0,457.19,382.19
2016,5,30,6,15,558.0,63.0,2.05,12.5,209.5,530.79,441.46
2016,5,30,6,30,619.0,70.0,2.0,13.0,259.0,607.52,499.91
2016,5,30,6,45,662.0,75.0,2.0,14.0,311.0,669.46,543.71
2016,5,30,7,0,705.0,80.0,2.0,15.0,363.0,732.31,586.3
2016,5,30,7,15,735.5,84.5,2.0,15.5,415.0,779.22,616.83
2016,5,30,7,30,766.0,89.0,2.0,16.0,467.0,830.56,649.74
2016,5,30,7,45,789.5,92.5,2.0,17.0,517.0,873.05,674.31
2016,5,30,8,0,813.0,96.0,2.0,18.0,567.0,913.83,697.16
2016,5,30,8,15,830.5,98.5,2.0,18.5,615.0,945.58,714.76
2016,5,30,8,30,848.0,101.0,2.0,19.0,663.0,974.91,730.64
2016,5,30,8,45,861.5,104.0,2.05,20.0,706.5,987.76,734.75
2016,5,30,9,0,875.0,107.0,2.1,21.0,750.0,1008.14,744.02
2016,5,30,9,15,885.0,109.0,2.1,21.5,788.5,1020.85,749.06
2016,5,30,9,30,895.0,111.0,2.1,22.0,827.0,1030.42,752.25
2016,5,30,9,45,902.0,113.0,2.15,22.5,860.0,1033.72,752.18
2016,5,30,10,0,909.0,115.0,2.2,23.0,893.0,1033.7,750.19
2016,5,30,10,15,914.5,116.5,2.25,23.5,919.5,1028.34,744.95
2016,5,30,10,30,920.0,118.0,2.3,24.0,946.0,1019.64,737.77
2016,5,30,10,45,924.0,118.5,2.35,24.5,965.5,1005.21,727.07
2016,5,30,11,0,928.0,119.0,2.4,25.0,985.0,987.59,714.47
2016,5,30,11,15,930.0,119.5,2.4,25.5,997.5,965.02,698.31
2016,5,30,11,30,932.0,120.0,2.4,26.0,1010.0,939.53,680.4
2016,5,30,11,45,932.5,120.5,2.45,26.5,1015.0,909.98,660.36
2016,5,30,12,0,933.0,121.0,2.5,27.0,1020.0,877.88,638.66
2016,5,30,12,15,932.5,121.0,2.5,27.0,1017.5,842.22,615.4
2016,5,30,12,30,932.0,121.0,2.5,27.0,1015.0,804.45,590.62
2016,5,30,12,45,926.5,123.0,2.55,27.5,1004.0,762.8,561.64
2016,5,30,13,0,921.0,125.0,2.6,28.0,993.0,719.69,529.94
2016,5,30,13,15,917.5,124.0,2.65,28.0,975.5,674.17,496.98
2016,5,30,13,30,914.0,123.0,2.7,28.0,958.0,627.43,462.27
2016,5,30,13,45,909.5,121.0,2.8,28.0,933.5,578.34,425.08
2016,5,30,14,0,905.0,119.0,2.9,28.0,909.0,528.49,386.16
2016,5,30,14,15,897.5,117.5,2.95,28.0,878.5,477.14,344.88
2016,5,30,14,30,890.0,116.0,3.0,28.0,848.0,425.69,302.42
2016,5,30,14,45,882.0,113.5,3.1,28.0,811.5,373.45,258.54
2016,5,30,15,0,874.0,111.0,3.2,28.0,775.0,321.58,214.38
2016,5,30,15,15,861.5,108.5,3.25,27.5,733.0,269.27,170.7
2016,5,30,15,30,849.0,106.0,3.3,27.0,691.0,209.45,122.88
2016,5,30,15,45,834.5,102.5,3.4,26.5,645.5,158.45,85.9
2016,5,30,16,0,820.0,99.0,3.5,26.0,600.0,109.35,58.29
2016,5,30,16,15,799.5,95.5,3.45,25.0,551.0,65.64,49.83
2016,5,30,16,30,779.0,92.0,3.4,24.0,502.0,65.0,49.72
2016,5,30,16,45,754.0,87.5,3.4,23.5,451.0,63.5,48.72
2016,5,30,17,0,729.0,83.0,3.4,23.0,400.0,61.87,47.62
2016,5,30,17,15,692.0,78.0,3.15,22.0,348.5,54.26,41.42
2016,5,30,17,30,655.0,73.0,2.9,21.0,297.0,52.21,39.94
2016,5,30,17,45,605.0,66.5,2.7,20.5,246.5,48.81,37.1
2016,5,30,18,0,555.0,60.0,2.5,20.0,196.0,45.27,34.03
2016,5,30,18,15,477.0,51.5,2.2,19.0,149.5,39.79,29.15
2016,5,30,18,30,399.0,43.0,1.9,18.0,103.0,34.12,23.9
2016,5,30,18,45,278.5,31.5,1.6,17.0,66.0,25.4,15.57
2016,5,30,19,0,158.0,20.0,1.3,16.0,29.0,15.76,0.72
2016,5,30,19,15,79.0,10.0,1.3,15.5,14.5,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,1.6,11.0,11.0,35.75,0.0
2016,5,31,5,15,184.5,23.0,1.7,11.5,42.0,163.17,101.34
2016,5,31,5,30,319.0,36.0,1.8,12.0,73.0,279.75,226.04
2016,5,31,5,45,411.5,45.5,1.95,12.5,117.0,366.74,303.84
2016,5,31,6,0,504.0,55.0,2.1,13.0,161.0,460.97,383.91
2016,5,31,6,15,564.5,61.5,2.0,13.5,210.5,533.74,441.95
2016,5,31,6,30,625.0,68.0,1.9,14.0,260.0,609.62,499.12
2016,5,31,6,45,667.5,73.0,1.85,15.0,312.0,671.32,542.08
2016,5,31,7,0,710.0,78.0,1.8,16.0,364.0,733.92,583.72
2016,5,31,7,15,740.5,82.5,1.75,17.0,415.5,781.26,612.62
2016,5,31,7,30,771.0,87.0,1.7,18.0,467.0,832.73,643.42
2016,5,31,7,45,793.5,90.0,1.7,19.0,517.5,873.78,666.52
2016,5,31,8,0,816.0,93.0,1.7,20.0,568.0,913.1,687.94
2016,5,31,8,15,833.5,96.0,1.7,20.5,615.5,945.55,705.69
2016,5,31,8,30,851.0,99.0,1.7,21.0,663.0,965.28,714.96
2016,5,31,8,45,864.0,101.5,1.75,22.0,706.5,987.53,725.3
2016,5,31,9,0,877.0,104.0,1.8,23.0,750.0,1006.94,733.72
2016,5,31,9,15,887.5,106.0,1.85,23.5,788.5,1020.26,739.72
2016,5,31,9,30,898.0,108.0,1.9,24.0,827.0,1030.43,743.87
2016,5,31,9,45,908.5,108.0,1.95,25.0,861.0,1035.17,743.28
2016,5,31,10,0,919.0,108.0,2.0,26.0,895.0,1036.63,740.81
2016,5,31,10,15,924.5,109.5,2.1,26.0,921.5,1031.37,737.79
2016,5,31,10,30,930.0,111.0,2.2,26.0,948.0,1022.74,732.8
2016,5,31,10,45,934.0,111.5,2.3,26.5,968.0,1008.35,722.79
2016,5,31,11,0,938.0,112.0,2.4,27.0,988.0,990.74,710.83
2016,5,31,11,15,940.5,113.0,2.4,27.5,1001.0,969.08,695.37
2016,5,31,11,30,943.0,114.0,2.4,28.0,1014.0,944.41,678.12
2016,5,31,11,45,944.0,114.0,2.45,28.5,1019.5,914.7,658.14
2016,5,31,12,0,945.0,114.0,2.5,29.0,1025.0,882.4,636.49
2016,5,31,12,15,944.5,114.0,2.5,29.0,1022.5,846.51,613.3
2016,5,31,12,30,944.0,114.0,2.5,29.0,1020.0,808.47,588.57
2016,5,31,12,45,945.0,112.0,2.5,29.5,1011.0,767.84,560.6
2016,5,31,13,0,946.0,110.0,2.5,30.0,1002.0,725.28,529.38
2016,5,31,13,15,943.0,109.5,2.55,30.0,985.5,679.62,496.65
2016,5,31,13,30,940.0,109.0,2.6,30.0,969.0,632.62,462.07
2016,5,31,13,45,935.5,108.0,2.7,30.5,945.0,583.27,424.16
2016,5,31,14,0,931.0,107.0,2.8,31.0,921.0,533.09,384.61
2016,5,31,14,15,924.5,105.5,2.8,30.5,890.5,481.04,343.87
2016,5,31,14,30,918.0,104.0,2.8,30.0,860.0,428.77,301.69
2016,5,31,14,45,909.5,102.5,2.85,30.0,823.5,375.81,257.49
2016,5,31,15,0,901.0,101.0,2.9,30.0,787.0,323.22,213.03
2016,5,31,15,15,890.0,99.0,2.9,29.5,745.5,270.31,169.03
2016,5,31,15,30,879.0,97.0,2.9,29.0,704.0,218.44,127.44
2016,5,31,15,45,864.0,94.5,2.95,29.0,658.0,166.99,90.22
2016,5,31,16,0,849.0,92.0,3.0,29.0,612.0,107.74,54.89
2016,5,31,16,15,830.0,89.0,2.9,28.0,562.5,61.39,45.65
2016,5,31,16,30,811.0,86.0,2.8,27.0,513.0,60.91,45.66
2016,5,31,16,45,785.0,82.5,2.75,26.5,461.5,59.95,45.12
2016,5,31,17,0,759.0,79.0,2.7,26.0,410.0,58.91,44.51
2016,5,31,17,15,723.5,74.5,2.45,25.0,358.0,56.96,43.19
2016,5,31,17,30,688.0,70.0,2.2,24.0,306.0,50.08,37.6
2016,5,31,17,45,637.5,64.0,1.95,23.0,255.0,46.95,35.11
2016,5,31,18,0,587.0,58.0,1.7,22.0,204.0,43.7,32.39
2016,5,31,18,15,510.0,50.5,1.5,20.5,156.5,38.98,28.28
2016,5,31,18,30,433.0,43.0,1.3,19.0,109.0,34.14,23.84
2016,5,31,18,45,310.0,32.0,1.15,18.0,70.5,25.85,15.94
2016,5,31,19,0,187.0,21.0,1.0,17.0,32.0,17.24,2.28
2016,5,31,19,15,93.5,10.5,1.05,16.5,16.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,59.0,11.0,2.8,11.0,12.0,41.47,0.0
2016,6,1,5,15,200.5,24.0,2.9,11.5,44.5,176.71,112.12
2016,6,1,5,30,342.0,37.0,3.0,12.0,77.0,295.14,239.63
2016,6,1,5,45,434.0,46.0,3.2,12.5,122.0,382.38,318.46
2016,6,1,6,0,526.0,55.0,3.4,13.0,167.0,476.6,399.45
2016,6,1,6,15,586.5,62.0,3.4,13.5,217.5,550.9,459.76
2016,6,1,6,30,647.0,69.0,3.4,14.0,268.0,628.29,519.61
2016,6,1,6,45,690.0,73.5,3.4,15.0,321.0,690.51,564.24
2016,6,1,7,0,733.0,78.0,3.4,16.0,374.0,748.74,604.04
2016,6,1,7,15,763.5,82.5,3.35,16.5,426.5,801.63,639.37
2016,6,1,7,30,794.0,87.0,3.3,17.0,479.0,853.72,673.07
2016,6,1,7,45,816.5,90.0,3.3,18.0,530.0,895.33,697.46
2016,6,1,8,0,839.0,93.0,3.3,19.0,581.0,935.13,720.06
2016,6,1,8,15,856.5,96.0,3.25,19.5,629.5,968.0,738.47
2016,6,1,8,30,874.0,99.0,3.2,20.0,678.0,988.06,748.0
2016,6,1,8,45,887.0,101.5,3.2,20.5,722.0,1010.58,759.66
2016,6,1,9,0,900.0,104.0,3.2,21.0,766.0,1030.18,769.33
2016,6,1,9,15,910.0,106.0,3.2,21.5,805.5,1043.12,774.63
2016,6,1,9,30,920.0,108.0,3.2,22.0,845.0,1052.82,777.96
2016,6,1,9,45,930.0,108.0,3.2,23.0,879.0,1057.03,776.32
2016,6,1,10,0,940.0,108.0,3.2,24.0,913.0,1057.88,772.7
2016,6,1,10,15,945.5,109.0,3.2,24.5,940.0,1051.93,766.36
2016,6,1,10,30,951.0,110.0,3.2,25.0,967.0,1042.57,758.04
2016,6,1,10,45,953.0,112.0,3.25,25.5,987.0,1027.47,746.6
2016,6,1,11,0,955.0,114.0,3.3,26.0,1007.0,1009.1,733.19
2016,6,1,11,15,957.5,114.5,3.35,26.0,1019.5,986.57,718.62
2016,6,1,11,30,960.0,115.0,3.4,26.0,1032.0,961.02,702.1
2016,6,1,11,45,959.0,116.5,3.5,26.0,1037.0,930.47,682.57
2016,6,1,12,0,958.0,118.0,3.6,26.0,1042.0,897.35,661.23
2016,6,1,12,15,957.5,118.0,3.65,26.0,1039.5,860.98,637.26
2016,6,1,12,30,957.0,118.0,3.7,26.0,1037.0,822.44,611.66
2016,6,1,12,45,943.0,125.0,3.75,26.5,1023.5,778.0,580.13
2016,6,1,13,0,929.0,132.0,3.8,27.0,1010.0,732.55,545.94
2016,6,1,13,15,925.5,131.5,3.8,27.0,992.5,687.09,512.17
2016,6,1,13,30,922.0,131.0,3.8,27.0,975.0,640.38,476.69
2016,6,1,13,45,914.0,131.0,3.8,27.0,949.5,590.58,438.09
2016,6,1,14,0,906.0,131.0,3.8,27.0,924.0,540.3,398.15
2016,6,1,14,15,898.5,129.5,3.75,26.5,893.0,488.86,356.94
2016,6,1,14,30,891.0,128.0,3.7,26.0,862.0,437.31,314.49
2016,6,1,14,45,879.5,126.5,3.7,26.0,825.0,384.54,269.73
2016,6,1,15,0,868.0,125.0,3.7,26.0,788.0,325.38,219.77
2016,6,1,15,15,855.5,122.5,3.65,25.5,745.5,272.72,175.34
2016,6,1,15,30,843.0,120.0,3.6,25.0,703.0,221.42,133.53
2016,6,1,15,45,826.0,117.0,3.55,25.0,656.5,170.77,96.13
2016,6,1,16,0,809.0,114.0,3.5,25.0,610.0,122.32,68.09
2016,6,1,16,15,787.5,110.0,3.35,24.5,560.5,75.71,58.37
2016,6,1,16,30,766.0,106.0,3.2,24.0,511.0,67.7,51.98
2016,6,1,16,45,740.0,100.5,3.1,23.5,459.5,66.16,50.97
2016,6,1,17,0,714.0,95.0,3.0,23.0,408.0,64.45,49.81
2016,6,1,17,15,675.5,89.5,2.8,22.0,356.0,62.5,48.52
2016,6,1,17,30,637.0,84.0,2.6,21.0,304.0,60.45,47.07
2016,6,1,17,45,586.5,76.0,2.45,20.0,253.0,56.19,43.62
2016,6,1,18,0,536.0,68.0,2.3,19.0,202.0,51.73,39.84
2016,6,1,18,15,456.0,59.0,2.05,18.0,154.5,46.09,34.81
2016,6,1,18,30,376.0,50.0,1.8,17.0,107.0,40.27,29.39
2016,6,1,18,45,259.0,36.5,1.6,16.0,69.5,28.44,18.34
2016,6,1,19,0,142.0,23.0,1.4,15.0,32.0,18.1,3.63
2016,6,1,19,15,71.0,11.5,1.4,14.5,16.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,33.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,67.0,11.0,1.6,9.0,13.0,45.74,0.0
2016,6,2,5,15,210.0,24.0,1.75,9.5,45.5,182.62,118.39
2016,6,2,5,30,353.0,37.0,1.9,10.0,78.0,302.04,246.22
2016,6,2,5,45,447.5,45.5,2.1,11.0,124.0,390.8,325.52
2016,6,2,6,0,542.0,54.0,2.3,12.0,170.0,486.69,406.63
2016,6,2,6,15,602.0,60.5,2.2,12.5,221.0,560.53,465.22
2016,6,2,6,30,662.0,67.0,2.1,13.0,272.0,637.4,523.09
2016,6,2,6,45,704.0,72.0,2.05,14.0,325.0,699.97,566.57
2016,6,2,7,0,746.0,77.0,2.0,15.0,378.0,758.65,605.21
2016,6,2,7,15,776.0,81.0,1.95,16.0,431.0,810.85,637.57
2016,6,2,7,30,806.0,85.0,1.9,17.0,484.0,862.19,668.11
2016,6,2,7,45,828.0,88.5,1.9,18.0,535.5,904.25,691.77
2016,6,2,8,0,850.0,92.0,1.9,19.0,587.0,944.45,713.66
2016,6,2,8,15,866.5,94.5,1.85,19.5,635.0,965.84,723.35
2016,6,2,8,30,883.0,97.0,1.8,20.0,683.0,994.68,738.03
2016,6,2,8,45,895.5,99.5,1.8,21.0,727.0,1016.87,747.39
2016,6,2,9,0,908.0,102.0,1.8,22.0,771.0,1036.1,754.86
2016,6,2,9,15,917.5,104.0,1.8,22.5,810.5,1048.64,759.57
2016,6,2,9,30,927.0,106.0,1.8,23.0,850.0,1057.93,762.39
2016,6,2,9,45,929.0,110.5,1.8,24.0,881.5,1059.05,758.78
2016,6,2,10,0,931.0,115.0,1.8,25.0,913.0,1056.7,753.25
2016,6,2,10,15,936.0,116.5,1.85,25.5,940.0,1050.75,747.86
2016,6,2,10,30,941.0,118.0,1.9,26.0,967.0,1041.42,740.54
2016,6,2,10,45,944.0,119.0,1.95,26.5,986.5,1026.31,729.75
2016,6,2,11,0,947.0,120.0,2.0,27.0,1006.0,1007.97,717.09
2016,6,2,11,15,949.0,120.5,2.0,27.5,1018.5,985.1,701.09
2016,6,2,11,30,951.0,121.0,2.0,28.0,1031.0,959.24,683.33
2016,6,2,11,45,951.0,122.0,2.05,28.5,1035.5,929.27,663.58
2016,6,2,12,0,951.0,123.0,2.1,29.0,1040.0,896.73,642.16
2016,6,2,12,15,950.0,122.5,2.15,29.0,1037.0,859.74,619.03
2016,6,2,12,30,949.0,122.0,2.2,29.0,1034.0,820.67,594.33
2016,6,2,12,45,952.5,118.0,2.3,29.5,1025.5,779.99,567.26
2016,6,2,13,0,956.0,114.0,2.4,30.0,1017.0,737.21,536.77
2016,6,2,13,15,952.5,113.0,2.4,30.0,999.5,690.46,503.24
2016,6,2,13,30,949.0,112.0,2.4,30.0,982.0,642.42,467.96
2016,6,2,13,45,943.0,111.5,2.45,30.0,956.5,592.3,430.45
2016,6,2,14,0,937.0,111.0,2.5,30.0,931.0,541.48,391.29
2016,6,2,14,15,929.5,109.5,2.5,30.0,900.0,488.75,349.48
2016,6,2,14,30,922.0,108.0,2.5,30.0,869.0,435.88,306.45
2016,6,2,14,45,912.5,106.5,2.55,30.0,831.5,382.42,262.14
2016,6,2,15,0,903.0,105.0,2.6,30.0,794.0,329.43,217.58
2016,6,2,15,15,891.0,102.5,2.6,29.5,752.0,275.86,173.22
2016,6,2,15,30,879.0,100.0,2.6,29.0,710.0,223.43,131.2
2016,6,2,15,45,863.0,97.5,2.65,29.0,663.0,171.86,93.66
2016,6,2,16,0,847.0,95.0,2.7,29.0,616.0,112.69,57.77
2016,6,2,16,15,827.0,92.0,2.7,28.0,566.5,64.59,48.29
2016,6,2,16,30,807.0,89.0,2.7,27.0,517.0,62.9,47.31
2016,6,2,16,45,780.5,85.0,2.7,26.5,465.0,61.65,46.53
2016,6,2,17,0,754.0,81.0,2.7,26.0,413.0,60.3,45.67
2016,6,2,17,15,718.0,76.5,2.55,25.0,360.5,58.41,44.41
2016,6,2,17,30,682.0,72.0,2.4,24.0,308.0,51.42,38.74
2016,6,2,17,45,631.0,66.0,2.3,23.0,257.0,48.35,36.32
2016,6,2,18,0,580.0,60.0,2.2,22.0,206.0,45.17,33.66
2016,6,2,18,15,504.0,52.0,1.9,20.5,158.5,40.1,29.27
2016,6,2,18,30,428.0,44.0,1.6,19.0,111.0,34.86,24.5
