Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,18,45,309.5,33.0,1.35,18.0,72.5,26.62,16.71
2016,6,2,19,0,191.0,22.0,1.1,17.0,34.0,18.05,4.26
2016,6,2,19,15,95.5,11.0,1.05,16.5,17.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,40.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,80.0,11.0,0.8,13.0,13.0,52.67,0.0
2016,6,3,5,15,219.5,23.0,0.9,13.5,45.5,187.36,120.76
2016,6,3,5,30,359.0,35.0,1.0,14.0,78.0,303.64,242.7
2016,6,3,5,45,448.0,44.0,1.1,15.0,122.5,389.26,317.04
2016,6,3,6,0,537.0,53.0,1.2,16.0,167.0,481.82,392.77
2016,6,3,6,15,594.5,59.0,1.15,16.5,217.0,552.85,447.1
2016,6,3,6,30,652.0,65.0,1.1,17.0,267.0,626.77,500.66
2016,6,3,6,45,691.0,70.0,1.1,17.5,318.5,681.69,538.22
2016,6,3,7,0,730.0,75.0,1.1,18.0,370.0,742.51,578.53
2016,6,3,7,15,759.0,79.0,1.05,18.5,422.0,793.33,609.66
2016,6,3,7,30,788.0,83.0,1.0,19.0,474.0,843.31,639.18
2016,6,3,7,45,809.0,86.5,0.95,20.0,523.5,884.03,660.32
2016,6,3,8,0,830.0,90.0,0.9,21.0,573.0,922.93,679.66
2016,6,3,8,15,846.0,93.0,0.85,22.0,620.5,954.26,693.58
2016,6,3,8,30,862.0,96.0,0.8,23.0,668.0,972.93,699.3
2016,6,3,8,45,874.5,98.5,0.8,24.5,711.0,994.95,706.86
2016,6,3,9,0,887.0,101.0,0.8,26.0,754.0,1014.1,712.48
2016,6,3,9,15,896.5,102.5,0.85,27.0,792.0,1026.06,716.22
2016,6,3,9,30,906.0,104.0,0.9,28.0,830.0,1034.87,718.24
2016,6,3,9,45,794.5,173.5,0.95,29.5,829.5,1002.96,694.57
2016,6,3,10,0,683.0,243.0,1.0,31.0,829.0,962.56,666.45
2016,6,3,10,15,812.5,172.0,0.95,31.5,890.5,997.62,684.94
2016,6,3,10,30,942.0,101.0,0.9,32.0,952.0,1025.55,697.9
2016,6,3,10,45,944.5,102.5,0.9,32.5,971.0,1010.91,686.86
2016,6,3,11,0,947.0,104.0,0.9,33.0,990.0,993.03,674.62
2016,6,3,11,15,949.0,104.5,1.0,33.0,1002.5,970.58,662.96
2016,6,3,11,30,951.0,105.0,1.1,33.0,1015.0,945.15,649.37
2016,6,3,11,45,950.5,106.0,1.2,33.5,1019.5,915.19,631.53
2016,6,3,12,0,950.0,107.0,1.3,34.0,1024.0,882.66,611.94
2016,6,3,12,15,949.0,107.5,1.4,34.0,1021.5,846.94,591.33
2016,6,3,12,30,948.0,108.0,1.5,34.0,1019.0,809.06,569.01
2016,6,3,12,45,932.5,116.5,1.6,34.0,1005.5,765.49,542.41
2016,6,3,13,0,917.0,125.0,1.7,34.0,992.0,720.95,512.71
2016,6,3,13,15,913.0,124.0,1.8,34.0,974.5,675.52,481.75
2016,6,3,13,30,909.0,123.0,1.9,34.0,957.0,628.91,448.97
2016,6,3,13,45,902.5,122.5,2.0,34.0,932.5,580.34,413.75
2016,6,3,14,0,896.0,122.0,2.1,34.0,908.0,531.17,376.93
2016,6,3,14,15,889.0,120.0,2.15,33.5,877.5,480.27,338.26
2016,6,3,14,30,882.0,118.0,2.2,33.0,847.0,429.23,298.2
2016,6,3,14,45,872.0,116.0,2.3,33.0,810.5,377.24,255.95
2016,6,3,15,0,862.0,114.0,2.4,33.0,774.0,325.82,213.47
2016,6,3,15,15,849.5,111.5,2.4,32.5,732.5,274.22,171.39
2016,6,3,15,30,837.0,109.0,2.4,32.0,691.0,215.24,125.1
2016,6,3,15,45,820.5,106.5,2.4,32.0,645.0,165.38,89.07
2016,6,3,16,0,804.0,104.0,2.4,32.0,599.0,117.63,61.65
2016,6,3,16,15,783.0,100.5,2.35,31.5,550.5,71.38,53.08
2016,6,3,16,30,762.0,97.0,2.3,31.0,502.0,68.22,50.84
2016,6,3,16,45,734.0,92.5,2.3,30.5,451.0,66.84,50.0
2016,6,3,17,0,706.0,88.0,2.3,30.0,400.0,59.26,44.0
2016,6,3,17,15,669.0,83.0,2.05,29.0,349.0,57.48,42.86
2016,6,3,17,30,632.0,78.0,1.8,28.0,298.0,55.6,41.59
2016,6,3,17,45,580.5,71.0,1.6,27.0,248.0,51.97,38.74
2016,6,3,18,0,529.0,64.0,1.4,26.0,198.0,48.17,35.63
2016,6,3,18,15,454.0,55.5,1.3,24.5,152.0,42.85,31.1
2016,6,3,18,30,379.0,47.0,1.2,23.0,106.0,37.34,26.18
2016,6,3,18,45,269.0,34.5,1.1,22.0,69.0,27.84,17.44
2016,6,3,19,0,159.0,22.0,1.0,21.0,32.0,17.29,4.29
2016,6,3,19,15,79.5,11.0,0.95,20.5,16.0,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,17.0,8.0,7.28,0.0
2016,6,4,5,15,28.5,24.5,0.85,17.5,27.5,53.34,30.38
2016,6,4,5,30,57.0,41.0,0.8,18.0,47.0,94.83,72.19
2016,6,4,5,45,81.0,60.5,0.75,18.5,75.0,136.71,108.73
2016,6,4,6,0,105.0,80.0,0.7,19.0,103.0,179.06,144.7
2016,6,4,6,15,121.5,101.5,0.95,19.5,134.5,219.8,178.51
2016,6,4,6,30,138.0,123.0,1.2,20.0,166.0,260.79,211.64
2016,6,4,6,45,152.5,143.5,1.45,20.5,198.5,299.06,241.72
2016,6,4,7,0,167.0,164.0,1.7,21.0,231.0,337.56,271.29
2016,6,4,7,15,83.5,132.5,1.7,21.0,166.0,223.61,178.87
2016,6,4,7,30,0.0,101.0,1.7,21.0,101.0,90.76,68.92
2016,6,4,7,45,18.0,164.5,1.7,21.5,175.0,171.11,133.96
2016,6,4,8,0,36.0,228.0,1.7,22.0,249.0,271.47,211.91
2016,6,4,8,15,95.0,266.5,1.7,22.0,328.5,370.31,288.07
2016,6,4,8,30,154.0,305.0,1.7,22.0,408.0,488.49,375.58
2016,6,4,8,45,214.0,320.0,1.7,22.5,472.5,561.88,427.63
2016,6,4,9,0,274.0,335.0,1.7,23.0,537.0,653.94,491.15
2016,6,4,9,15,371.0,319.0,1.75,23.0,608.0,729.26,544.36
2016,6,4,9,30,468.0,303.0,1.8,23.0,679.0,821.5,607.43
2016,6,4,9,45,423.0,337.5,1.9,23.5,688.0,805.26,592.69
2016,6,4,10,0,378.0,372.0,2.0,24.0,697.0,773.23,568.76
2016,6,4,10,15,228.5,401.0,2.05,24.0,599.5,645.9,477.72
2016,6,4,10,30,79.0,430.0,2.1,24.0,502.0,492.69,366.27
2016,6,4,10,45,61.5,419.0,2.15,24.5,476.0,458.91,341.61
2016,6,4,11,0,44.0,408.0,2.2,25.0,450.0,426.14,316.91
2016,6,4,11,15,86.0,446.0,2.25,25.0,528.5,495.38,367.58
2016,6,4,11,30,128.0,484.0,2.3,25.0,607.0,568.25,419.19
2016,6,4,11,45,269.5,452.0,2.4,25.5,712.0,653.74,481.07
2016,6,4,12,0,411.0,420.0,2.5,26.0,817.0,726.34,532.31
2016,6,4,12,15,329.5,450.5,2.5,26.5,769.0,663.73,485.78
2016,6,4,12,30,248.0,481.0,2.5,27.0,721.0,606.83,443.9
2016,6,4,12,45,210.0,481.0,2.5,27.5,682.5,563.18,412.12
2016,6,4,13,0,172.0,481.0,2.5,28.0,644.0,521.34,381.46
2016,6,4,13,15,103.5,431.5,2.45,28.5,529.5,429.31,315.02
2016,6,4,13,30,35.0,382.0,2.4,29.0,415.0,341.11,250.78
2016,6,4,13,45,451.0,256.5,2.4,29.5,653.5,443.01,326.48
2016,6,4,14,0,867.0,131.0,2.4,30.0,892.0,524.95,380.64
2016,6,4,14,15,860.0,129.0,2.35,30.0,862.0,475.45,340.58
2016,6,4,14,30,853.0,127.0,2.3,30.0,832.0,425.83,300.19
2016,6,4,14,45,847.5,123.0,2.3,30.5,797.5,375.36,257.89
2016,6,4,15,0,842.0,119.0,2.3,31.0,763.0,325.03,215.28
2016,6,4,15,15,829.5,116.0,2.3,30.5,722.5,266.19,167.61
2016,6,4,15,30,817.0,113.0,2.3,30.0,682.0,215.99,127.55
2016,6,4,15,45,803.5,109.0,2.3,30.0,637.5,166.47,91.2
2016,6,4,16,0,790.0,105.0,2.3,30.0,593.0,118.74,63.05
2016,6,4,16,15,769.5,101.5,2.3,29.5,545.0,73.21,55.05
2016,6,4,16,30,749.0,98.0,2.3,29.0,497.0,68.76,51.72
2016,6,4,16,45,723.0,93.5,2.3,28.5,447.5,61.01,45.58
2016,6,4,17,0,697.0,89.0,2.3,28.0,398.0,59.82,44.86
2016,6,4,17,15,661.0,83.5,2.25,26.5,347.0,57.72,43.54
2016,6,4,17,30,625.0,78.0,2.2,25.0,296.0,55.49,42.04
2016,6,4,17,45,576.0,71.0,2.15,24.0,247.0,51.87,39.18
2016,6,4,18,0,527.0,64.0,2.1,23.0,198.0,48.09,36.04
2016,6,4,18,15,454.5,55.0,2.0,21.5,152.5,42.34,31.09
2016,6,4,18,30,382.0,46.0,1.9,20.0,107.0,36.37,25.72
2016,6,4,18,45,276.0,34.0,1.85,19.0,70.0,27.32,17.31
2016,6,4,19,0,170.0,22.0,1.8,18.0,33.0,17.29,4.91
2016,6,4,19,15,85.0,11.0,1.95,17.5,16.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,78.0,11.0,1.6,11.0,13.0,51.6,0.0
2016,6,5,5,15,205.0,23.5,1.7,11.5,44.5,180.0,119.15
2016,6,5,5,30,332.0,36.0,1.8,12.0,76.0,287.8,233.27
2016,6,5,5,45,420.0,45.5,1.95,12.5,120.0,372.3,308.66
2016,6,5,6,0,508.0,55.0,2.1,13.0,164.0,463.67,386.25
2016,6,5,6,15,566.0,62.0,2.1,13.5,213.0,535.37,443.66
2016,6,5,6,30,624.0,69.0,2.1,14.0,262.0,610.03,500.45
2016,6,5,6,45,665.5,74.0,2.1,15.0,313.5,670.91,543.3
2016,6,5,7,0,707.0,79.0,2.1,16.0,365.0,732.64,584.96
2016,6,5,7,15,736.5,83.5,2.05,16.5,416.5,779.0,614.65
2016,6,5,7,30,766.0,88.0,2.0,17.0,468.0,829.52,646.46
2016,6,5,7,45,788.5,91.5,2.0,18.0,518.0,871.17,670.37
2016,6,5,8,0,811.0,95.0,2.0,19.0,568.0,911.11,692.58
2016,6,5,8,15,828.0,98.0,2.0,19.5,615.0,943.1,710.31
2016,6,5,8,30,845.0,101.0,2.0,20.0,662.0,972.69,726.32
2016,6,5,8,45,858.0,103.5,2.05,21.0,705.5,984.6,729.8
2016,6,5,9,0,871.0,106.0,2.1,22.0,749.0,1004.1,738.49
2016,6,5,9,15,881.0,108.0,2.2,22.5,787.5,1017.04,744.87
2016,6,5,9,30,891.0,110.0,2.3,23.0,826.0,1026.87,749.39
2016,6,5,9,45,905.0,108.0,2.45,23.5,860.5,1033.17,752.31
2016,6,5,10,0,919.0,106.0,2.6,24.0,895.0,1036.24,753.24
2016,6,5,10,15,924.5,107.0,2.7,24.5,921.5,1030.74,748.26
2016,6,5,10,30,930.0,108.0,2.8,25.0,948.0,1021.92,741.31
2016,6,5,10,45,933.0,109.5,2.9,25.5,967.5,1007.89,731.12
2016,6,5,11,0,936.0,111.0,3.0,26.0,987.0,990.64,718.96
2016,6,5,11,15,938.0,111.5,3.05,26.0,999.5,968.39,704.61
2016,6,5,11,30,940.0,112.0,3.1,26.0,1012.0,943.19,688.36
2016,6,5,11,45,940.5,112.5,3.15,26.0,1017.0,913.89,669.4
2016,6,5,12,0,941.0,113.0,3.2,26.0,1022.0,882.03,648.67
2016,6,5,12,15,940.5,113.0,3.25,26.0,1020.5,846.57,625.41
2016,6,5,12,30,940.0,113.0,3.3,26.0,1019.0,808.97,600.55
2016,6,5,12,45,932.0,117.0,3.35,26.5,1007.5,767.33,571.42
2016,6,5,13,0,924.0,121.0,3.4,27.0,996.0,724.32,539.18
2016,6,5,13,15,921.5,120.0,3.4,27.0,979.5,679.68,506.14
2016,6,5,13,30,919.0,119.0,3.4,27.0,963.0,633.7,471.36
2016,6,5,13,45,915.0,117.5,3.4,27.0,940.0,585.37,434.0
2016,6,5,14,0,911.0,116.0,3.4,27.0,917.0,536.2,395.02
2016,6,5,14,15,904.5,114.5,3.4,26.5,887.0,485.27,354.4
2016,6,5,14,30,898.0,113.0,3.4,26.0,857.0,434.13,312.4
2016,6,5,14,45,890.0,111.0,3.4,26.0,821.0,382.1,268.16
2016,6,5,15,0,882.0,109.0,3.4,26.0,785.0,330.4,223.63
2016,6,5,15,15,870.5,106.5,3.35,25.5,744.0,278.08,179.3
2016,6,5,15,30,859.0,104.0,3.3,25.0,703.0,226.85,137.2
2016,6,5,15,45,845.0,101.0,3.3,25.0,657.5,167.1,91.93
2016,6,5,16,0,831.0,98.0,3.3,25.0,612.0,117.91,62.1
2016,6,5,16,15,811.5,94.5,3.25,24.5,563.0,70.28,53.79
2016,6,5,16,30,792.0,91.0,3.2,24.0,514.0,64.02,48.84
2016,6,5,16,45,767.0,87.0,3.15,23.5,463.5,62.84,48.14
2016,6,5,17,0,742.0,83.0,3.1,23.0,413.0,61.58,47.34
2016,6,5,17,15,707.0,78.0,2.95,22.0,361.0,54.0,41.17
2016,6,5,17,30,672.0,73.0,2.8,21.0,309.0,51.93,39.68
2016,6,5,17,45,624.0,67.0,2.7,20.0,258.5,48.92,37.28
2016,6,5,18,0,576.0,61.0,2.6,19.0,208.0,45.78,34.65
2016,6,5,18,15,503.0,53.0,2.5,18.0,161.0,40.74,30.18
2016,6,5,18,30,430.0,45.0,2.4,17.0,114.0,35.54,25.36
2016,6,5,18,45,318.5,34.0,2.3,16.0,75.5,27.34,17.62
2016,6,5,19,0,207.0,23.0,2.2,15.0,37.0,18.81,6.45
2016,6,5,19,15,103.5,11.5,2.3,14.5,18.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,42.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,84.0,11.0,2.9,12.0,13.0,54.79,0.0
2016,6,6,5,15,210.5,23.0,2.95,12.5,44.5,182.76,121.61
2016,6,6,5,30,337.0,35.0,3.0,13.0,76.0,289.73,235.1
2016,6,6,5,45,421.5,44.0,3.05,13.5,119.0,371.36,308.51
2016,6,6,6,0,506.0,53.0,3.1,14.0,162.0,459.6,383.95
2016,6,6,6,15,561.5,59.5,3.05,14.5,210.0,528.57,439.68
2016,6,6,6,30,617.0,66.0,3.0,15.0,258.0,600.38,494.87
2016,6,6,6,45,651.5,72.0,3.0,15.5,307.0,656.6,535.93
2016,6,6,7,0,686.0,78.0,3.0,16.0,356.0,713.27,575.86
2016,6,6,7,15,714.5,82.5,2.95,16.5,406.0,758.27,605.61
2016,6,6,7,30,743.0,87.0,2.9,17.0,456.0,807.31,637.49
2016,6,6,7,45,764.5,90.5,2.9,17.5,504.0,847.5,662.52
2016,6,6,8,0,786.0,94.0,2.9,18.0,552.0,886.02,685.97
2016,6,6,8,15,802.5,96.5,2.95,18.5,597.5,916.52,703.86
2016,6,6,8,30,819.0,99.0,3.0,19.0,643.0,944.69,720.07
2016,6,6,8,45,832.5,101.0,3.05,20.0,685.5,956.41,723.62
2016,6,6,9,0,846.0,103.0,3.1,21.0,728.0,975.74,732.52
2016,6,6,9,15,856.0,105.0,3.1,21.5,765.0,988.7,738.09
2016,6,6,9,30,866.0,107.0,3.1,22.0,802.0,998.63,741.79
2016,6,6,9,45,873.5,108.5,3.15,22.5,834.0,1002.38,741.93
2016,6,6,10,0,881.0,110.0,3.2,23.0,866.0,1002.95,740.15
2016,6,6,10,15,886.5,111.5,3.25,23.0,892.5,998.31,736.55
2016,6,6,10,30,892.0,113.0,3.3,23.0,919.0,990.45,730.98
2016,6,6,10,45,896.5,113.5,3.35,23.5,938.5,977.44,720.72
2016,6,6,11,0,901.0,114.0,3.4,24.0,958.0,961.31,708.56
2016,6,6,11,15,903.5,115.0,3.4,24.0,970.5,940.78,694.61
2016,6,6,11,30,906.0,116.0,3.4,24.0,983.0,917.36,678.82
2016,6,6,11,45,907.0,116.0,3.45,24.5,988.5,888.99,658.75
2016,6,6,12,0,908.0,116.0,3.5,25.0,994.0,858.16,637.04
2016,6,6,12,15,908.0,116.0,3.5,25.0,992.0,824.23,614.17
2016,6,6,12,30,908.0,116.0,3.5,25.0,990.0,788.22,589.77
2016,6,6,12,45,900.0,119.5,3.55,25.0,979.0,747.42,561.82
2016,6,6,13,0,892.0,123.0,3.6,25.0,968.0,705.35,530.93
2016,6,6,13,15,888.5,122.5,3.6,25.0,952.0,661.9,498.31
2016,6,6,13,30,885.0,122.0,3.6,25.0,936.0,617.25,464.07
2016,6,6,13,45,880.0,121.0,3.65,25.0,912.5,570.38,427.49
2016,6,6,14,0,875.0,120.0,3.7,25.0,889.0,522.81,389.39
2016,6,6,14,15,868.0,118.5,3.7,24.5,860.0,473.46,349.56
2016,6,6,14,30,861.0,117.0,3.7,24.0,831.0,423.98,308.48
2016,6,6,14,45,852.0,115.0,3.75,24.0,795.5,373.52,265.22
2016,6,6,15,0,843.0,113.0,3.8,24.0,760.0,323.52,221.79
2016,6,6,15,15,831.0,111.0,3.8,23.5,720.5,273.46,178.97
2016,6,6,15,30,819.0,109.0,3.8,23.0,681.0,215.97,131.67
2016,6,6,15,45,804.0,106.0,3.8,22.5,636.5,166.91,94.41
2016,6,6,16,0,789.0,103.0,3.8,22.0,592.0,119.78,65.38
2016,6,6,16,15,769.0,99.5,3.75,21.5,545.0,74.3,57.88
2016,6,6,16,30,749.0,96.0,3.7,21.0,498.0,67.16,52.14
2016,6,6,16,45,723.5,92.0,3.65,20.5,448.5,66.17,51.59
2016,6,6,17,0,698.0,88.0,3.6,20.0,399.0,59.0,45.7
2016,6,6,17,15,663.0,83.0,3.55,19.0,349.0,57.24,44.53
2016,6,6,17,30,628.0,78.0,3.5,18.0,299.0,55.37,43.2
2016,6,6,17,45,581.0,71.0,3.45,17.5,250.5,51.77,40.18
2016,6,6,18,0,534.0,64.0,3.4,17.0,202.0,47.98,36.89
2016,6,6,18,15,462.0,55.5,3.3,16.0,156.0,42.66,32.14
2016,6,6,18,30,390.0,47.0,3.2,15.0,110.0,37.14,27.0
2016,6,6,18,45,286.0,35.0,3.1,14.5,73.0,28.12,18.44
2016,6,6,19,0,182.0,23.0,3.0,14.0,36.0,18.07,6.41
2016,6,6,19,15,91.0,11.5,3.0,13.5,18.0,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,66.0,11.0,2.3,11.0,13.0,45.19,0.0
2016,6,7,5,15,186.0,24.5,2.35,11.5,43.5,167.73,112.17
2016,6,7,5,30,306.0,38.0,2.4,12.0,74.0,273.5,222.32
2016,6,7,5,45,396.5,47.0,2.45,12.5,117.5,358.22,298.03
2016,6,7,6,0,487.0,56.0,2.5,13.0,161.0,449.83,376.11
2016,6,7,6,15,261.0,85.5,2.45,13.5,143.5,314.62,264.36
2016,6,7,6,30,35.0,115.0,2.4,14.0,126.0,154.19,126.1
2016,6,7,6,45,41.5,135.5,2.4,14.5,151.0,181.86,149.23
2016,6,7,7,0,48.0,156.0,2.4,15.0,176.0,209.51,171.42
2016,6,7,7,15,84.0,183.5,2.4,15.5,223.5,272.24,222.54
2016,6,7,7,30,120.0,211.0,2.4,16.0,271.0,353.19,286.42
2016,6,7,7,45,220.0,224.0,2.4,17.0,347.5,460.15,369.99
2016,6,7,8,0,320.0,237.0,2.4,18.0,424.0,589.56,466.23
2016,6,7,8,15,574.0,169.0,2.4,18.5,537.5,786.07,611.1
2016,6,7,8,30,828.0,101.0,2.4,19.0,651.0,956.05,723.89
2016,6,7,8,45,840.0,104.0,2.4,19.5,693.5,967.44,726.58
2016,6,7,9,0,852.0,107.0,2.4,20.0,736.0,986.44,736.05
2016,6,7,9,15,862.5,109.0,2.45,20.5,774.0,999.88,742.31
2016,6,7,9,30,873.0,111.0,2.5,21.0,812.0,1010.27,746.71
2016,6,7,9,45,886.0,109.5,2.6,22.0,846.0,1016.23,747.41
2016,6,7,10,0,899.0,108.0,2.7,23.0,880.0,1019.04,746.19
2016,6,7,10,15,905.0,109.5,2.8,23.0,906.5,1014.81,743.41
2016,6,7,10,30,911.0,111.0,2.9,23.0,933.0,1007.29,738.64
2016,6,7,10,45,912.0,113.5,3.0,23.5,952.0,992.69,727.91
2016,6,7,11,0,913.0,116.0,3.1,24.0,971.0,974.96,715.25
2016,6,7,11,15,916.0,116.5,3.2,24.0,984.0,954.14,701.99
2016,6,7,11,30,919.0,117.0,3.3,24.0,997.0,930.39,686.76
2016,6,7,11,45,920.5,117.0,3.4,24.0,1003.0,902.1,668.45
2016,6,7,12,0,922.0,117.0,3.5,24.0,1009.0,871.27,648.33
2016,6,7,12,15,922.0,117.0,3.55,24.0,1007.5,836.88,625.39
2016,6,7,12,30,922.0,117.0,3.6,24.0,1006.0,800.38,600.85
2016,6,7,12,45,923.5,115.0,3.65,24.0,997.5,761.34,574.31
2016,6,7,13,0,925.0,113.0,3.7,24.0,989.0,720.38,544.24
2016,6,7,13,15,922.0,112.0,3.75,24.0,973.0,675.57,510.69
2016,6,7,13,30,919.0,111.0,3.8,24.0,957.0,629.47,475.38
2016,6,7,13,45,913.5,111.0,3.85,24.0,933.5,581.68,437.87
2016,6,7,14,0,908.0,111.0,3.9,24.0,910.0,533.14,398.79
2016,6,7,14,15,901.5,109.5,3.9,23.5,880.5,482.5,357.71
2016,6,7,14,30,895.0,108.0,3.9,23.0,851.0,431.63,315.25
2016,6,7,14,45,883.5,108.0,3.95,22.5,815.0,380.15,271.4
2016,6,7,15,0,872.0,108.0,4.0,22.0,779.0,329.32,227.37
2016,6,7,15,15,860.5,106.0,3.95,21.5,738.0,277.93,182.93
2016,6,7,15,30,849.0,104.0,3.9,21.0,697.0,227.6,140.68
2016,6,7,15,45,831.5,102.0,3.9,20.5,651.5,168.69,95.33
2016,6,7,16,0,814.0,100.0,3.9,20.0,606.0,120.67,65.43
2016,6,7,16,15,794.5,97.0,3.8,19.5,558.0,74.24,49.15
2016,6,7,16,30,775.0,94.0,3.7,19.0,510.0,65.9,51.49
2016,6,7,16,45,745.5,91.0,3.65,18.5,459.0,65.54,51.48
2016,6,7,17,0,716.0,88.0,3.6,18.0,408.0,59.09,46.15
2016,6,7,17,15,680.5,83.0,3.5,17.5,357.0,57.31,44.86
2016,6,7,17,30,645.0,78.0,3.4,17.0,306.0,55.42,43.42
2016,6,7,17,45,589.0,72.5,3.3,16.5,255.5,52.94,41.39
2016,6,7,18,0,533.0,67.0,3.2,16.0,205.0,50.4,39.19
2016,6,7,18,15,459.5,58.0,3.05,15.0,159.0,44.74,34.12
2016,6,7,18,30,386.0,49.0,2.9,14.0,113.0,38.86,28.65
2016,6,7,18,45,272.5,37.5,2.75,13.5,75.0,29.13,19.44
2016,6,7,19,0,159.0,26.0,2.6,13.0,37.0,20.41,8.41
2016,6,7,19,15,79.5,13.0,2.55,12.5,18.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,2.6,11.0,15.0,65.8,0.0
2016,6,8,5,15,236.5,24.0,2.65,11.0,47.5,199.14,134.73
2016,6,8,5,30,370.0,36.0,2.7,11.0,80.0,311.28,254.25
2016,6,8,5,45,458.5,43.5,2.75,11.5,124.5,395.22,329.99
2016,6,8,6,0,547.0,51.0,2.8,12.0,169.0,485.8,407.34
2016,6,8,6,15,273.5,58.0,2.8,12.5,117.0,301.33,255.41
2016,6,8,6,30,0.0,65.0,2.8,13.0,65.0,57.72,43.9
2016,6,8,6,45,0.0,77.5,2.85,13.5,77.5,69.52,53.97
2016,6,8,7,0,0.0,90.0,2.9,14.0,90.0,81.28,63.65
2016,6,8,7,15,0.0,107.0,2.95,14.0,107.0,97.58,77.12
2016,6,8,7,30,0.0,124.0,3.0,14.0,124.0,113.81,90.37
2016,6,8,7,45,83.0,191.5,3.05,14.5,240.0,275.39,225.29
2016,6,8,8,0,166.0,259.0,3.1,15.0,356.0,450.9,364.04
2016,6,8,8,15,255.0,267.5,3.15,15.5,430.5,563.93,450.18
2016,6,8,8,30,344.0,276.0,3.2,16.0,505.0,660.42,521.72
2016,6,8,8,45,303.0,306.5,3.3,16.5,518.0,653.77,512.63
2016,6,8,9,0,262.0,337.0,3.4,17.0,531.0,644.35,502.29
2016,6,8,9,15,582.5,219.0,3.45,17.0,679.0,857.65,664.56
2016,6,8,9,30,903.0,101.0,3.5,17.0,827.0,1029.6,781.44
2016,6,8,9,45,749.5,195.5,3.55,17.5,814.5,990.32,750.89
2016,6,8,10,0,596.0,290.0,3.6,18.0,802.0,921.05,699.2
2016,6,8,10,15,611.5,294.0,3.65,18.0,833.5,930.69,705.85
2016,6,8,10,30,627.0,298.0,3.7,18.0,865.0,935.26,708.5
2016,6,8,10,45,770.5,210.0,3.8,18.5,922.0,970.31,733.38
2016,6,8,11,0,914.0,122.0,3.9,19.0,979.0,982.13,739.82
2016,6,8,11,15,916.5,122.5,3.95,19.0,991.5,960.74,725.03
2016,6,8,11,30,919.0,123.0,4.0,19.0,1004.0,936.44,708.52
2016,6,8,11,45,726.5,257.5,4.1,19.5,956.5,875.75,664.58
2016,6,8,12,0,534.0,392.0,4.2,20.0,909.0,805.74,608.97
2016,6,8,12,15,724.5,259.5,4.25,20.0,959.5,813.0,619.39
2016,6,8,12,30,915.0,127.0,4.3,20.0,1010.0,804.18,615.98
2016,6,8,12,45,743.5,242.0,4.35,20.0,955.0,742.86,568.46
2016,6,8,13,0,572.0,357.0,4.4,20.0,900.0,686.14,523.35
2016,6,8,13,15,712.0,257.5,4.4,19.5,921.0,659.85,506.83
2016,6,8,13,30,852.0,158.0,4.4,19.0,942.0,626.89,483.64
2016,6,8,13,45,849.0,154.5,4.4,19.0,919.5,579.17,445.41
2016,6,8,14,0,846.0,151.0,4.4,19.0,897.0,530.75,405.75
2016,6,8,14,15,838.0,149.5,4.35,18.5,867.0,481.14,364.77
2016,6,8,14,30,830.0,148.0,4.3,18.0,837.0,431.64,322.78
2016,6,8,14,45,671.0,209.5,4.25,18.0,751.0,372.11,274.71
2016,6,8,15,0,512.0,271.0,4.2,18.0,665.0,334.01,245.1
2016,6,8,15,15,650.5,202.5,4.1,17.5,675.5,285.06,199.16
2016,6,8,15,30,789.0,134.0,4.0,17.0,686.0,231.15,148.28
2016,6,8,15,45,777.0,128.0,3.95,16.5,642.5,181.79,109.68
2016,6,8,16,0,765.0,122.0,3.9,16.0,599.0,134.09,78.81
2016,6,8,16,15,657.0,136.5,3.85,15.5,523.0,91.74,64.86
2016,6,8,16,30,549.0,151.0,3.8,15.0,447.0,97.74,80.03
2016,6,8,16,45,648.0,110.0,3.75,15.0,425.5,71.42,57.34
2016,6,8,17,0,747.0,69.0,3.7,15.0,404.0,50.84,39.45
2016,6,8,17,15,675.5,78.5,3.6,14.5,353.5,53.97,42.45
2016,6,8,17,30,604.0,88.0,3.5,14.0,303.0,62.83,50.55
2016,6,8,17,45,562.5,79.0,3.45,13.5,254.5,57.96,46.38
2016,6,8,18,0,521.0,70.0,3.4,13.0,206.0,52.8,41.82
2016,6,8,18,15,447.0,61.0,3.3,12.5,159.5,47.24,36.72
2016,6,8,18,30,373.0,52.0,3.2,12.0,113.0,41.48,31.23
2016,6,8,18,45,272.5,39.0,3.1,12.0,76.0,30.28,20.6
2016,6,8,19,0,172.0,26.0,3.0,12.0,39.0,20.41,8.8
2016,6,8,19,15,86.0,13.0,2.95,12.0,19.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,6,9,5,0,58.0,12.0,3.1,11.0,14.0,41.81,0.0
2016,6,9,5,15,175.5,26.0,3.2,11.0,45.0,164.5,110.87
2016,6,9,5,30,293.0,40.0,3.3,11.0,76.0,266.04,217.59
2016,6,9,5,45,386.0,49.5,3.45,11.5,119.5,353.81,296.54
2016,6,9,6,0,479.0,59.0,3.6,12.0,163.0,447.52,377.47
2016,6,9,6,15,239.5,71.0,3.6,12.0,123.0,294.85,250.27
2016,6,9,6,30,0.0,83.0,3.6,12.0,83.0,77.09,60.68
2016,6,9,6,45,0.0,99.0,3.6,12.5,99.0,92.42,73.7
2016,6,9,7,0,0.0,115.0,3.6,13.0,115.0,107.63,86.18
2016,6,9,7,15,0.0,115.5,3.55,13.5,115.5,106.35,84.63
2016,6,9,7,30,0.0,116.0,3.5,14.0,116.0,105.69,83.61
2016,6,9,7,45,1.0,140.0,3.5,14.5,141.0,129.88,103.24
2016,6,9,8,0,2.0,164.0,3.5,15.0,166.0,154.05,122.53
2016,6,9,8,15,2.0,165.0,3.45,15.5,167.0,153.91,121.76
2016,6,9,8,30,2.0,166.0,3.4,16.0,168.0,154.05,121.28
2016,6,9,8,45,6.5,195.5,3.4,16.5,201.0,186.77,147.23
2016,6,9,9,0,11.0,225.0,3.4,17.0,234.0,219.45,172.69
2016,6,9,9,15,25.5,279.5,3.4,17.5,300.5,303.21,237.99
2016,6,9,9,30,40.0,334.0,3.4,18.0,367.0,372.99,290.77
2016,6,9,9,45,57.0,367.0,3.4,18.5,415.5,421.23,326.43
2016,6,9,10,0,74.0,400.0,3.4,19.0,464.0,468.32,360.68
2016,6,9,10,15,147.0,424.0,3.4,19.0,555.5,575.08,440.65
2016,6,9,10,30,220.0,448.0,3.4,19.0,647.0,662.55,504.5
2016,6,9,10,45,363.0,416.0,3.45,19.5,752.5,769.57,582.31
2016,6,9,11,0,506.0,384.0,3.5,20.0,858.0,867.11,651.02
2016,6,9,11,15,720.5,249.0,3.5,20.0,934.5,917.35,690.68
2016,6,9,11,30,935.0,114.0,3.5,20.0,1011.0,942.98,707.6
2016,6,9,11,45,939.0,112.0,3.55,20.5,1017.0,914.74,686.97
2016,6,9,12,0,943.0,110.0,3.6,21.0,1023.0,883.83,664.96
2016,6,9,12,15,942.5,110.0,3.65,21.0,1020.5,848.56,641.16
2016,6,9,12,30,942.0,110.0,3.7,21.0,1018.0,811.15,615.74
2016,6,9,12,45,942.0,108.0,3.8,21.0,1009.0,770.44,588.0
2016,6,9,13,0,942.0,106.0,3.9,21.0,1000.0,727.88,556.89
2016,6,9,13,15,939.0,105.5,3.95,20.5,983.5,682.92,523.78
2016,6,9,13,30,936.0,105.0,4.0,20.0,967.0,636.61,488.69
2016,6,9,13,45,932.0,103.5,4.1,20.0,943.5,587.8,449.93
2016,6,9,14,0,928.0,102.0,4.2,20.0,920.0,538.12,409.39
2016,6,9,14,15,921.5,100.5,4.2,19.5,890.0,486.64,366.91
2016,6,9,14,30,915.0,99.0,4.2,19.0,860.0,434.92,322.98
2016,6,9,14,45,906.0,98.0,4.25,19.0,824.0,382.67,277.13
2016,6,9,15,0,897.0,97.0,4.3,19.0,788.0,330.83,230.99
2016,6,9,15,15,885.5,95.0,4.3,18.5,747.0,278.28,184.86
2016,6,9,15,30,874.0,93.0,4.3,18.0,706.0,226.81,140.89
2016,6,9,15,45,857.5,91.5,4.3,18.0,660.0,176.29,101.2
2016,6,9,16,0,841.0,90.0,4.3,18.0,614.0,127.68,70.11
2016,6,9,16,15,822.5,87.0,4.2,17.5,566.0,70.31,44.4
2016,6,9,16,30,804.0,84.0,4.1,17.0,518.0,58.96,45.88
2016,6,9,16,45,778.0,81.0,4.1,16.5,467.0,58.3,45.57
2016,6,9,17,0,752.0,78.0,4.1,16.0,416.0,57.6,45.22
2016,6,9,17,15,719.0,73.5,4.0,15.5,365.0,55.62,43.73
2016,6,9,17,30,686.0,69.0,3.9,15.0,314.0,53.55,42.12
2016,6,9,17,45,635.5,64.5,3.85,14.5,263.5,46.83,36.29
2016,6,9,18,0,585.0,60.0,3.8,14.0,213.0,44.78,34.51
2016,6,9,18,15,515.5,52.5,3.65,13.5,166.5,40.14,30.26
2016,6,9,18,30,446.0,45.0,3.5,13.0,120.0,35.35,25.7
2016,6,9,18,45,335.0,35.0,3.4,12.5,80.5,28.04,18.66
2016,6,9,19,0,224.0,25.0,3.3,12.0,41.0,20.48,9.13
2016,6,9,19,15,112.0,12.5,3.25,11.5,20.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,63.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,10,5,0,127.0,12.0,2.8,10.0,15.0,78.53,0.0
2016,6,10,5,15,260.5,22.5,3.05,10.5,48.0,211.22,144.11
2016,6,10,5,30,394.0,33.0,3.3,11.0,81.0,322.4,263.92
2016,6,10,5,45,477.0,40.5,3.55,12.0,125.0,403.24,337.16
2016,6,10,6,0,560.0,48.0,3.8,13.0,169.0,490.55,411.59
2016,6,10,6,15,613.0,53.5,3.85,13.5,218.0,558.2,466.59
2016,6,10,6,30,666.0,59.0,3.9,14.0,267.0,624.25,517.88
2016,6,10,6,45,419.5,111.0,4.0,14.5,250.5,507.98,423.22
2016,6,10,7,0,173.0,163.0,4.1,15.0,234.0,341.02,282.54
2016,6,10,7,15,180.5,186.5,4.1,15.5,268.5,377.65,311.12
2016,6,10,7,30,188.0,210.0,4.1,16.0,303.0,413.69,337.98
2016,6,10,7,45,507.5,146.5,4.15,16.5,434.5,671.58,543.55
2016,6,10,8,0,827.0,83.0,4.2,17.0,566.0,901.4,708.57
2016,6,10,8,15,629.5,166.0,4.2,17.5,551.0,836.57,656.96
2016,6,10,8,30,432.0,249.0,4.2,18.0,536.0,734.35,576.0
2016,6,10,8,45,655.0,171.5,4.2,18.5,639.0,878.57,682.12
2016,6,10,9,0,878.0,94.0,4.2,19.0,742.0,997.81,761.41
2016,6,10,9,15,887.5,96.0,4.2,19.0,780.0,1010.74,767.76
2016,6,10,9,30,897.0,98.0,4.2,19.0,818.0,1020.55,772.92
2016,6,10,9,45,905.5,98.5,4.2,19.5,851.0,1024.48,772.77
2016,6,10,10,0,914.0,99.0,4.2,20.0,884.0,1025.18,770.61
2016,6,10,10,15,920.0,100.0,4.2,20.0,911.0,1020.63,766.55
2016,6,10,10,30,926.0,101.0,4.2,20.0,938.0,1012.77,760.44
2016,6,10,10,45,929.5,102.0,4.25,20.5,958.0,999.21,749.49
2016,6,10,11,0,933.0,103.0,4.3,21.0,978.0,982.46,736.54
2016,6,10,11,15,936.0,103.5,4.3,21.0,991.5,961.64,722.08
2016,6,10,11,30,939.0,104.0,4.3,21.0,1005.0,937.82,705.66
2016,6,10,11,45,941.0,104.0,4.35,21.0,1011.0,909.82,686.64
2016,6,10,12,0,943.0,104.0,4.4,21.0,1017.0,879.18,665.76
2016,6,10,12,15,943.5,104.0,4.4,21.0,1016.5,844.87,642.08
2016,6,10,12,30,944.0,104.0,4.4,21.0,1016.0,808.33,616.75
2016,6,10,12,45,928.0,114.0,4.45,21.0,1003.0,766.16,587.56
2016,6,10,13,0,912.0,124.0,4.5,21.0,990.0,722.99,555.15
2016,6,10,13,15,910.0,123.5,4.5,21.0,974.5,679.77,521.96
2016,6,10,13,30,908.0,123.0,4.5,21.0,959.0,635.18,486.99
2016,6,10,13,45,905.5,121.0,4.55,21.0,937.0,587.96,449.39
2016,6,10,14,0,903.0,119.0,4.6,21.0,915.0,539.77,410.03
2016,6,10,14,15,896.5,117.5,4.6,20.5,885.5,489.39,368.55
2016,6,10,14,30,890.0,116.0,4.6,20.0,856.0,438.78,325.7
2016,6,10,14,45,882.0,114.0,4.6,20.0,821.0,387.27,280.59
2016,6,10,15,0,874.0,112.0,4.6,20.0,786.0,336.08,235.18
2016,6,10,15,15,862.0,109.5,4.55,19.5,745.0,284.12,189.8
2016,6,10,15,30,850.0,107.0,4.5,19.0,704.0,233.28,146.59
2016,6,10,15,45,835.0,104.5,4.45,19.0,659.0,174.38,100.15
2016,6,10,16,0,820.0,102.0,4.4,19.0,614.0,125.98,68.84
2016,6,10,16,15,800.5,98.5,4.3,18.5,565.5,78.86,50.7
2016,6,10,16,30,781.0,95.0,4.2,18.0,517.0,66.52,52.21
2016,6,10,16,45,752.5,92.0,4.15,17.5,466.0,66.19,52.24
2016,6,10,17,0,724.0,89.0,4.1,17.0,415.0,59.69,46.85
2016,6,10,17,15,689.0,84.0,3.95,16.5,364.0,57.93,45.58
2016,6,10,17,30,654.0,79.0,3.8,16.0,313.0,56.07,44.16
2016,6,10,17,45,602.0,73.0,3.65,15.5,262.5,53.23,41.81
2016,6,10,18,0,550.0,67.0,3.5,15.0,212.0,50.29,39.26
2016,6,10,18,15,478.0,58.5,3.3,14.0,165.0,45.05,34.57
2016,6,10,18,30,406.0,50.0,3.1,13.0,118.0,39.62,29.49
2016,6,10,18,45,295.0,38.5,2.9,12.5,79.5,31.12,21.35
2016,6,10,19,0,184.0,27.0,2.7,12.0,41.0,21.2,9.91
2016,6,10,19,15,92.0,13.5,2.7,11.5,20.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,27.0,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,54.0,12.0,0.7,10.0,14.0,39.65,0.0
2016,6,11,5,15,175.5,26.0,0.75,10.5,45.0,164.38,110.74
2016,6,11,5,30,297.0,40.0,0.8,11.0,76.0,268.29,217.09
2016,6,11,5,45,392.0,49.5,0.9,11.5,120.5,357.53,295.12
2016,6,11,6,0,487.0,59.0,1.0,12.0,165.0,452.87,374.71
2016,6,11,6,15,547.0,66.5,1.05,12.5,214.0,526.08,432.8
2016,6,11,6,30,607.0,74.0,1.1,13.0,263.0,602.36,490.08
2016,6,11,6,45,653.5,78.5,1.15,14.0,315.0,666.26,534.68
2016,6,11,7,0,700.0,83.0,1.2,15.0,367.0,731.3,578.3
2016,6,11,7,15,730.5,87.5,1.35,16.0,418.5,782.95,611.95
2016,6,11,7,30,761.0,92.0,1.5,17.0,470.0,829.32,641.14
2016,6,11,7,45,784.5,95.5,1.65,18.0,520.0,871.94,667.15
2016,6,11,8,0,808.0,99.0,1.8,19.0,570.0,912.9,691.55
2016,6,11,8,15,825.5,102.0,1.8,19.5,617.0,945.49,709.53
2016,6,11,8,30,843.0,105.0,1.8,20.0,664.0,975.71,725.8
2016,6,11,8,45,855.5,107.5,1.85,21.0,707.5,987.08,728.92
2016,6,11,9,0,868.0,110.0,1.9,22.0,751.0,1006.21,737.34
2016,6,11,9,15,878.0,112.0,1.85,22.5,789.5,1019.31,741.91
2016,6,11,9,30,888.0,114.0,1.8,23.0,828.0,1029.32,744.62
2016,6,11,9,45,892.5,117.5,1.8,24.0,860.0,1032.2,742.21
2016,6,11,10,0,897.0,121.0,1.8,25.0,892.0,1031.78,737.95
2016,6,11,10,15,902.5,122.5,1.75,25.5,918.5,1026.97,731.87
2016,6,11,10,30,908.0,124.0,1.7,26.0,945.0,1018.9,723.96
2016,6,11,10,45,910.0,126.0,1.65,26.5,964.0,1004.68,712.42
2016,6,11,11,0,912.0,128.0,1.6,27.0,983.0,987.33,699.16
2016,6,11,11,15,914.5,128.5,1.65,27.0,995.5,966.0,686.28
2016,6,11,11,30,917.0,129.0,1.7,27.0,1008.0,941.77,671.58
2016,6,11,11,45,916.5,130.0,1.8,27.5,1013.0,912.62,652.99
2016,6,11,12,0,916.0,131.0,1.9,28.0,1018.0,881.04,632.72
2016,6,11,12,15,915.5,131.0,2.05,28.0,1016.0,846.37,611.94
2016,6,11,12,30,915.0,131.0,2.2,28.0,1014.0,809.67,589.43
2016,6,11,12,45,920.0,125.5,2.35,28.0,1006.5,770.58,564.73
2016,6,11,13,0,925.0,120.0,2.5,28.0,999.0,729.38,536.52
2016,6,11,13,15,921.0,119.5,2.55,28.0,982.0,684.42,504.21
2016,6,11,13,30,917.0,119.0,2.6,28.0,965.0,638.25,470.19
2016,6,11,13,45,908.5,120.0,2.7,28.0,940.5,589.73,433.71
2016,6,11,14,0,900.0,121.0,2.8,28.0,916.0,540.74,395.79
2016,6,11,14,15,674.0,224.0,2.8,27.5,808.0,463.45,337.98
2016,6,11,14,30,448.0,327.0,2.8,27.0,700.0,413.77,301.45
2016,6,11,14,45,544.5,274.5,2.85,27.0,709.0,381.16,273.28
2016,6,11,15,0,641.0,222.0,2.9,27.0,718.0,336.62,234.34
2016,6,11,15,15,738.5,167.0,2.95,26.5,709.0,282.94,187.33
2016,6,11,15,30,836.0,112.0,3.0,26.0,700.0,226.8,137.78
2016,6,11,15,45,818.5,110.0,3.15,25.5,654.5,177.22,100.25
2016,6,11,16,0,801.0,108.0,3.3,25.0,609.0,129.84,70.53
2016,6,11,16,15,781.0,104.5,3.35,24.5,561.0,83.67,52.8
2016,6,11,16,30,761.0,101.0,3.4,24.0,513.0,70.64,54.4
2016,6,11,16,45,734.5,96.5,3.5,23.5,462.5,62.72,48.0
2016,6,11,17,0,708.0,92.0,3.6,23.0,412.0,61.61,47.33
2016,6,11,17,15,673.0,86.5,3.6,22.0,361.5,59.59,45.97
2016,6,11,17,30,638.0,81.0,3.6,21.0,311.0,57.44,44.43
2016,6,11,17,45,590.5,74.5,3.6,20.5,261.0,54.3,41.88
2016,6,11,18,0,543.0,68.0,3.6,20.0,211.0,51.03,39.09
2016,6,11,18,15,473.5,59.0,3.5,19.0,165.0,45.4,34.15
2016,6,11,18,30,404.0,50.0,3.4,18.0,119.0,39.55,28.8
2016,6,11,18,45,302.5,38.0,3.3,17.0,80.5,30.61,20.5
2016,6,11,19,0,201.0,26.0,3.2,16.0,42.0,20.41,9.33
2016,6,11,19,15,100.5,13.0,3.1,15.5,21.0,11.82,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,23.5,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,47.0,12.0,3.5,11.0,14.0,35.9,0.0
2016,6,12,5,15,162.5,26.5,3.65,11.5,44.5,157.7,106.01
2016,6,12,5,30,278.0,41.0,3.8,12.0,75.0,257.99,210.3
2016,6,12,5,45,378.0,50.5,3.95,12.5,119.0,349.1,291.92
2016,6,12,6,0,478.0,60.0,4.1,13.0,163.0,447.47,376.7
2016,6,12,6,15,537.5,67.5,4.05,13.5,211.5,520.02,436.68
2016,6,12,6,30,597.0,75.0,4.0,14.0,260.0,595.58,495.82
2016,6,12,6,45,647.5,78.5,4.0,14.5,312.5,661.15,544.9
2016,6,12,7,0,698.0,82.0,4.0,15.0,365.0,728.08,593.25
2016,6,12,7,15,728.0,86.5,3.9,15.5,416.0,774.33,624.18
2016,6,12,7,30,758.0,91.0,3.8,16.0,467.0,825.23,657.7
2016,6,12,7,45,784.5,93.0,3.7,17.0,517.5,868.76,683.65
2016,6,12,8,0,811.0,95.0,3.6,18.0,568.0,910.76,707.81
2016,6,12,8,15,828.0,98.0,3.5,18.5,615.0,942.96,725.9
2016,6,12,8,30,845.0,101.0,3.4,19.0,662.0,972.79,742.11
2016,6,12,8,45,859.0,102.5,3.3,19.5,705.5,984.78,745.99
2016,6,12,9,0,873.0,104.0,3.2,20.0,749.0,1004.44,755.23
2016,6,12,9,15,883.0,106.0,3.2,20.5,787.0,1017.72,760.92
2016,6,12,9,30,893.0,108.0,3.2,21.0,825.0,1027.91,764.68
2016,6,12,9,45,906.5,106.0,3.2,21.5,859.5,1034.05,765.91
2016,6,12,10,0,920.0,104.0,3.2,22.0,894.0,1037.0,765.2
2016,6,12,10,15,925.5,105.5,3.25,22.5,921.0,1032.41,760.13
2016,6,12,10,30,931.0,107.0,3.3,23.0,948.0,1024.48,753.08
2016,6,12,10,45,935.5,107.0,3.35,23.5,968.0,1010.75,742.38
2016,6,12,11,0,940.0,107.0,3.4,24.0,988.0,993.82,729.74
2016,6,12,11,15,942.0,107.5,3.5,24.0,1001.0,971.93,715.69
2016,6,12,11,30,944.0,108.0,3.6,24.0,1014.0,947.07,699.67
2016,6,12,11,45,944.5,108.5,3.7,24.5,1019.0,918.1,679.51
2016,6,12,12,0,945.0,109.0,3.8,25.0,1024.0,886.54,657.59
2016,6,12,12,15,944.0,109.0,3.85,25.0,1022.0,850.96,633.88
2016,6,12,12,30,943.0,109.0,3.9,25.0,1020.0,813.26,608.58
2016,6,12,12,45,934.0,113.5,4.0,25.0,1008.5,771.58,580.5
2016,6,12,13,0,925.0,118.0,4.1,25.0,997.0,728.57,549.27
2016,6,12,13,15,921.5,117.0,4.1,25.0,980.0,683.6,515.53
2016,6,12,13,30,918.0,116.0,4.1,25.0,963.0,637.37,480.12
2016,6,12,13,45,913.0,114.5,4.15,25.0,939.5,588.86,442.29
2016,6,12,14,0,908.0,113.0,4.2,25.0,916.0,539.58,402.87
2016,6,12,14,15,901.5,111.5,4.2,24.5,886.0,489.07,362.11
2016,6,12,14,30,895.0,110.0,4.2,24.0,856.0,438.32,319.96
2016,6,12,14,45,886.0,108.5,4.2,24.0,820.5,386.68,275.57
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,335.45,230.93
2016,6,12,15,15,865.5,104.5,4.15,23.5,744.0,283.53,186.3
2016,6,12,15,30,854.0,102.0,4.1,23.0,703.0,232.67,143.66
2016,6,12,15,45,839.0,99.5,4.05,23.0,658.0,182.6,104.73
2016,6,12,16,0,824.0,97.0,4.0,23.0,613.0,124.88,66.12
2016,6,12,16,15,804.5,94.0,3.95,22.5,565.0,77.89,47.61
2016,6,12,16,30,785.0,91.0,3.9,22.0,517.0,63.59,48.86
2016,6,12,16,45,759.5,87.0,3.85,21.5,466.5,62.42,48.14
2016,6,12,17,0,734.0,83.0,3.8,21.0,416.0,61.15,47.33
2016,6,12,17,15,700.0,78.5,3.65,20.0,365.0,53.96,41.47
