Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,30,666.0,74.0,3.5,19.0,314.0,52.29,40.31
2016,6,12,17,45,616.0,68.5,3.4,18.5,264.0,49.68,38.18
2016,6,12,18,0,566.0,63.0,3.3,18.0,214.0,46.98,35.86
2016,6,12,18,15,497.5,55.0,3.1,17.0,167.0,42.03,31.49
2016,6,12,18,30,429.0,47.0,2.9,16.0,120.0,36.9,26.76
2016,6,12,18,45,322.0,36.5,2.7,15.5,81.0,29.22,19.49
2016,6,12,19,0,215.0,26.0,2.5,15.0,42.0,21.26,10.21
2016,6,12,19,15,107.5,13.0,2.55,14.5,21.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,3.0,11.0,14.0,50.76,0.0
2016,6,13,5,15,193.5,25.0,3.0,11.0,45.0,172.66,116.57
2016,6,13,5,30,312.0,38.0,3.0,11.0,76.0,276.55,226.04
2016,6,13,5,45,403.5,47.0,3.05,11.5,119.0,362.05,303.0
2016,6,13,6,0,495.0,56.0,3.1,12.0,162.0,454.54,382.51
2016,6,13,6,15,247.5,71.0,3.05,12.5,124.0,300.5,254.16
2016,6,13,6,30,0.0,86.0,3.0,13.0,86.0,80.48,63.29
2016,6,13,6,45,0.0,103.5,3.0,13.5,103.5,97.44,77.64
2016,6,13,7,0,0.0,121.0,3.0,14.0,121.0,114.22,91.35
2016,6,13,7,15,47.0,164.5,3.0,14.5,188.0,215.3,176.34
2016,6,13,7,30,94.0,208.0,3.0,15.0,255.0,308.61,252.11
2016,6,13,7,45,240.5,214.5,3.05,15.5,350.5,485.61,393.89
2016,6,13,8,0,387.0,221.0,3.1,16.0,446.0,633.88,507.26
2016,6,13,8,15,617.5,157.5,3.2,16.5,551.5,815.19,641.07
2016,6,13,8,30,848.0,94.0,3.3,17.0,657.0,956.97,737.22
2016,6,13,8,45,863.5,95.0,3.4,17.5,701.0,980.47,749.63
2016,6,13,9,0,879.0,96.0,3.5,18.0,745.0,1001.28,761.23
2016,6,13,9,15,889.5,98.0,3.6,18.5,783.5,1015.3,768.28
2016,6,13,9,30,900.0,100.0,3.7,19.0,822.0,1026.21,773.37
2016,6,13,9,45,912.5,98.5,3.8,19.5,857.0,1032.06,775.18
2016,6,13,10,0,925.0,97.0,3.9,20.0,892.0,1034.7,774.98
2016,6,13,10,15,931.5,98.0,4.0,20.0,919.5,1030.73,771.99
2016,6,13,10,30,938.0,99.0,4.1,20.0,947.0,1023.41,766.91
2016,6,13,10,45,942.5,100.0,4.25,20.0,968.0,1010.81,758.7
2016,6,13,11,0,947.0,101.0,4.4,20.0,989.0,994.94,748.27
2016,6,13,11,15,950.5,101.5,4.55,19.5,1003.0,974.45,736.76
2016,6,13,11,30,954.0,102.0,4.7,19.0,1017.0,950.9,723.01
2016,6,13,11,45,954.5,103.0,4.85,19.0,1023.5,922.28,704.16
2016,6,13,12,0,955.0,104.0,5.0,19.0,1030.0,891.02,683.31
2016,6,13,12,15,955.0,104.0,5.05,18.5,1028.5,856.03,660.3
2016,6,13,12,30,955.0,104.0,5.1,18.0,1027.0,818.82,635.46
2016,6,13,12,45,948.0,107.5,5.15,18.0,1016.5,777.41,606.11
2016,6,13,13,0,941.0,111.0,5.2,18.0,1006.0,734.53,573.68
2016,6,13,13,15,937.5,110.5,5.15,18.0,989.0,689.38,538.15
2016,6,13,13,30,934.0,110.0,5.1,18.0,972.0,642.93,500.9
2016,6,13,13,45,929.5,108.5,5.05,18.0,949.0,594.04,460.99
2016,6,13,14,0,925.0,107.0,5.0,18.0,926.0,544.31,419.49
2016,6,13,14,15,918.5,106.0,4.95,17.5,896.0,493.41,376.8
2016,6,13,14,30,912.0,105.0,4.9,17.0,866.0,442.26,332.72
2016,6,13,14,45,900.5,104.5,4.9,17.0,829.5,389.69,286.1
2016,6,13,15,0,889.0,104.0,4.9,17.0,793.0,337.75,239.45
2016,6,13,15,15,877.5,102.0,4.85,16.5,751.5,285.59,193.13
2016,6,13,15,30,866.0,100.0,4.8,16.0,710.0,234.48,148.87
2016,6,13,15,45,847.5,99.0,4.8,16.0,664.0,184.36,108.8
2016,6,13,16,0,829.0,98.0,4.8,16.0,618.0,126.96,69.34
2016,6,13,16,15,810.0,95.0,4.7,15.5,569.5,79.7,49.77
2016,6,13,16,30,791.0,92.0,4.6,15.0,521.0,64.32,50.92
2016,6,13,16,45,771.5,86.5,4.6,14.5,471.5,62.11,49.28
2016,6,13,17,0,752.0,81.0,4.6,14.0,422.0,59.71,47.44
2016,6,13,17,15,718.5,76.5,4.55,13.5,371.0,57.82,46.03
2016,6,13,17,30,685.0,72.0,4.5,13.0,320.0,50.89,40.07
2016,6,13,17,45,641.0,66.0,4.45,13.0,270.0,47.85,37.42
2016,6,13,18,0,597.0,60.0,4.4,13.0,220.0,44.66,34.55
2016,6,13,18,15,529.5,53.0,4.25,12.5,172.5,40.43,30.67
2016,6,13,18,30,462.0,46.0,4.1,12.0,125.0,36.07,26.5
2016,6,13,18,45,346.5,36.5,3.95,11.5,85.0,29.23,19.87
2016,6,13,19,0,231.0,27.0,3.8,11.0,45.0,22.18,11.31
2016,6,13,19,15,115.5,13.5,3.8,11.0,22.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,6.5,3.4,9.5,7.0,0.0,0.0
2016,6,14,5,0,61.0,13.0,3.5,10.0,14.0,44.21,0.0
2016,6,14,5,15,183.5,26.0,3.55,10.0,45.0,168.63,113.88
2016,6,14,5,30,306.0,39.0,3.6,10.0,76.0,273.6,224.67
2016,6,14,5,45,408.0,47.0,3.65,10.5,120.5,364.86,307.04
2016,6,14,6,0,510.0,55.0,3.7,11.0,165.0,463.7,392.47
2016,6,14,6,15,281.0,86.5,3.7,11.5,150.0,346.95,294.28
2016,6,14,6,30,52.0,118.0,3.7,12.0,135.0,171.73,142.66
2016,6,14,6,45,60.5,139.0,3.75,12.5,161.5,202.18,168.32
2016,6,14,7,0,69.0,160.0,3.8,13.0,188.0,232.68,193.11
2016,6,14,7,15,101.0,185.5,3.85,13.5,232.5,289.79,239.94
2016,6,14,7,30,133.0,211.0,3.9,14.0,277.0,364.92,299.91
2016,6,14,7,45,480.0,148.0,3.95,14.5,422.0,647.47,528.83
2016,6,14,8,0,827.0,85.0,4.0,15.0,567.0,913.18,721.63
2016,6,14,8,15,842.5,87.5,4.0,15.5,613.5,933.89,730.85
2016,6,14,8,30,858.0,90.0,4.0,16.0,660.0,961.96,747.1
2016,6,14,8,45,870.0,92.0,4.05,16.5,702.5,983.38,758.84
2016,6,14,9,0,882.0,94.0,4.1,17.0,745.0,1001.99,768.69
2016,6,14,9,15,891.5,96.0,4.1,17.0,783.0,1015.11,775.98
2016,6,14,9,30,901.0,98.0,4.1,17.0,821.0,1025.1,781.28
2016,6,14,9,45,908.5,99.5,4.15,17.5,854.0,1029.3,781.63
2016,6,14,10,0,916.0,101.0,4.2,18.0,887.0,1030.23,779.92
2016,6,14,10,15,921.5,102.0,4.25,18.0,914.0,1025.32,775.9
2016,6,14,10,30,927.0,103.0,4.3,18.0,941.0,1017.11,769.8
2016,6,14,10,45,930.5,104.0,4.35,18.5,961.0,1003.68,758.85
2016,6,14,11,0,934.0,105.0,4.4,19.0,981.0,987.06,745.91
2016,6,14,11,15,936.5,105.5,4.45,19.0,994.0,965.91,731.54
2016,6,14,11,30,939.0,106.0,4.5,19.0,1007.0,941.78,715.17
2016,6,14,11,45,939.5,106.0,4.6,19.5,1012.5,912.64,694.32
2016,6,14,12,0,940.0,106.0,4.7,20.0,1018.0,880.94,671.66
2016,6,14,12,15,940.0,106.0,4.75,19.5,1016.0,846.47,649.21
2016,6,14,12,30,940.0,106.0,4.8,19.0,1014.0,809.81,624.97
2016,6,14,12,45,937.5,106.5,4.85,19.0,1005.0,769.74,596.8
2016,6,14,13,0,935.0,107.0,4.9,19.0,996.0,727.95,565.55
2016,6,14,13,15,932.0,106.0,4.95,19.0,979.5,683.07,530.86
2016,6,14,13,30,929.0,105.0,5.0,19.0,963.0,636.86,494.35
2016,6,14,13,45,923.0,105.0,5.05,19.0,939.5,588.64,455.38
2016,6,14,14,0,917.0,105.0,5.1,19.0,916.0,539.7,414.83
2016,6,14,14,15,910.5,103.5,5.05,18.5,886.5,488.87,372.34
2016,6,14,14,30,904.0,102.0,5.0,18.0,857.0,437.79,328.47
2016,6,14,14,45,897.0,99.5,5.0,17.5,822.0,385.76,282.88
2016,6,14,15,0,890.0,97.0,5.0,17.0,787.0,333.94,236.69
2016,6,14,15,15,879.5,95.5,4.9,16.5,746.5,282.41,190.7
2016,6,14,15,30,869.0,94.0,4.8,16.0,706.0,231.81,146.67
2016,6,14,15,45,858.5,90.0,4.75,16.0,662.0,180.61,105.23
2016,6,14,16,0,848.0,86.0,4.7,16.0,618.0,130.76,71.55
2016,6,14,16,15,830.0,83.0,4.65,15.5,570.5,82.85,51.52
2016,6,14,16,30,812.0,80.0,4.6,15.0,523.0,56.08,43.7
2016,6,14,16,45,789.5,77.0,4.6,14.5,473.0,55.32,43.31
2016,6,14,17,0,767.0,74.0,4.6,14.0,423.0,54.51,42.84
2016,6,14,17,15,645.5,83.5,4.55,13.5,353.0,57.06,45.35
2016,6,14,17,30,524.0,93.0,4.5,13.0,283.0,65.86,53.43
2016,6,14,17,45,480.0,85.0,4.5,13.0,238.5,62.01,50.08
2016,6,14,18,0,436.0,77.0,4.5,13.0,194.0,56.77,45.38
2016,6,14,18,15,387.5,65.0,4.35,12.5,152.5,48.75,38.11
2016,6,14,18,30,339.0,53.0,4.2,12.0,111.0,40.42,30.36
2016,6,14,18,45,251.0,40.0,4.05,11.5,75.5,30.91,21.35
2016,6,14,19,0,163.0,27.0,3.9,11.0,40.0,21.12,10.65
2016,6,14,19,15,81.5,13.5,3.85,10.5,20.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,3.0,3.2,8.5,3.0,0.0,0.0
2016,6,15,5,0,0.0,6.0,3.4,9.0,6.0,5.46,0.0
2016,6,15,5,15,0.0,19.0,3.55,9.5,19.0,16.74,6.08
2016,6,15,5,30,0.0,32.0,3.7,10.0,32.0,29.25,18.86
2016,6,15,5,45,0.0,50.5,3.9,10.5,50.5,49.06,36.35
2016,6,15,6,0,0.0,69.0,4.1,11.0,69.0,67.92,52.93
2016,6,15,6,15,4.5,87.5,4.15,11.5,89.0,89.55,71.78
2016,6,15,6,30,9.0,106.0,4.2,12.0,109.0,111.13,90.27
2016,6,15,6,45,14.0,125.0,4.3,12.5,130.5,133.78,109.32
2016,6,15,7,0,19.0,144.0,4.4,13.0,152.0,156.53,128.11
2016,6,15,7,15,151.5,170.5,4.45,13.5,245.0,331.2,276.18
2016,6,15,7,30,284.0,197.0,4.5,14.0,338.0,502.03,414.25
2016,6,15,7,45,328.5,210.5,4.6,14.5,389.5,562.65,460.04
2016,6,15,8,0,373.0,224.0,4.7,15.0,441.0,624.1,505.96
2016,6,15,8,15,616.5,156.5,4.75,15.0,550.5,812.94,651.01
2016,6,15,8,30,860.0,89.0,4.8,15.0,660.0,962.65,757.29
2016,6,15,8,45,874.5,90.0,4.9,15.5,703.5,985.45,769.9
2016,6,15,9,0,889.0,91.0,5.0,16.0,747.0,1005.52,781.46
2016,6,15,9,15,898.0,93.0,5.0,16.0,785.0,1018.27,788.66
2016,6,15,9,30,907.0,95.0,5.0,16.0,823.0,1027.88,793.83
2016,6,15,9,45,913.5,96.5,5.05,16.5,855.5,1031.18,793.62
2016,6,15,10,0,920.0,98.0,5.1,17.0,888.0,1031.19,791.33
2016,6,15,10,15,925.5,99.0,5.1,17.0,915.0,1026.36,786.96
2016,6,15,10,30,931.0,100.0,5.1,17.0,942.0,1018.22,780.47
2016,6,15,10,45,934.5,101.5,5.2,17.0,962.0,1005.35,771.64
2016,6,15,11,0,938.0,103.0,5.3,17.0,982.0,989.25,760.62
2016,6,15,11,15,940.5,103.5,5.3,17.0,995.5,968.1,745.41
2016,6,15,11,30,943.0,104.0,5.3,17.0,1009.0,943.97,728.18
2016,6,15,11,45,943.5,105.0,5.3,17.5,1014.5,915.7,706.69
2016,6,15,12,0,944.0,106.0,5.3,18.0,1020.0,884.83,683.45
2016,6,15,12,15,944.0,105.5,5.3,18.0,1019.0,849.83,658.57
2016,6,15,12,30,944.0,105.0,5.3,18.0,1018.0,812.65,632.06
2016,6,15,12,45,934.5,110.5,5.3,18.0,1007.0,771.58,602.57
2016,6,15,13,0,925.0,116.0,5.3,18.0,996.0,729.18,570.09
2016,6,15,13,15,922.0,115.5,5.25,17.5,980.0,685.05,536.31
2016,6,15,13,30,919.0,115.0,5.2,17.0,964.0,639.6,500.68
2016,6,15,13,45,917.5,112.0,5.2,17.0,942.0,591.88,461.67
2016,6,15,14,0,916.0,109.0,5.2,17.0,920.0,543.09,420.83
2016,6,15,14,15,909.5,107.5,5.15,17.0,890.5,492.29,377.32
2016,6,15,14,30,903.0,106.0,5.1,17.0,861.0,441.24,332.6
2016,6,15,14,45,898.5,102.5,5.05,17.0,826.5,389.36,286.33
2016,6,15,15,0,894.0,99.0,5.0,17.0,792.0,337.44,239.42
2016,6,15,15,15,883.0,97.0,4.9,16.5,751.5,285.21,192.88
2016,6,15,15,30,872.0,95.0,4.8,16.0,711.0,233.97,148.33
2016,6,15,15,45,861.5,91.0,4.75,16.0,666.5,182.6,106.67
2016,6,15,16,0,851.0,87.0,4.7,16.0,622.0,132.57,72.7
2016,6,15,16,15,833.0,84.5,4.6,15.5,574.0,84.81,52.56
2016,6,15,16,30,815.0,82.0,4.5,15.0,526.0,57.45,44.9
2016,6,15,16,45,795.5,77.5,4.4,15.0,476.5,55.71,43.55
2016,6,15,17,0,776.0,73.0,4.3,15.0,427.0,53.81,42.04
2016,6,15,17,15,744.5,69.0,4.1,14.5,375.5,52.06,40.74
2016,6,15,17,30,713.0,65.0,3.9,14.0,324.0,50.24,39.32
2016,6,15,17,45,673.0,59.5,3.75,13.5,274.0,47.04,36.63
2016,6,15,18,0,633.0,54.0,3.6,13.0,224.0,43.72,33.72
2016,6,15,18,15,568.0,48.0,3.2,12.5,176.5,36.4,27.08
2016,6,15,18,30,503.0,42.0,2.8,12.0,129.0,32.68,23.51
2016,6,15,18,45,405.0,33.0,2.4,11.5,89.0,26.16,17.26
2016,6,15,19,0,307.0,24.0,2.0,11.0,49.0,19.42,9.48
2016,6,15,19,15,153.5,12.0,1.8,10.5,24.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,10.0,14.0,12.73,0.0
2016,6,16,5,15,169.0,25.0,0.6,10.5,45.5,158.01,104.86
2016,6,16,5,30,338.0,36.0,0.6,11.0,77.0,290.12,234.02
2016,6,16,5,45,427.0,44.0,0.6,11.5,120.0,373.45,306.55
2016,6,16,6,0,516.0,52.0,0.6,12.0,163.0,463.59,380.8
2016,6,16,6,15,571.5,58.0,0.55,12.5,211.0,532.18,433.25
2016,6,16,6,30,627.0,64.0,0.5,13.0,259.0,603.62,484.88
2016,6,16,6,45,667.0,69.0,0.45,14.0,309.0,663.37,524.29
2016,6,16,7,0,707.0,74.0,0.4,15.0,359.0,719.72,559.35
2016,6,16,7,15,735.5,77.5,0.4,15.5,409.5,768.97,589.82
2016,6,16,7,30,764.0,81.0,0.4,16.0,460.0,817.47,618.9
2016,6,16,7,45,785.0,84.5,0.4,16.5,508.5,857.93,641.86
2016,6,16,8,0,806.0,88.0,0.4,17.0,557.0,896.7,663.31
2016,6,16,8,15,823.0,90.5,0.5,17.5,603.5,928.38,681.98
2016,6,16,8,30,840.0,93.0,0.6,18.0,650.0,947.7,692.81
2016,6,16,8,45,853.0,95.0,0.75,18.5,693.0,969.93,706.77
2016,6,16,9,0,866.0,97.0,0.9,19.0,736.0,989.44,718.92
2016,6,16,9,15,876.0,99.0,1.05,19.5,774.0,1003.01,727.31
2016,6,16,9,30,886.0,101.0,1.2,20.0,812.0,1013.53,733.81
2016,6,16,9,45,901.5,97.5,1.35,20.5,846.5,1020.36,738.0
2016,6,16,10,0,917.0,94.0,1.5,21.0,881.0,1024.05,740.23
2016,6,16,10,15,922.0,95.0,1.65,21.0,907.5,1018.9,738.27
2016,6,16,10,30,927.0,96.0,1.8,21.0,934.0,1010.46,734.28
2016,6,16,10,45,931.5,96.5,1.95,21.5,954.0,997.75,726.11
2016,6,16,11,0,936.0,97.0,2.1,22.0,974.0,981.83,715.84
2016,6,16,11,15,938.0,97.5,2.25,22.0,987.0,960.46,703.32
2016,6,16,11,30,940.0,98.0,2.4,22.0,1000.0,936.13,688.73
2016,6,16,11,45,941.5,97.5,2.55,22.5,1005.5,907.63,669.9
2016,6,16,12,0,943.0,97.0,2.7,23.0,1011.0,876.52,649.18
2016,6,16,12,15,942.5,97.0,2.85,23.0,1009.5,841.8,627.06
2016,6,16,12,30,942.0,97.0,3.0,23.0,1008.0,804.92,603.14
2016,6,16,12,45,940.5,96.5,3.15,23.0,999.0,764.88,576.7
2016,6,16,13,0,939.0,96.0,3.3,23.0,990.0,723.04,547.42
2016,6,16,13,15,936.0,95.5,3.35,23.0,974.0,678.6,514.26
2016,6,16,13,30,933.0,95.0,3.4,23.0,958.0,632.8,479.28
2016,6,16,13,45,930.0,93.0,3.5,23.0,935.5,584.62,441.77
2016,6,16,14,0,927.0,91.0,3.6,23.0,913.0,535.45,402.41
2016,6,16,14,15,921.0,90.0,3.65,22.5,883.5,484.92,361.48
2016,6,16,14,30,915.0,89.0,3.7,22.0,854.0,434.07,319.01
2016,6,16,14,45,908.5,87.0,3.8,22.0,819.5,382.16,274.1
2016,6,16,15,0,902.0,85.0,3.9,22.0,785.0,330.41,228.57
2016,6,16,15,15,892.0,83.0,3.9,21.5,745.0,278.15,183.03
2016,6,16,15,30,882.0,81.0,3.9,21.0,705.0,226.79,139.23
2016,6,16,15,45,871.0,78.5,3.95,21.0,661.0,176.03,98.81
2016,6,16,16,0,860.0,76.0,4.0,21.0,617.0,126.65,65.91
2016,6,16,16,15,843.0,73.5,4.0,20.5,569.5,78.61,45.78
2016,6,16,16,30,826.0,71.0,4.0,20.0,522.0,59.49,45.74
2016,6,16,16,45,805.5,68.0,4.0,20.0,473.0,57.65,44.33
2016,6,16,17,0,785.0,65.0,4.0,20.0,424.0,48.0,36.14
2016,6,16,17,15,755.5,61.5,3.85,19.5,373.5,46.41,34.97
2016,6,16,17,30,726.0,58.0,3.7,19.0,323.0,44.74,33.7
2016,6,16,17,45,686.5,53.5,3.6,18.5,273.5,42.15,31.57
2016,6,16,18,0,647.0,49.0,3.5,18.0,224.0,39.48,29.27
2016,6,16,18,15,585.5,43.5,3.15,17.0,177.0,35.77,26.0
2016,6,16,18,30,524.0,38.0,2.8,16.0,130.0,31.99,22.5
2016,6,16,18,45,426.5,30.5,2.45,15.5,89.5,24.01,15.09
2016,6,16,19,0,329.0,23.0,2.1,15.0,49.0,18.52,8.66
2016,6,16,19,15,164.5,11.5,1.9,14.5,24.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,0.9,12.0,15.0,84.64,0.0
2016,6,17,5,15,270.5,21.0,1.1,12.5,47.0,213.41,140.94
2016,6,17,5,30,400.0,31.0,1.3,13.0,79.0,322.2,259.04
2016,6,17,5,45,479.5,37.5,1.5,14.0,121.5,399.16,327.56
2016,6,17,6,0,559.0,44.0,1.7,15.0,164.0,477.7,393.12
2016,6,17,6,15,610.5,49.0,1.7,15.5,211.5,544.1,445.28
2016,6,17,6,30,662.0,54.0,1.7,16.0,259.0,612.88,496.65
2016,6,17,6,45,521.5,94.5,1.75,16.5,274.0,576.66,467.35
2016,6,17,7,0,381.0,135.0,1.8,17.0,289.0,515.78,417.45
2016,6,17,7,15,583.0,102.0,1.85,17.5,373.0,670.51,534.23
2016,6,17,7,30,785.0,69.0,1.9,18.0,457.0,820.55,638.04
2016,6,17,7,45,804.5,71.5,1.95,18.5,505.0,849.75,653.98
2016,6,17,8,0,824.0,74.0,2.0,19.0,553.0,886.28,675.97
2016,6,17,8,15,839.0,76.5,2.05,19.5,599.0,916.5,693.31
2016,6,17,8,30,854.0,79.0,2.1,20.0,645.0,944.38,708.99
2016,6,17,8,45,866.5,80.5,2.2,20.5,687.0,966.01,721.0
2016,6,17,9,0,879.0,82.0,2.3,21.0,729.0,984.88,731.26
2016,6,17,9,15,888.0,83.5,2.4,21.0,766.5,997.3,738.76
2016,6,17,9,30,897.0,85.0,2.5,21.0,804.0,1006.65,744.42
2016,6,17,9,45,682.5,210.0,2.65,21.5,770.0,940.04,699.08
2016,6,17,10,0,468.0,335.0,2.8,22.0,736.0,841.16,626.29
2016,6,17,10,15,351.0,389.5,2.9,22.5,696.0,756.92,564.65
2016,6,17,10,30,234.0,444.0,3.0,23.0,656.0,673.3,502.28
2016,6,17,10,45,124.0,354.0,3.15,23.5,466.5,468.19,353.73
2016,6,17,11,0,14.0,264.0,3.3,24.0,277.0,251.92,190.13
2016,6,17,11,15,31.5,346.5,3.4,24.0,377.0,351.8,265.86
2016,6,17,11,30,49.0,429.0,3.5,24.0,477.0,440.61,330.94
2016,6,17,11,45,75.0,455.0,3.65,24.0,528.5,480.89,360.54
2016,6,17,12,0,101.0,481.0,3.8,24.0,580.0,518.32,388.0
2016,6,17,12,15,77.0,460.0,3.9,24.0,535.5,471.45,353.48
2016,6,17,12,30,53.0,439.0,4.0,24.0,491.0,426.9,320.7
2016,6,17,12,45,97.5,460.0,4.1,24.0,553.5,469.63,353.03
2016,6,17,13,0,142.0,481.0,4.2,24.0,616.0,504.35,378.77
2016,6,17,13,15,98.5,450.0,4.25,23.5,543.5,443.2,334.07
2016,6,17,13,30,55.0,419.0,4.3,23.0,471.0,383.49,290.26
2016,6,17,13,45,277.0,383.5,4.35,23.0,630.5,456.73,346.47
2016,6,17,14,0,499.0,348.0,4.4,23.0,790.0,514.54,387.74
2016,6,17,14,15,452.0,346.5,4.4,22.5,737.0,461.31,346.83
2016,6,17,14,30,405.0,345.0,4.4,22.0,684.0,412.58,309.35
2016,6,17,14,45,348.5,349.0,4.4,22.0,632.0,377.37,281.53
2016,6,17,15,0,292.0,353.0,4.4,22.0,580.0,339.52,252.26
2016,6,17,15,15,561.5,226.0,4.35,21.5,633.5,289.67,203.65
2016,6,17,15,30,831.0,99.0,4.3,21.0,687.0,230.71,144.54
2016,6,17,15,45,583.0,178.5,4.3,21.0,578.5,191.46,123.34
2016,6,17,16,0,335.0,258.0,4.3,21.0,470.0,200.42,143.69
2016,6,17,16,15,280.0,245.5,4.2,20.5,413.0,168.88,127.04
2016,6,17,16,30,225.0,233.0,4.1,20.0,356.0,164.23,134.51
2016,6,17,16,45,122.5,198.5,4.05,19.5,264.5,143.23,117.5
2016,6,17,17,0,20.0,164.0,4.0,19.0,173.0,134.74,110.92
2016,6,17,17,15,10.0,137.5,3.9,18.5,142.0,114.44,94.08
2016,6,17,17,30,0.0,111.0,3.8,18.0,111.0,93.78,76.65
2016,6,17,17,45,0.0,94.0,3.7,17.5,94.0,79.94,64.87
2016,6,17,18,0,0.0,77.0,3.6,17.0,77.0,65.99,52.75
2016,6,17,18,15,0.0,60.5,3.4,16.0,60.5,52.31,40.72
2016,6,17,18,30,0.0,44.0,3.2,15.0,44.0,38.52,28.34
2016,6,17,18,45,0.0,30.0,3.05,14.5,30.0,26.46,17.28
2016,6,17,19,0,0.0,16.0,2.9,14.0,16.0,14.08,5.33
2016,6,17,19,15,0.0,8.0,2.75,13.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.3,11.0,15.0,76.63,0.0
2016,6,18,5,15,258.5,21.5,1.45,11.5,46.5,206.83,136.18
2016,6,18,5,30,391.0,32.0,1.6,12.0,78.0,317.77,256.84
2016,6,18,5,45,474.5,39.0,1.75,12.5,121.5,397.79,328.81
2016,6,18,6,0,558.0,46.0,1.9,13.0,165.0,484.4,402.02
2016,6,18,6,15,612.5,51.0,1.95,13.5,213.5,547.88,452.61
2016,6,18,6,30,667.0,56.0,2.0,14.0,262.0,619.14,506.81
2016,6,18,6,45,705.0,60.5,2.1,15.0,313.0,678.38,548.87
2016,6,18,7,0,743.0,65.0,2.2,16.0,364.0,738.17,589.72
2016,6,18,7,15,771.0,68.0,2.2,16.5,415.0,787.32,621.88
2016,6,18,7,30,799.0,71.0,2.2,17.0,466.0,835.7,652.62
2016,6,18,7,45,819.5,74.0,2.25,17.5,516.0,866.75,670.97
2016,6,18,8,0,840.0,77.0,2.3,18.0,566.0,905.15,694.29
2016,6,18,8,15,857.0,79.5,2.3,18.5,613.5,937.56,712.64
2016,6,18,8,30,874.0,82.0,2.3,19.0,661.0,967.63,729.24
2016,6,18,8,45,886.5,84.5,2.3,19.5,705.0,990.66,741.01
2016,6,18,9,0,899.0,87.0,2.3,20.0,749.0,1010.81,750.93
2016,6,18,9,15,909.5,88.5,2.25,20.5,788.0,1024.77,756.25
2016,6,18,9,30,920.0,90.0,2.2,21.0,827.0,1035.57,759.64
2016,6,18,9,45,923.0,94.0,2.2,21.5,860.0,1038.34,758.58
2016,6,18,10,0,926.0,98.0,2.2,22.0,893.0,1037.7,755.56
2016,6,18,10,15,932.5,99.0,2.15,22.0,920.5,1033.94,751.59
2016,6,18,10,30,939.0,100.0,2.1,22.0,948.0,1026.83,745.64
2016,6,18,10,45,944.5,100.0,2.1,22.5,969.5,1014.39,735.63
2016,6,18,11,0,950.0,100.0,2.1,23.0,991.0,998.67,723.73
2016,6,18,11,15,953.0,100.5,2.1,23.5,1004.5,977.92,708.74
2016,6,18,11,30,956.0,101.0,2.1,24.0,1018.0,954.12,691.94
2016,6,18,11,45,958.5,101.0,2.15,24.5,1025.0,926.49,673.27
2016,6,18,12,0,961.0,101.0,2.2,25.0,1032.0,896.13,652.82
2016,6,18,12,15,961.0,100.5,2.25,25.0,1030.5,860.75,630.26
2016,6,18,12,30,961.0,100.0,2.3,25.0,1029.0,823.15,606.05
2016,6,18,12,45,962.5,98.0,2.4,25.0,1021.5,783.28,580.4
2016,6,18,13,0,964.0,96.0,2.5,25.0,1014.0,741.37,551.94
2016,6,18,13,15,961.5,95.0,2.55,25.0,998.0,695.82,518.9
2016,6,18,13,30,959.0,94.0,2.6,25.0,982.0,648.81,483.96
2016,6,18,13,45,954.0,94.0,2.65,25.5,959.0,599.96,445.79
2016,6,18,14,0,949.0,94.0,2.7,26.0,936.0,550.23,406.02
2016,6,18,14,15,944.0,93.0,2.7,25.5,907.0,499.06,365.5
2016,6,18,14,30,939.0,92.0,2.7,25.0,878.0,447.42,323.32
2016,6,18,14,45,930.5,91.0,2.7,25.0,842.5,394.33,278.36
2016,6,18,15,0,922.0,90.0,2.7,25.0,807.0,341.54,232.89
2016,6,18,15,15,912.5,88.5,2.7,25.0,766.5,288.66,187.31
2016,6,18,15,30,903.0,87.0,2.7,25.0,726.0,236.6,143.44
2016,6,18,15,45,888.0,85.5,2.7,25.0,680.5,184.8,103.08
2016,6,18,16,0,873.0,84.0,2.7,25.0,635.0,134.75,70.32
2016,6,18,16,15,856.0,81.5,2.7,24.5,586.5,85.89,49.74
2016,6,18,16,30,839.0,79.0,2.7,24.0,538.0,64.97,49.58
2016,6,18,16,45,814.0,76.0,2.7,24.0,486.5,54.72,41.09
2016,6,18,17,0,789.0,73.0,2.7,24.0,435.0,53.84,40.5
2016,6,18,17,15,757.5,69.5,2.55,23.0,383.5,52.47,39.65
2016,6,18,17,30,726.0,66.0,2.4,22.0,332.0,51.05,38.72
2016,6,18,17,45,682.5,61.0,2.3,21.5,281.0,48.27,36.47
2016,6,18,18,0,639.0,56.0,2.2,21.0,230.0,45.41,34.06
2016,6,18,18,15,574.5,49.5,1.95,20.0,181.5,37.57,27.24
2016,6,18,18,30,510.0,43.0,1.7,19.0,133.0,33.47,23.5
2016,6,18,18,45,410.5,34.0,1.5,18.0,92.0,26.97,17.47
2016,6,18,19,0,311.0,25.0,1.3,17.0,51.0,20.26,10.08
2016,6,18,19,15,155.5,12.5,1.25,16.5,25.5,11.37,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,0.8,13.0,15.0,82.88,0.0
2016,6,19,5,15,275.5,21.5,0.9,13.5,48.0,216.16,139.67
2016,6,19,5,30,413.0,32.0,1.0,14.0,81.0,331.18,264.08
2016,6,19,5,45,496.0,39.5,1.1,15.0,125.5,412.5,335.19
2016,6,19,6,0,579.0,47.0,1.2,16.0,170.0,500.35,406.75
2016,6,19,6,15,632.5,52.0,1.3,16.5,219.5,563.71,456.09
2016,6,19,6,30,686.0,57.0,1.4,17.0,269.0,634.99,509.09
2016,6,19,6,45,722.0,61.5,1.5,18.0,320.0,693.29,549.28
2016,6,19,7,0,758.0,66.0,1.6,19.0,371.0,751.95,588.18
2016,6,19,7,15,784.5,69.5,1.7,19.5,422.0,800.93,620.09
2016,6,19,7,30,811.0,73.0,1.8,20.0,473.0,848.99,650.67
2016,6,19,7,45,830.0,76.0,1.9,21.0,522.5,878.88,666.98
2016,6,19,8,0,849.0,79.0,2.0,22.0,572.0,916.06,688.08
2016,6,19,8,15,774.0,113.5,1.95,22.5,591.5,908.41,678.66
2016,6,19,8,30,699.0,148.0,1.9,23.0,611.0,890.27,662.94
2016,6,19,8,45,800.0,118.5,1.9,23.5,681.5,955.28,702.98
2016,6,19,9,0,901.0,89.0,1.9,24.0,752.0,1015.13,737.85
2016,6,19,9,15,910.0,90.5,1.8,24.0,790.5,1027.58,742.18
2016,6,19,9,30,919.0,92.0,1.7,24.0,829.0,1036.88,745.07
2016,6,19,9,45,933.0,89.5,1.6,24.5,863.5,1043.49,744.89
2016,6,19,10,0,947.0,87.0,1.5,25.0,898.0,1046.86,742.76
2016,6,19,10,15,952.0,88.0,1.4,25.5,925.5,1041.72,735.5
2016,6,19,10,30,957.0,89.0,1.3,26.0,953.0,1033.21,726.39
2016,6,19,10,45,959.0,90.5,1.25,26.5,973.0,1018.95,714.82
2016,6,19,11,0,961.0,92.0,1.2,27.0,993.0,1001.42,701.48
2016,6,19,11,15,963.5,92.5,1.2,27.5,1006.5,980.2,686.91
2016,6,19,11,30,966.0,93.0,1.2,28.0,1020.0,955.91,670.58
2016,6,19,11,45,964.0,95.5,1.3,28.5,1025.0,926.65,652.74
2016,6,19,12,0,962.0,98.0,1.4,29.0,1030.0,894.77,633.1
2016,6,19,12,15,961.5,98.0,1.55,29.0,1029.0,859.49,612.87
2016,6,19,12,30,961.0,98.0,1.7,29.0,1028.0,822.0,590.72
2016,6,19,12,45,947.5,106.0,1.9,29.0,1015.5,779.73,565.34
2016,6,19,13,0,934.0,114.0,2.1,29.0,1003.0,736.28,536.97
2016,6,19,13,15,931.0,113.0,2.2,29.0,987.0,691.5,505.63
2016,6,19,13,30,928.0,112.0,2.3,29.0,971.0,645.38,472.4
2016,6,19,13,45,928.0,108.0,2.45,29.0,949.0,597.41,437.05
2016,6,19,14,0,928.0,104.0,2.6,29.0,927.0,548.2,399.55
2016,6,19,14,15,922.0,103.0,2.7,28.5,898.0,497.52,360.28
2016,6,19,14,30,916.0,102.0,2.8,28.0,869.0,446.5,319.38
2016,6,19,14,45,911.0,98.5,2.9,28.0,834.0,393.85,275.46
2016,6,19,15,0,906.0,95.0,3.0,28.0,799.0,341.21,230.71
2016,6,19,15,15,895.5,93.0,3.05,28.0,759.0,288.5,185.86
2016,6,19,15,30,885.0,91.0,3.1,28.0,719.0,236.74,142.75
2016,6,19,15,45,872.5,88.5,3.2,28.0,674.0,185.47,103.06
2016,6,19,16,0,860.0,86.0,3.3,28.0,629.0,135.71,70.55
2016,6,19,16,15,775.0,98.5,3.3,27.5,559.0,85.68,49.89
2016,6,19,16,30,690.0,111.0,3.3,27.0,489.0,69.17,52.45
2016,6,19,16,45,732.5,93.5,3.3,26.5,460.5,66.75,50.74
2016,6,19,17,0,775.0,76.0,3.3,26.0,432.0,55.93,41.91
2016,6,19,17,15,744.0,72.0,3.15,25.0,380.5,54.28,40.84
2016,6,19,17,30,713.0,68.0,3.0,24.0,329.0,52.55,39.67
2016,6,19,17,45,667.5,63.0,2.95,23.0,278.5,49.84,37.59
2016,6,19,18,0,622.0,58.0,2.9,22.0,228.0,43.01,31.82
2016,6,19,18,15,557.5,51.5,2.6,21.0,180.5,39.11,28.45
2016,6,19,18,30,493.0,45.0,2.3,20.0,133.0,35.1,24.8
2016,6,19,18,45,395.0,35.5,2.0,19.0,92.0,28.24,18.46
2016,6,19,19,0,297.0,26.0,1.7,18.0,51.0,21.13,10.76
2016,6,19,19,15,148.5,13.0,1.6,17.5,25.5,11.82,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,76.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,153.0,12.0,1.5,11.0,16.0,91.62,0.0
2016,6,20,5,15,297.5,22.0,1.65,11.5,50.0,228.97,148.08
2016,6,20,5,30,442.0,32.0,1.8,12.0,84.0,348.89,281.44
2016,6,20,5,45,528.0,38.5,2.0,13.0,130.0,425.95,351.29
2016,6,20,6,0,614.0,45.0,2.2,14.0,176.0,516.72,426.65
2016,6,20,6,15,667.0,50.0,2.2,14.5,226.5,586.51,481.63
2016,6,20,6,30,720.0,55.0,2.2,15.0,277.0,658.62,535.63
2016,6,20,6,45,758.0,58.5,2.2,16.0,329.5,718.37,576.85
2016,6,20,7,0,796.0,62.0,2.2,17.0,382.0,778.56,616.56
2016,6,20,7,15,822.0,65.0,2.25,17.5,434.0,818.87,642.16
2016,6,20,7,30,848.0,68.0,2.3,18.0,486.0,866.61,672.5
2016,6,20,7,45,868.0,70.5,2.4,19.0,537.0,906.89,696.05
2016,6,20,8,0,888.0,73.0,2.5,20.0,588.0,945.33,717.94
2016,6,20,8,15,902.0,75.0,2.5,20.5,635.5,975.21,734.17
2016,6,20,8,30,916.0,77.0,2.5,21.0,683.0,1002.55,748.61
2016,6,20,8,45,928.0,78.5,2.55,22.0,726.5,1024.53,758.51
2016,6,20,9,0,940.0,80.0,2.6,23.0,770.0,1043.54,766.49
2016,6,20,9,15,947.5,81.0,2.6,23.5,809.0,1054.31,770.15
2016,6,20,9,30,955.0,82.0,2.6,24.0,848.0,1061.81,771.91
2016,6,20,9,45,948.5,91.0,2.65,24.5,878.0,1060.82,768.94
2016,6,20,10,0,942.0,100.0,2.7,25.0,908.0,1056.12,763.83
2016,6,20,10,15,947.0,101.0,2.7,25.5,934.5,1050.77,757.99
2016,6,20,10,30,952.0,102.0,2.7,26.0,961.0,1042.06,750.16
2016,6,20,10,45,954.5,103.0,2.75,26.5,981.0,1027.58,739.33
2016,6,20,11,0,957.0,104.0,2.8,27.0,1001.0,1009.85,726.58
2016,6,20,11,15,959.0,104.5,2.8,27.5,1014.0,988.01,710.87
2016,6,20,11,30,961.0,105.0,2.8,28.0,1027.0,963.15,693.36
2016,6,20,11,45,962.0,104.5,2.85,28.5,1032.5,933.62,673.3
2016,6,20,12,0,963.0,104.0,2.9,29.0,1038.0,901.45,651.55
2016,6,20,12,15,963.0,104.0,2.95,29.0,1037.0,866.45,629.16
2016,6,20,12,30,963.0,104.0,3.0,29.0,1036.0,829.19,605.12
2016,6,20,12,45,966.0,100.5,3.15,29.0,1028.0,789.08,579.47
2016,6,20,13,0,969.0,97.0,3.3,29.0,1020.0,746.83,550.98
2016,6,20,13,15,966.5,96.5,3.4,29.0,1004.5,701.5,518.33
2016,6,20,13,30,964.0,96.0,3.5,29.0,989.0,654.7,483.75
2016,6,20,13,45,960.0,95.5,3.6,29.0,966.0,605.77,446.66
2016,6,20,14,0,956.0,95.0,3.7,29.0,943.0,555.87,407.75
2016,6,20,14,15,951.0,93.5,3.75,28.5,914.0,503.98,366.88
2016,6,20,14,30,946.0,92.0,3.8,28.0,885.0,451.62,324.35
2016,6,20,14,45,937.5,91.5,3.85,27.5,849.5,398.55,280.11
2016,6,20,15,0,929.0,91.0,3.9,27.0,814.0,345.75,235.19
2016,6,20,15,15,919.5,89.5,3.9,26.5,773.5,292.49,189.68
2016,6,20,15,30,910.0,88.0,3.9,26.0,733.0,240.04,145.73
2016,6,20,15,45,897.0,86.0,3.9,26.0,688.0,187.76,104.75
2016,6,20,16,0,884.0,84.0,3.9,26.0,643.0,137.03,71.22
2016,6,20,16,15,576.0,155.5,3.8,25.0,509.0,110.99,73.68
2016,6,20,16,30,268.0,227.0,3.7,24.0,375.0,150.95,121.45
2016,6,20,16,45,309.0,197.0,3.6,23.5,351.5,135.04,108.78
2016,6,20,17,0,350.0,167.0,3.5,23.0,328.0,118.09,95.14
2016,6,20,17,15,280.0,154.5,3.35,22.0,273.5,110.42,89.35
2016,6,20,17,30,210.0,142.0,3.2,21.0,219.0,102.5,83.19
2016,6,20,17,45,195.5,122.5,3.05,20.0,185.5,90.07,72.96
2016,6,20,18,0,181.0,103.0,2.9,19.0,152.0,77.13,62.01
2016,6,20,18,15,161.0,83.5,2.6,18.0,120.5,63.68,50.31
2016,6,20,18,30,141.0,64.0,2.3,17.0,89.0,49.75,37.9
2016,6,20,18,45,110.5,46.0,2.0,16.5,62.0,36.41,25.7
2016,6,20,19,0,80.0,28.0,1.7,16.0,35.0,22.67,12.14
2016,6,20,19,15,40.0,14.0,1.7,15.5,17.5,12.73,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,1.6,12.0,15.0,77.96,0.0
2016,6,21,5,15,268.0,21.5,1.75,12.5,47.5,210.91,133.98
2016,6,21,5,30,407.0,32.0,1.9,13.0,80.0,326.99,263.04
2016,6,21,5,45,498.0,38.5,2.05,13.5,125.0,411.85,339.26
2016,6,21,6,0,589.0,45.0,2.2,14.0,170.0,498.74,412.58
2016,6,21,6,15,643.0,50.0,2.2,15.0,220.0,568.28,466.79
2016,6,21,6,30,697.0,55.0,2.2,16.0,270.0,640.27,519.94
2016,6,21,6,45,738.0,58.5,2.2,17.0,322.0,701.67,562.54
2016,6,21,7,0,779.0,62.0,2.2,18.0,374.0,763.77,603.76
2016,6,21,7,15,805.5,65.0,2.2,18.5,425.5,812.73,635.16
2016,6,21,7,30,832.0,68.0,2.2,19.0,477.0,851.81,658.85
2016,6,21,7,45,853.0,70.0,2.25,20.0,527.5,892.01,682.0
2016,6,21,8,0,874.0,72.0,2.3,21.0,578.0,930.5,703.45
2016,6,21,8,15,888.5,74.0,2.3,21.5,625.5,960.68,719.84
2016,6,21,8,30,903.0,76.0,2.3,22.0,673.0,988.37,734.47
2016,6,21,8,45,914.0,77.5,2.35,23.0,716.0,1009.28,743.68
2016,6,21,9,0,925.0,79.0,2.4,24.0,759.0,1027.25,751.03
2016,6,21,9,15,933.5,80.5,2.4,24.5,797.5,1039.61,755.75
2016,6,21,9,30,942.0,82.0,2.4,25.0,836.0,1048.74,758.54
2016,6,21,9,45,943.5,86.0,2.45,26.0,868.0,1050.3,755.75
2016,6,21,10,0,945.0,90.0,2.5,27.0,900.0,1048.4,750.98
2016,6,21,10,15,950.0,91.0,2.5,27.5,926.5,1043.3,745.34
2016,6,21,10,30,955.0,92.0,2.5,28.0,953.0,1034.83,737.75
2016,6,21,10,45,957.0,93.5,2.5,28.5,973.0,1020.62,726.73
2016,6,21,11,0,959.0,95.0,2.5,29.0,993.0,1003.14,713.84
2016,6,21,11,15,961.0,95.5,2.5,29.5,1006.5,981.52,698.48
2016,6,21,11,30,963.0,96.0,2.5,30.0,1020.0,956.86,681.32
2016,6,21,11,45,963.0,97.0,2.55,30.5,1025.5,928.02,662.02
2016,6,21,12,0,963.0,98.0,2.6,31.0,1031.0,896.53,641.02
2016,6,21,12,15,962.5,98.0,2.65,31.0,1029.5,861.29,618.8
2016,6,21,12,30,962.0,98.0,2.7,31.0,1028.0,823.81,594.96
2016,6,21,12,45,956.0,100.5,2.8,31.5,1018.0,782.38,567.4
2016,6,21,13,0,950.0,103.0,2.9,32.0,1008.0,739.37,537.42
2016,6,21,13,15,947.0,102.5,2.95,32.0,992.0,694.48,505.5
2016,6,21,13,30,944.0,102.0,3.0,32.0,976.0,648.2,471.79
2016,6,21,13,45,939.5,101.0,3.15,32.0,953.0,599.48,435.74
2016,6,21,14,0,935.0,100.0,3.3,32.0,930.0,549.88,397.91
2016,6,21,14,15,929.0,98.5,3.4,31.5,900.5,498.53,358.26
2016,6,21,14,30,923.0,97.0,3.5,31.0,871.0,446.85,317.02
2016,6,21,14,45,915.0,95.5,3.6,31.0,835.5,394.32,273.43
2016,6,21,15,0,907.0,94.0,3.7,31.0,800.0,342.07,229.29
2016,6,21,15,15,896.5,92.0,3.75,30.0,759.5,289.31,185.46
2016,6,21,15,30,886.0,90.0,3.8,29.0,719.0,237.49,143.01
2016,6,21,15,45,873.5,87.5,3.9,28.5,674.5,186.15,103.42
2016,6,21,16,0,861.0,85.0,4.0,28.0,630.0,136.32,70.79
2016,6,21,16,15,844.0,82.5,3.95,27.0,582.5,88.0,50.1
2016,6,21,16,30,827.0,80.0,3.9,26.0,535.0,56.05,41.68
2016,6,21,16,45,806.0,76.5,3.9,25.5,485.0,54.94,41.01
2016,6,21,17,0,785.0,73.0,3.9,25.0,435.0,53.74,40.23
2016,6,21,17,15,755.0,69.5,3.8,23.5,384.0,52.38,39.48
2016,6,21,17,30,725.0,66.0,3.7,22.0,333.0,50.98,38.65
2016,6,21,17,45,684.0,61.0,3.6,21.0,282.5,48.21,36.49
2016,6,21,18,0,643.0,56.0,3.5,20.0,232.0,45.36,34.16
2016,6,21,18,15,580.0,49.5,3.35,19.0,184.0,37.53,27.32
2016,6,21,18,30,517.0,43.0,3.2,18.0,136.0,33.43,23.57
2016,6,21,18,45,417.5,34.5,3.05,17.0,94.5,27.37,17.9
2016,6,21,19,0,318.0,26.0,2.9,16.0,53.0,21.13,10.97
2016,6,21,19,15,159.0,13.0,2.9,15.5,26.5,11.82,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.0,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,150.0,12.0,3.5,11.0,15.0,89.83,0.0
2016,6,22,5,15,295.5,21.5,3.6,11.5,49.0,226.11,142.79
2016,6,22,5,30,441.0,31.0,3.7,12.0,83.0,346.41,281.14
2016,6,22,5,45,522.0,38.5,3.85,12.5,128.0,427.42,355.89
2016,6,22,6,0,603.0,46.0,4.0,13.0,173.0,509.38,426.61
2016,6,22,6,15,656.5,51.0,4.0,13.5,223.0,579.21,483.36
2016,6,22,6,30,710.0,56.0,4.0,14.0,273.0,651.35,539.22
2016,6,22,6,45,746.0,60.0,4.0,14.5,325.0,709.85,582.18
2016,6,22,7,0,782.0,64.0,4.0,15.0,377.0,768.66,623.79
2016,6,22,7,15,808.5,67.0,4.0,15.5,429.0,817.74,656.81
2016,6,22,7,30,835.0,70.0,4.0,16.0,481.0,856.88,681.74
2016,6,22,7,45,855.5,72.5,4.0,16.5,531.5,897.32,707.11
2016,6,22,8,0,876.0,75.0,4.0,17.0,582.0,935.99,730.76
2016,6,22,8,15,891.0,77.0,4.0,17.5,629.5,966.67,748.44
2016,6,22,8,30,906.0,79.0,4.0,18.0,677.0,994.86,764.28
2016,6,22,8,45,918.5,80.5,4.05,18.5,721.0,1017.27,776.39
2016,6,22,9,0,931.0,82.0,4.1,19.0,765.0,1036.75,786.54
2016,6,22,9,15,940.0,83.5,4.1,19.5,804.0,1049.62,791.94
2016,6,22,9,30,949.0,85.0,4.1,20.0,843.0,1059.23,795.29
2016,6,22,9,45,956.5,85.5,4.1,20.5,877.0,1062.86,794.78
2016,6,22,10,0,964.0,86.0,4.1,21.0,911.0,1063.11,792.21
2016,6,22,10,15,968.5,87.0,4.05,21.0,938.0,1057.48,787.1
2016,6,22,10,30,973.0,88.0,4.0,21.0,965.0,1048.43,779.9
2016,6,22,10,45,976.5,88.0,4.0,21.5,985.5,1033.97,768.12
2016,6,22,11,0,980.0,88.0,4.0,22.0,1006.0,1016.21,754.33
2016,6,22,11,15,982.5,88.5,4.0,22.0,1019.5,994.79,739.68
2016,6,22,11,30,985.0,89.0,4.0,22.0,1033.0,970.24,723.01
2016,6,22,11,45,985.5,89.0,4.0,22.5,1039.5,940.48,701.5
2016,6,22,12,0,986.0,89.0,4.0,23.0,1046.0,908.01,678.23
2016,6,22,12,15,986.0,89.0,4.0,22.5,1044.5,872.6,655.52
2016,6,22,12,30,986.0,89.0,4.0,22.0,1043.0,834.84,630.99
2016,6,22,12,45,977.5,94.0,4.0,22.0,1032.5,792.98,602.17
2016,6,22,13,0,969.0,99.0,4.0,22.0,1022.0,749.59,571.04
2016,6,22,13,15,966.5,98.5,4.0,22.0,1006.0,704.27,536.81
2016,6,22,13,30,964.0,98.0,4.0,22.0,990.0,657.47,500.71
