Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,45,959.0,97.5,4.0,22.0,967.0,608.0,461.74
2016,6,22,14,0,954.0,97.0,4.0,22.0,944.0,557.64,421.08
2016,6,22,14,15,948.5,96.0,4.0,21.5,914.5,506.0,379.09
2016,6,22,14,30,943.0,95.0,4.0,21.0,885.0,453.93,335.48
2016,6,22,14,45,934.0,94.0,4.0,21.0,849.0,400.42,289.08
2016,6,22,15,0,925.0,93.0,4.0,21.0,813.0,347.26,242.26
2016,6,22,15,15,915.0,91.0,4.0,20.5,772.5,293.68,195.46
2016,6,22,15,30,905.0,89.0,4.0,20.0,732.0,240.98,150.26
2016,6,22,15,45,891.5,87.0,4.0,19.5,686.5,188.85,108.58
2016,6,22,16,0,878.0,85.0,4.0,19.0,641.0,138.32,74.3
2016,6,22,16,15,861.0,82.5,4.0,18.5,592.5,89.1,52.22
2016,6,22,16,30,844.0,80.0,4.0,18.0,544.0,65.66,51.42
2016,6,22,16,45,822.0,76.5,4.0,17.5,493.0,55.07,42.53
2016,6,22,17,0,800.0,73.0,4.0,17.0,442.0,53.85,41.72
2016,6,22,17,15,769.0,69.5,3.95,16.0,390.0,52.47,40.83
2016,6,22,17,30,738.0,66.0,3.9,15.0,338.0,51.04,39.87
2016,6,22,17,45,693.5,61.5,3.85,14.5,286.5,48.67,37.92
2016,6,22,18,0,649.0,57.0,3.8,14.0,235.0,46.25,35.83
2016,6,22,18,15,585.0,50.5,3.7,13.5,186.5,38.35,28.72
2016,6,22,18,30,521.0,44.0,3.6,13.0,138.0,34.27,24.86
2016,6,22,18,45,413.5,35.5,3.5,12.5,96.0,28.22,19.04
2016,6,22,19,0,306.0,27.0,3.4,12.0,54.0,22.01,11.96
2016,6,22,19,15,153.0,13.5,3.35,11.5,27.0,10.84,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,143.0,11.0,3.1,10.0,15.0,85.14,0.0
2016,6,23,5,15,288.5,21.0,3.2,10.5,48.0,220.89,137.43
2016,6,23,5,30,434.0,31.0,3.3,11.0,81.0,341.82,277.87
2016,6,23,5,45,523.0,37.5,3.45,11.5,127.0,420.45,351.15
2016,6,23,6,0,612.0,44.0,3.6,12.0,173.0,512.93,430.26
2016,6,23,6,15,665.0,49.0,3.65,12.5,223.0,582.56,486.92
2016,6,23,6,30,718.0,54.0,3.7,13.0,273.0,654.56,542.79
2016,6,23,6,45,757.0,57.0,3.75,14.0,325.5,714.39,585.85
2016,6,23,7,0,796.0,60.0,3.8,15.0,378.0,774.73,627.53
2016,6,23,7,15,822.0,63.0,3.75,15.5,430.5,815.15,653.74
2016,6,23,7,30,848.0,66.0,3.7,16.0,483.0,863.02,684.73
2016,6,23,7,45,868.5,68.0,3.7,16.5,534.0,903.24,709.69
2016,6,23,8,0,889.0,70.0,3.7,17.0,585.0,941.69,732.98
2016,6,23,8,15,904.0,72.0,3.65,17.5,632.5,972.74,750.43
2016,6,23,8,30,919.0,74.0,3.6,18.0,680.0,1001.28,765.99
2016,6,23,8,45,931.0,75.5,3.6,19.0,724.5,1023.49,775.99
2016,6,23,9,0,943.0,77.0,3.6,20.0,769.0,1042.73,783.98
2016,6,23,9,15,951.0,78.5,3.6,20.5,808.0,1054.8,788.72
2016,6,23,9,30,959.0,80.0,3.6,21.0,847.0,1063.58,791.43
2016,6,23,9,45,962.0,83.5,3.6,21.5,880.0,1066.19,790.23
2016,6,23,10,0,965.0,87.0,3.6,22.0,913.0,1065.3,786.92
2016,6,23,10,15,969.0,88.0,3.6,22.5,939.5,1059.19,780.38
2016,6,23,10,30,973.0,89.0,3.6,23.0,966.0,1049.66,771.8
2016,6,23,10,45,974.5,90.5,3.65,23.5,985.5,1034.84,760.31
2016,6,23,11,0,976.0,92.0,3.7,24.0,1005.0,1016.72,746.82
2016,6,23,11,15,976.5,92.5,3.75,24.0,1017.5,993.48,731.5
2016,6,23,11,30,977.0,93.0,3.8,24.0,1030.0,967.24,714.23
2016,6,23,11,45,976.5,93.0,3.9,24.5,1034.5,936.79,693.05
2016,6,23,12,0,976.0,93.0,4.0,25.0,1039.0,903.7,670.09
2016,6,23,12,15,974.5,93.0,4.05,25.0,1036.5,867.38,645.89
2016,6,23,12,30,973.0,93.0,4.1,25.0,1034.0,828.84,620.03
2016,6,23,12,45,969.5,93.0,4.2,25.0,1024.0,786.81,591.73
2016,6,23,13,0,966.0,93.0,4.3,25.0,1014.0,743.05,561.09
2016,6,23,13,15,963.0,92.5,4.35,25.0,997.5,697.64,527.17
2016,6,23,13,30,960.0,92.0,4.4,25.0,981.0,650.79,491.4
2016,6,23,13,45,955.5,91.0,4.45,25.0,957.5,601.47,452.94
2016,6,23,14,0,951.0,90.0,4.5,25.0,934.0,551.22,412.78
2016,6,23,14,15,945.5,89.0,4.5,24.5,905.0,499.8,371.23
2016,6,23,14,30,940.0,88.0,4.5,24.0,876.0,447.96,328.09
2016,6,23,14,45,935.0,85.5,4.55,24.0,841.5,394.95,282.38
2016,6,23,15,0,930.0,83.0,4.6,24.0,807.0,341.91,235.88
2016,6,23,15,15,920.5,81.5,4.6,23.5,767.0,288.66,189.57
2016,6,23,15,30,911.0,80.0,4.6,23.0,727.0,236.22,144.83
2016,6,23,15,45,902.0,76.5,4.65,22.5,683.0,183.44,102.7
2016,6,23,16,0,893.0,73.0,4.7,22.0,639.0,131.84,67.62
2016,6,23,16,15,876.5,70.5,4.65,21.5,590.5,82.02,45.34
2016,6,23,16,30,860.0,68.0,4.6,21.0,542.0,57.75,44.04
2016,6,23,16,45,839.5,65.0,4.55,20.5,491.5,55.85,42.67
2016,6,23,17,0,819.0,62.0,4.5,20.0,441.0,53.83,41.18
2016,6,23,17,15,790.0,59.0,4.35,19.0,389.0,51.62,39.58
2016,6,23,17,30,761.0,56.0,4.2,18.0,337.0,43.31,32.58
2016,6,23,17,45,717.5,52.5,4.1,17.5,286.0,41.41,31.04
2016,6,23,18,0,674.0,49.0,4.0,17.0,235.0,39.49,29.41
2016,6,23,18,15,613.5,44.0,3.8,16.0,186.5,36.2,26.51
2016,6,23,18,30,553.0,39.0,3.6,15.0,138.0,32.87,23.4
2016,6,23,18,45,448.0,32.0,3.45,14.5,96.0,25.23,16.27
2016,6,23,19,0,343.0,25.0,3.3,14.0,54.0,20.22,10.45
2016,6,23,19,15,171.5,12.5,3.25,13.5,27.0,9.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,68.5,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,137.0,11.0,2.7,11.0,14.0,81.88,0.0
2016,6,24,5,15,284.5,20.5,2.8,11.5,47.0,217.33,131.76
2016,6,24,5,30,432.0,30.0,2.9,12.0,80.0,338.95,273.92
2016,6,24,5,45,516.5,37.5,3.05,12.5,125.5,415.76,345.35
2016,6,24,6,0,601.0,45.0,3.2,13.0,171.0,505.98,422.26
2016,6,24,6,15,656.0,50.0,3.15,13.5,221.5,576.75,479.2
2016,6,24,6,30,711.0,55.0,3.1,14.0,272.0,650.01,535.23
2016,6,24,6,45,746.5,59.5,3.1,14.5,324.0,708.8,577.92
2016,6,24,7,0,782.0,64.0,3.1,15.0,376.0,767.91,619.21
2016,6,24,7,15,809.5,67.0,3.05,15.5,428.5,817.92,652.12
2016,6,24,7,30,837.0,70.0,3.0,16.0,481.0,858.04,676.97
2016,6,24,7,45,856.5,73.5,2.95,16.5,531.5,898.96,701.82
2016,6,24,8,0,876.0,77.0,2.9,17.0,582.0,938.02,724.81
2016,6,24,8,15,891.5,79.0,2.85,17.5,630.5,969.21,741.96
2016,6,24,8,30,907.0,81.0,2.8,18.0,679.0,997.94,757.25
2016,6,24,8,45,917.5,83.5,2.8,19.0,723.0,1019.61,766.7
2016,6,24,9,0,928.0,86.0,2.8,20.0,767.0,1038.29,774.15
2016,6,24,9,15,937.0,88.0,2.8,20.5,806.5,1051.73,779.68
2016,6,24,9,30,946.0,90.0,2.8,21.0,846.0,1061.89,783.21
2016,6,24,9,45,953.5,90.5,2.85,21.5,879.5,1065.51,783.14
2016,6,24,10,0,961.0,91.0,2.9,22.0,913.0,1065.75,781.08
2016,6,24,10,15,965.5,92.0,2.9,22.5,940.5,1060.13,774.92
2016,6,24,10,30,970.0,93.0,2.9,23.0,968.0,1051.08,766.76
2016,6,24,10,45,973.0,94.0,2.95,23.5,988.5,1037.18,756.12
2016,6,24,11,0,976.0,95.0,3.0,24.0,1009.0,1019.96,743.48
2016,6,24,11,15,978.0,95.5,3.05,24.5,1022.5,998.07,727.93
2016,6,24,11,30,980.0,96.0,3.1,25.0,1036.0,973.09,710.45
2016,6,24,11,45,980.0,96.5,3.15,25.5,1041.5,943.41,689.94
2016,6,24,12,0,980.0,97.0,3.2,26.0,1047.0,911.04,667.68
2016,6,24,12,15,979.5,97.0,3.3,26.0,1045.5,875.32,644.72
2016,6,24,12,30,979.0,97.0,3.4,26.0,1044.0,837.31,620.01
2016,6,24,12,45,969.5,102.0,3.5,26.5,1033.0,794.85,590.83
2016,6,24,13,0,960.0,107.0,3.6,27.0,1022.0,750.97,559.27
2016,6,24,13,15,957.0,106.0,3.7,27.0,1005.5,705.23,526.0
2016,6,24,13,30,954.0,105.0,3.8,27.0,989.0,658.09,490.85
2016,6,24,13,45,949.5,104.0,3.9,27.5,966.0,608.9,452.33
2016,6,24,14,0,945.0,103.0,4.0,28.0,943.0,558.81,412.22
2016,6,24,14,15,939.0,102.0,4.0,27.5,913.0,507.31,371.41
2016,6,24,14,30,933.0,101.0,4.0,27.0,883.0,455.45,329.07
2016,6,24,14,45,924.5,99.5,4.05,27.0,847.5,402.19,284.05
2016,6,24,15,0,916.0,98.0,4.1,27.0,812.0,349.22,238.53
2016,6,24,15,15,905.5,96.0,4.1,26.5,771.5,295.91,193.08
2016,6,24,15,30,895.0,94.0,4.1,26.0,731.0,243.52,149.2
2016,6,24,15,45,881.0,92.0,4.1,26.0,685.5,191.74,108.49
2016,6,24,16,0,867.0,90.0,4.1,26.0,640.0,141.6,75.02
2016,6,24,16,15,850.0,87.5,4.05,25.0,591.5,92.82,53.57
2016,6,24,16,30,833.0,85.0,4.0,24.0,543.0,59.5,44.96
2016,6,24,16,45,809.0,81.5,3.95,23.5,492.0,58.5,44.39
2016,6,24,17,0,785.0,78.0,3.9,23.0,441.0,57.42,43.72
2016,6,24,17,15,754.0,74.0,3.75,22.0,389.5,55.82,42.7
2016,6,24,17,30,723.0,70.0,3.6,21.0,338.0,54.15,41.57
2016,6,24,17,45,678.5,65.0,3.45,20.5,286.5,47.03,35.54
2016,6,24,18,0,634.0,60.0,3.3,20.0,235.0,44.56,33.46
2016,6,24,18,15,568.5,53.5,3.0,18.5,186.0,40.72,30.18
2016,6,24,18,30,503.0,47.0,2.7,17.0,137.0,36.77,26.61
2016,6,24,18,45,400.0,37.5,2.45,16.0,95.5,29.95,20.24
2016,6,24,19,0,297.0,28.0,2.2,15.0,54.0,22.91,12.56
2016,6,24,19,15,148.5,14.0,2.1,14.5,27.0,11.27,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.3,11.0,13.0,66.06,0.0
2016,6,25,5,15,253.0,21.5,1.5,11.5,45.5,199.97,117.65
2016,6,25,5,30,399.0,32.0,1.7,12.0,78.0,321.01,257.83
2016,6,25,5,45,489.5,39.5,1.9,13.0,123.0,406.42,334.62
2016,6,25,6,0,580.0,47.0,2.1,14.0,168.0,499.02,412.25
2016,6,25,6,15,636.5,52.5,2.05,14.5,218.5,564.98,464.36
2016,6,25,6,30,693.0,58.0,2.0,15.0,269.0,639.42,520.19
2016,6,25,6,45,732.5,62.0,2.0,16.0,321.5,700.28,562.42
2016,6,25,7,0,772.0,66.0,2.0,17.0,374.0,761.69,603.17
2016,6,25,7,15,800.0,69.5,2.05,18.0,426.5,812.55,635.16
2016,6,25,7,30,828.0,73.0,2.1,19.0,479.0,862.55,665.6
2016,6,25,7,45,849.5,75.5,2.15,20.5,530.0,894.73,681.68
2016,6,25,8,0,871.0,78.0,2.2,22.0,581.0,934.26,702.43
2016,6,25,8,15,887.0,80.5,2.3,22.5,629.0,966.49,721.04
2016,6,25,8,30,903.0,83.0,2.4,23.0,677.0,996.26,737.96
2016,6,25,8,45,915.5,85.0,2.5,24.0,721.5,1019.27,748.94
2016,6,25,9,0,928.0,87.0,2.6,25.0,766.0,1039.36,758.04
2016,6,25,9,15,937.5,88.5,2.65,25.5,806.0,1052.74,763.85
2016,6,25,9,30,947.0,90.0,2.7,26.0,846.0,1062.88,767.75
2016,6,25,9,45,950.5,93.5,2.75,27.0,879.0,1065.85,765.72
2016,6,25,10,0,954.0,97.0,2.8,28.0,912.0,1065.35,761.7
2016,6,25,10,15,959.0,98.0,2.85,28.5,940.0,1060.18,756.43
2016,6,25,10,30,964.0,99.0,2.9,29.0,968.0,1051.61,749.19
2016,6,25,10,45,968.0,100.0,2.95,30.0,989.0,1038.66,737.86
2016,6,25,11,0,972.0,101.0,3.0,31.0,1010.0,1022.37,724.62
2016,6,25,11,15,974.0,101.5,3.05,31.0,1023.5,1000.46,710.87
2016,6,25,11,30,976.0,102.0,3.1,31.0,1037.0,975.47,695.2
2016,6,25,11,45,977.0,102.5,3.15,31.5,1043.5,946.66,675.71
2016,6,25,12,0,978.0,103.0,3.2,32.0,1050.0,915.11,654.48
2016,6,25,12,15,977.5,103.0,3.25,32.0,1048.5,879.36,631.79
2016,6,25,12,30,977.0,103.0,3.3,32.0,1047.0,841.33,607.45
2016,6,25,12,45,976.5,101.5,3.4,32.0,1038.5,799.93,580.9
2016,6,25,13,0,976.0,100.0,3.5,32.0,1030.0,756.6,551.81
2016,6,25,13,15,973.0,99.5,3.55,31.5,1014.0,710.68,520.01
2016,6,25,13,30,970.0,99.0,3.6,31.0,998.0,663.31,486.22
2016,6,25,13,45,965.5,98.5,3.7,31.0,975.0,613.84,449.09
2016,6,25,14,0,961.0,98.0,3.8,31.0,952.0,563.42,410.17
2016,6,25,14,15,955.0,96.5,3.85,30.5,922.0,510.8,369.19
2016,6,25,14,30,949.0,95.0,3.9,30.0,892.0,457.81,326.61
2016,6,25,14,45,941.5,93.5,3.95,30.0,856.5,404.13,281.74
2016,6,25,15,0,934.0,92.0,4.0,30.0,821.0,350.63,236.26
2016,6,25,15,15,924.0,90.5,3.95,29.5,780.0,296.91,190.89
2016,6,25,15,30,914.0,89.0,3.9,29.0,739.0,244.04,147.03
2016,6,25,15,45,901.0,86.5,3.9,28.5,693.5,191.1,106.03
2016,6,25,16,0,888.0,84.0,3.9,28.0,648.0,139.72,72.08
2016,6,25,16,15,871.0,81.5,3.85,27.5,599.0,89.91,50.15
2016,6,25,16,30,854.0,79.0,3.8,27.0,550.0,65.08,49.03
2016,6,25,16,45,832.0,76.0,3.75,26.5,499.0,54.77,40.68
2016,6,25,17,0,810.0,73.0,3.7,26.0,448.0,53.9,40.19
2016,6,25,17,15,780.0,69.0,3.5,25.0,395.5,52.13,39.01
2016,6,25,17,30,750.0,65.0,3.3,24.0,343.0,50.29,37.72
2016,6,25,17,45,708.0,60.5,3.15,23.0,291.0,47.88,35.89
2016,6,25,18,0,666.0,56.0,3.0,22.0,239.0,45.42,33.92
2016,6,25,18,15,602.5,50.0,2.7,20.5,190.0,37.98,27.54
2016,6,25,18,30,539.0,44.0,2.4,19.0,141.0,34.3,24.24
2016,6,25,18,45,438.0,35.5,2.15,18.0,98.5,28.25,18.6
2016,6,25,19,0,337.0,27.0,1.9,17.0,56.0,22.03,11.76
2016,6,25,19,15,168.5,13.5,1.95,16.5,28.0,10.83,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,1.8,11.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.0,12.0,13.0,66.63,0.0
2016,6,26,5,15,252.0,21.0,2.1,12.5,44.5,198.13,112.88
2016,6,26,5,30,394.0,32.0,2.2,13.0,76.0,317.65,254.49
2016,6,26,5,45,482.5,39.5,2.3,13.5,120.5,401.48,330.75
2016,6,26,6,0,571.0,47.0,2.4,14.0,165.0,492.34,407.85
2016,6,26,6,15,626.0,52.5,2.3,14.5,214.5,556.77,459.03
2016,6,26,6,30,681.0,58.0,2.2,15.0,264.0,629.64,513.92
2016,6,26,6,45,720.5,62.0,2.15,16.0,315.5,690.09,555.93
2016,6,26,7,0,760.0,66.0,2.1,17.0,367.0,751.13,596.4
2016,6,26,7,15,787.0,69.0,2.1,18.0,418.5,800.11,626.88
2016,6,26,7,30,814.0,72.0,2.1,19.0,470.0,848.21,655.78
2016,6,26,7,45,835.0,75.0,2.1,20.0,520.5,880.3,672.79
2016,6,26,8,0,856.0,78.0,2.1,21.0,571.0,919.73,694.51
2016,6,26,8,15,871.5,80.0,2.1,21.5,618.0,950.62,711.33
2016,6,26,8,30,887.0,82.0,2.1,22.0,665.0,979.11,726.45
2016,6,26,8,45,899.0,84.0,2.15,23.0,708.5,1001.51,736.66
2016,6,26,9,0,911.0,86.0,2.2,24.0,752.0,1021.02,745.0
2016,6,26,9,15,920.0,87.5,2.2,24.5,791.0,1033.89,750.0
2016,6,26,9,30,929.0,89.0,2.2,25.0,830.0,1043.57,753.13
2016,6,26,9,45,937.0,89.5,2.25,26.0,863.5,1047.84,752.09
2016,6,26,10,0,945.0,90.0,2.3,27.0,897.0,1048.79,749.13
2016,6,26,10,15,950.0,91.0,2.35,27.5,924.5,1043.91,744.17
2016,6,26,10,30,955.0,92.0,2.4,28.0,952.0,1035.65,737.28
2016,6,26,10,45,958.0,93.0,2.45,28.5,972.0,1022.1,727.21
2016,6,26,11,0,961.0,94.0,2.5,29.0,992.0,1005.26,715.22
2016,6,26,11,15,962.5,94.5,2.55,29.5,1005.0,983.34,700.13
2016,6,26,11,30,964.0,95.0,2.6,30.0,1018.0,958.4,683.21
2016,6,26,11,45,963.5,95.5,2.65,30.5,1023.5,928.82,663.37
2016,6,26,12,0,963.0,96.0,2.7,31.0,1029.0,896.62,641.85
2016,6,26,12,15,962.5,96.0,2.75,31.0,1027.5,861.54,619.68
2016,6,26,12,30,962.0,96.0,2.8,31.0,1026.0,824.21,595.86
2016,6,26,12,45,947.5,103.5,2.9,31.5,1013.5,780.93,566.99
2016,6,26,13,0,933.0,111.0,3.0,32.0,1001.0,736.55,535.88
2016,6,26,13,15,929.5,110.5,3.1,32.0,984.5,692.02,504.39
2016,6,26,13,30,926.0,110.0,3.2,32.0,968.0,646.18,471.11
2016,6,26,13,45,921.0,109.0,3.3,32.5,945.0,597.96,434.34
2016,6,26,14,0,916.0,108.0,3.4,33.0,922.0,548.93,396.07
2016,6,26,14,15,909.0,107.0,3.5,32.5,892.5,498.36,357.21
2016,6,26,14,30,902.0,106.0,3.6,32.0,863.0,447.54,316.89
2016,6,26,14,45,893.0,104.5,3.7,32.0,827.5,395.62,274.05
2016,6,26,15,0,884.0,103.0,3.8,32.0,792.0,344.06,230.76
2016,6,26,15,15,873.0,100.5,3.85,31.5,752.0,291.86,187.29
2016,6,26,15,30,862.0,98.0,3.9,31.0,712.0,240.64,145.34
2016,6,26,15,45,847.0,96.0,3.95,30.5,667.0,190.36,106.83
2016,6,26,16,0,832.0,94.0,4.0,30.0,622.0,132.35,67.72
2016,6,26,16,15,814.0,91.0,3.95,29.0,574.5,84.68,46.6
2016,6,26,16,30,796.0,88.0,3.9,28.0,527.0,61.2,45.6
2016,6,26,16,45,771.5,84.5,3.9,27.5,477.0,60.31,45.14
2016,6,26,17,0,747.0,81.0,3.9,27.0,427.0,59.35,44.59
2016,6,26,17,15,715.0,77.0,3.75,25.5,376.5,57.87,43.79
2016,6,26,17,30,683.0,73.0,3.6,24.0,326.0,51.31,38.59
2016,6,26,17,45,639.0,67.5,3.45,23.0,276.0,48.68,36.58
2016,6,26,18,0,595.0,62.0,3.3,22.0,226.0,45.94,34.37
2016,6,26,18,15,531.0,55.0,3.1,21.0,179.0,41.79,30.78
2016,6,26,18,30,467.0,48.0,2.9,20.0,132.0,37.5,26.89
2016,6,26,18,45,370.5,38.0,2.7,19.0,92.0,30.31,20.26
2016,6,26,19,0,274.0,28.0,2.5,18.0,52.0,22.86,12.34
2016,6,26,19,15,137.0,14.0,2.5,17.5,26.0,11.26,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,112.0,10.0,1.7,12.0,12.0,67.58,0.0
2016,6,27,5,15,251.5,20.5,1.7,12.5,43.5,196.55,108.01
2016,6,27,5,30,391.0,31.0,1.7,13.0,75.0,314.29,250.83
2016,6,27,5,45,477.0,38.5,1.75,13.5,118.5,396.16,325.2
2016,6,27,6,0,563.0,46.0,1.8,14.0,162.0,484.95,400.08
2016,6,27,6,15,618.0,51.5,1.75,15.0,211.0,549.19,449.99
2016,6,27,6,30,673.0,57.0,1.7,16.0,260.0,621.72,503.29
2016,6,27,6,45,710.5,61.5,1.7,17.0,311.0,680.88,544.13
2016,6,27,7,0,748.0,66.0,1.7,18.0,362.0,740.57,583.51
2016,6,27,7,15,775.5,69.5,1.7,19.0,413.5,790.31,614.22
2016,6,27,7,30,803.0,73.0,1.7,20.0,465.0,839.24,643.34
2016,6,27,7,45,823.0,76.0,1.7,21.0,514.5,870.14,659.3
2016,6,27,8,0,843.0,79.0,1.7,22.0,564.0,908.37,679.97
2016,6,27,8,15,859.0,81.5,1.8,23.0,611.0,940.14,697.05
2016,6,27,8,30,875.0,84.0,1.9,24.0,658.0,969.56,712.44
2016,6,27,8,45,886.5,86.5,2.05,25.0,701.5,991.92,723.74
2016,6,27,9,0,898.0,89.0,2.2,26.0,745.0,1011.41,733.18
2016,6,27,9,15,907.0,90.5,2.3,27.0,784.0,1024.19,737.79
2016,6,27,9,30,916.0,92.0,2.4,28.0,823.0,1033.83,740.53
2016,6,27,9,45,912.5,99.5,2.5,29.0,853.5,1034.29,737.57
2016,6,27,10,0,909.0,107.0,2.6,30.0,884.0,1031.23,732.6
2016,6,27,10,15,915.0,108.5,2.65,30.5,911.0,1027.84,728.57
2016,6,27,10,30,921.0,110.0,2.7,31.0,938.0,1021.14,722.58
2016,6,27,10,45,924.5,111.0,2.8,32.0,959.0,1008.21,711.83
2016,6,27,11,0,928.0,112.0,2.9,33.0,980.0,992.08,699.23
2016,6,27,11,15,930.5,112.5,2.9,33.0,993.5,971.42,685.91
2016,6,27,11,30,933.0,113.0,2.9,33.0,1007.0,947.78,670.78
2016,6,27,11,45,934.5,113.5,2.95,33.5,1013.5,920.42,652.34
2016,6,27,12,0,936.0,114.0,3.0,34.0,1020.0,890.42,632.24
2016,6,27,12,15,936.0,114.0,3.05,34.0,1019.5,856.31,610.73
2016,6,27,12,30,936.0,114.0,3.1,34.0,1019.0,820.0,587.65
2016,6,27,12,45,937.0,112.0,3.2,34.0,1011.5,780.73,562.66
2016,6,27,13,0,938.0,110.0,3.3,34.0,1004.0,739.51,534.88
2016,6,27,13,15,935.5,109.5,3.4,34.0,988.5,695.43,503.77
2016,6,27,13,30,933.0,109.0,3.5,34.0,973.0,649.92,470.83
2016,6,27,13,45,929.5,107.5,3.6,34.0,951.0,601.83,435.17
2016,6,27,14,0,926.0,106.0,3.7,34.0,929.0,552.77,397.77
2016,6,27,14,15,920.0,105.0,3.75,33.5,900.0,502.17,358.82
2016,6,27,14,30,914.0,104.0,3.8,33.0,871.0,451.21,318.36
2016,6,27,14,45,907.5,101.5,3.85,33.0,836.5,398.82,275.16
2016,6,27,15,0,901.0,99.0,3.9,33.0,802.0,346.55,231.3
2016,6,27,15,15,890.5,97.0,3.9,32.5,762.0,293.96,187.56
2016,6,27,15,30,880.0,95.0,3.9,32.0,722.0,242.28,145.29
2016,6,27,15,45,868.0,92.0,3.95,31.5,677.5,190.8,105.85
2016,6,27,16,0,856.0,89.0,4.0,31.0,633.0,140.77,73.06
2016,6,27,16,15,838.5,86.5,3.95,30.5,585.0,92.47,51.88
2016,6,27,16,30,821.0,84.0,3.9,30.0,537.0,58.66,43.1
2016,6,27,16,45,800.0,80.0,3.85,29.5,487.0,57.31,42.26
2016,6,27,17,0,779.0,76.0,3.8,29.0,437.0,55.85,41.29
2016,6,27,17,15,748.0,72.0,3.65,27.5,385.5,54.19,40.32
2016,6,27,17,30,717.0,68.0,3.5,26.0,334.0,52.46,39.24
2016,6,27,17,45,676.5,62.5,3.35,25.0,283.5,49.36,36.84
2016,6,27,18,0,636.0,57.0,3.2,24.0,233.0,42.19,30.84
2016,6,27,18,15,572.5,51.0,2.9,23.0,185.0,38.66,27.81
2016,6,27,18,30,509.0,45.0,2.6,22.0,137.0,35.05,24.54
2016,6,27,18,45,412.5,36.0,2.3,21.0,95.5,28.63,18.65
2016,6,27,19,0,316.0,27.0,2.0,20.0,54.0,21.99,11.55
2016,6,27,19,15,158.0,13.5,2.0,19.0,27.0,10.82,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,34.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,69.0,9.0,2.2,13.0,10.0,44.16,0.0
2016,6,28,5,15,196.5,21.5,2.2,13.5,40.0,165.72,86.38
2016,6,28,5,30,324.0,34.0,2.2,14.0,70.0,276.41,219.99
2016,6,28,5,45,414.0,43.0,2.25,14.5,112.5,360.32,295.97
2016,6,28,6,0,504.0,52.0,2.3,15.0,155.0,451.42,373.4
2016,6,28,6,15,562.0,58.5,2.25,15.5,203.0,521.96,430.27
2016,6,28,6,30,620.0,65.0,2.2,16.0,251.0,595.59,486.34
2016,6,28,6,45,663.0,69.5,2.15,17.0,302.0,656.92,529.48
2016,6,28,7,0,706.0,74.0,2.1,18.0,353.0,714.87,568.14
2016,6,28,7,15,736.0,78.0,2.05,18.5,404.0,766.31,601.61
2016,6,28,7,30,766.0,82.0,2.0,19.0,455.0,817.11,633.55
2016,6,28,7,45,789.5,85.0,2.0,20.0,504.5,859.67,658.05
2016,6,28,8,0,813.0,88.0,2.0,21.0,554.0,900.66,680.9
2016,6,28,8,15,830.0,91.0,2.0,21.5,601.5,933.53,699.14
2016,6,28,8,30,847.0,94.0,2.0,22.0,649.0,953.96,709.01
2016,6,28,8,45,860.5,96.0,2.05,23.0,692.5,977.22,720.03
2016,6,28,9,0,874.0,98.0,2.1,24.0,736.0,997.75,729.17
2016,6,28,9,15,884.0,100.0,2.1,24.5,775.0,1011.85,735.03
2016,6,28,9,30,894.0,102.0,2.1,25.0,814.0,1022.86,739.06
2016,6,28,9,45,905.0,101.5,2.15,26.0,848.0,1028.94,739.23
2016,6,28,10,0,916.0,101.0,2.2,27.0,882.0,1031.8,737.54
2016,6,28,10,15,921.5,102.0,2.3,27.5,909.5,1027.51,733.52
2016,6,28,10,30,927.0,103.0,2.4,28.0,937.0,1019.92,727.58
2016,6,28,10,45,931.0,104.0,2.5,28.5,958.0,1007.57,718.74
2016,6,28,11,0,935.0,105.0,2.6,29.0,979.0,991.99,707.95
2016,6,28,11,15,937.5,105.5,2.7,29.0,992.5,971.37,695.4
2016,6,28,11,30,940.0,106.0,2.8,29.0,1006.0,947.75,680.91
2016,6,28,11,45,941.0,106.5,2.9,29.5,1012.5,919.95,662.33
2016,6,28,12,0,942.0,107.0,3.0,30.0,1019.0,889.5,641.99
2016,6,28,12,15,942.0,107.0,3.1,30.0,1018.5,855.34,620.39
2016,6,28,12,30,942.0,107.0,3.2,30.0,1018.0,818.96,597.11
2016,6,28,12,45,931.5,113.0,3.3,30.0,1007.0,777.86,570.41
2016,6,28,13,0,921.0,119.0,3.4,30.0,996.0,735.46,541.04
2016,6,28,13,15,918.5,118.0,3.45,29.5,980.5,691.59,510.37
2016,6,28,13,30,916.0,117.0,3.5,29.0,965.0,646.35,477.82
2016,6,28,13,45,911.5,116.0,3.55,29.0,943.0,598.79,441.7
2016,6,28,14,0,907.0,115.0,3.6,29.0,921.0,550.38,403.97
2016,6,28,14,15,901.0,113.5,3.55,28.5,892.0,500.23,364.49
2016,6,28,14,30,895.0,112.0,3.5,28.0,863.0,449.76,323.59
2016,6,28,14,45,887.5,109.5,3.5,28.0,828.5,397.9,280.1
2016,6,28,15,0,880.0,107.0,3.5,28.0,794.0,346.27,236.08
2016,6,28,15,15,869.0,105.0,3.45,27.5,754.0,294.55,192.34
2016,6,28,15,30,858.0,103.0,3.4,27.0,714.0,243.79,150.14
2016,6,28,15,45,846.0,99.5,3.35,26.5,670.0,193.01,110.56
2016,6,28,16,0,834.0,96.0,3.3,26.0,626.0,134.26,70.17
2016,6,28,16,15,815.5,93.0,3.25,25.5,578.0,86.41,48.48
2016,6,28,16,30,797.0,90.0,3.2,25.0,530.0,62.6,47.36
2016,6,28,16,45,776.0,85.5,3.15,24.5,480.5,61.07,46.36
2016,6,28,17,0,755.0,81.0,3.1,24.0,431.0,59.4,45.22
2016,6,28,17,15,723.5,77.0,3.0,23.0,380.0,57.92,44.31
2016,6,28,17,30,692.0,73.0,2.9,22.0,329.0,51.36,38.97
2016,6,28,17,45,651.5,66.5,2.85,21.0,279.0,47.98,36.29
2016,6,28,18,0,611.0,60.0,2.8,20.0,229.0,44.42,33.35
2016,6,28,18,15,546.5,53.5,2.75,19.0,181.5,40.6,30.02
2016,6,28,18,30,482.0,47.0,2.7,18.0,134.0,36.68,26.42
2016,6,28,18,45,386.0,37.5,2.65,17.0,93.5,29.9,20.1
2016,6,28,19,0,290.0,28.0,2.6,16.0,53.0,22.88,12.5
2016,6,28,19,15,145.0,14.0,2.6,15.5,26.5,11.26,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,200.5,15.5,3.35,11.5,37.5,158.75,79.42
2016,6,29,5,30,401.0,31.0,3.4,12.0,75.0,319.85,257.01
2016,6,29,5,45,490.5,38.5,3.45,12.5,119.5,404.35,335.54
2016,6,29,6,0,580.0,46.0,3.5,13.0,164.0,496.06,414.56
2016,6,29,6,15,636.0,51.0,3.5,13.5,214.0,560.96,467.58
2016,6,29,6,30,692.0,56.0,3.5,14.0,264.0,634.29,524.57
2016,6,29,6,45,731.5,60.0,3.55,14.5,316.0,695.1,569.58
2016,6,29,7,0,771.0,64.0,3.6,15.0,368.0,756.52,613.38
2016,6,29,7,15,798.5,67.5,3.6,15.5,420.0,806.99,647.4
2016,6,29,7,30,826.0,71.0,3.6,16.0,472.0,856.61,679.9
2016,6,29,7,45,848.0,73.5,3.6,16.5,523.0,889.41,699.56
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,929.57,724.21
2016,6,29,8,15,885.5,78.0,3.6,17.5,622.0,960.85,742.2
2016,6,29,8,30,901.0,80.0,3.6,18.0,670.0,989.71,758.4
2016,6,29,8,45,913.5,81.5,3.65,19.0,714.5,1012.33,769.11
2016,6,29,9,0,926.0,83.0,3.7,20.0,759.0,1032.04,777.87
2016,6,29,9,15,935.0,85.0,3.7,20.0,798.5,1045.76,785.25
2016,6,29,9,30,944.0,87.0,3.7,20.0,838.0,1056.21,790.61
2016,6,29,9,45,947.0,90.5,3.75,20.5,871.0,1058.94,789.86
2016,6,29,10,0,950.0,94.0,3.8,21.0,904.0,1058.2,787.01
2016,6,29,10,15,956.0,95.0,3.8,21.5,932.5,1054.29,781.88
2016,6,29,10,30,962.0,96.0,3.8,22.0,961.0,1046.96,774.67
2016,6,29,10,45,966.0,97.0,3.85,22.5,982.0,1034.26,764.45
2016,6,29,11,0,970.0,98.0,3.9,23.0,1003.0,1018.22,752.19
2016,6,29,11,15,972.5,98.5,3.9,23.0,1017.5,997.02,737.75
2016,6,29,11,30,975.0,99.0,3.9,23.0,1032.0,972.71,721.33
2016,6,29,11,45,976.0,99.5,3.95,23.0,1038.5,944.1,702.35
2016,6,29,12,0,977.0,100.0,4.0,23.0,1045.0,912.74,681.47
2016,6,29,12,15,977.0,100.0,4.05,22.5,1044.5,877.56,659.18
2016,6,29,12,30,977.0,100.0,4.1,22.0,1044.0,840.05,635.05
2016,6,29,12,45,971.0,103.0,4.15,22.0,1034.5,798.52,606.65
2016,6,29,13,0,965.0,106.0,4.2,22.0,1025.0,755.35,575.77
2016,6,29,13,15,962.5,105.5,4.2,21.5,1009.5,710.16,542.67
2016,6,29,13,30,960.0,105.0,4.2,21.0,994.0,663.49,507.57
2016,6,29,13,45,956.0,104.0,4.25,21.0,971.5,614.28,468.78
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,564.1,428.2
2016,6,29,14,15,946.0,102.0,4.25,20.5,919.5,512.23,385.81
2016,6,29,14,30,940.0,101.0,4.2,20.0,890.0,459.96,341.86
2016,6,29,14,45,932.0,99.5,4.2,19.5,854.5,406.44,295.85
2016,6,29,15,0,924.0,98.0,4.2,19.0,819.0,353.15,249.14
2016,6,29,15,15,914.0,96.0,4.15,18.5,778.5,299.44,201.83
2016,6,29,15,30,904.0,94.0,4.1,18.0,738.0,246.59,156.09
2016,6,29,15,45,890.5,92.0,4.05,18.0,692.5,194.28,113.56
2016,6,29,16,0,877.0,90.0,4.0,18.0,647.0,143.55,78.45
2016,6,29,16,15,860.0,87.0,3.95,17.5,598.0,93.77,55.34
2016,6,29,16,30,843.0,84.0,3.9,17.0,549.0,58.87,45.74
2016,6,29,16,45,820.5,80.5,3.85,16.5,498.0,57.85,45.14
2016,6,29,17,0,798.0,77.0,3.8,16.0,447.0,56.75,44.43
2016,6,29,17,15,766.5,73.0,3.75,15.5,394.5,55.1,43.23
2016,6,29,17,30,735.0,69.0,3.7,15.0,342.0,53.39,41.94
2016,6,29,17,45,691.0,64.0,3.65,14.5,290.0,50.7,39.73
2016,6,29,18,0,647.0,59.0,3.6,14.0,238.0,43.81,33.66
2016,6,29,18,15,582.0,53.0,3.5,13.5,189.0,40.34,30.5
2016,6,29,18,30,517.0,47.0,3.4,13.0,140.0,36.79,27.1
2016,6,29,18,45,414.0,37.5,3.35,12.5,97.5,29.97,20.58
2016,6,29,19,0,311.0,28.0,3.3,12.0,55.0,22.92,12.78
2016,6,29,19,15,155.5,14.0,3.25,11.5,27.5,11.27,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,173.5,17.0,2.9,11.5,35.5,145.48,67.87
2016,6,30,5,30,347.0,34.0,2.9,12.0,71.0,289.85,232.04
2016,6,30,5,45,442.0,42.0,2.95,12.5,115.0,376.78,312.19
2016,6,30,6,0,537.0,50.0,3.0,13.0,159.0,471.11,393.45
2016,6,30,6,15,596.5,56.5,2.9,13.5,208.5,543.95,452.64
2016,6,30,6,30,656.0,63.0,2.8,14.0,258.0,620.0,511.15
2016,6,30,6,45,697.0,67.5,2.75,14.5,310.0,676.21,551.97
2016,6,30,7,0,738.0,72.0,2.7,15.0,362.0,738.57,595.74
2016,6,30,7,15,767.5,76.0,2.6,15.5,414.0,790.56,629.88
2016,6,30,7,30,797.0,80.0,2.5,16.0,466.0,841.82,662.34
2016,6,30,7,45,817.5,84.0,2.45,17.0,516.5,883.69,686.29
2016,6,30,8,0,838.0,88.0,2.4,18.0,567.0,923.77,708.38
2016,6,30,8,15,855.0,90.5,2.3,18.5,615.5,946.58,719.05
2016,6,30,8,30,872.0,93.0,2.2,19.0,664.0,976.83,734.68
2016,6,30,8,45,882.0,97.0,2.1,20.0,707.5,999.36,743.4
2016,6,30,9,0,892.0,101.0,2.0,21.0,751.0,1018.93,750.06
2016,6,30,9,15,902.5,103.0,1.95,21.5,791.0,1033.63,755.61
2016,6,30,9,30,913.0,105.0,1.9,22.0,831.0,1045.19,759.23
2016,6,30,9,45,922.5,105.5,1.9,23.0,865.5,1050.83,758.44
2016,6,30,10,0,932.0,106.0,1.9,24.0,900.0,1053.16,755.76
2016,6,30,10,15,938.0,107.0,1.95,24.5,928.0,1049.18,751.45
2016,6,30,10,30,944.0,108.0,2.0,25.0,956.0,1041.83,745.22
2016,6,30,10,45,947.0,109.5,2.1,25.5,977.0,1028.7,736.13
2016,6,30,11,0,950.0,111.0,2.2,26.0,998.0,1012.29,725.07
2016,6,30,11,15,952.5,111.5,2.3,26.0,1012.0,991.25,712.5
2016,6,30,11,30,955.0,112.0,2.4,26.0,1026.0,967.16,697.94
2016,6,30,11,45,956.0,112.5,2.5,26.5,1032.5,938.84,679.22
2016,6,30,12,0,957.0,113.0,2.6,27.0,1039.0,907.83,658.69
2016,6,30,12,15,956.5,113.0,2.65,27.0,1038.0,872.66,636.23
2016,6,30,12,30,956.0,113.0,2.7,27.0,1037.0,835.28,612.13
2016,6,30,12,45,947.5,117.5,2.8,27.5,1026.5,793.72,584.15
2016,6,30,13,0,939.0,122.0,2.9,28.0,1016.0,750.73,553.46
2016,6,30,13,15,935.5,121.0,2.95,28.0,1000.0,705.4,520.89
2016,6,30,13,30,932.0,120.0,3.0,28.0,984.0,658.75,486.57
2016,6,30,13,45,927.5,119.0,3.15,28.0,961.0,610.39,450.4
2016,6,30,14,0,923.0,118.0,3.3,28.0,938.0,561.15,412.42
2016,6,30,14,15,916.0,116.5,3.35,27.5,908.5,509.7,372.21
2016,6,30,14,30,909.0,115.0,3.4,27.0,879.0,458.0,330.51
2016,6,30,14,45,899.5,113.5,3.45,27.0,843.0,405.37,286.4
2016,6,30,15,0,890.0,112.0,3.5,27.0,807.0,353.14,241.86
2016,6,30,15,15,878.5,110.0,3.45,26.5,766.0,300.66,197.39
2016,6,30,15,30,867.0,108.0,3.4,26.0,725.0,249.19,154.51
2016,6,30,15,45,851.5,105.5,3.4,26.0,679.5,189.12,107.51
2016,6,30,16,0,836.0,103.0,3.4,26.0,634.0,139.43,74.16
2016,6,30,16,15,816.5,99.5,3.35,25.5,585.0,91.0,52.11
2016,6,30,16,30,797.0,96.0,3.3,25.0,536.0,66.85,50.94
2016,6,30,16,45,772.0,92.0,3.3,24.5,485.0,65.82,50.38
2016,6,30,17,0,747.0,88.0,3.3,24.0,434.0,64.7,49.72
2016,6,30,17,15,713.0,83.5,3.2,23.0,382.5,57.24,43.72
2016,6,30,17,30,679.0,79.0,3.1,22.0,331.0,55.72,42.74
2016,6,30,17,45,633.0,72.5,3.05,21.0,280.0,52.5,40.21
2016,6,30,18,0,587.0,66.0,3.0,20.0,229.0,49.12,37.44
2016,6,30,18,15,519.0,58.5,2.95,19.0,181.0,44.67,33.58
2016,6,30,18,30,451.0,51.0,2.9,18.0,133.0,40.09,29.38
2016,6,30,18,45,347.0,40.5,2.85,17.0,92.0,32.54,22.36
2016,6,30,19,0,243.0,30.0,2.8,16.0,51.0,24.71,13.91
2016,6,30,19,15,121.5,15.0,2.85,15.5,25.5,11.85,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.0,17.0,3.35,11.5,33.5,133.3,57.07
2016,7,1,5,30,306.0,34.0,3.4,12.0,67.0,264.5,211.41
2016,7,1,5,45,401.0,43.5,3.5,12.5,110.0,351.39,291.78
2016,7,1,6,0,496.0,53.0,3.6,13.0,153.0,445.95,373.82
2016,7,1,6,15,557.5,60.0,3.6,13.5,202.0,519.45,434.96
2016,7,1,6,30,619.0,67.0,3.6,14.0,251.0,596.3,495.42
2016,7,1,6,45,663.5,72.0,3.65,14.5,302.5,659.56,542.93
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,723.99,589.59
2016,7,1,7,15,738.5,81.0,3.65,15.5,405.5,771.06,621.33
2016,7,1,7,30,769.0,85.0,3.6,16.0,457.0,822.49,655.42
2016,7,1,7,45,793.0,88.0,3.55,17.0,507.5,865.69,681.35
2016,7,1,8,0,817.0,91.0,3.5,18.0,558.0,907.32,705.5
2016,7,1,8,15,834.5,94.0,3.5,18.5,606.0,940.83,725.1
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,961.77,735.88
2016,7,1,8,45,866.5,99.5,3.5,20.0,698.0,986.71,748.03
2016,7,1,9,0,881.0,102.0,3.5,21.0,742.0,1008.91,758.17
2016,7,1,9,15,891.5,104.0,3.45,21.5,782.0,1023.57,764.32
2016,7,1,9,30,902.0,106.0,3.4,22.0,822.0,1035.13,768.53
2016,7,1,9,45,910.0,107.0,3.4,22.5,856.0,1039.84,768.73
2016,7,1,10,0,918.0,108.0,3.4,23.0,890.0,1041.29,766.99
2016,7,1,10,15,924.0,109.5,3.4,23.5,918.0,1037.95,762.28
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,1031.25,755.58
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,1019.25,745.97
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,1003.97,734.39
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,983.16,720.71
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,959.32,705.1
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,931.71,685.94
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,901.41,664.98
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,866.96,642.18
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,830.27,617.75
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,789.51,590.54
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,747.14,560.49
2016,7,1,13,15,933.5,118.0,4.1,25.5,995.0,701.93,527.96
2016,7,1,13,30,930.0,117.0,4.1,25.0,979.0,655.4,493.58
2016,7,1,13,45,925.5,116.0,4.15,25.0,956.5,607.16,456.17
2016,7,1,14,0,921.0,115.0,4.2,25.0,934.0,558.03,417.1
2016,7,1,14,15,914.5,113.5,4.2,24.5,904.5,506.92,376.16
2016,7,1,14,30,908.0,112.0,4.2,24.0,875.0,455.51,333.75
2016,7,1,14,45,899.5,110.0,4.25,24.0,839.5,402.93,288.85
2016,7,1,15,0,891.0,108.0,4.3,24.0,804.0,350.66,243.46
2016,7,1,15,15,880.0,106.0,4.25,23.5,763.5,298.27,198.3
2016,7,1,15,30,869.0,104.0,4.2,23.0,723.0,246.84,154.73
2016,7,1,15,45,854.0,101.5,4.2,22.5,677.5,195.63,114.21
2016,7,1,16,0,839.0,99.0,4.2,22.0,632.0,136.84,73.27
2016,7,1,16,15,820.0,96.0,4.15,21.0,583.5,88.6,51.15
2016,7,1,16,30,801.0,93.0,4.1,20.0,535.0,64.76,50.23
2016,7,1,16,45,775.5,89.0,4.05,19.5,484.0,63.63,49.56
2016,7,1,17,0,750.0,85.0,4.0,19.0,433.0,62.41,48.79
2016,7,1,17,15,716.5,80.5,3.9,18.5,381.5,60.65,47.53
2016,7,1,17,30,683.0,76.0,3.8,18.0,330.0,53.51,41.53
2016,7,1,17,45,636.5,70.5,3.7,17.5,279.0,50.97,39.47
2016,7,1,18,0,590.0,65.0,3.6,17.0,228.0,48.33,37.22
2016,7,1,18,15,523.0,57.5,3.5,16.0,180.0,43.85,33.28
2016,7,1,18,30,456.0,50.0,3.4,15.0,132.0,39.23,29.01
2016,7,1,18,45,352.0,39.5,3.3,14.5,91.5,31.65,21.84
2016,7,1,19,0,248.0,29.0,3.2,14.0,51.0,23.78,13.28
2016,7,1,19,15,124.0,14.5,3.1,13.5,25.5,11.72,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.0,3.15,11.5,32.0,128.17,49.43
2016,7,2,5,30,290.0,34.0,3.3,12.0,64.0,254.43,202.7
2016,7,2,5,45,378.5,44.0,3.45,12.5,106.0,336.91,279.61
2016,7,2,6,0,467.0,54.0,3.6,13.0,148.0,426.59,357.82
2016,7,2,6,15,527.5,62.0,3.6,13.5,196.0,499.52,419.03
2016,7,2,6,30,588.0,70.0,3.6,14.0,244.0,575.81,479.39
2016,7,2,6,45,628.5,76.5,3.65,15.0,294.0,636.79,524.48
2016,7,2,7,0,669.0,83.0,3.7,16.0,344.0,698.73,568.46
2016,7,2,7,15,700.5,87.5,3.7,16.5,394.5,750.71,604.32
2016,7,2,7,30,732.0,92.0,3.7,17.0,445.0,797.31,635.23
2016,7,2,7,45,754.0,97.0,3.7,18.0,494.5,840.28,661.57
2016,7,2,8,0,776.0,102.0,3.7,19.0,544.0,881.66,686.12
2016,7,2,8,15,794.0,105.5,3.65,19.5,591.0,915.51,705.91
2016,7,2,8,30,812.0,109.0,3.6,20.0,638.0,947.11,723.91
2016,7,2,8,45,825.0,112.5,3.55,20.5,681.5,971.29,736.61
2016,7,2,9,0,838.0,116.0,3.5,21.0,725.0,992.7,747.41
2016,7,2,9,15,849.0,118.5,3.5,21.5,764.0,996.95,747.05
2016,7,2,9,30,860.0,121.0,3.5,22.0,803.0,1009.22,752.34
2016,7,2,9,45,869.5,122.5,3.55,22.5,837.0,1015.8,754.23
