Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,0,879.0,124.0,3.6,23.0,871.0,1019.21,754.19
2016,7,2,10,15,885.5,125.5,3.6,23.5,899.0,1016.38,749.83
2016,7,2,10,30,892.0,127.0,3.6,24.0,927.0,1010.31,743.53
2016,7,2,10,45,896.0,128.5,3.65,24.5,948.0,998.57,734.01
2016,7,2,11,0,900.0,130.0,3.7,25.0,969.0,983.67,722.58
2016,7,2,11,15,903.0,130.5,3.75,25.0,983.0,963.8,709.39
2016,7,2,11,30,906.0,131.0,3.8,25.0,997.0,941.01,694.3
2016,7,2,11,45,907.0,131.5,3.9,25.5,1003.5,913.66,675.13
2016,7,2,12,0,908.0,132.0,4.0,26.0,1010.0,883.78,654.26
2016,7,2,12,15,908.0,132.0,4.05,26.0,1009.5,850.3,631.94
2016,7,2,12,30,908.0,132.0,4.1,26.0,1009.0,814.72,608.06
2016,7,2,12,45,910.5,129.0,4.2,26.0,1002.0,776.56,582.43
2016,7,2,13,0,913.0,126.0,4.3,26.0,995.0,736.44,553.51
2016,7,2,13,15,910.0,125.5,4.35,26.0,980.0,692.87,521.12
2016,7,2,13,30,907.0,125.0,4.4,26.0,965.0,647.98,487.03
2016,7,2,13,45,901.5,124.0,4.45,26.0,942.5,600.15,449.97
2016,7,2,14,0,896.0,123.0,4.5,26.0,920.0,551.57,411.45
2016,7,2,14,15,889.5,121.5,4.5,25.5,891.0,501.6,371.49
2016,7,2,14,30,883.0,120.0,4.5,25.0,862.0,451.34,330.12
2016,7,2,14,45,874.5,118.0,4.55,24.5,827.0,399.94,286.89
2016,7,2,15,0,866.0,116.0,4.6,24.0,792.0,348.86,243.05
2016,7,2,15,15,854.5,114.0,4.55,23.5,752.0,297.54,198.8
2016,7,2,15,30,843.0,112.0,4.5,23.0,712.0,238.91,149.71
2016,7,2,15,45,828.5,109.0,4.5,23.0,667.5,188.26,109.33
2016,7,2,16,0,814.0,106.0,4.5,23.0,623.0,139.44,76.04
2016,7,2,16,15,795.0,102.5,4.4,22.0,575.5,92.09,54.32
2016,7,2,16,30,776.0,99.0,4.3,21.0,528.0,68.81,53.48
2016,7,2,16,45,751.5,94.5,4.25,20.5,477.5,67.51,52.69
2016,7,2,17,0,727.0,90.0,4.2,20.0,427.0,59.89,46.41
2016,7,2,17,15,694.0,85.0,4.1,19.0,376.0,58.18,45.29
2016,7,2,17,30,661.0,80.0,4.0,18.0,325.0,56.36,44.02
2016,7,2,17,45,615.5,73.5,3.9,17.5,275.0,53.19,41.42
2016,7,2,18,0,570.0,67.0,3.8,17.0,225.0,49.87,38.58
2016,7,2,18,15,504.0,59.0,3.65,16.0,177.5,45.06,34.34
2016,7,2,18,30,438.0,51.0,3.5,15.0,130.0,40.07,29.74
2016,7,2,18,45,341.0,40.0,3.4,14.5,90.0,32.09,22.22
2016,7,2,19,0,244.0,29.0,3.3,14.0,50.0,23.79,13.25
2016,7,2,19,15,122.0,14.5,3.15,13.5,25.0,11.45,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,2.65,11.5,32.0,129.32,43.78
2016,7,3,5,30,299.0,33.0,2.8,12.0,64.0,258.65,205.27
2016,7,3,5,45,391.0,42.5,2.95,12.5,106.5,343.01,284.02
2016,7,3,6,0,483.0,52.0,3.1,13.0,149.0,434.89,363.83
2016,7,3,6,15,544.0,59.5,3.1,13.5,197.0,508.07,424.74
2016,7,3,6,30,605.0,67.0,3.1,14.0,245.0,584.64,484.89
2016,7,3,6,45,647.5,72.5,3.1,15.0,296.0,646.46,530.05
2016,7,3,7,0,690.0,78.0,3.1,16.0,347.0,709.36,574.08
2016,7,3,7,15,721.0,82.5,3.1,16.5,398.0,756.78,606.06
2016,7,3,7,30,752.0,87.0,3.1,17.0,449.0,808.87,640.61
2016,7,3,7,45,774.5,91.0,3.15,18.0,499.0,851.59,666.58
2016,7,3,8,0,797.0,95.0,3.2,19.0,549.0,892.7,690.88
2016,7,3,8,15,815.0,98.0,3.2,19.5,596.0,926.38,710.53
2016,7,3,8,30,833.0,101.0,3.2,20.0,643.0,957.78,728.43
2016,7,3,8,45,846.0,104.0,3.2,20.5,687.0,971.21,733.99
2016,7,3,9,0,859.0,107.0,3.2,21.0,731.0,992.28,744.92
2016,7,3,9,15,869.5,109.5,3.2,21.5,770.0,1007.37,751.77
2016,7,3,9,30,880.0,112.0,3.2,22.0,809.0,1019.39,756.71
2016,7,3,9,45,904.0,104.5,3.25,23.0,847.5,1030.92,760.37
2016,7,3,10,0,928.0,97.0,3.3,24.0,886.0,1039.33,762.06
2016,7,3,10,15,933.5,98.0,3.3,24.5,913.5,1035.19,756.79
2016,7,3,10,30,939.0,99.0,3.3,25.0,941.0,1027.7,749.6
2016,7,3,10,45,943.0,100.0,3.35,25.5,962.0,1015.41,739.87
2016,7,3,11,0,947.0,101.0,3.4,26.0,983.0,999.85,728.16
2016,7,3,11,15,949.5,101.5,3.45,26.0,997.5,979.18,714.66
2016,7,3,11,30,952.0,102.0,3.5,26.0,1012.0,955.46,699.21
2016,7,3,11,45,953.0,102.5,3.55,26.5,1018.5,927.51,679.62
2016,7,3,12,0,954.0,103.0,3.6,27.0,1025.0,896.85,658.27
2016,7,3,12,15,953.5,103.0,3.65,27.0,1024.0,862.02,635.38
2016,7,3,12,30,953.0,103.0,3.7,27.0,1023.0,824.94,610.83
2016,7,3,12,45,937.5,112.0,3.75,27.0,1010.5,782.37,582.34
2016,7,3,13,0,922.0,121.0,3.8,27.0,998.0,738.72,551.34
2016,7,3,13,15,919.0,120.5,3.85,27.0,982.5,694.83,519.08
2016,7,3,13,30,916.0,120.0,3.9,27.0,967.0,649.58,485.06
2016,7,3,13,45,911.0,118.5,3.95,27.0,944.5,601.26,447.98
2016,7,3,14,0,906.0,117.0,4.0,27.0,922.0,552.14,409.32
2016,7,3,14,15,899.5,115.5,4.0,26.5,893.0,501.71,369.28
2016,7,3,14,30,893.0,114.0,4.0,26.0,864.0,450.99,327.81
2016,7,3,14,45,884.5,112.0,4.0,26.0,829.0,399.11,283.84
2016,7,3,15,0,876.0,110.0,4.0,26.0,794.0,347.55,239.43
2016,7,3,15,15,865.0,108.0,3.95,25.5,754.0,295.87,195.28
2016,7,3,15,30,854.0,106.0,3.9,25.0,714.0,245.14,152.7
2016,7,3,15,45,840.0,103.0,3.9,25.0,669.5,185.47,105.69
2016,7,3,16,0,826.0,100.0,3.9,25.0,625.0,136.08,72.31
2016,7,3,16,15,807.0,96.5,3.85,24.5,577.0,88.1,50.44
2016,7,3,16,30,788.0,93.0,3.8,24.0,529.0,64.64,49.3
2016,7,3,16,45,765.0,89.0,3.75,23.5,479.0,63.55,48.67
2016,7,3,17,0,742.0,85.0,3.7,23.0,429.0,62.36,47.94
2016,7,3,17,15,709.0,80.0,3.6,22.0,377.5,54.74,41.76
2016,7,3,17,30,676.0,75.0,3.5,21.0,326.0,52.75,40.35
2016,7,3,17,45,632.5,69.0,3.4,20.0,276.0,49.81,38.04
2016,7,3,18,0,589.0,63.0,3.3,19.0,226.0,46.74,35.51
2016,7,3,18,15,523.5,55.5,3.15,18.0,178.5,42.2,31.55
2016,7,3,18,30,458.0,48.0,3.0,17.0,131.0,37.51,27.25
2016,7,3,18,45,360.5,38.0,2.9,16.5,90.5,30.34,20.5
2016,7,3,19,0,263.0,28.0,2.8,16.0,50.0,22.9,12.37
2016,7,3,19,15,131.5,14.0,2.8,15.0,25.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.5,2.8,11.5,32.0,133.02,37.84
2016,7,4,5,30,320.0,31.0,2.9,12.0,64.0,269.06,212.99
2016,7,4,5,45,415.0,39.5,3.05,12.5,106.5,354.66,293.55
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,448.11,374.81
2016,7,4,6,15,569.5,54.5,3.2,13.5,197.0,519.7,434.12
2016,7,4,6,30,629.0,61.0,3.2,14.0,245.0,594.62,492.94
2016,7,4,6,45,674.0,65.0,3.2,15.0,296.5,652.64,535.12
2016,7,4,7,0,719.0,69.0,3.2,16.0,348.0,716.96,580.23
2016,7,4,7,15,748.5,73.0,3.15,16.5,399.5,768.43,614.91
2016,7,4,7,30,778.0,77.0,3.1,17.0,451.0,819.25,648.11
2016,7,4,7,45,803.0,79.5,3.1,17.5,501.5,863.01,675.66
2016,7,4,8,0,828.0,82.0,3.1,18.0,552.0,905.28,701.63
2016,7,4,8,15,845.0,84.5,3.1,18.5,599.5,928.33,713.83
2016,7,4,8,30,862.0,87.0,3.1,19.0,647.0,958.7,731.13
2016,7,4,8,45,876.5,88.5,3.15,20.0,691.5,982.88,742.97
2016,7,4,9,0,891.0,90.0,3.2,21.0,736.0,1004.33,752.95
2016,7,4,9,15,901.5,92.0,3.25,21.5,775.5,1019.41,760.14
2016,7,4,9,30,912.0,94.0,3.3,22.0,815.0,1031.35,765.38
2016,7,4,9,45,912.0,100.0,3.35,22.5,847.5,1033.9,764.56
2016,7,4,10,0,912.0,106.0,3.4,23.0,880.0,1032.98,761.68
2016,7,4,10,15,918.0,107.0,3.5,23.5,908.0,1029.31,757.55
2016,7,4,10,30,924.0,108.0,3.6,24.0,936.0,1022.31,751.38
2016,7,4,10,45,927.5,109.5,3.7,24.5,957.0,1010.09,741.91
2016,7,4,11,0,931.0,111.0,3.8,25.0,978.0,994.63,730.43
2016,7,4,11,15,934.0,111.5,3.9,25.0,992.5,974.56,717.41
2016,7,4,11,30,937.0,112.0,4.0,25.0,1007.0,951.46,702.4
2016,7,4,11,45,937.0,113.5,4.1,25.0,1013.5,923.75,684.27
2016,7,4,12,0,937.0,115.0,4.2,25.0,1020.0,893.4,664.29
2016,7,4,12,15,937.0,115.0,4.25,25.0,1019.5,859.29,641.43
2016,7,4,12,30,937.0,115.0,4.3,25.0,1019.0,822.97,616.93
2016,7,4,12,45,940.0,111.5,4.35,25.0,1012.0,783.85,590.32
2016,7,4,13,0,943.0,108.0,4.4,25.0,1005.0,742.65,560.89
2016,7,4,13,15,940.0,107.5,4.4,25.0,990.0,698.01,527.41
2016,7,4,13,30,937.0,107.0,4.4,25.0,975.0,651.97,492.16
2016,7,4,13,45,933.5,105.5,4.45,25.0,952.5,603.63,454.54
2016,7,4,14,0,930.0,104.0,4.5,25.0,930.0,554.3,415.19
2016,7,4,14,15,924.0,103.0,4.45,24.5,901.0,503.41,374.09
2016,7,4,14,30,918.0,102.0,4.4,24.0,872.0,452.13,331.49
2016,7,4,14,45,909.5,100.5,4.4,24.0,837.0,399.43,286.26
2016,7,4,15,0,901.0,99.0,4.4,24.0,802.0,347.01,240.56
2016,7,4,15,15,890.5,97.0,4.35,23.5,761.5,294.23,194.9
2016,7,4,15,30,880.0,95.0,4.3,23.0,721.0,242.36,150.83
2016,7,4,15,45,866.5,92.5,4.25,23.0,676.5,190.79,109.68
2016,7,4,16,0,853.0,90.0,4.2,23.0,632.0,140.81,75.76
2016,7,4,16,15,835.0,87.0,4.15,22.5,583.5,82.28,45.8
2016,7,4,16,30,817.0,84.0,4.1,22.0,535.0,58.64,44.61
2016,7,4,16,45,793.0,81.0,4.05,21.5,484.5,57.99,44.32
2016,7,4,17,0,769.0,78.0,4.0,21.0,434.0,57.28,43.97
2016,7,4,17,15,737.0,73.5,3.85,20.0,382.5,55.3,42.61
2016,7,4,17,30,705.0,69.0,3.7,19.0,331.0,53.22,41.11
2016,7,4,17,45,658.5,64.5,3.6,18.0,280.0,46.54,35.49
2016,7,4,18,0,612.0,60.0,3.5,17.0,229.0,44.47,33.82
2016,7,4,18,15,547.5,53.0,3.4,16.0,181.0,40.24,30.09
2016,7,4,18,30,483.0,46.0,3.3,15.0,133.0,35.88,26.05
2016,7,4,18,45,379.0,36.5,3.2,14.5,92.0,29.06,19.57
2016,7,4,19,0,275.0,27.0,3.1,14.0,51.0,22.0,11.73
2016,7,4,19,15,137.5,13.5,3.0,13.5,25.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.5,2.95,11.5,31.5,133.23,29.26
2016,7,5,5,30,323.0,31.0,3.0,12.0,63.0,270.59,213.44
2016,7,5,5,45,420.0,39.0,3.1,12.5,106.0,356.94,295.24
2016,7,5,6,0,517.0,47.0,3.2,13.0,149.0,451.23,377.24
2016,7,5,6,15,258.5,55.0,3.2,13.5,106.0,283.19,239.16
2016,7,5,6,30,0.0,63.0,3.2,14.0,63.0,56.18,42.44
2016,7,5,6,45,0.0,76.0,3.2,14.5,76.0,68.5,52.94
2016,7,5,7,0,0.0,89.0,3.2,15.0,89.0,80.76,63.05
2016,7,5,7,15,14.5,133.5,3.15,15.5,140.5,139.15,112.03
2016,7,5,7,30,29.0,178.0,3.1,16.0,192.0,213.95,173.1
2016,7,5,7,45,225.5,190.5,3.1,16.5,317.0,441.78,359.55
2016,7,5,8,0,422.0,203.0,3.1,17.0,442.0,663.1,528.8
2016,7,5,8,15,643.5,144.0,3.1,17.5,544.0,821.5,643.19
2016,7,5,8,30,865.0,85.0,3.1,18.0,646.0,958.9,735.08
2016,7,5,8,45,879.5,86.0,3.1,18.5,690.0,982.59,746.69
2016,7,5,9,0,894.0,87.0,3.1,19.0,734.0,1003.56,757.44
2016,7,5,9,15,904.0,89.0,3.15,19.5,774.0,1018.25,764.44
2016,7,5,9,30,914.0,91.0,3.2,20.0,814.0,1029.79,769.47
2016,7,5,9,45,924.5,91.0,3.3,20.5,848.5,1036.33,771.74
2016,7,5,10,0,935.0,91.0,3.4,21.0,883.0,1039.58,771.98
2016,7,5,10,15,941.0,92.0,3.5,21.5,911.5,1036.07,767.9
2016,7,5,10,30,947.0,93.0,3.6,22.0,940.0,1029.17,761.76
2016,7,5,10,45,951.0,94.0,3.7,22.5,961.5,1016.96,752.23
2016,7,5,11,0,955.0,95.0,3.8,23.0,983.0,1001.43,740.65
2016,7,5,11,15,957.5,95.5,3.9,23.0,997.5,980.77,727.15
2016,7,5,11,30,960.0,96.0,4.0,23.0,1012.0,957.02,711.62
2016,7,5,11,45,960.5,97.0,4.15,23.0,1019.0,929.04,693.45
2016,7,5,12,0,961.0,98.0,4.3,23.0,1026.0,898.32,673.32
2016,7,5,12,15,961.0,98.0,4.35,22.5,1025.5,863.76,651.21
2016,7,5,12,30,961.0,98.0,4.4,22.0,1025.0,826.88,627.24
2016,7,5,12,45,953.5,102.0,4.5,22.0,1015.5,785.76,599.31
2016,7,5,13,0,946.0,106.0,4.6,22.0,1006.0,743.09,568.87
2016,7,5,13,15,943.5,105.0,4.6,21.5,990.5,698.25,535.81
2016,7,5,13,30,941.0,104.0,4.6,21.0,975.0,651.97,500.78
2016,7,5,13,45,937.0,103.0,4.65,21.0,952.5,603.57,462.4
2016,7,5,14,0,933.0,102.0,4.7,21.0,930.0,554.21,422.25
2016,7,5,14,15,927.0,101.0,4.7,20.5,901.5,503.16,380.35
2016,7,5,14,30,921.0,100.0,4.7,20.0,873.0,451.73,336.89
2016,7,5,14,45,913.0,98.5,4.7,20.0,838.0,399.03,290.79
2016,7,5,15,0,905.0,97.0,4.7,20.0,803.0,346.58,244.17
2016,7,5,15,15,894.5,95.0,4.65,19.5,762.5,293.58,197.49
2016,7,5,15,30,884.0,93.0,4.6,19.0,722.0,241.47,152.46
2016,7,5,15,45,871.0,91.0,4.6,18.5,677.5,190.1,110.99
2016,7,5,16,0,858.0,89.0,4.6,18.0,633.0,140.25,76.76
2016,7,5,16,15,840.5,86.0,4.55,17.5,585.0,91.24,54.28
2016,7,5,16,30,823.0,83.0,4.5,17.0,537.0,58.02,45.01
2016,7,5,16,45,801.5,79.5,4.45,17.0,487.0,57.0,44.3
2016,7,5,17,0,780.0,76.0,4.4,17.0,437.0,55.89,43.5
2016,7,5,17,15,749.0,72.0,4.3,16.0,385.5,54.24,42.39
2016,7,5,17,30,718.0,68.0,4.2,15.0,334.0,52.51,41.17
2016,7,5,17,45,675.0,63.0,4.15,14.5,283.0,49.82,38.94
2016,7,5,18,0,632.0,58.0,4.1,14.0,232.0,43.01,32.94
2016,7,5,18,15,568.0,51.5,4.0,13.5,184.0,39.11,29.4
2016,7,5,18,30,504.0,45.0,3.9,13.0,136.0,35.1,25.58
2016,7,5,18,45,397.5,36.0,3.8,12.5,94.0,28.67,19.41
2016,7,5,19,0,291.0,27.0,3.7,12.0,52.0,22.05,11.83
2016,7,5,19,15,145.5,13.5,3.6,11.5,26.0,12.28,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,16.0,3.65,11.0,30.0,122.67,17.23
2016,7,6,5,30,285.0,32.0,3.7,11.0,60.0,248.27,195.81
2016,7,6,5,45,380.0,41.5,3.75,11.5,101.5,333.66,277.41
2016,7,6,6,0,475.0,51.0,3.8,12.0,143.0,426.92,359.28
2016,7,6,6,15,237.5,65.0,3.8,12.5,111.0,282.7,239.37
2016,7,6,6,30,0.0,79.0,3.8,13.0,79.0,73.85,57.71
2016,7,6,6,45,0.0,95.5,3.8,13.5,95.5,89.75,71.22
2016,7,6,7,0,0.0,112.0,3.8,14.0,112.0,105.49,84.18
2016,7,6,7,15,28.5,151.5,3.75,14.5,165.0,184.66,150.82
2016,7,6,7,30,57.0,191.0,3.7,15.0,218.0,255.62,208.87
2016,7,6,7,45,429.5,139.5,3.65,15.5,379.5,587.22,480.59
2016,7,6,8,0,802.0,88.0,3.6,16.0,541.0,887.66,699.95
2016,7,6,8,15,820.0,90.5,3.55,16.5,588.5,920.93,717.39
2016,7,6,8,30,838.0,93.0,3.5,17.0,636.0,941.89,728.08
2016,7,6,8,45,854.5,94.0,3.5,17.5,680.0,967.12,742.11
2016,7,6,9,0,871.0,95.0,3.5,18.0,724.0,989.75,754.24
2016,7,6,9,15,881.5,97.0,3.55,18.5,763.5,1004.68,761.51
2016,7,6,9,30,892.0,99.0,3.6,19.0,803.0,1016.54,766.83
2016,7,6,9,45,899.5,100.5,3.65,19.5,837.0,1021.63,767.74
2016,7,6,10,0,907.0,102.0,3.7,20.0,871.0,1023.47,766.64
2016,7,6,10,15,913.0,103.5,3.75,20.0,899.0,1020.51,763.96
2016,7,6,10,30,919.0,105.0,3.8,20.0,927.0,1014.22,759.23
2016,7,6,10,45,926.0,104.0,3.85,20.5,949.0,1003.04,749.91
2016,7,6,11,0,933.0,103.0,3.9,21.0,971.0,988.61,738.57
2016,7,6,11,15,936.0,103.5,3.95,21.0,985.5,968.71,725.09
2016,7,6,11,30,939.0,104.0,4.0,21.0,1000.0,945.78,709.61
2016,7,6,11,45,942.5,103.0,4.05,21.5,1007.5,918.96,690.18
2016,7,6,12,0,946.0,102.0,4.1,22.0,1015.0,889.38,668.9
2016,7,6,12,15,946.0,102.0,4.15,22.0,1014.5,855.24,645.75
2016,7,6,12,30,946.0,102.0,4.2,22.0,1014.0,818.82,620.9
2016,7,6,12,45,942.5,103.0,4.3,22.0,1005.5,778.58,593.37
2016,7,6,13,0,939.0,104.0,4.4,22.0,997.0,736.6,563.31
2016,7,6,13,15,936.0,103.0,4.45,21.5,981.0,691.76,530.54
2016,7,6,13,30,933.0,102.0,4.5,21.0,965.0,645.51,495.77
2016,7,6,13,45,928.0,101.5,4.55,21.0,942.5,597.33,457.58
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,548.28,417.68
2016,7,6,14,15,916.5,99.5,4.6,20.5,890.5,497.1,375.73
2016,7,6,14,30,910.0,98.0,4.6,20.0,861.0,445.61,332.28
2016,7,6,14,45,900.5,97.0,4.6,20.0,825.5,393.32,286.56
2016,7,6,15,0,891.0,96.0,4.6,20.0,790.0,341.42,240.48
2016,7,6,15,15,880.0,94.0,4.5,19.5,750.0,289.01,194.33
2016,7,6,15,30,869.0,92.0,4.4,19.0,710.0,237.55,149.88
2016,7,6,15,45,853.5,90.5,4.35,18.5,665.5,186.94,109.18
2016,7,6,16,0,838.0,89.0,4.3,18.0,621.0,138.1,75.84
2016,7,6,16,15,820.0,86.0,4.2,17.5,573.0,80.28,45.83
2016,7,6,16,30,802.0,83.0,4.1,17.0,525.0,57.83,44.84
2016,7,6,16,45,778.5,79.5,4.05,16.5,475.5,56.8,44.22
2016,7,6,17,0,755.0,76.0,4.0,16.0,426.0,55.69,43.51
2016,7,6,17,15,723.5,72.0,3.9,15.5,375.0,54.06,42.32
2016,7,6,17,30,692.0,68.0,3.8,15.0,324.0,52.36,41.03
2016,7,6,17,45,648.0,63.0,3.7,14.5,274.0,45.38,34.99
2016,7,6,18,0,604.0,58.0,3.6,14.0,224.0,42.89,32.84
2016,7,6,18,15,540.0,51.5,3.5,13.5,177.0,39.02,29.31
2016,7,6,18,30,476.0,45.0,3.4,13.0,130.0,35.04,25.52
2016,7,6,18,45,375.0,35.5,3.35,12.5,89.5,28.2,18.99
2016,7,6,19,0,274.0,26.0,3.3,12.0,49.0,21.12,11.02
2016,7,6,19,15,137.0,13.0,3.25,11.5,24.5,11.82,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.3,12.0,30.5,131.45,6.9
2016,7,7,5,30,330.0,28.0,3.3,12.0,61.0,270.86,211.96
2016,7,7,5,45,425.0,36.0,3.35,12.5,102.5,355.54,293.96
2016,7,7,6,0,520.0,44.0,3.4,13.0,144.0,448.37,375.1
2016,7,7,6,15,260.0,67.0,3.35,13.0,117.0,302.02,254.84
2016,7,7,6,30,0.0,90.0,3.3,13.0,90.0,86.9,68.76
2016,7,7,6,45,2.0,108.0,3.3,13.5,108.5,105.87,84.94
2016,7,7,7,0,4.0,126.0,3.3,14.0,127.0,124.77,100.51
2016,7,7,7,15,47.0,161.5,3.35,14.5,183.5,213.62,175.3
2016,7,7,7,30,90.0,197.0,3.4,15.0,240.0,293.11,240.23
2016,7,7,7,45,99.0,221.0,3.45,15.5,273.0,327.84,266.73
2016,7,7,8,0,108.0,245.0,3.5,16.0,306.0,362.31,292.69
2016,7,7,8,15,112.0,268.5,3.55,16.5,336.5,391.01,313.54
2016,7,7,8,30,116.0,292.0,3.6,17.0,367.0,437.59,347.7
2016,7,7,8,45,118.0,313.5,3.65,17.5,394.5,460.83,363.59
2016,7,7,9,0,120.0,335.0,3.7,18.0,422.0,483.25,378.8
2016,7,7,9,15,511.0,212.5,3.75,18.5,611.5,771.61,601.97
2016,7,7,9,30,902.0,90.0,3.8,19.0,801.0,1016.21,770.04
2016,7,7,9,45,911.5,90.0,3.9,19.5,835.0,1021.84,769.68
2016,7,7,10,0,921.0,90.0,4.0,20.0,869.0,1024.23,769.26
2016,7,7,10,15,926.5,91.0,4.05,20.0,897.0,1020.43,765.97
2016,7,7,10,30,932.0,92.0,4.1,20.0,925.0,1013.29,760.61
2016,7,7,10,45,936.0,93.0,4.2,20.0,946.0,1001.36,752.47
2016,7,7,11,0,940.0,94.0,4.3,20.0,967.0,986.18,742.21
2016,7,7,11,15,942.5,94.5,4.3,20.0,981.5,965.9,728.01
2016,7,7,11,30,945.0,95.0,4.3,20.0,996.0,942.58,711.83
2016,7,7,11,45,945.5,96.0,4.35,20.0,1002.5,915.05,693.04
2016,7,7,12,0,946.0,97.0,4.4,20.0,1009.0,884.83,672.41
2016,7,7,12,15,946.0,97.0,4.35,20.0,1008.5,850.79,648.54
2016,7,7,12,30,946.0,97.0,4.3,20.0,1008.0,814.46,623.05
2016,7,7,12,45,934.5,103.5,4.3,20.0,997.5,773.12,594.08
2016,7,7,13,0,923.0,110.0,4.3,20.0,987.0,730.47,562.72
2016,7,7,13,15,920.0,109.0,4.2,20.0,972.0,686.21,528.57
2016,7,7,13,30,917.0,108.0,4.1,20.0,957.0,640.59,492.72
2016,7,7,13,45,913.5,107.0,4.1,20.0,935.0,593.5,455.2
2016,7,7,14,0,910.0,106.0,4.1,20.0,913.0,545.42,415.96
2016,7,7,14,15,903.5,104.5,4.05,19.5,884.5,494.8,374.42
2016,7,7,14,30,897.0,103.0,4.0,19.0,856.0,443.88,331.44
2016,7,7,14,45,890.0,101.0,4.0,19.0,821.5,392.31,286.34
2016,7,7,15,0,883.0,99.0,4.0,19.0,787.0,340.9,240.66
2016,7,7,15,15,872.5,97.0,4.0,18.5,747.5,288.96,194.96
2016,7,7,15,30,862.0,95.0,4.0,18.0,708.0,237.92,150.87
2016,7,7,15,45,849.5,92.0,4.0,18.0,664.0,186.99,109.55
2016,7,7,16,0,837.0,89.0,4.0,18.0,620.0,137.55,75.5
2016,7,7,16,15,819.5,86.0,4.0,17.5,572.5,79.76,45.69
2016,7,7,16,30,802.0,83.0,4.0,17.0,525.0,57.84,44.86
2016,7,7,16,45,562.0,128.0,4.05,16.5,423.5,82.67,66.74
2016,7,7,17,0,322.0,173.0,4.1,16.0,322.0,121.55,100.89
2016,7,7,17,15,508.5,120.5,4.05,15.5,323.5,83.21,67.91
2016,7,7,17,30,695.0,68.0,4.0,15.0,325.0,52.4,41.05
2016,7,7,17,45,653.0,62.5,3.95,14.5,275.0,45.06,34.7
2016,7,7,18,0,611.0,57.0,3.9,14.0,225.0,42.16,32.18
2016,7,7,18,15,547.0,50.5,3.75,13.5,177.5,38.25,28.62
2016,7,7,18,30,483.0,44.0,3.6,13.0,130.0,34.23,24.8
2016,7,7,18,45,382.5,35.0,3.5,12.5,90.0,27.8,18.62
2016,7,7,19,0,282.0,26.0,3.4,12.0,50.0,21.17,10.96
2016,7,7,19,15,141.0,13.0,3.35,11.5,25.0,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.0,3.2,11.5,29.5,129.7,0.0
2016,7,8,5,30,326.0,28.0,3.3,12.0,59.0,268.22,208.73
2016,7,8,5,45,425.5,35.0,3.45,12.5,100.5,354.16,292.69
2016,7,8,6,0,525.0,42.0,3.6,13.0,142.0,448.56,375.5
2016,7,8,6,15,278.0,72.5,3.55,13.0,127.0,322.98,272.38
2016,7,8,6,30,31.0,103.0,3.5,13.0,112.0,137.68,112.81
2016,7,8,6,45,34.5,123.0,3.5,13.5,135.0,162.29,133.62
2016,7,8,7,0,38.0,143.0,3.5,14.0,158.0,186.7,153.48
2016,7,8,7,15,19.0,138.5,3.45,14.5,146.0,148.86,120.63
2016,7,8,7,30,0.0,134.0,3.4,15.0,134.0,125.02,99.46
2016,7,8,7,45,2.5,153.0,3.35,15.5,154.5,145.51,115.93
2016,7,8,8,0,5.0,172.0,3.3,16.0,175.0,165.98,132.09
2016,7,8,8,15,17.5,209.5,3.25,16.5,221.0,215.43,171.76
2016,7,8,8,30,30.0,247.0,3.2,17.0,267.0,282.46,224.37
2016,7,8,8,45,54.5,285.0,3.2,17.5,323.5,346.51,273.89
2016,7,8,9,0,79.0,323.0,3.2,18.0,380.0,410.2,321.96
2016,7,8,9,15,484.0,205.0,3.2,18.5,584.0,735.93,574.39
2016,7,8,9,30,889.0,87.0,3.2,19.0,788.0,999.5,754.8
2016,7,8,9,45,899.0,86.5,3.25,20.0,821.5,1005.18,752.43
2016,7,8,10,0,909.0,86.0,3.3,21.0,855.0,1007.69,750.4
2016,7,8,10,15,915.0,87.0,3.35,21.5,882.5,1004.59,746.25
2016,7,8,10,30,921.0,88.0,3.4,22.0,910.0,998.19,740.09
2016,7,8,10,45,926.0,88.0,3.45,22.5,931.0,986.49,730.57
2016,7,8,11,0,931.0,88.0,3.5,23.0,952.0,971.56,719.07
2016,7,8,11,15,933.5,88.5,3.55,23.0,966.5,951.63,705.75
2016,7,8,11,30,936.0,89.0,3.6,23.0,981.0,928.69,690.46
2016,7,8,11,45,937.5,89.5,3.65,23.5,988.0,901.96,671.32
2016,7,8,12,0,939.0,90.0,3.7,24.0,995.0,872.52,650.39
2016,7,8,12,15,939.0,90.0,3.75,24.0,994.5,838.85,627.8
2016,7,8,12,30,939.0,90.0,3.8,24.0,994.0,802.9,603.52
2016,7,8,12,45,933.0,93.0,3.9,24.0,985.0,763.02,576.52
2016,7,8,13,0,927.0,96.0,4.0,24.0,976.0,721.52,547.24
2016,7,8,13,15,924.5,95.5,4.05,24.0,961.5,677.99,514.57
2016,7,8,13,30,922.0,95.0,4.1,24.0,947.0,633.01,480.07
2016,7,8,13,45,918.0,94.0,4.15,24.0,925.5,585.54,442.85
2016,7,8,14,0,914.0,93.0,4.2,24.0,904.0,537.11,403.92
2016,7,8,14,15,908.5,92.0,4.2,23.5,875.5,487.24,363.48
2016,7,8,14,30,903.0,91.0,4.2,23.0,847.0,436.95,321.49
2016,7,8,14,45,895.5,89.5,4.25,23.0,813.0,385.36,276.91
2016,7,8,15,0,888.0,88.0,4.3,23.0,779.0,333.97,231.78
2016,7,8,15,15,878.0,86.0,4.3,22.5,740.0,281.98,186.54
2016,7,8,15,30,868.0,84.0,4.3,22.0,701.0,230.84,142.85
2016,7,8,15,45,855.5,82.0,4.3,22.0,657.5,180.39,102.44
2016,7,8,16,0,843.0,80.0,4.3,22.0,614.0,131.41,69.31
2016,7,8,16,15,826.0,77.5,4.2,21.5,567.0,83.56,48.27
2016,7,8,16,30,809.0,75.0,4.1,21.0,520.0,61.98,47.66
2016,7,8,16,45,788.0,71.5,4.1,21.0,471.0,51.26,38.64
2016,7,8,17,0,767.0,68.0,4.1,21.0,422.0,49.94,37.65
2016,7,8,17,15,737.5,64.5,3.9,20.0,372.0,48.45,36.67
2016,7,8,17,30,708.0,61.0,3.7,19.0,322.0,46.91,35.59
2016,7,8,17,45,668.0,56.5,3.55,18.5,272.5,44.43,33.57
2016,7,8,18,0,628.0,52.0,3.4,18.0,223.0,41.89,31.39
2016,7,8,18,15,566.0,46.0,3.2,17.5,176.5,34.71,25.02
2016,7,8,18,30,504.0,40.0,3.0,17.0,130.0,30.94,21.48
2016,7,8,18,45,407.5,32.0,2.9,16.5,89.5,25.25,16.08
2016,7,8,19,0,311.0,24.0,2.8,16.0,49.0,19.41,9.26
2016,7,8,19,15,155.5,12.0,2.75,15.5,24.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,1.9,12.5,29.5,139.16,0.0
2016,7,9,5,30,375.0,24.0,2.0,13.0,59.0,285.31,219.38
2016,7,9,5,45,463.5,30.5,2.15,14.0,100.5,366.57,299.56
2016,7,9,6,0,552.0,37.0,2.3,15.0,142.0,454.91,375.2
2016,7,9,6,15,312.0,72.0,2.4,15.5,135.0,346.99,288.49
2016,7,9,6,30,72.0,107.0,2.5,16.0,128.0,175.22,143.72
2016,7,9,6,45,76.5,128.5,2.6,17.0,154.5,203.96,167.34
2016,7,9,7,0,81.0,150.0,2.7,18.0,181.0,232.35,189.54
2016,7,9,7,15,70.5,170.0,2.8,18.5,199.5,245.45,198.73
2016,7,9,7,30,60.0,190.0,2.9,19.0,218.0,257.54,206.91
2016,7,9,7,45,66.0,213.0,3.0,19.5,247.5,287.66,229.79
2016,7,9,8,0,72.0,236.0,3.1,20.0,277.0,317.52,252.03
2016,7,9,8,15,168.5,258.0,3.2,20.5,364.0,451.09,356.36
2016,7,9,8,30,265.0,280.0,3.3,21.0,451.0,588.0,458.57
2016,7,9,8,45,576.0,177.0,3.4,21.5,581.5,804.02,619.97
2016,7,9,9,0,887.0,74.0,3.5,22.0,712.0,979.94,737.69
2016,7,9,9,15,896.5,75.5,3.6,22.5,751.0,993.92,743.28
2016,7,9,9,30,906.0,77.0,3.7,23.0,790.0,1004.8,748.23
2016,7,9,9,45,908.5,81.5,3.8,23.5,822.5,1008.85,748.75
2016,7,9,10,0,911.0,86.0,3.9,24.0,855.0,1009.49,747.19
2016,7,9,10,15,917.0,87.0,4.0,24.0,883.0,1006.4,744.75
2016,7,9,10,30,923.0,88.0,4.1,24.0,911.0,1000.0,740.26
2016,7,9,10,45,927.0,88.5,4.2,24.0,932.0,987.83,732.03
2016,7,9,11,0,931.0,89.0,4.3,24.0,953.0,972.44,721.76
2016,7,9,11,15,934.0,89.5,4.35,24.0,967.5,952.96,708.54
2016,7,9,11,30,937.0,90.0,4.4,24.0,982.0,930.43,693.33
2016,7,9,11,45,939.5,90.0,4.5,24.0,989.5,904.05,675.78
2016,7,9,12,0,942.0,90.0,4.6,24.0,997.0,874.91,656.55
2016,7,9,12,15,942.0,90.0,4.7,24.0,997.0,841.13,633.97
2016,7,9,12,30,942.0,90.0,4.8,24.0,997.0,805.06,609.61
2016,7,9,12,45,940.0,90.5,4.9,24.0,989.0,765.81,582.77
2016,7,9,13,0,938.0,91.0,5.0,24.0,981.0,724.7,553.6
2016,7,9,13,15,935.5,90.5,5.05,23.5,966.0,680.74,521.23
2016,7,9,13,30,933.0,90.0,5.1,23.0,951.0,635.31,486.85
2016,7,9,13,45,930.5,88.0,5.15,23.0,929.5,587.37,448.71
2016,7,9,14,0,928.0,86.0,5.2,23.0,908.0,538.34,408.71
2016,7,9,14,15,922.5,85.0,5.2,22.5,880.0,487.82,367.14
2016,7,9,14,30,917.0,84.0,5.2,22.0,852.0,436.87,323.99
2016,7,9,14,45,911.5,81.5,5.2,22.0,818.0,384.53,278.12
2016,7,9,15,0,906.0,79.0,5.2,22.0,784.0,332.19,231.55
2016,7,9,15,15,896.5,77.5,5.15,21.5,744.5,279.81,185.37
2016,7,9,15,30,887.0,76.0,5.1,21.0,705.0,228.21,140.8
2016,7,9,15,45,875.5,73.5,5.1,21.0,661.5,176.6,99.13
2016,7,9,16,0,864.0,71.0,5.1,21.0,618.0,126.38,64.95
2016,7,9,16,15,849.0,69.0,5.0,20.0,571.5,77.94,43.97
2016,7,9,16,30,834.0,67.0,4.9,19.0,525.0,56.83,43.62
2016,7,9,16,45,813.5,64.5,4.85,18.5,476.0,55.28,42.54
2016,7,9,17,0,793.0,62.0,4.8,18.0,427.0,53.62,41.35
2016,7,9,17,15,766.5,59.0,4.7,17.5,377.5,44.57,33.65
2016,7,9,17,30,740.0,56.0,4.6,17.0,328.0,43.23,32.65
2016,7,9,17,45,700.5,52.0,4.5,16.5,278.5,40.98,30.8
2016,7,9,18,0,661.0,48.0,4.4,16.0,229.0,38.68,28.81
2016,7,9,18,15,604.5,43.0,4.2,15.0,182.0,35.39,25.89
2016,7,9,18,30,548.0,38.0,4.0,14.0,135.0,32.06,22.76
2016,7,9,18,45,446.0,31.0,3.8,13.5,93.5,24.5,15.64
2016,7,9,19,0,344.0,24.0,3.6,13.0,52.0,19.49,9.37
2016,7,9,19,15,172.0,12.0,3.5,12.5,26.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.0,3.05,11.5,30.0,138.39,0.0
2016,7,10,5,30,368.0,26.0,3.2,12.0,60.0,290.51,223.13
2016,7,10,5,45,464.0,33.5,3.4,12.5,103.0,376.24,309.98
2016,7,10,6,0,560.0,41.0,3.6,13.0,146.0,464.89,388.34
2016,7,10,6,15,619.0,46.5,3.55,13.5,195.0,537.29,448.41
2016,7,10,6,30,678.0,52.0,3.5,14.0,244.0,612.7,507.79
2016,7,10,6,45,716.0,56.5,3.5,14.5,295.0,672.49,552.51
2016,7,10,7,0,754.0,61.0,3.5,15.0,346.0,732.91,595.88
2016,7,10,7,15,783.0,64.0,3.5,15.5,398.0,783.73,630.55
2016,7,10,7,30,812.0,67.0,3.5,16.0,450.0,824.98,657.23
2016,7,10,7,45,833.0,70.0,3.5,17.0,500.5,866.54,682.26
2016,7,10,8,0,854.0,73.0,3.5,18.0,551.0,906.46,705.47
2016,7,10,8,15,870.5,75.0,3.5,18.5,599.0,938.83,724.29
2016,7,10,8,30,887.0,77.0,3.5,19.0,647.0,968.87,741.33
2016,7,10,8,45,900.5,78.5,3.55,19.5,692.0,992.75,754.38
2016,7,10,9,0,914.0,80.0,3.6,20.0,737.0,1013.79,765.54
2016,7,10,9,15,924.0,82.0,3.65,20.5,777.5,1028.9,772.74
2016,7,10,9,30,934.0,84.0,3.7,21.0,818.0,1040.77,777.92
2016,7,10,9,45,943.0,84.5,3.75,21.5,853.0,1046.6,779.2
2016,7,10,10,0,952.0,85.0,3.8,22.0,888.0,1049.07,778.44
2016,7,10,10,15,957.5,86.0,3.85,22.5,916.5,1045.16,773.63
2016,7,10,10,30,963.0,87.0,3.9,23.0,945.0,1037.82,766.75
2016,7,10,10,45,967.0,88.0,3.95,23.5,967.0,1025.58,756.8
2016,7,10,11,0,971.0,89.0,4.0,24.0,989.0,1009.97,744.79
2016,7,10,11,15,974.0,89.5,4.05,24.0,1004.0,989.61,731.2
2016,7,10,11,30,977.0,90.0,4.1,24.0,1019.0,966.08,715.55
2016,7,10,11,45,978.0,90.5,4.2,24.5,1026.5,937.75,695.59
2016,7,10,12,0,979.0,91.0,4.3,25.0,1034.0,906.59,673.75
2016,7,10,12,15,979.5,91.0,4.35,25.0,1033.5,871.94,650.54
2016,7,10,12,30,980.0,91.0,4.4,25.0,1033.0,834.85,625.54
2016,7,10,12,45,972.0,95.5,4.5,25.5,1024.0,793.14,596.2
2016,7,10,13,0,964.0,100.0,4.6,26.0,1015.0,749.82,564.81
2016,7,10,13,15,961.5,99.5,4.6,26.0,999.5,704.58,530.95
2016,7,10,13,30,959.0,99.0,4.6,26.0,984.0,657.82,495.21
2016,7,10,13,45,956.5,97.0,4.6,26.0,962.5,608.53,456.78
2016,7,10,14,0,954.0,95.0,4.6,26.0,941.0,558.1,416.48
2016,7,10,14,15,948.5,94.0,4.55,25.5,912.0,506.15,374.58
2016,7,10,14,30,943.0,93.0,4.5,25.0,883.0,453.72,331.07
2016,7,10,14,45,937.0,91.0,4.5,25.0,848.0,400.11,285.04
2016,7,10,15,0,931.0,89.0,4.5,25.0,813.0,346.51,238.27
2016,7,10,15,15,921.0,87.5,4.4,24.5,772.5,292.51,191.55
2016,7,10,15,30,911.0,86.0,4.3,24.0,732.0,239.34,146.48
2016,7,10,15,45,899.0,83.5,4.25,24.0,687.5,186.22,104.37
2016,7,10,16,0,887.0,81.0,4.2,24.0,643.0,134.53,69.89
2016,7,10,16,15,870.5,78.5,4.1,23.5,594.0,84.3,48.49
2016,7,10,16,30,854.0,76.0,4.0,23.0,545.0,63.11,48.22
2016,7,10,16,45,832.5,73.0,3.95,23.0,494.0,61.32,46.89
2016,7,10,17,0,811.0,70.0,3.9,23.0,443.0,51.8,38.93
2016,7,10,17,15,781.0,66.5,3.75,22.0,390.5,50.35,37.99
2016,7,10,17,30,751.0,63.0,3.6,21.0,338.0,48.83,36.96
2016,7,10,17,45,708.5,58.0,3.5,20.5,286.5,45.95,34.61
2016,7,10,18,0,666.0,53.0,3.4,20.0,235.0,42.99,32.08
2016,7,10,18,15,601.5,47.5,3.05,19.0,185.5,39.41,28.95
2016,7,10,18,30,537.0,42.0,2.7,18.0,136.0,32.79,22.98
2016,7,10,18,45,431.5,33.5,2.35,17.0,93.5,26.69,17.24
2016,7,10,19,0,326.0,25.0,2.0,16.0,51.0,20.42,9.79
2016,7,10,19,15,163.0,12.5,2.0,15.5,25.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.0,1.2,11.5,29.0,132.73,0.0
2016,7,11,5,30,350.0,26.0,1.3,12.0,58.0,279.51,211.43
2016,7,11,5,45,446.0,34.0,1.45,13.0,100.5,365.04,297.0
2016,7,11,6,0,542.0,42.0,1.6,14.0,143.0,459.07,377.35
2016,7,11,6,15,602.5,47.5,1.55,14.5,191.5,526.0,431.33
2016,7,11,6,30,663.0,53.0,1.5,15.0,240.0,601.96,489.07
2016,7,11,6,45,703.5,57.5,1.5,16.0,291.5,663.26,532.17
2016,7,11,7,0,744.0,62.0,1.5,17.0,343.0,725.37,573.79
2016,7,11,7,15,773.0,65.5,1.6,18.0,394.5,776.59,606.81
2016,7,11,7,30,802.0,69.0,1.7,19.0,446.0,827.14,638.4
2016,7,11,7,45,823.5,71.5,1.8,20.0,496.0,859.31,656.51
2016,7,11,8,0,845.0,74.0,1.9,21.0,546.0,898.83,679.42
2016,7,11,8,15,861.0,76.5,1.95,22.0,594.0,931.19,696.48
2016,7,11,8,30,877.0,79.0,2.0,23.0,642.0,961.2,711.79
2016,7,11,8,45,890.0,81.0,2.15,24.0,686.0,985.06,724.08
2016,7,11,9,0,903.0,83.0,2.3,25.0,730.0,1006.08,734.5
2016,7,11,9,15,912.5,84.5,2.35,25.5,769.5,1020.0,740.71
2016,7,11,9,30,922.0,86.0,2.4,26.0,809.0,1030.74,745.05
2016,7,11,9,45,922.5,91.0,2.5,26.5,841.5,1033.11,744.74
2016,7,11,10,0,923.0,96.0,2.6,27.0,874.0,1032.0,742.4
2016,7,11,10,15,929.0,97.5,2.65,27.0,902.5,1029.14,740.07
2016,7,11,10,30,935.0,99.0,2.7,27.0,931.0,1022.89,735.73
2016,7,11,10,45,938.5,100.0,2.75,27.5,952.0,1010.32,726.05
2016,7,11,11,0,942.0,101.0,2.8,28.0,973.0,994.48,714.45
2016,7,11,11,15,944.5,101.5,2.85,28.0,987.5,974.02,701.4
2016,7,11,11,30,947.0,102.0,2.9,28.0,1002.0,950.49,686.42
2016,7,11,11,45,948.0,102.5,2.95,28.5,1009.0,922.71,667.34
2016,7,11,12,0,949.0,103.0,3.0,29.0,1016.0,892.21,646.52
2016,7,11,12,15,949.0,103.0,3.05,29.0,1016.0,857.9,624.43
2016,7,11,12,30,949.0,103.0,3.1,29.0,1016.0,821.29,600.66
2016,7,11,12,45,951.5,100.5,3.2,29.0,1009.0,782.22,575.3
2016,7,11,13,0,954.0,98.0,3.3,29.0,1002.0,741.01,547.28
2016,7,11,13,15,952.0,97.0,3.4,29.0,987.5,696.11,514.92
2016,7,11,13,30,950.0,96.0,3.5,29.0,973.0,649.67,480.6
2016,7,11,13,45,946.5,95.0,3.6,29.0,951.0,601.05,443.72
2016,7,11,14,0,943.0,94.0,3.7,29.0,929.0,551.37,404.98
2016,7,11,14,15,938.0,93.0,3.75,28.5,900.5,500.16,364.6
2016,7,11,14,30,933.0,92.0,3.8,28.0,872.0,448.44,322.52
2016,7,11,14,45,926.0,90.5,3.85,28.0,838.0,395.33,277.68
2016,7,11,15,0,919.0,89.0,3.9,28.0,804.0,342.34,232.17
2016,7,11,15,15,910.0,87.5,3.9,27.5,764.5,289.18,186.84
2016,7,11,15,30,901.0,86.0,3.9,27.0,725.0,236.74,142.99
2016,7,11,15,45,890.5,83.5,3.95,26.5,681.0,184.3,102.18
2016,7,11,16,0,880.0,81.0,4.0,26.0,637.0,133.14,68.65
2016,7,11,16,15,864.0,78.5,3.95,25.5,589.0,83.26,47.83
2016,7,11,16,30,848.0,76.0,3.9,25.0,541.0,63.06,47.78
2016,7,11,16,45,829.0,72.5,3.85,24.5,491.0,60.96,46.29
2016,7,11,17,0,810.0,69.0,3.8,24.0,441.0,51.09,38.15
2016,7,11,17,15,781.0,65.5,3.65,23.0,389.0,49.61,37.19
2016,7,11,17,30,752.0,62.0,3.5,22.0,337.0,48.07,36.14
2016,7,11,17,45,713.0,57.0,3.4,21.0,286.0,45.18,33.86
2016,7,11,18,0,674.0,52.0,3.3,20.0,235.0,42.19,31.39
2016,7,11,18,15,610.5,46.5,3.15,19.0,185.5,38.58,28.22
2016,7,11,18,30,547.0,41.0,3.0,18.0,136.0,32.01,22.29
2016,7,11,18,45,444.5,32.5,2.85,17.0,93.5,25.87,16.52
2016,7,11,19,0,342.0,24.0,2.7,16.0,51.0,19.56,8.97
2016,7,11,19,15,171.0,12.0,2.75,15.5,25.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.0,3.3,11.5,28.5,135.91,0.0
2016,7,12,5,30,370.0,24.0,3.4,12.0,57.0,280.97,212.37
2016,7,12,5,45,465.5,31.5,3.55,12.5,99.5,367.66,302.76
2016,7,12,6,0,561.0,39.0,3.7,13.0,142.0,462.13,385.94
2016,7,12,6,15,619.5,44.0,3.7,13.5,190.5,533.36,445.44
2016,7,12,6,30,678.0,49.0,3.7,14.0,239.0,607.61,504.36
2016,7,12,6,45,411.5,99.5,3.7,14.5,221.5,480.72,401.44
2016,7,12,7,0,145.0,150.0,3.7,15.0,204.0,301.64,250.08
2016,7,12,7,15,223.0,165.0,3.7,15.5,262.5,404.33,334.11
2016,7,12,7,30,301.0,180.0,3.7,16.0,321.0,494.93,405.28
2016,7,12,7,45,577.0,124.5,3.75,16.5,432.5,713.11,574.41
2016,7,12,8,0,853.0,69.0,3.8,17.0,544.0,899.46,706.28
2016,7,12,8,15,869.5,71.0,3.8,17.5,592.5,931.95,724.3
2016,7,12,8,30,886.0,73.0,3.8,18.0,641.0,962.12,741.65
2016,7,12,8,45,898.0,75.5,3.8,18.5,685.5,985.87,754.44
2016,7,12,9,0,910.0,78.0,3.8,19.0,730.0,1006.72,765.25
2016,7,12,9,15,920.5,79.5,3.8,19.5,770.0,1021.81,772.17
