Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,30,931.0,81.0,3.8,20.0,810.0,1033.7,777.06
2016,7,12,9,45,938.5,82.5,3.8,20.5,845.0,1039.28,777.83
2016,7,12,10,0,946.0,84.0,3.8,21.0,880.0,1041.46,776.53
2016,7,12,10,15,952.5,85.0,3.8,21.0,909.0,1038.65,773.57
2016,7,12,10,30,959.0,86.0,3.8,21.0,938.0,1032.39,768.51
2016,7,12,10,45,963.0,87.0,3.85,21.5,960.0,1020.25,758.58
2016,7,12,11,0,967.0,88.0,3.9,22.0,982.0,1004.75,746.57
2016,7,12,11,15,970.5,88.5,3.9,22.0,997.5,984.97,732.95
2016,7,12,11,30,974.0,89.0,3.9,22.0,1013.0,962.0,717.28
2016,7,12,11,45,975.5,89.5,3.95,22.0,1021.0,934.19,698.68
2016,7,12,12,0,977.0,90.0,4.0,22.0,1029.0,903.54,678.12
2016,7,12,12,15,978.0,90.0,4.0,22.0,1030.0,869.34,654.81
2016,7,12,12,30,979.0,90.0,4.0,22.0,1031.0,832.66,629.71
2016,7,12,12,45,970.5,95.5,4.0,22.5,1022.0,791.46,600.15
2016,7,12,13,0,962.0,101.0,4.0,23.0,1013.0,748.65,568.37
2016,7,12,13,15,960.0,100.5,4.05,23.0,998.0,703.73,534.71
2016,7,12,13,30,958.0,100.0,4.1,23.0,983.0,657.25,499.09
2016,7,12,13,45,955.5,98.5,4.15,23.0,961.5,608.31,460.74
2016,7,12,14,0,953.0,97.0,4.2,23.0,940.0,558.23,420.46
2016,7,12,14,15,947.5,96.0,4.2,22.5,911.5,506.22,378.25
2016,7,12,14,30,942.0,95.0,4.2,22.0,883.0,453.73,334.38
2016,7,12,14,45,935.0,93.5,4.25,22.0,848.0,400.08,287.93
2016,7,12,15,0,928.0,92.0,4.3,22.0,813.0,346.54,240.82
2016,7,12,15,15,918.0,90.0,4.2,21.5,772.0,292.21,193.4
2016,7,12,15,30,908.0,88.0,4.1,21.0,731.0,238.72,147.68
2016,7,12,15,45,895.5,85.5,4.1,21.0,686.0,185.57,105.29
2016,7,12,16,0,883.0,83.0,4.1,21.0,641.0,133.9,70.77
2016,7,12,16,15,866.0,80.5,4.0,20.5,592.0,83.75,49.75
2016,7,12,16,30,849.0,78.0,3.9,20.0,543.0,64.42,49.96
2016,7,12,16,45,827.0,74.5,3.8,19.5,492.0,53.82,41.11
2016,7,12,17,0,805.0,71.0,3.7,19.0,441.0,52.54,40.25
2016,7,12,17,15,774.5,67.5,3.55,18.5,388.5,51.12,39.24
2016,7,12,17,30,744.0,64.0,3.4,18.0,336.0,49.64,38.15
2016,7,12,17,45,701.0,59.0,3.25,17.5,284.0,46.8,35.81
2016,7,12,18,0,658.0,54.0,3.1,17.0,232.0,43.88,33.29
2016,7,12,18,15,592.5,48.0,2.85,16.0,182.5,36.55,26.8
2016,7,12,18,30,527.0,42.0,2.6,15.0,133.0,32.83,23.32
2016,7,12,18,45,419.5,33.0,2.35,14.5,91.0,26.3,17.07
2016,7,12,19,0,312.0,24.0,2.1,14.0,49.0,19.56,8.9
2016,7,12,19,15,156.0,12.0,2.1,13.5,24.5,10.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,2.3,11.5,28.0,108.86,0.0
2016,7,13,5,30,354.0,25.0,2.4,12.0,56.0,280.22,208.72
2016,7,13,5,45,453.5,33.0,2.5,12.5,99.0,367.8,300.95
2016,7,13,6,0,553.0,41.0,2.6,13.0,142.0,458.43,380.77
2016,7,13,6,15,614.5,47.0,2.55,13.5,191.5,533.02,442.16
2016,7,13,6,30,676.0,53.0,2.5,14.0,241.0,610.82,502.79
2016,7,13,6,45,718.0,57.0,2.45,15.0,293.0,673.15,547.58
2016,7,13,7,0,760.0,61.0,2.4,16.0,345.0,736.34,590.77
2016,7,13,7,15,789.5,64.5,2.35,17.0,397.5,788.52,623.98
2016,7,13,7,30,819.0,68.0,2.3,18.0,450.0,840.02,655.43
2016,7,13,7,45,841.0,70.5,2.25,19.0,501.0,873.15,672.98
2016,7,13,8,0,863.0,73.0,2.2,20.0,552.0,913.59,695.16
2016,7,13,8,15,879.0,75.5,2.15,20.5,601.0,946.36,712.84
2016,7,13,8,30,895.0,78.0,2.1,21.0,650.0,976.72,728.69
2016,7,13,8,45,907.5,80.0,2.05,22.0,695.0,1000.38,738.52
2016,7,13,9,0,920.0,82.0,2.0,23.0,740.0,1021.12,746.38
2016,7,13,9,15,930.0,83.5,2.0,24.0,780.5,1035.69,750.9
2016,7,13,9,30,940.0,85.0,2.0,25.0,821.0,1047.03,753.49
2016,7,13,9,45,936.5,92.5,2.0,26.0,853.0,1048.23,749.83
2016,7,13,10,0,933.0,100.0,2.0,27.0,885.0,1045.78,744.17
2016,7,13,10,15,939.0,101.5,1.95,27.5,913.5,1042.76,739.17
2016,7,13,10,30,945.0,103.0,1.9,28.0,942.0,1036.31,732.21
2016,7,13,10,45,949.5,103.5,1.85,29.0,964.0,1023.96,720.36
2016,7,13,11,0,954.0,104.0,1.8,30.0,986.0,1008.28,706.71
2016,7,13,11,15,957.0,105.0,1.85,30.5,1001.0,988.43,693.37
2016,7,13,11,30,960.0,106.0,1.9,31.0,1016.0,965.41,678.16
2016,7,13,11,45,961.5,106.0,2.0,31.5,1023.5,937.13,660.23
2016,7,13,12,0,963.0,106.0,2.1,32.0,1031.0,906.07,640.47
2016,7,13,12,15,963.0,106.0,2.2,32.0,1030.5,871.2,619.41
2016,7,13,12,30,963.0,106.0,2.3,32.0,1030.0,833.97,596.57
2016,7,13,12,45,962.0,105.5,2.45,32.5,1022.5,793.4,570.4
2016,7,13,13,0,961.0,105.0,2.6,33.0,1015.0,750.88,541.52
2016,7,13,13,15,958.5,104.0,2.7,33.0,999.5,705.18,509.7
2016,7,13,13,30,956.0,103.0,2.8,33.0,984.0,657.98,475.93
2016,7,13,13,45,951.0,102.5,2.9,33.0,961.0,608.48,439.5
2016,7,13,14,0,946.0,102.0,3.0,33.0,938.0,558.04,401.28
2016,7,13,14,15,940.0,101.0,3.05,32.5,909.0,506.05,361.38
2016,7,13,14,30,934.0,100.0,3.1,32.0,880.0,453.64,319.83
2016,7,13,14,45,925.5,98.5,3.2,32.0,844.0,399.78,275.54
2016,7,13,15,0,917.0,97.0,3.3,32.0,808.0,346.18,230.64
2016,7,13,15,15,906.0,95.0,3.3,31.5,767.5,292.09,185.64
2016,7,13,15,30,895.0,93.0,3.3,31.0,727.0,238.94,142.27
2016,7,13,15,45,881.0,91.0,3.35,30.5,681.5,186.51,102.55
2016,7,13,16,0,867.0,89.0,3.4,30.0,636.0,135.7,70.31
2016,7,13,16,15,849.5,86.0,3.35,29.5,587.0,85.9,50.36
2016,7,13,16,30,832.0,83.0,3.3,29.0,538.0,58.31,43.02
2016,7,13,16,45,808.5,79.5,3.3,28.5,487.0,57.26,42.42
2016,7,13,17,0,785.0,76.0,3.3,28.0,436.0,56.13,41.73
2016,7,13,17,15,753.0,72.0,3.15,27.0,383.5,54.48,40.67
2016,7,13,17,30,721.0,68.0,3.0,26.0,331.0,52.76,39.51
2016,7,13,17,45,677.5,62.5,2.95,25.0,279.5,49.65,37.1
2016,7,13,18,0,634.0,57.0,2.9,24.0,228.0,42.46,31.06
2016,7,13,18,15,566.5,50.5,2.55,23.0,179.0,38.53,27.67
2016,7,13,18,30,499.0,44.0,2.2,22.0,130.0,34.51,24.0
2016,7,13,18,45,392.5,34.5,1.9,21.0,88.5,27.62,17.63
2016,7,13,19,0,286.0,25.0,1.6,20.0,47.0,20.51,9.04
2016,7,13,19,15,143.0,12.5,1.7,19.0,23.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,12.5,27.0,101.98,0.0
2016,7,14,5,30,328.0,26.0,2.1,13.0,54.0,264.83,193.74
2016,7,14,5,45,433.5,34.0,2.3,14.0,96.5,356.05,289.18
2016,7,14,6,0,539.0,42.0,2.5,15.0,139.0,455.76,375.26
2016,7,14,6,15,602.0,48.0,2.45,16.0,188.5,524.61,431.12
2016,7,14,6,30,665.0,54.0,2.4,17.0,238.0,603.12,490.94
2016,7,14,6,45,709.0,58.0,2.35,18.0,290.0,666.72,536.23
2016,7,14,7,0,753.0,62.0,2.3,19.0,342.0,731.3,579.94
2016,7,14,7,15,783.0,65.5,2.3,20.0,394.5,783.71,613.26
2016,7,14,7,30,813.0,69.0,2.3,21.0,447.0,835.5,644.95
2016,7,14,7,45,835.5,71.5,2.35,22.0,498.5,868.93,663.38
2016,7,14,8,0,858.0,74.0,2.4,23.0,550.0,909.71,686.54
2016,7,14,8,15,875.0,76.5,2.35,23.5,598.5,943.34,704.77
2016,7,14,8,30,892.0,79.0,2.3,24.0,647.0,974.61,721.18
2016,7,14,8,45,905.0,81.0,2.3,25.0,692.5,998.72,731.82
2016,7,14,9,0,918.0,83.0,2.3,26.0,738.0,1019.94,740.56
2016,7,14,9,15,928.0,84.5,2.3,27.0,778.5,1034.49,745.04
2016,7,14,9,30,938.0,86.0,2.3,28.0,819.0,1045.82,747.59
2016,7,14,9,45,945.0,87.5,2.35,29.0,854.0,1050.8,746.85
2016,7,14,10,0,952.0,89.0,2.4,30.0,889.0,1052.35,744.16
2016,7,14,10,15,958.0,90.5,2.4,30.5,918.0,1049.44,739.81
2016,7,14,10,30,964.0,92.0,2.4,31.0,947.0,1043.03,733.5
2016,7,14,10,45,968.0,92.5,2.4,32.0,969.0,1030.16,721.91
2016,7,14,11,0,972.0,93.0,2.4,33.0,991.0,1013.93,708.48
2016,7,14,11,15,975.0,93.5,2.45,33.0,1006.0,993.45,695.96
2016,7,14,11,30,978.0,94.0,2.5,33.0,1021.0,969.78,681.48
2016,7,14,11,45,979.0,94.5,2.6,33.5,1028.5,941.29,663.03
2016,7,14,12,0,980.0,95.0,2.7,34.0,1036.0,909.96,642.75
2016,7,14,12,15,980.0,95.0,2.8,34.0,1036.0,874.72,621.13
2016,7,14,12,30,980.0,95.0,2.9,34.0,1036.0,837.05,597.73
2016,7,14,12,45,972.0,99.5,3.0,34.0,1026.0,795.16,571.29
2016,7,14,13,0,964.0,104.0,3.1,34.0,1016.0,751.65,542.35
2016,7,14,13,15,961.0,103.5,3.2,34.0,1000.5,705.88,510.24
2016,7,14,13,30,958.0,103.0,3.3,34.0,985.0,658.64,476.22
2016,7,14,13,45,953.5,102.0,3.4,34.0,962.0,608.87,439.45
2016,7,14,14,0,949.0,101.0,3.5,34.0,939.0,558.14,400.88
2016,7,14,14,15,942.5,100.0,3.55,33.5,909.5,505.74,360.59
2016,7,14,14,30,936.0,99.0,3.6,33.0,880.0,452.96,318.72
2016,7,14,14,45,927.5,97.5,3.65,32.5,844.5,398.96,274.77
2016,7,14,15,0,919.0,96.0,3.7,32.0,809.0,345.22,230.11
2016,7,14,15,15,908.5,94.0,3.7,31.5,768.0,291.11,184.95
2016,7,14,15,30,898.0,92.0,3.7,31.0,727.0,237.88,141.44
2016,7,14,15,45,884.0,90.0,3.7,30.5,681.5,185.26,101.57
2016,7,14,16,0,870.0,88.0,3.7,30.0,636.0,134.26,69.36
2016,7,14,16,15,852.0,85.0,3.65,29.0,587.0,84.27,49.78
2016,7,14,16,30,834.0,82.0,3.6,28.0,538.0,57.67,42.68
2016,7,14,16,45,810.5,78.5,3.6,27.5,486.5,56.6,42.05
2016,7,14,17,0,787.0,75.0,3.6,27.0,435.0,55.44,41.33
2016,7,14,17,15,755.0,71.0,3.5,25.5,382.5,53.75,40.32
2016,7,14,17,30,723.0,67.0,3.4,24.0,330.0,52.0,39.21
2016,7,14,17,45,678.0,62.0,3.35,23.0,278.5,49.28,37.1
2016,7,14,18,0,633.0,57.0,3.3,22.0,227.0,42.5,31.37
2016,7,14,18,15,564.5,50.5,3.2,20.5,178.0,38.57,28.0
2016,7,14,18,30,496.0,44.0,3.1,19.0,129.0,34.55,24.35
2016,7,14,18,45,387.0,34.5,3.05,18.0,87.5,27.66,17.88
2016,7,14,19,0,278.0,25.0,3.0,17.0,46.0,20.55,8.96
2016,7,14,19,15,139.0,12.5,3.0,16.5,23.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,3.0,11.5,26.0,101.07,0.0
2016,7,15,5,30,327.0,25.0,3.1,12.0,52.0,261.74,189.83
2016,7,15,5,45,430.5,33.5,3.25,12.5,94.5,353.13,289.13
2016,7,15,6,0,534.0,42.0,3.4,13.0,137.0,451.92,376.43
2016,7,15,6,15,597.0,47.5,3.35,13.5,186.0,519.84,433.66
2016,7,15,6,30,660.0,53.0,3.3,14.0,235.0,597.48,495.29
2016,7,15,6,45,703.5,57.5,3.3,15.0,287.0,661.12,542.26
2016,7,15,7,0,747.0,62.0,3.3,16.0,339.0,725.76,587.78
2016,7,15,7,15,777.0,65.5,3.2,16.5,391.0,778.0,622.88
2016,7,15,7,30,807.0,69.0,3.1,17.0,443.0,829.63,656.33
2016,7,15,7,45,830.0,71.5,3.05,18.0,494.5,863.39,675.04
2016,7,15,8,0,853.0,74.0,3.0,19.0,546.0,904.53,698.53
2016,7,15,8,15,870.0,76.5,2.95,19.5,594.5,938.09,717.48
2016,7,15,8,30,887.0,79.0,2.9,20.0,643.0,969.3,734.58
2016,7,15,8,45,900.5,80.5,2.9,21.0,688.5,993.25,745.61
2016,7,15,9,0,914.0,82.0,2.9,22.0,734.0,1014.36,754.7
2016,7,15,9,15,924.0,84.0,2.9,22.5,774.5,1029.52,761.34
2016,7,15,9,30,934.0,86.0,2.9,23.0,815.0,1041.44,765.98
2016,7,15,9,45,940.0,88.5,2.95,24.0,849.5,1046.56,765.32
2016,7,15,10,0,946.0,91.0,3.0,25.0,884.0,1048.23,762.61
2016,7,15,10,15,952.0,92.0,3.05,25.5,913.0,1044.79,758.28
2016,7,15,10,30,958.0,93.0,3.1,26.0,942.0,1037.89,751.91
2016,7,15,10,45,963.0,93.5,3.2,26.5,964.5,1026.06,742.95
2016,7,15,11,0,968.0,94.0,3.3,27.0,987.0,1010.83,731.92
2016,7,15,11,15,971.0,94.5,3.4,27.0,1002.0,990.41,719.04
2016,7,15,11,30,974.0,95.0,3.5,27.0,1017.0,966.8,704.1
2016,7,15,11,45,976.0,95.0,3.6,27.5,1025.0,938.78,684.86
2016,7,15,12,0,978.0,95.0,3.7,28.0,1033.0,907.9,663.73
2016,7,15,12,15,978.5,95.0,3.75,28.0,1033.0,873.1,640.95
2016,7,15,12,30,979.0,95.0,3.8,28.0,1033.0,835.84,616.4
2016,7,15,12,45,973.5,97.5,3.85,28.5,1024.0,794.07,587.42
2016,7,15,13,0,968.0,100.0,3.9,29.0,1015.0,750.55,556.09
2016,7,15,13,15,965.0,99.5,3.9,28.5,999.5,704.63,523.43
2016,7,15,13,30,962.0,99.0,3.9,28.0,984.0,657.21,488.78
2016,7,15,13,45,959.5,97.0,3.9,28.0,962.0,607.57,450.61
2016,7,15,14,0,957.0,95.0,3.9,28.0,940.0,556.77,410.55
2016,7,15,14,15,951.5,94.0,3.9,28.0,910.5,504.44,368.24
2016,7,15,14,30,946.0,93.0,3.9,28.0,881.0,451.62,324.44
2016,7,15,14,45,938.5,91.0,3.95,28.0,846.0,397.09,278.42
2016,7,15,15,0,931.0,89.0,4.0,28.0,811.0,342.72,231.78
2016,7,15,15,15,920.5,87.5,4.0,27.5,770.0,288.37,185.53
2016,7,15,15,30,910.0,86.0,4.0,27.0,729.0,234.89,141.01
2016,7,15,15,45,895.5,84.5,4.0,26.5,683.0,181.94,100.29
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,130.67,67.6
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,80.48,48.14
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,64.42,48.94
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,54.57,40.89
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,54.04,40.69
2016,7,15,17,15,762.0,69.0,3.7,23.0,382.5,52.29,39.51
2016,7,15,17,30,730.0,65.0,3.6,22.0,330.0,50.47,38.22
2016,7,15,17,45,680.0,61.0,3.55,21.0,277.5,48.49,36.74
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,42.53,31.67
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,38.61,28.21
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,34.59,24.48
2016,7,15,18,45,377.0,34.5,3.25,17.5,85.5,27.7,17.92
2016,7,15,19,0,262.0,25.0,3.2,17.0,44.0,20.59,8.67
2016,7,15,19,15,131.0,12.5,3.2,16.5,22.0,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.0,13.0,3.6,12.5,24.5,89.57,0.0
2016,7,16,5,30,284.0,26.0,3.7,13.0,49.0,235.88,167.28
2016,7,16,5,45,394.0,35.0,3.85,13.5,91.0,331.44,270.53
2016,7,16,6,0,504.0,44.0,4.0,14.0,133.0,433.76,360.86
2016,7,16,6,15,569.5,50.0,3.9,14.5,181.5,508.3,423.95
2016,7,16,6,30,635.0,56.0,3.8,15.0,230.0,586.74,486.43
2016,7,16,6,45,679.5,61.0,3.75,16.0,281.0,645.91,530.15
2016,7,16,7,0,724.0,66.0,3.7,17.0,332.0,711.3,576.47
2016,7,16,7,15,755.5,69.5,3.65,17.5,384.0,764.2,612.65
2016,7,16,7,30,787.0,73.0,3.6,18.0,436.0,816.58,647.31
2016,7,16,7,45,813.5,75.0,3.55,18.5,487.5,861.55,675.66
2016,7,16,8,0,840.0,77.0,3.5,19.0,539.0,895.69,695.72
2016,7,16,8,15,857.0,79.5,3.5,19.5,587.5,928.95,715.21
2016,7,16,8,30,874.0,82.0,3.5,20.0,636.0,959.91,732.86
2016,7,16,8,45,890.0,82.5,3.5,21.0,681.5,984.9,744.85
2016,7,16,9,0,906.0,83.0,3.5,22.0,727.0,1007.18,754.94
2016,7,16,9,15,916.5,84.5,3.5,22.5,767.5,1022.2,761.63
2016,7,16,9,30,927.0,86.0,3.5,23.0,808.0,1034.03,766.34
2016,7,16,9,45,934.5,87.5,3.55,23.5,843.0,1039.55,767.39
2016,7,16,10,0,942.0,89.0,3.6,24.0,878.0,1041.67,766.41
2016,7,16,10,15,948.0,90.0,3.65,24.0,907.0,1038.31,763.49
2016,7,16,10,30,954.0,91.0,3.7,24.0,936.0,1031.51,758.5
2016,7,16,10,45,958.5,92.0,3.75,24.5,958.0,1019.82,748.97
2016,7,16,11,0,963.0,93.0,3.8,25.0,980.0,1004.74,737.38
2016,7,16,11,15,966.0,93.5,3.85,25.0,995.0,984.44,723.91
2016,7,16,11,30,969.0,94.0,3.9,25.0,1010.0,960.97,708.4
2016,7,16,11,45,970.0,94.5,4.0,25.5,1018.0,932.7,688.62
2016,7,16,12,0,971.0,95.0,4.1,26.0,1026.0,901.62,666.96
2016,7,16,12,15,972.0,95.0,4.15,26.0,1026.0,867.43,644.2
2016,7,16,12,30,973.0,95.0,4.2,26.0,1026.0,830.76,619.63
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.0,789.55,591.94
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,746.56,561.66
2016,7,16,13,15,960.5,99.5,4.4,26.0,995.0,701.13,527.68
2016,7,16,13,30,958.0,99.0,4.4,26.0,980.0,654.17,491.8
2016,7,16,13,45,954.5,98.0,4.45,26.0,958.0,604.91,453.47
2016,7,16,14,0,951.0,97.0,4.5,26.0,936.0,554.58,413.35
2016,7,16,14,15,946.0,96.0,4.45,25.5,907.0,502.69,371.45
2016,7,16,14,30,941.0,95.0,4.4,25.0,878.0,450.28,327.88
2016,7,16,14,45,933.0,93.5,4.4,25.0,843.0,396.14,281.44
2016,7,16,15,0,925.0,92.0,4.4,25.0,808.0,342.2,234.46
2016,7,16,15,15,915.0,90.5,4.35,24.5,767.5,288.19,187.84
2016,7,16,15,30,905.0,89.0,4.3,24.0,727.0,235.01,143.01
2016,7,16,15,45,891.5,87.0,4.25,24.0,682.0,182.02,101.63
2016,7,16,16,0,878.0,85.0,4.2,24.0,637.0,130.62,68.54
2016,7,16,16,15,861.0,82.5,4.1,23.5,588.0,80.53,49.45
2016,7,16,16,30,844.0,80.0,4.0,23.0,539.0,56.47,42.61
2016,7,16,16,45,820.5,76.5,3.95,22.5,487.5,55.33,41.9
2016,7,16,17,0,797.0,73.0,3.9,22.0,436.0,54.11,41.1
2016,7,16,17,15,765.5,69.5,3.8,21.0,383.5,52.75,40.25
2016,7,16,17,30,734.0,66.0,3.7,20.0,331.0,51.35,39.32
2016,7,16,17,45,689.5,61.0,3.6,19.5,279.0,48.59,37.06
2016,7,16,18,0,645.0,56.0,3.5,19.0,227.0,41.86,31.21
2016,7,16,18,15,576.5,49.5,3.4,18.0,177.5,37.89,27.7
2016,7,16,18,30,508.0,43.0,3.3,17.0,128.0,33.83,23.91
2016,7,16,18,45,397.0,33.5,3.2,16.0,86.5,26.9,17.33
2016,7,16,19,0,286.0,24.0,3.1,15.0,45.0,19.74,7.82
2016,7,16,19,15,143.0,12.0,3.05,14.5,22.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.5,12.0,3.55,12.0,25.0,100.8,0.0
2016,7,17,5,30,329.0,24.0,3.6,12.0,50.0,259.04,180.75
2016,7,17,5,45,438.5,31.5,3.7,12.5,92.5,354.82,290.01
2016,7,17,6,0,548.0,39.0,3.8,13.0,135.0,450.49,375.69
2016,7,17,6,15,610.5,45.0,3.8,13.5,184.0,525.4,438.82
2016,7,17,6,30,673.0,51.0,3.8,14.0,233.0,603.68,501.44
2016,7,17,6,45,707.0,57.0,3.8,14.5,284.0,662.14,545.75
2016,7,17,7,0,741.0,63.0,3.8,15.0,335.0,720.99,588.48
2016,7,17,7,15,771.0,66.5,3.8,15.5,387.0,773.09,624.55
2016,7,17,7,30,801.0,70.0,3.8,16.0,439.0,824.57,659.06
2016,7,17,7,45,828.0,71.5,3.8,16.5,491.0,860.54,681.42
2016,7,17,8,0,855.0,73.0,3.8,17.0,543.0,904.13,708.87
2016,7,17,8,15,871.5,75.5,3.85,17.5,591.5,937.3,728.72
2016,7,17,8,30,888.0,78.0,3.9,18.0,640.0,968.11,746.78
2016,7,17,8,45,904.0,78.0,3.95,18.5,685.5,992.75,760.46
2016,7,17,9,0,920.0,78.0,4.0,19.0,731.0,1014.65,772.28
2016,7,17,9,15,929.5,79.5,4.0,19.5,771.0,1028.87,778.57
2016,7,17,9,30,939.0,81.0,4.0,20.0,811.0,1039.85,782.82
2016,7,17,9,45,939.5,86.5,4.05,20.5,844.5,1043.01,782.29
2016,7,17,10,0,940.0,92.0,4.1,21.0,878.0,1042.59,779.57
2016,7,17,10,15,945.5,93.0,4.1,21.0,906.5,1038.68,775.87
2016,7,17,10,30,951.0,94.0,4.1,21.0,935.0,1031.35,770.06
2016,7,17,10,45,954.0,95.5,4.2,21.5,956.5,1018.7,760.01
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,1002.7,747.86
2016,7,17,11,15,959.0,97.5,4.35,22.0,992.5,981.52,733.46
2016,7,17,11,30,961.0,98.0,4.4,22.0,1007.0,957.22,717.03
2016,7,17,11,45,961.0,99.5,4.5,22.0,1014.0,929.13,698.43
2016,7,17,12,0,961.0,101.0,4.6,22.0,1021.0,898.26,677.99
2016,7,17,12,15,961.0,101.0,4.6,22.0,1020.5,863.45,654.02
2016,7,17,12,30,961.0,101.0,4.6,22.0,1020.0,826.27,628.3
2016,7,17,12,45,954.5,103.5,4.7,22.0,1010.5,784.28,599.6
2016,7,17,13,0,948.0,106.0,4.8,22.0,1001.0,740.67,568.08
2016,7,17,13,15,944.5,105.5,4.8,21.5,985.5,695.13,534.29
2016,7,17,13,30,941.0,105.0,4.8,21.0,970.0,648.17,498.53
2016,7,17,13,45,938.0,103.0,4.85,21.0,947.5,599.07,459.4
2016,7,17,14,0,935.0,101.0,4.9,21.0,925.0,548.9,418.38
2016,7,17,14,15,928.5,100.0,4.9,20.5,895.5,497.05,375.58
2016,7,17,14,30,922.0,99.0,4.9,20.0,866.0,444.84,331.23
2016,7,17,14,45,915.0,96.5,4.95,20.0,831.0,391.19,284.15
2016,7,17,15,0,908.0,94.0,5.0,20.0,796.0,337.67,236.48
2016,7,17,15,15,897.0,92.0,4.95,19.5,755.0,283.9,189.08
2016,7,17,15,30,886.0,90.0,4.9,19.0,714.0,231.07,143.68
2016,7,17,15,45,873.0,87.5,4.85,18.5,669.0,178.76,102.23
2016,7,17,16,0,860.0,85.0,4.8,18.0,624.0,127.99,69.11
2016,7,17,16,15,842.0,82.0,4.7,17.5,575.5,78.46,50.12
2016,7,17,16,30,824.0,79.0,4.6,17.0,527.0,55.62,42.97
2016,7,17,16,45,802.0,75.5,4.6,16.5,476.5,54.49,42.24
2016,7,17,17,0,780.0,72.0,4.6,16.0,426.0,53.26,41.41
2016,7,17,17,15,748.5,68.0,4.5,15.5,374.0,51.5,40.09
2016,7,17,17,30,717.0,64.0,4.4,15.0,322.0,49.66,38.66
2016,7,17,17,45,673.5,59.0,4.35,14.5,271.0,46.86,36.31
2016,7,17,18,0,630.0,54.0,4.3,14.0,220.0,43.98,33.78
2016,7,17,18,15,562.0,47.5,4.15,13.5,172.0,36.24,26.76
2016,7,17,18,30,494.0,41.0,4.0,13.0,124.0,32.12,22.81
2016,7,17,18,45,382.0,32.0,3.9,12.5,83.0,25.58,16.44
2016,7,17,19,0,270.0,23.0,3.8,12.0,42.0,18.85,6.94
2016,7,17,19,15,135.0,11.5,3.7,11.5,21.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,137.5,12.5,3.35,11.0,23.0,86.35,0.0
2016,7,18,5,30,275.0,25.0,3.4,11.0,46.0,226.75,154.33
2016,7,18,5,45,392.5,33.0,3.5,11.5,87.5,327.31,268.02
2016,7,18,6,0,510.0,41.0,3.6,12.0,129.0,432.95,362.01
2016,7,18,6,15,255.0,64.5,3.55,12.5,108.5,294.26,248.25
2016,7,18,6,30,0.0,88.0,3.5,13.0,88.0,86.47,68.38
2016,7,18,6,45,5.0,106.0,3.5,13.5,108.0,107.68,86.64
2016,7,18,7,0,10.0,124.0,3.5,14.0,128.0,129.03,104.46
2016,7,18,7,15,80.0,157.5,3.45,14.5,194.0,238.99,197.67
2016,7,18,7,30,150.0,191.0,3.4,15.0,260.0,357.34,294.07
2016,7,18,7,45,109.0,209.5,3.35,15.5,263.0,341.41,277.9
2016,7,18,8,0,68.0,228.0,3.3,16.0,266.0,305.35,246.36
2016,7,18,8,15,257.0,227.5,3.25,16.5,387.0,518.2,416.81
2016,7,18,8,30,446.0,227.0,3.2,17.0,508.0,720.59,568.54
2016,7,18,8,45,255.0,268.0,3.2,17.5,431.5,562.54,443.19
2016,7,18,9,0,64.0,309.0,3.2,18.0,355.0,380.42,298.16
2016,7,18,9,15,45.5,302.5,3.2,18.5,336.0,350.63,274.14
2016,7,18,9,30,27.0,296.0,3.2,19.0,317.0,321.53,250.12
2016,7,18,9,45,186.5,334.0,3.25,19.5,489.0,535.13,415.41
2016,7,18,10,0,346.0,372.0,3.3,20.0,661.0,744.94,567.45
2016,7,18,10,15,312.5,396.5,3.35,20.5,664.5,728.32,551.33
2016,7,18,10,30,279.0,421.0,3.4,21.0,668.0,710.23,535.84
2016,7,18,10,45,611.5,256.0,3.45,21.5,813.5,867.99,654.34
2016,7,18,11,0,944.0,91.0,3.5,22.0,959.0,984.0,731.49
2016,7,18,11,15,679.0,247.0,3.6,22.0,876.0,883.24,662.03
2016,7,18,11,30,414.0,403.0,3.7,22.0,793.0,766.58,574.32
2016,7,18,11,45,682.5,248.0,3.8,22.0,898.0,837.01,631.52
2016,7,18,12,0,951.0,93.0,3.9,22.0,1003.0,882.11,663.78
2016,7,18,12,15,951.0,93.0,3.95,22.0,1003.0,847.77,639.98
2016,7,18,12,30,951.0,93.0,4.0,22.0,1003.0,811.08,614.95
2016,7,18,12,45,952.0,91.5,4.1,22.0,996.0,771.6,587.99
2016,7,18,13,0,953.0,90.0,4.2,22.0,989.0,730.03,558.34
2016,7,18,13,15,950.5,89.5,4.25,22.0,974.0,685.09,524.25
2016,7,18,13,30,948.0,89.0,4.3,22.0,959.0,638.63,488.21
2016,7,18,13,45,946.0,87.0,4.4,22.0,937.5,589.87,449.74
2016,7,18,14,0,944.0,85.0,4.5,22.0,916.0,539.94,409.28
2016,7,18,14,15,938.5,84.0,4.45,21.5,887.5,488.22,366.65
2016,7,18,14,30,933.0,83.0,4.4,21.0,859.0,436.03,322.39
2016,7,18,14,45,928.0,81.0,4.4,21.0,825.0,382.98,275.85
2016,7,18,15,0,923.0,79.0,4.4,21.0,791.0,329.84,228.54
2016,7,18,15,15,913.5,77.0,4.35,20.5,751.0,275.75,180.99
2016,7,18,15,30,904.0,75.0,4.3,20.0,711.0,222.45,135.31
2016,7,18,15,45,894.0,72.5,4.25,20.0,667.0,169.72,93.48
2016,7,18,16,0,884.0,70.0,4.2,20.0,623.0,118.22,60.14
2016,7,18,16,15,868.0,68.0,4.1,19.5,575.5,68.34,42.1
2016,7,18,16,30,852.0,66.0,4.0,19.0,528.0,56.4,43.29
2016,7,18,16,45,833.0,62.5,3.95,19.0,477.5,54.12,41.49
2016,7,18,17,0,814.0,59.0,3.9,19.0,427.0,51.7,39.54
2016,7,18,17,15,785.0,56.0,3.75,18.5,375.5,49.43,37.79
2016,7,18,17,30,756.0,53.0,3.6,18.0,324.0,41.26,30.8
2016,7,18,17,45,716.0,49.0,3.5,17.5,273.0,38.91,28.85
2016,7,18,18,0,676.0,45.0,3.4,17.0,222.0,36.5,26.75
2016,7,18,18,15,613.0,40.0,3.2,16.0,174.0,33.1,23.71
2016,7,18,18,30,550.0,35.0,3.0,15.0,126.0,29.67,20.45
2016,7,18,18,45,443.0,27.5,2.9,14.5,84.5,23.74,14.67
2016,7,18,19,0,336.0,20.0,2.8,14.0,43.0,17.68,5.61
2016,7,18,19,15,168.0,10.0,2.75,13.5,21.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.5,10.5,2.2,10.5,24.0,108.32,0.0
2016,7,19,5,30,363.0,21.0,2.4,11.0,48.0,265.92,175.66
2016,7,19,5,45,468.5,28.0,2.6,11.5,90.5,362.26,295.12
2016,7,19,6,0,574.0,35.0,2.8,12.0,133.0,462.24,384.26
2016,7,19,6,15,294.0,63.5,2.75,12.5,114.5,320.83,269.88
2016,7,19,6,30,14.0,92.0,2.7,13.0,96.0,102.43,82.3
2016,7,19,6,45,19.0,111.5,2.7,13.5,117.5,125.79,102.41
2016,7,19,7,0,24.0,131.0,2.7,14.0,139.0,161.5,132.06
2016,7,19,7,15,43.0,157.0,2.7,14.5,175.0,206.68,169.37
2016,7,19,7,30,62.0,183.0,2.7,15.0,211.0,252.27,206.15
2016,7,19,7,45,62.0,204.0,2.7,16.0,235.5,274.45,222.26
2016,7,19,8,0,62.0,225.0,2.7,17.0,260.0,296.2,237.75
2016,7,19,8,15,482.5,145.5,2.7,17.5,447.5,655.14,523.41
2016,7,19,8,30,903.0,66.0,2.7,18.0,635.0,966.57,739.68
2016,7,19,8,45,914.0,68.0,2.75,18.5,679.5,989.24,749.01
2016,7,19,9,0,925.0,70.0,2.8,19.0,724.0,1008.93,759.18
2016,7,19,9,15,933.5,71.5,2.85,19.5,763.5,1022.39,765.27
2016,7,19,9,30,942.0,73.0,2.9,20.0,803.0,1032.58,769.35
2016,7,19,9,45,943.5,78.0,2.95,20.5,837.0,1036.43,769.39
2016,7,19,10,0,945.0,83.0,3.0,21.0,871.0,1036.69,767.28
2016,7,19,10,15,950.0,84.0,3.05,21.5,899.0,1032.46,762.4
2016,7,19,10,30,955.0,85.0,3.1,22.0,927.0,1024.79,755.45
2016,7,19,10,45,957.0,87.0,3.15,22.5,948.5,1011.86,745.21
2016,7,19,11,0,959.0,89.0,3.2,23.0,970.0,995.56,732.94
2016,7,19,11,15,961.5,89.5,3.25,23.0,984.5,974.95,719.34
2016,7,19,11,30,964.0,90.0,3.3,23.0,999.0,951.19,703.7
2016,7,19,11,45,965.5,89.5,3.4,23.0,1006.0,922.57,685.15
2016,7,19,12,0,967.0,89.0,3.5,23.0,1013.0,891.16,664.62
2016,7,19,12,15,967.0,89.0,3.55,23.0,1013.0,856.33,641.36
2016,7,19,12,30,967.0,89.0,3.6,23.0,1013.0,819.09,616.3
2016,7,19,12,45,958.0,94.0,3.7,23.5,1003.0,777.39,587.02
2016,7,19,13,0,949.0,99.0,3.8,24.0,993.0,734.13,555.25
2016,7,19,13,15,946.5,98.5,3.85,24.0,978.0,689.18,521.64
2016,7,19,13,30,944.0,98.0,3.9,24.0,963.0,642.71,486.1
2016,7,19,13,45,941.5,96.0,3.95,24.0,941.0,593.72,447.78
2016,7,19,14,0,939.0,94.0,4.0,24.0,919.0,543.59,407.53
2016,7,19,14,15,933.0,92.5,4.0,24.0,890.0,491.35,364.49
2016,7,19,14,30,927.0,91.0,4.0,24.0,861.0,438.71,320.02
2016,7,19,14,45,921.0,89.0,4.05,24.0,826.5,385.48,274.13
2016,7,19,15,0,915.0,87.0,4.1,24.0,792.0,332.28,227.54
2016,7,19,15,15,905.0,85.0,4.1,23.5,751.5,278.35,180.9
2016,7,19,15,30,895.0,83.0,4.1,23.0,711.0,225.25,136.15
2016,7,19,15,45,885.0,79.5,4.1,22.5,667.0,172.14,94.91
2016,7,19,16,0,875.0,76.0,4.1,22.0,623.0,120.29,62.01
2016,7,19,16,15,858.0,74.0,4.05,21.5,574.5,70.72,44.78
2016,7,19,16,30,841.0,72.0,4.0,21.0,526.0,60.39,46.35
2016,7,19,16,45,823.0,68.0,4.0,20.5,476.0,57.87,44.46
2016,7,19,17,0,805.0,64.0,4.0,20.0,426.0,55.19,42.4
2016,7,19,17,15,775.0,60.5,3.9,19.5,374.5,46.04,34.67
2016,7,19,17,30,745.0,57.0,3.8,19.0,323.0,44.35,33.38
2016,7,19,17,45,706.0,52.0,3.7,18.5,272.0,41.33,30.85
2016,7,19,18,0,667.0,47.0,3.6,18.0,221.0,38.19,28.12
2016,7,19,18,15,602.5,41.5,3.35,17.0,172.5,34.43,24.76
2016,7,19,18,30,538.0,36.0,3.1,16.0,124.0,30.61,21.16
2016,7,19,18,45,432.0,28.0,2.9,15.5,83.0,24.26,14.99
2016,7,19,19,0,326.0,20.0,2.7,15.0,42.0,17.74,5.04
2016,7,19,19,15,163.0,10.0,2.6,14.5,21.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.0,2.1,10.5,23.0,108.21,0.0
2016,7,20,5,30,365.0,20.0,2.3,11.0,46.0,264.95,168.32
2016,7,20,5,45,467.0,27.0,2.55,12.0,88.0,359.67,291.81
2016,7,20,6,0,569.0,34.0,2.8,13.0,130.0,457.01,378.43
2016,7,20,6,15,630.5,39.0,2.8,13.5,178.5,530.19,439.84
2016,7,20,6,30,692.0,44.0,2.8,14.0,227.0,606.84,500.65
2016,7,20,6,45,733.0,47.5,2.8,14.5,278.5,667.98,546.52
2016,7,20,7,0,774.0,51.0,2.8,15.0,330.0,721.88,584.89
2016,7,20,7,15,802.5,53.5,2.75,15.5,382.0,772.04,618.7
2016,7,20,7,30,831.0,56.0,2.7,16.0,434.0,821.66,650.93
2016,7,20,7,45,852.0,58.5,2.65,17.0,485.0,863.49,675.34
2016,7,20,8,0,873.0,61.0,2.6,18.0,536.0,903.65,697.88
2016,7,20,8,15,888.5,63.0,2.55,18.5,584.5,935.91,715.76
2016,7,20,8,30,904.0,65.0,2.5,19.0,633.0,965.73,731.76
2016,7,20,8,45,916.0,66.5,2.5,20.0,678.0,988.8,742.13
2016,7,20,9,0,928.0,68.0,2.5,21.0,723.0,1008.94,750.53
2016,7,20,9,15,937.5,69.5,2.5,21.5,763.0,1023.47,756.72
2016,7,20,9,30,947.0,71.0,2.5,22.0,803.0,1034.72,760.9
2016,7,20,9,45,944.0,78.5,2.5,22.5,836.5,1037.0,759.42
2016,7,20,10,0,941.0,86.0,2.5,23.0,870.0,1035.56,755.78
2016,7,20,10,15,947.0,87.0,2.55,23.5,899.0,1032.27,751.68
2016,7,20,10,30,953.0,88.0,2.6,24.0,928.0,1025.53,745.51
2016,7,20,10,45,958.5,88.5,2.65,24.5,950.5,1014.33,736.64
2016,7,20,11,0,964.0,89.0,2.7,25.0,973.0,999.71,725.72
2016,7,20,11,15,966.5,89.5,2.75,25.5,988.0,978.97,710.97
2016,7,20,11,30,969.0,90.0,2.8,26.0,1003.0,955.06,694.28
2016,7,20,11,45,971.5,89.0,2.85,26.5,1010.5,926.67,674.73
2016,7,20,12,0,974.0,88.0,2.9,27.0,1018.0,895.41,653.32
2016,7,20,12,15,974.5,88.0,2.95,27.0,1018.0,860.73,630.87
2016,7,20,12,30,975.0,88.0,3.0,27.0,1018.0,823.57,606.61
2016,7,20,12,45,974.0,87.5,3.15,27.0,1010.5,782.57,580.06
2016,7,20,13,0,973.0,87.0,3.3,27.0,1003.0,739.53,550.85
2016,7,20,13,15,971.0,86.5,3.4,27.0,988.0,693.98,517.63
2016,7,20,13,30,969.0,86.0,3.5,27.0,973.0,646.81,482.33
2016,7,20,13,45,965.5,85.5,3.6,27.0,951.0,597.38,444.36
2016,7,20,14,0,962.0,85.0,3.7,27.0,929.0,546.84,404.42
2016,7,20,14,15,956.5,84.0,3.75,26.5,900.0,494.1,362.3
2016,7,20,14,30,951.0,83.0,3.8,26.0,871.0,440.87,318.43
2016,7,20,14,45,944.0,81.5,3.9,26.0,836.0,386.46,271.97
2016,7,20,15,0,937.0,80.0,4.0,26.0,801.0,332.14,224.83
2016,7,20,15,15,927.5,78.5,4.05,25.5,760.5,277.54,177.91
2016,7,20,15,30,918.0,77.0,4.1,25.0,720.0,223.72,132.87
2016,7,20,15,45,906.0,74.5,4.15,25.0,675.0,169.85,91.39
2016,7,20,16,0,894.0,72.0,4.2,25.0,630.0,117.43,58.77
2016,7,20,16,15,877.5,70.0,4.15,24.0,581.0,66.89,51.05
2016,7,20,16,30,861.0,68.0,4.1,23.0,532.0,57.88,43.84
2016,7,20,16,45,840.0,65.0,4.1,22.5,481.0,55.95,42.45
2016,7,20,17,0,819.0,62.0,4.1,22.0,430.0,53.89,40.93
2016,7,20,17,15,789.0,59.0,4.0,21.0,377.5,45.05,33.59
2016,7,20,17,30,759.0,56.0,3.9,20.0,325.0,43.69,32.66
2016,7,20,17,45,717.5,51.5,3.85,19.5,273.5,41.02,30.45
2016,7,20,18,0,676.0,47.0,3.8,19.0,222.0,38.28,28.07
2016,7,20,18,15,610.5,41.5,3.65,18.0,173.0,34.51,24.71
2016,7,20,18,30,545.0,36.0,3.5,17.0,124.0,30.69,21.11
2016,7,20,18,45,435.5,28.0,3.35,16.0,82.5,24.33,14.96
2016,7,20,19,0,326.0,20.0,3.2,15.0,41.0,17.81,4.4
2016,7,20,19,15,163.0,10.0,3.1,14.5,20.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.5,2.5,11.5,22.5,102.77,0.0
2016,7,21,5,30,344.0,21.0,2.7,12.0,45.0,251.74,151.85
2016,7,21,5,45,452.5,28.5,2.95,12.5,87.0,351.63,284.59
2016,7,21,6,0,561.0,36.0,3.2,13.0,129.0,453.53,376.16
2016,7,21,6,15,286.0,63.0,3.2,13.5,111.0,314.24,263.66
2016,7,21,6,30,11.0,90.0,3.2,14.0,93.0,98.08,78.26
2016,7,21,6,45,16.0,109.0,3.25,14.5,114.5,120.74,97.71
2016,7,21,7,0,21.0,128.0,3.3,15.0,136.0,143.46,116.56
2016,7,21,7,15,37.0,153.5,3.3,15.5,169.5,197.39,161.15
2016,7,21,7,30,53.0,179.0,3.3,16.0,203.0,239.54,195.11
2016,7,21,7,45,122.0,206.5,3.3,17.0,270.5,349.92,284.04
2016,7,21,8,0,191.0,234.0,3.3,18.0,338.0,446.1,358.46
2016,7,21,8,15,545.0,151.5,3.3,18.5,485.0,731.27,579.07
2016,7,21,8,30,899.0,69.0,3.3,19.0,632.0,965.41,740.17
2016,7,21,8,45,911.0,70.5,3.3,19.5,676.5,988.33,750.33
2016,7,21,9,0,923.0,72.0,3.3,20.0,721.0,1008.33,760.34
2016,7,21,9,15,931.5,73.5,3.3,20.5,761.0,1021.75,765.97
2016,7,21,9,30,940.0,75.0,3.3,21.0,801.0,1031.9,769.58
2016,7,21,9,45,946.0,76.5,3.35,21.5,835.0,1036.17,769.85
2016,7,21,10,0,952.0,78.0,3.4,22.0,869.0,1037.01,768.04
2016,7,21,10,15,957.5,79.0,3.4,22.5,898.0,1033.32,763.04
2016,7,21,10,30,963.0,80.0,3.4,23.0,927.0,1026.15,755.95
2016,7,21,10,45,967.0,80.5,3.45,23.5,949.0,1013.53,745.85
2016,7,21,11,0,971.0,81.0,3.5,24.0,971.0,997.52,733.69
2016,7,21,11,15,974.0,81.5,3.6,24.0,986.0,977.25,720.59
2016,7,21,11,30,977.0,82.0,3.7,24.0,1001.0,953.76,705.37
2016,7,21,11,45,978.5,82.0,3.8,24.5,1008.5,925.39,685.51
2016,7,21,12,0,980.0,82.0,3.9,25.0,1016.0,894.12,663.7
2016,7,21,12,15,980.5,81.5,4.0,25.0,1016.5,858.87,640.4
2016,7,21,12,30,981.0,81.0,4.1,25.0,1017.0,821.13,615.21
2016,7,21,12,45,971.5,87.5,4.25,25.0,1007.5,779.94,587.58
2016,7,21,13,0,962.0,94.0,4.4,25.0,998.0,737.1,557.32
2016,7,21,13,15,959.5,93.5,4.45,24.5,983.5,691.55,524.17
2016,7,21,13,30,957.0,93.0,4.5,24.0,969.0,644.45,488.99
2016,7,21,13,45,955.5,91.0,4.6,24.0,947.5,595.32,450.47
2016,7,21,14,0,954.0,89.0,4.7,24.0,926.0,544.94,409.84
2016,7,21,14,15,948.5,88.0,4.65,23.5,897.0,492.5,366.86
2016,7,21,14,30,943.0,87.0,4.6,23.0,868.0,439.56,322.24
2016,7,21,14,45,939.5,84.0,4.6,22.5,834.0,385.52,275.65
2016,7,21,15,0,936.0,81.0,4.6,22.0,800.0,331.24,227.99
2016,7,21,15,15,926.5,79.5,4.5,21.5,759.5,276.63,180.12
2016,7,21,15,30,917.0,78.0,4.4,21.0,719.0,222.79,134.31
2016,7,21,15,45,908.5,74.0,4.35,21.0,675.0,168.28,91.65
2016,7,21,16,0,900.0,70.0,4.3,21.0,631.0,114.89,57.99
2016,7,21,16,15,884.0,68.0,4.15,20.5,582.0,64.03,49.38
2016,7,21,16,30,868.0,66.0,4.0,20.0,533.0,56.59,43.29
2016,7,21,16,45,850.5,62.0,3.9,20.0,482.0,53.95,41.18
2016,7,21,17,0,833.0,58.0,3.8,20.0,431.0,51.15,38.91
2016,7,21,17,15,804.0,55.0,3.65,19.0,378.5,48.84,37.21
2016,7,21,17,30,775.0,52.0,3.5,18.0,326.0,46.43,35.36
2016,7,21,17,45,735.0,48.0,3.4,17.5,274.5,38.32,28.33
2016,7,21,18,0,695.0,44.0,3.3,17.0,223.0,35.87,26.19
2016,7,21,18,15,630.5,39.0,3.05,16.0,173.5,32.42,23.08
2016,7,21,18,30,566.0,34.0,2.8,15.0,124.0,28.95,19.77
2016,7,21,18,45,456.0,26.5,2.6,14.5,82.5,22.98,13.88
2016,7,21,19,0,346.0,19.0,2.4,14.0,41.0,16.88,3.14
2016,7,21,19,15,173.0,9.5,2.35,13.5,20.5,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.0,2.0,11.0,21.5,104.56,0.0
2016,7,22,5,30,353.0,20.0,2.3,12.0,43.0,254.98,144.57
2016,7,22,5,45,460.0,27.5,2.6,13.0,85.5,354.82,285.43
