Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,0,567.0,35.0,2.9,14.0,128.0,455.81,375.72
2016,7,22,6,15,631.0,40.0,2.9,14.5,177.0,530.79,438.67
2016,7,22,6,30,695.0,45.0,2.9,15.0,226.0,609.33,500.98
2016,7,22,6,45,736.5,48.5,2.9,15.5,278.5,671.0,547.23
2016,7,22,7,0,778.0,52.0,2.9,16.0,331.0,725.45,585.97
2016,7,22,7,15,807.5,55.0,2.85,16.5,383.5,777.26,620.93
2016,7,22,7,30,837.0,58.0,2.8,17.0,436.0,828.56,654.25
2016,7,22,7,45,858.5,60.5,2.8,18.0,487.5,870.95,679.29
2016,7,22,8,0,880.0,63.0,2.8,19.0,539.0,911.67,702.53
2016,7,22,8,15,896.5,65.0,2.8,19.5,588.5,944.99,721.52
2016,7,22,8,30,913.0,67.0,2.8,20.0,638.0,975.87,738.66
2016,7,22,8,45,925.0,69.0,2.85,21.0,683.5,999.65,749.9
2016,7,22,9,0,937.0,71.0,2.9,22.0,729.0,1020.42,759.14
2016,7,22,9,15,946.5,72.0,2.9,22.5,770.0,1034.34,764.9
2016,7,22,9,30,956.0,73.0,2.9,23.0,811.0,1044.96,768.66
2016,7,22,9,45,953.0,81.0,2.95,24.0,844.5,1047.74,766.44
2016,7,22,10,0,950.0,89.0,3.0,25.0,878.0,1046.73,762.0
2016,7,22,10,15,956.0,90.0,3.0,25.5,907.0,1043.28,757.21
2016,7,22,10,30,962.0,91.0,3.0,26.0,936.0,1036.33,750.36
2016,7,22,10,45,967.0,91.5,3.05,26.5,959.0,1024.4,740.94
2016,7,22,11,0,972.0,92.0,3.1,27.0,982.0,1009.04,729.47
2016,7,22,11,15,974.5,92.5,3.1,27.5,997.0,988.0,714.08
2016,7,22,11,30,977.0,93.0,3.1,28.0,1012.0,963.75,696.78
2016,7,22,11,45,979.0,93.0,3.15,28.5,1019.5,935.52,677.34
2016,7,22,12,0,981.0,93.0,3.2,29.0,1027.0,904.37,656.03
2016,7,22,12,15,981.0,93.0,3.25,29.0,1027.0,868.87,633.1
2016,7,22,12,30,981.0,93.0,3.3,29.0,1027.0,830.9,608.38
2016,7,22,12,45,979.0,93.0,3.35,29.5,1018.5,789.19,579.78
2016,7,22,13,0,977.0,93.0,3.4,30.0,1010.0,745.49,548.56
2016,7,22,13,15,974.0,92.5,3.45,30.0,994.5,698.92,514.83
2016,7,22,13,30,971.0,92.0,3.5,30.0,979.0,650.82,479.14
2016,7,22,13,45,966.5,91.0,3.55,30.0,956.0,600.15,440.64
2016,7,22,14,0,962.0,90.0,3.6,30.0,933.0,548.48,400.3
2016,7,22,14,15,956.0,89.0,3.6,29.5,903.5,495.34,358.34
2016,7,22,14,30,950.0,88.0,3.6,29.0,874.0,441.75,314.71
2016,7,22,14,45,942.5,86.5,3.65,29.0,838.0,387.04,268.6
2016,7,22,15,0,935.0,85.0,3.7,29.0,802.0,332.48,221.89
2016,7,22,15,15,924.5,83.5,3.7,28.5,761.0,277.58,175.46
2016,7,22,15,30,914.0,82.0,3.7,28.0,720.0,223.56,131.07
2016,7,22,15,45,901.0,79.5,3.7,27.5,674.5,169.61,90.65
2016,7,22,16,0,888.0,77.0,3.7,27.0,629.0,117.21,59.25
2016,7,22,16,15,871.0,74.5,3.65,26.5,579.5,66.47,50.18
2016,7,22,16,30,854.0,72.0,3.6,26.0,530.0,60.57,45.54
2016,7,22,16,45,831.5,69.5,3.6,25.5,478.5,59.02,44.51
2016,7,22,17,0,809.0,67.0,3.6,25.0,427.0,50.03,37.13
2016,7,22,17,15,778.0,63.0,3.45,24.0,374.5,48.1,35.78
2016,7,22,17,30,747.0,59.0,3.3,23.0,322.0,46.09,34.31
2016,7,22,17,45,701.0,54.5,3.2,22.0,270.0,43.51,32.27
2016,7,22,18,0,655.0,50.0,3.1,21.0,218.0,40.88,30.08
2016,7,22,18,15,585.5,44.0,2.9,20.0,169.0,36.79,26.45
2016,7,22,18,30,516.0,38.0,2.7,19.0,120.0,29.91,20.2
2016,7,22,18,45,396.0,29.0,2.5,18.0,78.5,23.26,13.8
2016,7,22,19,0,276.0,20.0,2.3,17.0,37.0,16.4,1.86
2016,7,22,19,15,138.0,10.0,2.3,16.5,18.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.0,1.45,11.5,20.0,90.33,0.0
2016,7,23,5,30,301.0,20.0,1.6,12.0,40.0,229.72,119.77
2016,7,23,5,45,417.5,28.5,1.75,13.0,81.5,335.56,268.01
2016,7,23,6,0,534.0,37.0,1.9,14.0,123.0,435.28,356.91
2016,7,23,6,15,601.0,43.0,1.75,15.0,172.5,512.63,419.85
2016,7,23,6,30,668.0,49.0,1.6,16.0,222.0,593.74,481.34
2016,7,23,6,45,714.0,53.0,1.5,17.0,274.5,658.84,527.22
2016,7,23,7,0,760.0,57.0,1.4,18.0,327.0,725.14,571.2
2016,7,23,7,15,790.5,60.0,1.35,19.0,379.5,777.56,603.46
2016,7,23,7,30,821.0,63.0,1.3,20.0,432.0,820.63,627.89
2016,7,23,7,45,844.0,65.5,1.3,21.0,484.0,863.84,652.19
2016,7,23,8,0,867.0,68.0,1.3,22.0,536.0,905.51,674.71
2016,7,23,8,15,883.5,70.5,1.45,23.0,585.0,939.1,693.58
2016,7,23,8,30,900.0,73.0,1.6,24.0,634.0,970.28,710.7
2016,7,23,8,45,912.0,75.0,1.75,25.5,679.5,993.75,721.29
2016,7,23,9,0,924.0,77.0,1.9,27.0,725.0,1014.26,729.93
2016,7,23,9,15,933.5,78.5,2.05,27.5,765.5,1028.57,737.49
2016,7,23,9,30,943.0,80.0,2.2,28.0,806.0,1039.59,743.1
2016,7,23,9,45,950.5,81.0,2.35,29.0,841.0,1044.66,743.56
2016,7,23,10,0,958.0,82.0,2.5,30.0,876.0,1046.27,741.96
2016,7,23,10,15,963.5,83.0,2.6,30.5,905.0,1042.41,738.02
2016,7,23,10,30,969.0,84.0,2.7,31.0,934.0,1035.03,732.04
2016,7,23,10,45,972.0,85.0,2.85,32.0,956.0,1021.75,721.47
2016,7,23,11,0,975.0,86.0,3.0,33.0,978.0,1005.07,708.85
2016,7,23,11,15,977.5,86.5,3.05,33.0,993.0,984.08,695.66
2016,7,23,11,30,980.0,87.0,3.1,33.0,1008.0,959.87,680.48
2016,7,23,11,45,980.5,88.0,3.2,33.5,1015.5,931.31,661.51
2016,7,23,12,0,981.0,89.0,3.3,34.0,1023.0,899.87,640.67
2016,7,23,12,15,981.5,89.0,3.4,34.0,1023.0,864.81,618.69
2016,7,23,12,30,982.0,89.0,3.5,34.0,1023.0,827.23,594.87
2016,7,23,12,45,973.5,93.5,3.6,34.0,1013.0,784.71,567.52
2016,7,23,13,0,965.0,98.0,3.7,34.0,1003.0,740.56,537.46
2016,7,23,13,15,962.5,97.5,3.75,34.0,988.0,694.7,504.58
2016,7,23,13,30,960.0,97.0,3.8,34.0,973.0,647.28,469.76
2016,7,23,13,45,959.0,94.5,3.85,34.0,951.5,597.71,432.5
2016,7,23,14,0,958.0,92.0,3.9,34.0,930.0,546.83,393.22
2016,7,23,14,15,952.5,91.0,3.9,33.5,901.0,494.02,352.04
2016,7,23,14,30,947.0,90.0,3.9,33.0,872.0,440.72,309.19
2016,7,23,14,45,941.5,87.5,3.95,33.0,837.0,386.01,263.65
2016,7,23,15,0,936.0,85.0,4.0,33.0,802.0,331.25,217.4
2016,7,23,15,15,926.5,83.5,3.95,32.5,761.5,276.47,171.68
2016,7,23,15,30,917.0,82.0,3.9,32.0,721.0,222.46,127.96
2016,7,23,15,45,905.0,79.5,3.9,31.5,675.5,168.41,88.23
2016,7,23,16,0,893.0,77.0,3.9,31.0,630.0,115.81,57.55
2016,7,23,16,15,876.0,74.5,3.8,30.0,581.0,64.77,48.03
2016,7,23,16,30,859.0,72.0,3.7,29.0,532.0,60.63,45.01
2016,7,23,16,45,836.5,69.0,3.65,28.5,480.0,58.74,43.7
2016,7,23,17,0,814.0,66.0,3.6,28.0,428.0,49.38,36.1
2016,7,23,17,15,783.0,62.5,3.45,26.5,375.0,47.81,35.14
2016,7,23,17,30,752.0,59.0,3.3,25.0,322.0,46.18,34.08
2016,7,23,17,45,706.5,54.5,3.15,24.0,269.5,43.6,32.06
2016,7,23,18,0,661.0,50.0,3.0,23.0,217.0,40.98,29.89
2016,7,23,18,15,590.5,44.0,2.85,22.0,168.0,36.88,26.27
2016,7,23,18,30,520.0,38.0,2.7,21.0,119.0,29.99,20.06
2016,7,23,18,45,397.5,29.0,2.55,20.0,77.5,23.33,13.64
2016,7,23,19,0,275.0,20.0,2.4,19.0,36.0,16.48,0.68
2016,7,23,19,15,137.5,10.0,2.45,18.0,18.0,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,82.54,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,211.95,99.08
2016,7,24,5,45,388.5,30.0,2.6,13.5,78.5,319.14,254.69
2016,7,24,6,0,506.0,39.0,2.7,14.0,119.0,425.01,349.85
2016,7,24,6,15,576.0,45.0,2.65,15.0,168.0,496.59,410.16
2016,7,24,6,30,646.0,51.0,2.6,16.0,217.0,579.1,474.83
2016,7,24,6,45,692.5,55.5,2.6,17.0,269.5,644.56,523.09
2016,7,24,7,0,739.0,60.0,2.6,18.0,322.0,711.26,569.82
2016,7,24,7,15,771.0,64.0,2.6,18.5,374.5,765.7,606.64
2016,7,24,7,30,803.0,68.0,2.6,19.0,427.0,819.67,641.9
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.0,854.61,661.85
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,896.86,686.52
2016,7,24,8,15,867.5,76.5,2.7,22.0,580.0,930.93,704.57
2016,7,24,8,30,885.0,79.0,2.7,23.0,629.0,962.67,720.77
2016,7,24,8,45,898.5,81.0,2.7,24.0,674.5,987.29,732.01
2016,7,24,9,0,912.0,83.0,2.7,25.0,720.0,1009.03,741.3
2016,7,24,9,15,922.0,84.5,2.65,25.5,761.0,1023.62,746.92
2016,7,24,9,30,932.0,86.0,2.6,26.0,802.0,1034.97,750.58
2016,7,24,9,45,938.0,88.5,2.6,27.0,837.0,1040.11,749.41
2016,7,24,10,0,944.0,91.0,2.6,28.0,872.0,1041.78,746.23
2016,7,24,10,15,950.0,92.5,2.6,28.5,901.5,1038.84,741.81
2016,7,24,10,30,956.0,94.0,2.6,29.0,931.0,1032.39,735.39
2016,7,24,10,45,959.5,95.5,2.65,30.0,953.5,1020.04,724.47
2016,7,24,11,0,963.0,97.0,2.7,31.0,976.0,1004.27,711.6
2016,7,24,11,15,965.5,97.5,2.75,31.0,991.0,983.26,698.41
2016,7,24,11,30,968.0,98.0,2.8,31.0,1006.0,959.06,683.25
2016,7,24,11,45,968.0,99.5,2.85,31.5,1013.5,930.57,664.01
2016,7,24,12,0,968.0,101.0,2.9,32.0,1021.0,899.26,642.97
2016,7,24,12,15,968.0,101.0,2.9,32.0,1020.5,863.94,620.26
2016,7,24,12,30,968.0,101.0,2.9,32.0,1020.0,826.19,595.86
2016,7,24,12,45,960.0,104.5,2.9,32.5,1010.0,783.41,566.81
2016,7,24,13,0,952.0,108.0,2.9,33.0,1000.0,739.04,534.96
2016,7,24,13,15,949.0,107.5,2.95,33.0,984.5,693.22,502.42
2016,7,24,13,30,946.0,107.0,3.0,33.0,969.0,645.92,467.99
2016,7,24,13,45,941.0,106.0,3.1,33.0,946.0,595.85,430.8
2016,7,24,14,0,936.0,105.0,3.2,33.0,923.0,544.87,391.81
2016,7,24,14,15,929.5,104.0,3.25,32.5,893.5,492.51,351.24
2016,7,24,14,30,923.0,103.0,3.3,32.0,864.0,439.78,309.08
2016,7,24,14,45,914.5,101.0,3.35,32.0,828.0,385.49,264.09
2016,7,24,15,0,906.0,99.0,3.4,32.0,792.0,331.47,218.67
2016,7,24,15,15,894.5,97.0,3.45,31.5,750.5,277.25,173.69
2016,7,24,15,30,883.0,95.0,3.5,31.0,709.0,224.03,130.87
2016,7,24,15,45,869.0,92.0,3.55,30.5,663.5,171.01,92.15
2016,7,24,16,0,855.0,89.0,3.6,30.0,618.0,119.64,62.49
2016,7,24,16,15,836.0,86.0,3.6,29.0,568.5,60.16,44.44
2016,7,24,16,30,817.0,83.0,3.6,28.0,519.0,58.74,43.64
2016,7,24,16,45,792.0,79.5,3.6,27.5,467.0,57.7,43.03
2016,7,24,17,0,767.0,76.0,3.6,27.0,415.0,56.58,42.35
2016,7,24,17,15,732.5,71.5,3.55,25.5,362.5,54.55,41.04
2016,7,24,17,30,698.0,67.0,3.5,24.0,310.0,52.43,39.61
2016,7,24,17,45,648.5,61.5,3.45,23.0,258.5,45.05,33.45
2016,7,24,18,0,599.0,56.0,3.4,22.0,207.0,42.14,31.02
2016,7,24,18,15,524.5,48.5,3.35,20.5,158.5,37.39,26.87
2016,7,24,18,30,450.0,41.0,3.3,19.0,110.0,32.5,22.38
2016,7,24,18,45,329.0,30.5,3.25,18.0,70.5,24.64,14.77
2016,7,24,19,0,208.0,20.0,3.2,17.0,31.0,16.49,0.0
2016,7,24,19,15,104.0,10.0,3.2,16.5,15.5,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.6,11.5,15.5,57.75,0.0
2016,7,25,5,30,181.0,20.0,2.7,12.0,31.0,157.09,62.72
2016,7,25,5,45,291.0,33.0,2.85,12.5,70.0,261.13,208.5
2016,7,25,6,0,401.0,46.0,3.0,13.0,109.0,362.63,300.47
2016,7,25,6,15,474.0,55.5,3.0,13.5,156.5,442.88,370.05
2016,7,25,6,30,547.0,65.0,3.0,14.0,204.0,527.8,439.58
2016,7,25,6,45,596.5,72.0,3.0,15.0,255.5,595.04,490.76
2016,7,25,7,0,646.0,79.0,3.0,16.0,307.0,663.97,540.78
2016,7,25,7,15,682.5,85.0,2.95,16.5,359.0,721.7,581.07
2016,7,25,7,30,719.0,91.0,2.9,17.0,411.0,779.43,619.95
2016,7,25,7,45,742.0,97.0,2.9,18.0,462.0,824.45,647.55
2016,7,25,8,0,765.0,103.0,2.9,19.0,513.0,862.65,669.64
2016,7,25,8,15,786.0,106.5,2.9,20.0,562.0,899.69,690.44
2016,7,25,8,30,807.0,110.0,2.9,21.0,611.0,934.54,709.3
2016,7,25,8,45,816.0,116.5,2.95,22.0,655.0,958.73,721.06
2016,7,25,9,0,825.0,123.0,3.0,23.0,699.0,979.95,730.83
2016,7,25,9,15,838.0,125.5,3.0,23.5,740.0,997.49,739.17
2016,7,25,9,30,851.0,128.0,3.0,24.0,781.0,1011.93,745.54
2016,7,25,9,45,872.5,124.0,3.0,25.0,820.0,1013.43,742.12
2016,7,25,10,0,894.0,120.0,3.0,26.0,859.0,1023.05,744.22
2016,7,25,10,15,900.5,121.5,3.0,26.5,888.0,1020.34,739.86
2016,7,25,10,30,907.0,123.0,3.0,27.0,917.0,1014.27,733.6
2016,7,25,10,45,913.0,124.0,3.05,28.0,939.5,1003.85,723.7
2016,7,25,11,0,919.0,125.0,3.1,29.0,962.0,990.09,711.85
2016,7,25,11,15,922.0,125.5,3.15,29.5,977.5,969.82,697.38
2016,7,25,11,30,925.0,126.0,3.2,30.0,993.0,946.48,681.06
2016,7,25,11,45,929.0,125.0,3.25,30.5,1001.5,919.68,662.57
2016,7,25,12,0,933.0,124.0,3.3,31.0,1010.0,890.05,642.28
2016,7,25,12,15,933.0,124.0,3.35,31.0,1009.5,855.41,619.94
2016,7,25,12,30,933.0,124.0,3.4,31.0,1009.0,818.45,595.94
2016,7,25,12,45,931.0,124.0,3.45,31.5,1001.0,777.9,568.03
2016,7,25,13,0,929.0,124.0,3.5,32.0,993.0,735.51,536.92
2016,7,25,13,15,926.0,123.0,3.55,32.0,977.5,690.0,504.14
2016,7,25,13,30,923.0,122.0,3.6,32.0,962.0,643.08,469.54
2016,7,25,13,45,919.0,120.5,3.65,32.0,939.5,594.0,432.48
2016,7,25,14,0,915.0,119.0,3.7,32.0,917.0,543.96,393.67
2016,7,25,14,15,908.5,117.5,3.75,31.5,887.5,492.05,353.13
2016,7,25,14,30,902.0,116.0,3.8,31.0,858.0,439.81,311.07
2016,7,25,14,45,896.0,112.5,3.85,31.0,823.0,386.15,266.29
2016,7,25,15,0,890.0,109.0,3.9,31.0,788.0,332.56,220.93
2016,7,25,15,15,878.5,106.5,3.9,30.5,747.0,278.67,176.05
2016,7,25,15,30,867.0,104.0,3.9,30.0,706.0,225.78,133.42
2016,7,25,15,45,856.5,99.5,3.9,29.5,661.0,163.72,87.6
2016,7,25,16,0,846.0,95.0,3.9,29.0,616.0,111.75,57.45
2016,7,25,16,15,826.5,91.5,3.85,28.0,566.5,63.03,47.02
2016,7,25,16,30,807.0,88.0,3.8,27.0,517.0,62.27,46.8
2016,7,25,16,45,787.0,82.5,3.75,26.5,466.5,59.94,45.11
2016,7,25,17,0,767.0,77.0,3.7,26.0,416.0,57.42,43.25
2016,7,25,17,15,732.5,72.5,3.6,25.0,363.0,55.42,41.89
2016,7,25,17,30,698.0,68.0,3.5,24.0,310.0,53.35,40.4
2016,7,25,17,45,653.5,61.5,3.4,23.0,258.5,45.15,33.54
2016,7,25,18,0,609.0,55.0,3.3,22.0,207.0,41.45,30.42
2016,7,25,18,15,534.5,47.5,3.15,21.0,158.5,36.66,26.17
2016,7,25,18,30,460.0,40.0,3.0,20.0,110.0,31.73,21.59
2016,7,25,18,45,340.0,29.5,2.85,19.0,70.5,23.84,13.94
2016,7,25,19,0,220.0,19.0,2.7,18.0,31.0,15.65,0.0
2016,7,25,19,15,110.0,9.5,2.65,17.5,15.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,16.0,63.28,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,32.0,168.02,53.91
2016,7,26,5,45,316.5,31.5,1.65,15.0,71.0,275.22,215.9
2016,7,26,6,0,431.0,43.0,1.9,16.0,110.0,378.93,308.36
2016,7,26,6,15,504.0,51.5,1.8,17.0,158.0,458.86,375.09
2016,7,26,6,30,577.0,60.0,1.7,18.0,206.0,543.49,440.51
2016,7,26,6,45,626.5,66.5,1.6,19.0,257.5,610.97,489.08
2016,7,26,7,0,676.0,73.0,1.5,20.0,309.0,680.16,536.07
2016,7,26,7,15,711.0,77.5,1.4,21.0,361.5,735.48,570.59
2016,7,26,7,30,746.0,82.0,1.3,22.0,414.0,786.1,600.18
2016,7,26,7,45,771.0,86.5,1.25,23.0,465.0,832.02,625.87
2016,7,26,8,0,796.0,91.0,1.2,24.0,516.0,876.45,649.65
2016,7,26,8,15,815.0,94.5,1.15,25.0,565.0,912.16,666.98
2016,7,26,8,30,834.0,98.0,1.1,26.0,614.0,945.58,682.43
2016,7,26,8,45,848.0,101.0,1.1,27.5,659.0,970.98,692.0
2016,7,26,9,0,862.0,104.0,1.1,29.0,704.0,983.16,693.32
2016,7,26,9,15,873.5,106.5,1.1,30.0,745.0,999.65,698.88
2016,7,26,9,30,885.0,109.0,1.1,31.0,786.0,1013.02,702.49
2016,7,26,9,45,894.5,110.5,1.1,32.0,821.5,1020.05,702.4
2016,7,26,10,0,904.0,112.0,1.1,33.0,857.0,1023.76,700.52
2016,7,26,10,15,910.5,113.0,1.1,33.5,886.0,1020.6,696.18
2016,7,26,10,30,917.0,114.0,1.1,34.0,915.0,1014.06,690.07
2016,7,26,10,45,922.0,115.0,1.1,35.0,937.5,1002.71,679.91
2016,7,26,11,0,927.0,116.0,1.1,36.0,960.0,988.02,668.02
2016,7,26,11,15,930.0,116.5,1.2,36.5,975.0,967.75,655.98
2016,7,26,11,30,933.0,117.0,1.3,37.0,990.0,944.37,642.07
2016,7,26,11,45,936.0,116.5,1.45,37.5,998.0,917.09,626.35
2016,7,26,12,0,939.0,116.0,1.6,38.0,1006.0,886.98,608.64
2016,7,26,12,15,939.0,116.0,1.75,38.0,1005.5,852.25,589.03
2016,7,26,12,30,939.0,116.0,1.9,38.0,1005.0,815.17,567.54
2016,7,26,12,45,933.5,118.0,2.05,38.0,996.0,773.64,542.71
2016,7,26,13,0,928.0,120.0,2.2,38.0,987.0,730.45,514.4
2016,7,26,13,15,924.5,119.5,2.3,38.0,971.5,685.07,483.51
2016,7,26,13,30,921.0,119.0,2.4,38.0,956.0,638.3,450.75
2016,7,26,13,45,918.0,116.5,2.5,38.0,934.0,589.05,415.28
2016,7,26,14,0,915.0,114.0,2.6,38.0,912.0,538.76,377.92
2016,7,26,14,15,908.5,113.0,2.65,37.5,882.0,487.22,339.07
2016,7,26,14,30,902.0,112.0,2.7,37.0,852.0,435.34,298.66
2016,7,26,14,45,894.5,109.0,2.75,37.0,817.0,381.53,255.23
2016,7,26,15,0,887.0,106.0,2.8,37.0,782.0,327.92,211.3
2016,7,26,15,15,875.5,104.0,2.8,36.5,740.5,274.53,168.14
2016,7,26,15,30,864.0,102.0,2.8,36.0,699.0,222.13,127.18
2016,7,26,15,45,850.0,98.5,2.85,36.0,654.0,160.43,83.05
2016,7,26,16,0,836.0,95.0,2.9,36.0,609.0,109.25,54.69
2016,7,26,16,15,816.5,91.5,2.9,35.0,559.5,63.01,45.57
2016,7,26,16,30,797.0,88.0,2.9,34.0,510.0,62.26,45.37
2016,7,26,16,45,772.0,84.0,2.9,33.5,458.5,61.01,44.62
2016,7,26,17,0,747.0,80.0,2.9,33.0,407.0,59.67,43.79
2016,7,26,17,15,711.5,75.0,2.75,32.0,355.0,57.38,42.23
2016,7,26,17,30,676.0,70.0,2.6,31.0,303.0,50.12,36.48
2016,7,26,17,45,626.5,63.5,2.5,30.0,251.5,46.64,33.76
2016,7,26,18,0,577.0,57.0,2.4,29.0,200.0,43.02,30.79
2016,7,26,18,15,501.5,49.0,2.05,27.5,152.0,37.9,26.43
2016,7,26,18,30,426.0,41.0,1.7,26.0,104.0,32.63,21.71
2016,7,26,18,45,307.0,29.5,1.4,24.5,66.0,23.88,13.46
2016,7,26,19,0,188.0,18.0,1.1,23.0,28.0,14.76,0.0
2016,7,26,19,15,94.0,9.0,1.1,22.5,14.0,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.5,2.0,16.5,11.5,34.77,0.0
2016,7,27,5,30,101.0,17.0,2.1,17.0,23.0,100.72,20.43
2016,7,27,5,45,193.5,33.0,2.25,17.5,58.0,197.5,152.44
2016,7,27,6,0,286.0,49.0,2.4,18.0,93.0,286.45,232.25
2016,7,27,6,15,355.0,61.5,2.3,18.5,137.0,360.84,295.81
2016,7,27,6,30,424.0,74.0,2.2,19.0,181.0,440.35,360.75
2016,7,27,6,45,481.0,82.5,2.15,20.0,230.0,515.74,418.6
2016,7,27,7,0,538.0,91.0,2.1,21.0,279.0,589.01,471.41
2016,7,27,7,15,576.0,98.5,2.05,22.0,328.5,646.72,510.32
2016,7,27,7,30,614.0,106.0,2.0,23.0,378.0,704.67,547.84
2016,7,27,7,45,648.5,110.5,2.0,24.5,428.0,755.61,578.2
2016,7,27,8,0,683.0,115.0,2.0,26.0,478.0,805.81,606.98
2016,7,27,8,15,705.0,119.5,2.0,27.0,525.5,843.06,627.32
2016,7,27,8,30,727.0,124.0,2.0,28.0,573.0,878.45,646.07
2016,7,27,8,45,747.5,126.5,2.0,29.0,617.5,902.04,656.77
2016,7,27,9,0,768.0,129.0,2.0,30.0,662.0,929.34,669.85
2016,7,27,9,15,781.0,132.0,2.0,30.5,701.5,947.07,677.99
2016,7,27,9,30,794.0,135.0,2.0,31.0,741.0,961.85,684.38
2016,7,27,9,45,788.0,146.0,2.05,32.0,771.0,963.42,681.73
2016,7,27,10,0,782.0,157.0,2.1,33.0,801.0,961.61,677.23
2016,7,27,10,15,790.5,159.5,2.15,33.5,829.5,961.91,675.6
2016,7,27,10,30,799.0,162.0,2.2,34.0,858.0,959.01,672.07
2016,7,27,10,45,807.5,162.0,2.25,35.0,881.0,950.34,663.74
2016,7,27,11,0,816.0,162.0,2.3,36.0,904.0,938.51,653.62
2016,7,27,11,15,820.0,163.0,2.4,36.0,918.5,920.39,642.84
2016,7,27,11,30,824.0,164.0,2.5,36.0,933.0,899.35,630.24
2016,7,27,11,45,830.0,161.5,2.65,36.5,942.0,873.91,613.89
2016,7,27,12,0,836.0,159.0,2.8,37.0,951.0,845.77,595.75
2016,7,27,12,15,836.5,159.0,2.9,37.0,951.0,812.95,575.39
2016,7,27,12,30,837.0,159.0,3.0,37.0,951.0,777.99,553.3
2016,7,27,12,45,847.5,151.0,3.1,37.0,947.0,738.01,526.78
2016,7,27,13,0,858.0,143.0,3.2,37.0,943.0,700.66,501.23
2016,7,27,13,15,854.5,142.0,3.3,36.5,928.0,657.56,471.86
2016,7,27,13,30,851.0,141.0,3.4,36.0,913.0,613.25,440.74
2016,7,27,13,45,849.5,137.5,3.55,36.0,892.0,567.07,406.59
2016,7,27,14,0,848.0,134.0,3.7,36.0,871.0,519.85,370.63
2016,7,27,14,15,840.5,132.0,3.75,35.5,842.5,470.22,332.44
2016,7,27,14,30,833.0,130.0,3.8,35.0,814.0,415.14,289.24
2016,7,27,14,45,828.0,125.5,3.9,35.0,780.0,363.53,246.9
2016,7,27,15,0,823.0,121.0,4.0,35.0,746.0,312.06,204.08
2016,7,27,15,15,810.0,118.0,4.0,34.5,706.0,260.21,161.76
2016,7,27,15,30,797.0,115.0,4.0,34.0,666.0,209.71,121.95
2016,7,27,15,45,786.5,109.5,4.0,33.5,622.5,159.2,85.87
2016,7,27,16,0,776.0,104.0,4.0,33.0,579.0,110.14,58.51
2016,7,27,16,15,754.5,100.5,3.95,32.0,531.5,68.78,50.92
2016,7,27,16,30,733.0,97.0,3.9,31.0,484.0,68.32,50.98
2016,7,27,16,45,712.0,90.5,3.85,30.0,435.0,59.32,43.92
2016,7,27,17,0,691.0,84.0,3.8,29.0,386.0,56.7,42.1
2016,7,27,17,15,654.0,79.0,3.65,28.0,335.5,54.84,40.86
2016,7,27,17,30,617.0,74.0,3.5,27.0,285.0,52.89,39.49
2016,7,27,17,45,572.5,66.0,3.4,26.0,236.0,48.42,35.89
2016,7,27,18,0,528.0,58.0,3.3,25.0,187.0,43.72,31.94
2016,7,27,18,15,453.5,49.5,3.15,24.0,141.5,38.26,27.15
2016,7,27,18,30,379.0,41.0,3.0,23.0,96.0,32.61,21.96
2016,7,27,18,45,271.0,29.0,2.9,22.0,60.5,23.46,13.14
2016,7,27,19,0,163.0,17.0,2.8,21.0,25.0,13.89,0.0
2016,7,27,19,15,81.5,8.5,2.75,20.5,12.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.0,9.0,2.3,13.5,14.0,61.09,0.0
2016,7,28,5,30,198.0,18.0,2.3,14.0,28.0,161.07,18.5
2016,7,28,5,45,311.5,28.5,2.3,14.5,65.5,268.06,209.11
2016,7,28,6,0,425.0,39.0,2.3,15.0,103.0,369.17,301.92
2016,7,28,6,15,496.5,46.5,2.25,15.5,149.0,446.0,368.11
2016,7,28,6,30,568.0,54.0,2.2,16.0,195.0,527.6,433.54
2016,7,28,6,45,616.0,59.5,2.2,17.0,245.0,591.97,481.71
2016,7,28,7,0,664.0,65.0,2.2,18.0,295.0,653.62,525.4
2016,7,28,7,15,698.0,69.5,2.15,19.0,345.5,708.14,561.53
2016,7,28,7,30,732.0,74.0,2.1,20.0,396.0,762.43,595.95
2016,7,28,7,45,756.5,78.0,2.1,21.5,446.0,806.87,621.34
2016,7,28,8,0,781.0,82.0,2.1,23.0,496.0,849.9,644.91
2016,7,28,8,15,799.5,85.0,2.1,23.5,543.5,884.25,664.46
2016,7,28,8,30,818.0,88.0,2.1,24.0,591.0,906.58,675.77
2016,7,28,8,45,831.5,90.5,2.1,25.0,635.0,930.75,687.0
2016,7,28,9,0,845.0,93.0,2.1,26.0,679.0,952.23,696.32
2016,7,28,9,15,856.0,95.0,2.15,27.0,718.5,967.77,702.32
2016,7,28,9,30,867.0,97.0,2.2,28.0,758.0,980.27,706.45
2016,7,28,9,45,876.5,98.0,2.25,29.0,792.5,986.99,707.0
2016,7,28,10,0,886.0,99.0,2.3,30.0,827.0,990.48,705.67
2016,7,28,10,15,892.0,100.5,2.4,30.5,855.5,987.76,702.5
2016,7,28,10,30,898.0,102.0,2.5,31.0,884.0,981.72,697.38
2016,7,28,10,45,900.5,104.0,2.6,32.0,904.5,969.52,687.1
2016,7,28,11,0,903.0,106.0,2.7,33.0,925.0,954.11,674.93
2016,7,28,11,15,905.5,106.5,2.8,33.0,939.5,934.07,662.65
2016,7,28,11,30,908.0,107.0,2.9,33.0,954.0,911.03,648.45
2016,7,28,11,45,907.0,109.0,3.05,33.5,960.5,883.48,630.33
2016,7,28,12,0,906.0,111.0,3.2,34.0,967.0,853.31,610.44
2016,7,28,12,15,905.5,111.0,3.3,34.0,966.5,819.32,588.87
2016,7,28,12,30,905.0,111.0,3.4,34.0,966.0,783.09,565.65
2016,7,28,12,45,898.0,114.0,3.5,34.0,956.5,742.67,539.2
2016,7,28,13,0,891.0,117.0,3.6,34.0,947.0,700.75,509.61
2016,7,28,13,15,887.5,116.5,3.65,34.0,932.0,656.91,477.93
2016,7,28,13,30,884.0,116.0,3.7,34.0,917.0,611.76,444.54
2016,7,28,13,45,878.5,115.0,3.75,34.0,894.5,564.01,408.44
2016,7,28,14,0,873.0,114.0,3.8,34.0,872.0,515.49,370.8
2016,7,28,14,15,866.0,112.5,3.85,33.5,843.0,465.36,331.65
2016,7,28,14,30,859.0,111.0,3.9,33.0,814.0,415.0,291.15
2016,7,28,14,45,850.5,108.5,3.95,33.0,779.5,363.39,248.22
2016,7,28,15,0,842.0,106.0,4.0,33.0,745.0,312.11,205.06
2016,7,28,15,15,830.0,104.0,3.95,32.5,705.0,260.93,162.74
2016,7,28,15,30,818.0,102.0,3.9,32.0,665.0,202.07,116.28
2016,7,28,15,45,804.0,98.5,3.9,31.5,621.0,151.52,80.21
2016,7,28,16,0,790.0,95.0,3.9,31.0,577.0,102.75,53.57
2016,7,28,16,15,770.0,91.5,3.8,30.0,529.5,62.71,46.38
2016,7,28,16,30,750.0,88.0,3.7,29.0,482.0,61.99,46.18
2016,7,28,16,45,726.0,83.0,3.65,28.5,432.5,60.04,44.83
2016,7,28,17,0,702.0,78.0,3.6,28.0,383.0,57.94,43.33
2016,7,28,17,15,666.0,73.5,3.5,27.0,333.0,51.02,37.81
2016,7,28,17,30,630.0,69.0,3.4,26.0,283.0,49.26,36.58
2016,7,28,17,45,582.0,62.0,3.3,25.0,234.0,45.41,33.47
2016,7,28,18,0,534.0,55.0,3.2,24.0,185.0,41.38,30.06
2016,7,28,18,15,460.0,47.0,3.1,23.0,139.5,36.24,25.52
2016,7,28,18,30,386.0,39.0,3.0,22.0,94.0,30.95,20.62
2016,7,28,18,45,274.0,27.5,2.9,21.0,58.5,22.18,12.03
2016,7,28,19,0,162.0,16.0,2.8,20.0,23.0,13.03,0.0
2016,7,28,19,15,81.0,8.0,2.8,19.5,11.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,45.0,7.5,2.3,14.5,10.0,30.82,0.0
2016,7,29,5,30,90.0,15.0,2.3,15.0,20.0,89.33,0.0
2016,7,29,5,45,171.0,32.0,2.3,15.5,53.0,182.43,139.84
2016,7,29,6,0,252.0,49.0,2.3,16.0,86.0,263.91,214.89
2016,7,29,6,15,319.0,62.5,2.3,16.5,129.0,336.59,277.89
2016,7,29,6,30,386.0,76.0,2.3,17.0,172.0,414.3,342.49
2016,7,29,6,45,434.5,87.5,2.3,18.0,218.5,478.96,393.31
2016,7,29,7,0,483.0,99.0,2.3,19.0,265.0,545.97,443.38
2016,7,29,7,15,522.0,108.0,2.3,20.0,314.0,610.85,489.25
2016,7,29,7,30,561.0,117.0,2.3,21.0,363.0,670.03,529.11
2016,7,29,7,45,592.0,124.0,2.3,22.0,411.5,719.62,560.68
2016,7,29,8,0,623.0,131.0,2.3,23.0,460.0,768.39,590.77
2016,7,29,8,15,646.5,136.5,2.3,23.5,507.0,807.14,614.27
2016,7,29,8,30,670.0,142.0,2.3,24.0,554.0,844.16,636.25
2016,7,29,8,45,692.0,145.0,2.3,25.0,598.0,874.78,652.32
2016,7,29,9,0,714.0,148.0,2.3,26.0,642.0,903.14,666.67
2016,7,29,9,15,728.5,152.0,2.35,27.0,681.5,922.73,675.56
2016,7,29,9,30,743.0,156.0,2.4,28.0,721.0,939.53,682.68
2016,7,29,9,45,779.5,145.0,2.45,29.0,762.0,952.64,687.45
2016,7,29,10,0,816.0,134.0,2.5,30.0,803.0,969.11,694.44
2016,7,29,10,15,823.5,135.5,2.55,30.5,831.5,967.38,691.23
2016,7,29,10,30,831.0,137.0,2.6,31.0,860.0,952.02,679.65
2016,7,29,10,45,838.5,137.5,2.7,32.0,882.0,943.29,671.59
2016,7,29,11,0,846.0,138.0,2.8,33.0,904.0,931.42,661.57
2016,7,29,11,15,849.5,139.0,2.85,33.0,919.0,913.26,649.95
2016,7,29,11,30,853.0,140.0,2.9,33.0,934.0,892.2,636.55
2016,7,29,11,45,857.5,138.5,3.0,33.5,942.5,866.97,619.51
2016,7,29,12,0,862.0,137.0,3.1,34.0,951.0,839.1,600.76
2016,7,29,12,15,862.5,137.0,3.15,34.0,951.0,806.83,580.02
2016,7,29,12,30,863.0,137.0,3.2,34.0,951.0,772.39,557.73
2016,7,29,12,45,875.5,127.5,3.3,34.0,947.5,736.68,533.98
2016,7,29,13,0,888.0,118.0,3.4,34.0,944.0,698.29,507.2
2016,7,29,13,15,885.0,117.5,3.45,34.0,929.0,654.82,475.81
2016,7,29,13,30,882.0,117.0,3.5,34.0,914.0,609.99,442.7
2016,7,29,13,45,877.5,115.5,3.6,34.0,892.0,562.4,406.89
2016,7,29,14,0,873.0,114.0,3.7,34.0,870.0,513.95,369.41
2016,7,29,14,15,866.0,112.5,3.75,33.5,841.5,463.76,330.22
2016,7,29,14,30,859.0,111.0,3.8,33.0,813.0,413.34,289.65
2016,7,29,14,45,850.0,109.0,3.85,33.0,778.5,361.87,246.83
2016,7,29,15,0,841.0,107.0,3.9,33.0,744.0,310.77,203.84
2016,7,29,15,15,829.0,105.0,3.9,32.5,704.0,259.58,161.59
2016,7,29,15,30,817.0,103.0,3.9,32.0,664.0,200.73,115.26
2016,7,29,15,45,800.5,100.5,3.9,31.5,619.5,150.62,79.89
2016,7,29,16,0,784.0,98.0,3.9,31.0,575.0,102.55,54.34
2016,7,29,16,15,763.5,94.5,3.85,30.0,527.5,64.84,48.14
2016,7,29,16,30,743.0,91.0,3.8,29.0,480.0,64.21,48.03
2016,7,29,16,45,714.0,87.0,3.8,28.5,429.5,63.06,47.36
2016,7,29,17,0,685.0,83.0,3.8,28.0,379.0,56.14,41.83
2016,7,29,17,15,648.0,77.5,3.7,27.0,329.0,53.9,40.25
2016,7,29,17,30,611.0,72.0,3.6,26.0,279.0,51.52,38.51
2016,7,29,17,45,554.5,66.0,3.5,25.0,229.0,48.54,36.14
2016,7,29,18,0,498.0,60.0,3.4,24.0,179.0,45.47,33.57
2016,7,29,18,15,423.0,50.5,3.25,23.0,134.5,39.24,28.07
2016,7,29,18,30,348.0,41.0,3.1,22.0,90.0,32.77,22.12
2016,7,29,18,45,235.5,28.0,3.0,21.0,55.0,22.69,12.23
2016,7,29,19,0,123.0,15.0,2.9,20.0,20.0,11.84,0.0
2016,7,29,19,15,61.5,7.5,2.85,19.5,10.0,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,73.5,8.0,2.2,13.5,11.5,46.4,0.0
2016,7,30,5,30,147.0,16.0,2.2,14.0,23.0,126.95,0.0
2016,7,30,5,45,258.0,28.5,2.25,14.5,59.0,234.4,180.07
2016,7,30,6,0,369.0,41.0,2.3,15.0,95.0,333.56,272.49
2016,7,30,6,15,443.5,50.5,2.3,15.5,140.5,412.9,341.2
2016,7,30,6,30,518.0,60.0,2.3,16.0,186.0,497.32,410.25
2016,7,30,6,45,570.0,66.5,2.3,17.0,236.0,564.5,461.27
2016,7,30,7,0,622.0,73.0,2.3,18.0,286.0,633.69,511.27
2016,7,30,7,15,658.5,78.5,2.3,19.0,337.0,689.88,549.34
2016,7,30,7,30,695.0,84.0,2.3,20.0,388.0,746.18,586.01
2016,7,30,7,45,724.0,88.0,2.3,21.0,438.5,788.78,611.65
2016,7,30,8,0,753.0,92.0,2.3,22.0,489.0,835.23,639.31
2016,7,30,8,15,773.5,95.5,2.3,23.0,537.0,871.51,659.22
2016,7,30,8,30,794.0,99.0,2.3,24.0,585.0,905.69,677.37
2016,7,30,8,45,811.5,101.5,2.35,25.0,630.5,933.35,691.34
2016,7,30,9,0,829.0,104.0,2.4,26.0,676.0,958.37,703.49
2016,7,30,9,15,841.5,106.0,2.5,26.5,716.0,964.68,705.28
2016,7,30,9,30,854.0,108.0,2.6,27.0,756.0,978.36,712.15
2016,7,30,9,45,872.5,105.0,2.75,28.0,794.0,989.32,716.29
2016,7,30,10,0,891.0,102.0,2.9,29.0,832.0,997.14,718.47
2016,7,30,10,15,898.0,103.5,3.05,29.5,861.0,995.22,715.92
2016,7,30,10,30,905.0,105.0,3.2,30.0,890.0,989.94,711.38
2016,7,30,10,45,909.0,106.5,3.35,30.5,912.0,978.4,702.91
2016,7,30,11,0,913.0,108.0,3.5,31.0,934.0,963.58,692.41
2016,7,30,11,15,916.5,108.5,3.65,31.0,949.5,944.1,680.33
2016,7,30,11,30,920.0,109.0,3.8,31.0,965.0,921.53,666.21
2016,7,30,11,45,919.5,111.0,3.95,31.5,971.5,893.92,647.41
2016,7,30,12,0,919.0,113.0,4.1,32.0,978.0,863.62,626.8
2016,7,30,12,15,919.0,113.0,4.15,32.0,978.5,829.43,604.33
2016,7,30,12,30,919.0,113.0,4.2,32.0,979.0,792.92,580.2
2016,7,30,12,45,903.0,122.0,4.3,32.0,967.0,750.4,551.46
2016,7,30,13,0,887.0,131.0,4.4,32.0,955.0,706.82,519.99
2016,7,30,13,15,884.0,130.0,4.4,32.0,940.0,662.74,487.47
2016,7,30,13,30,881.0,129.0,4.4,32.0,925.0,617.31,453.25
2016,7,30,13,45,877.0,127.5,4.4,32.0,903.0,569.81,416.7
2016,7,30,14,0,873.0,126.0,4.4,32.0,881.0,521.41,378.54
2016,7,30,14,15,866.0,124.0,4.4,31.5,852.0,470.64,338.37
2016,7,30,14,30,859.0,122.0,4.4,31.0,823.0,419.64,296.87
2016,7,30,14,45,855.5,117.0,4.4,30.5,789.5,367.61,253.55
2016,7,30,15,0,852.0,112.0,4.4,30.0,756.0,315.42,209.46
2016,7,30,15,15,840.5,109.5,4.3,29.5,715.5,263.28,165.88
2016,7,30,15,30,829.0,107.0,4.2,29.0,675.0,203.55,118.37
2016,7,30,15,45,823.0,100.5,4.15,29.0,632.0,151.0,80.42
2016,7,30,16,0,817.0,94.0,4.1,29.0,589.0,99.44,52.35
2016,7,30,16,15,797.0,90.5,4.05,28.0,540.5,62.48,46.62
2016,7,30,16,30,777.0,87.0,4.0,27.0,492.0,61.72,46.37
2016,7,30,16,45,762.5,80.0,3.95,26.5,443.5,58.29,43.76
2016,7,30,17,0,748.0,73.0,3.9,26.0,395.0,54.61,40.9
2016,7,30,17,15,713.0,68.5,3.8,25.0,343.0,52.5,39.42
2016,7,30,17,30,678.0,64.0,3.7,24.0,291.0,50.32,37.82
2016,7,30,17,45,639.0,57.0,3.6,23.0,241.5,45.89,34.18
2016,7,30,18,0,600.0,50.0,3.5,22.0,192.0,37.78,27.2
2016,7,30,18,15,524.5,42.5,3.4,21.0,145.0,32.85,22.79
2016,7,30,18,30,449.0,35.0,3.3,20.0,98.0,27.76,18.03
2016,7,30,18,45,333.0,24.5,3.25,19.0,60.5,19.74,9.81
2016,7,30,19,0,217.0,14.0,3.2,18.0,23.0,12.73,0.0
2016,7,30,19,15,108.5,7.0,3.15,17.5,11.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.5,1.85,12.5,12.5,65.26,0.0
2016,7,31,5,30,220.0,15.0,2.0,13.0,25.0,166.65,0.0
2016,7,31,5,45,340.0,25.5,2.15,13.5,63.0,281.34,215.28
2016,7,31,6,0,460.0,36.0,2.3,14.0,101.0,387.37,316.56
2016,7,31,6,15,533.0,43.0,2.25,14.5,148.5,465.6,384.3
2016,7,31,6,30,606.0,50.0,2.2,15.0,196.0,543.53,447.17
2016,7,31,6,45,650.5,56.0,2.2,16.0,246.5,607.81,495.47
2016,7,31,7,0,695.0,62.0,2.2,17.0,297.0,673.31,542.1
2016,7,31,7,15,728.5,66.0,2.15,17.5,349.0,727.66,579.06
2016,7,31,7,30,762.0,70.0,2.1,18.0,401.0,781.68,614.38
2016,7,31,7,45,780.5,75.0,2.1,19.0,450.5,822.76,638.57
2016,7,31,8,0,799.0,80.0,2.1,20.0,500.0,862.07,660.92
2016,7,31,8,15,818.0,83.0,2.1,21.0,548.5,897.22,679.87
2016,7,31,8,30,837.0,86.0,2.1,22.0,597.0,920.41,690.43
2016,7,31,8,45,841.0,93.0,2.15,23.0,639.5,940.99,699.78
2016,7,31,9,0,845.0,100.0,2.2,24.0,682.0,958.39,707.02
2016,7,31,9,15,857.0,102.0,2.25,24.5,722.5,974.71,714.99
2016,7,31,9,30,869.0,104.0,2.3,25.0,763.0,987.98,721.05
2016,7,31,9,45,849.0,121.5,2.4,26.0,789.5,983.31,714.76
2016,7,31,10,0,829.0,139.0,2.5,27.0,816.0,985.87,713.43
2016,7,31,10,15,836.5,140.5,2.6,27.5,845.0,983.88,710.62
2016,7,31,10,30,844.0,142.0,2.7,28.0,874.0,978.6,705.84
2016,7,31,10,45,836.5,151.5,2.8,28.5,892.0,964.02,695.2
2016,7,31,11,0,829.0,161.0,2.9,29.0,910.0,946.29,682.67
2016,7,31,11,15,833.0,162.0,2.95,29.0,925.0,927.74,670.67
2016,7,31,11,30,837.0,163.0,3.0,29.0,940.0,906.21,656.75
2016,7,31,11,45,832.5,167.0,3.15,29.5,945.5,877.34,637.37
2016,7,31,12,0,828.0,171.0,3.3,30.0,951.0,846.11,616.37
2016,7,31,12,15,828.0,171.5,3.35,30.0,951.0,813.17,594.81
2016,7,31,12,30,828.0,172.0,3.4,30.0,951.0,778.13,570.93
2016,7,31,12,45,863.0,149.0,3.5,30.5,955.0,742.75,545.91
2016,7,31,13,0,898.0,126.0,3.6,31.0,959.0,708.74,521.02
2016,7,31,13,15,894.5,125.5,3.65,31.0,943.5,664.25,488.45
2016,7,31,13,30,891.0,125.0,3.7,31.0,928.0,618.44,454.17
2016,7,31,13,45,887.0,123.0,3.8,31.0,905.5,570.05,417.27
2016,7,31,14,0,883.0,121.0,3.9,31.0,883.0,520.76,378.64
2016,7,31,14,15,875.5,119.5,3.95,30.5,853.5,469.63,338.18
2016,7,31,14,30,868.0,118.0,4.0,30.0,824.0,418.3,296.36
2016,7,31,14,45,860.5,115.0,4.05,29.5,789.0,365.91,252.71
2016,7,31,15,0,853.0,112.0,4.1,29.0,754.0,313.75,208.64
2016,7,31,15,15,840.5,109.5,4.1,28.5,713.5,253.18,158.65
2016,7,31,15,30,828.0,107.0,4.1,28.0,673.0,201.34,117.16
2016,7,31,15,45,815.5,102.5,4.15,27.5,628.0,149.53,80.36
2016,7,31,16,0,803.0,98.0,4.2,27.0,583.0,99.38,54.02
2016,7,31,16,15,782.0,94.5,4.15,26.0,534.5,65.24,49.34
2016,7,31,16,30,761.0,91.0,4.1,25.0,486.0,64.59,49.2
2016,7,31,16,45,738.0,85.5,4.05,24.0,436.0,62.33,47.68
2016,7,31,17,0,715.0,80.0,4.0,23.0,386.0,59.91,45.98
2016,7,31,17,15,678.0,75.0,3.9,22.0,334.5,52.47,39.91
2016,7,31,17,30,641.0,70.0,3.8,21.0,283.0,50.37,38.36
2016,7,31,17,45,595.0,62.5,3.7,20.0,233.0,46.16,34.86
2016,7,31,18,0,549.0,55.0,3.6,19.0,183.0,41.74,31.02
2016,7,31,18,15,471.0,46.5,3.45,18.0,137.0,36.17,25.97
2016,7,31,18,30,393.0,38.0,3.3,17.0,91.0,30.4,20.51
2016,7,31,18,45,274.5,26.0,3.15,16.0,55.5,21.12,10.79
2016,7,31,19,0,156.0,14.0,3.0,15.0,20.0,12.73,0.0
2016,7,31,19,15,78.0,7.0,2.9,14.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
