Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,7.5,1.65,12.5,12.0,64.36,0.0
2016,8,1,5,30,217.0,15.0,1.8,13.0,24.0,163.82,0.0
2016,8,1,5,45,341.0,24.0,1.95,13.5,61.5,279.68,211.69
2016,8,1,6,0,465.0,33.0,2.1,14.0,99.0,386.02,314.84
2016,8,1,6,15,538.0,39.5,2.1,14.5,146.0,458.33,377.95
2016,8,1,6,30,611.0,46.0,2.1,15.0,193.0,541.6,445.24
2016,8,1,6,45,364.0,89.0,2.1,16.0,182.5,425.08,351.3
2016,8,1,7,0,117.0,132.0,2.1,17.0,172.0,257.55,211.08
2016,8,1,7,15,444.5,97.5,2.05,17.5,284.5,522.51,427.57
2016,8,1,7,30,772.0,63.0,2.0,18.0,397.0,780.33,614.73
2016,8,1,7,45,796.5,66.0,2.0,19.0,447.5,815.5,632.71
2016,8,1,8,0,821.0,69.0,2.0,20.0,498.0,858.05,657.37
2016,8,1,8,15,839.5,71.0,2.0,20.5,546.5,891.92,676.7
2016,8,1,8,30,858.0,73.0,2.0,21.0,595.0,923.6,694.33
2016,8,1,8,45,871.5,75.0,2.0,22.0,640.0,947.95,705.54
2016,8,1,9,0,885.0,77.0,2.0,23.0,685.0,969.48,714.85
2016,8,1,9,15,896.0,79.0,2.05,23.5,725.5,985.53,722.57
2016,8,1,9,30,907.0,81.0,2.1,24.0,766.0,998.39,728.36
2016,8,1,9,45,908.0,86.0,2.2,25.0,799.5,1001.47,727.13
2016,8,1,10,0,909.0,91.0,2.3,26.0,833.0,1001.03,723.85
2016,8,1,10,15,915.5,92.0,2.4,26.5,861.5,998.12,720.56
2016,8,1,10,30,922.0,93.0,2.5,27.0,890.0,991.8,715.22
2016,8,1,10,45,926.0,94.0,2.6,27.5,912.5,979.7,706.28
2016,8,1,11,0,930.0,95.0,2.7,28.0,935.0,964.27,695.33
2016,8,1,11,15,933.0,95.5,2.8,28.5,950.0,944.17,681.44
2016,8,1,11,30,936.0,96.0,2.9,29.0,965.0,920.93,665.57
2016,8,1,11,45,937.5,96.5,3.0,29.5,972.5,893.38,646.89
2016,8,1,12,0,939.0,97.0,3.1,30.0,980.0,863.02,626.35
2016,8,1,12,15,939.0,97.0,3.15,30.0,979.5,828.35,603.83
2016,8,1,12,30,939.0,97.0,3.2,30.0,979.0,791.27,579.56
2016,8,1,12,45,934.5,99.0,3.3,30.0,970.5,750.5,552.81
2016,8,1,13,0,930.0,101.0,3.4,30.0,962.0,707.94,522.41
2016,8,1,13,15,927.0,100.5,3.5,30.0,946.5,662.66,489.35
2016,8,1,13,30,924.0,100.0,3.6,30.0,931.0,615.93,454.34
2016,8,1,13,45,921.0,98.0,3.7,30.0,909.0,566.72,416.55
2016,8,1,14,0,918.0,96.0,3.8,30.0,887.0,516.44,376.85
2016,8,1,14,15,912.0,95.0,3.85,29.5,858.0,464.79,335.55
2016,8,1,14,30,906.0,94.0,3.9,29.0,829.0,412.74,292.67
2016,8,1,14,45,899.5,91.0,3.95,29.0,794.0,358.84,246.86
2016,8,1,15,0,893.0,88.0,4.0,29.0,759.0,305.05,200.67
2016,8,1,15,15,882.5,86.5,4.0,28.5,718.5,251.81,155.85
2016,8,1,15,30,872.0,85.0,4.0,28.0,678.0,199.46,113.87
2016,8,1,15,45,860.0,81.5,4.05,27.5,633.5,146.67,76.74
2016,8,1,16,0,848.0,78.0,4.1,27.0,589.0,95.35,50.78
2016,8,1,16,15,829.5,75.5,4.1,26.0,540.5,62.42,46.99
2016,8,1,16,30,811.0,73.0,4.1,25.0,492.0,52.26,38.8
2016,8,1,16,45,789.0,69.0,4.1,24.0,442.0,50.6,37.71
2016,8,1,17,0,767.0,65.0,4.1,23.0,392.0,48.83,36.5
2016,8,1,17,15,733.5,61.0,4.0,22.0,340.0,46.87,35.09
2016,8,1,17,30,700.0,57.0,3.9,21.0,288.0,44.84,33.56
2016,8,1,17,45,652.5,52.0,3.85,20.0,237.5,41.85,31.09
2016,8,1,18,0,605.0,47.0,3.8,19.0,187.0,38.78,28.42
2016,8,1,18,15,528.5,40.0,3.7,18.0,140.0,30.94,21.4
2016,8,1,18,30,452.0,33.0,3.6,17.0,93.0,26.2,16.86
2016,8,1,18,45,322.0,23.0,3.5,16.0,56.5,18.55,8.48
2016,8,1,19,0,192.0,13.0,3.4,15.0,20.0,11.82,0.0
2016,8,1,19,15,96.0,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,106.5,7.5,2.0,11.5,11.5,6.82,0.0
2016,8,2,5,30,213.0,15.0,2.2,12.0,23.0,135.53,0.0
2016,8,2,5,45,341.5,24.5,2.4,12.5,61.0,280.65,211.02
2016,8,2,6,0,470.0,34.0,2.6,13.0,99.0,390.46,319.85
2016,8,2,6,15,546.5,41.0,2.6,13.5,147.0,465.53,386.07
2016,8,2,6,30,623.0,48.0,2.6,14.0,195.0,552.44,456.99
2016,8,2,6,45,469.5,81.5,2.6,15.0,208.0,502.65,416.82
2016,8,2,7,0,316.0,115.0,2.6,16.0,221.0,411.93,341.36
2016,8,2,7,15,555.0,89.5,2.6,16.5,313.5,614.82,501.26
2016,8,2,7,30,794.0,64.0,2.6,17.0,406.0,800.28,634.91
2016,8,2,7,45,820.5,66.5,2.6,18.0,458.5,837.11,655.13
2016,8,2,8,0,847.0,69.0,2.6,19.0,511.0,881.36,681.2
2016,8,2,8,15,866.0,71.5,2.6,19.5,561.0,916.83,701.81
2016,8,2,8,30,885.0,74.0,2.6,20.0,611.0,950.01,720.62
2016,8,2,8,45,900.0,76.0,2.6,21.0,657.5,976.11,733.04
2016,8,2,9,0,915.0,78.0,2.6,22.0,704.0,999.32,743.47
2016,8,2,9,15,926.5,79.5,2.6,22.5,746.0,1015.38,750.61
2016,8,2,9,30,938.0,81.0,2.6,23.0,788.0,1028.17,755.75
2016,8,2,9,45,942.5,84.5,2.65,23.5,823.5,1032.91,756.31
2016,8,2,10,0,947.0,88.0,2.7,24.0,859.0,1034.07,754.78
2016,8,2,10,15,954.0,89.0,2.75,24.5,889.5,1031.35,750.92
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,1025.06,744.96
2016,8,2,10,45,966.5,90.5,2.85,26.0,943.0,1013.27,734.17
2016,8,2,11,0,972.0,91.0,2.9,27.0,966.0,997.98,721.33
2016,8,2,11,15,975.0,91.5,2.95,27.0,982.0,976.97,707.79
2016,8,2,11,30,978.0,92.0,3.0,27.0,998.0,952.69,692.19
2016,8,2,11,45,980.0,92.5,3.05,27.5,1006.0,924.39,672.62
2016,8,2,12,0,982.0,93.0,3.1,28.0,1014.0,893.11,651.13
2016,8,2,12,15,982.0,93.0,3.15,28.0,1013.5,856.97,627.65
2016,8,2,12,30,982.0,93.0,3.2,28.0,1013.0,818.3,602.33
2016,8,2,12,45,974.0,97.0,3.25,28.5,1003.0,775.08,572.56
2016,8,2,13,0,966.0,101.0,3.3,29.0,993.0,730.18,539.28
2016,8,2,13,15,962.5,100.0,3.35,29.0,977.0,682.52,504.42
2016,8,2,13,30,959.0,99.0,3.4,29.0,961.0,633.37,467.59
2016,8,2,13,45,955.0,98.0,3.45,29.0,937.5,582.68,428.58
2016,8,2,14,0,951.0,97.0,3.5,29.0,914.0,530.94,387.65
2016,8,2,14,15,944.0,95.5,3.5,28.5,883.5,476.71,344.32
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,422.15,299.43
2016,8,2,14,45,928.5,92.0,3.5,28.0,816.5,366.64,252.23
2016,8,2,15,0,920.0,90.0,3.5,28.0,780.0,311.42,204.81
2016,8,2,15,15,908.5,88.5,3.5,27.5,737.5,256.41,158.59
2016,8,2,15,30,897.0,87.0,3.5,27.0,695.0,202.4,115.43
2016,8,2,15,45,882.0,84.5,3.5,27.0,648.5,148.55,77.84
2016,8,2,16,0,867.0,82.0,3.5,27.0,602.0,96.48,52.35
2016,8,2,16,15,847.5,79.0,3.45,26.0,552.0,64.96,49.12
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,54.6,40.79
2016,8,2,16,45,801.0,72.5,3.4,24.5,449.5,53.33,39.96
2016,8,2,17,0,774.0,69.0,3.4,24.0,397.0,52.0,39.05
2016,8,2,17,15,737.5,65.0,3.35,23.0,343.5,50.14,37.75
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,48.23,36.35
2016,8,2,17,45,646.0,55.5,3.25,21.0,238.0,44.91,33.62
2016,8,2,18,0,591.0,50.0,3.2,20.0,186.0,38.01,27.61
2016,8,2,18,15,508.5,42.5,3.15,19.0,138.5,33.07,23.13
2016,8,2,18,30,426.0,35.0,3.1,18.0,91.0,28.02,18.28
2016,8,2,18,45,283.0,24.0,3.1,17.5,54.5,19.5,8.72
2016,8,2,19,0,140.0,13.0,3.1,17.0,18.0,11.82,0.0
2016,8,2,19,15,70.0,6.5,3.15,16.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.0,7.5,2.05,11.5,10.0,6.82,0.0
2016,8,3,5,30,144.0,15.0,2.2,12.0,20.0,95.88,0.0
2016,8,3,5,45,278.0,26.5,2.4,13.0,57.0,243.61,179.97
2016,8,3,6,0,412.0,38.0,2.6,14.0,94.0,356.95,291.22
2016,8,3,6,15,494.0,46.0,2.55,14.5,141.5,440.95,364.83
2016,8,3,6,30,576.0,54.0,2.5,15.0,189.0,530.56,437.93
2016,8,3,6,45,631.0,59.5,2.45,16.0,241.5,600.5,491.02
2016,8,3,7,0,686.0,65.0,2.4,17.0,294.0,667.72,539.18
2016,8,3,7,15,723.0,69.5,2.35,17.5,347.0,725.46,578.99
2016,8,3,7,30,760.0,74.0,2.3,18.0,400.0,783.02,617.13
2016,8,3,7,45,787.5,77.5,2.25,19.0,452.0,830.19,645.33
2016,8,3,8,0,815.0,81.0,2.2,20.0,504.0,875.97,671.66
2016,8,3,8,15,835.0,84.0,2.2,20.5,554.0,912.33,692.58
2016,8,3,8,30,855.0,87.0,2.2,21.0,604.0,936.65,705.16
2016,8,3,8,45,870.5,89.0,2.2,22.0,650.0,962.54,717.43
2016,8,3,9,0,886.0,91.0,2.2,23.0,696.0,985.64,727.7
2016,8,3,9,15,897.5,93.0,2.2,23.5,738.0,1001.81,734.84
2016,8,3,9,30,909.0,95.0,2.2,24.0,780.0,1014.76,740.04
2016,8,3,9,45,921.5,95.0,2.25,25.0,816.5,1023.11,741.54
2016,8,3,10,0,934.0,95.0,2.3,26.0,853.0,1028.07,741.02
2016,8,3,10,15,940.0,96.0,2.4,26.5,883.0,1024.27,737.12
2016,8,3,10,30,946.0,97.0,2.5,27.0,913.0,1016.99,731.18
2016,8,3,10,45,951.0,98.0,2.6,28.0,935.5,1005.26,721.1
2016,8,3,11,0,956.0,99.0,2.7,29.0,958.0,990.08,708.96
2016,8,3,11,15,959.0,99.5,2.85,29.0,973.5,969.18,696.49
2016,8,3,11,30,962.0,100.0,3.0,29.0,989.0,945.07,681.89
2016,8,3,11,45,964.0,100.0,3.15,29.5,997.0,916.52,662.94
2016,8,3,12,0,966.0,100.0,3.3,30.0,1005.0,885.05,642.01
2016,8,3,12,15,966.0,100.0,3.45,30.0,1005.0,849.25,619.31
2016,8,3,12,30,966.0,100.0,3.6,30.0,1005.0,810.97,594.7
2016,8,3,12,45,962.5,101.5,3.75,30.0,996.0,769.2,567.31
2016,8,3,13,0,959.0,103.0,3.9,30.0,987.0,725.51,536.1
2016,8,3,13,15,956.0,102.5,4.0,29.5,971.5,678.76,502.8
2016,8,3,13,30,953.0,102.0,4.1,29.0,956.0,630.5,467.33
2016,8,3,13,45,950.5,99.5,4.2,29.0,933.5,579.57,427.92
2016,8,3,14,0,948.0,97.0,4.3,29.0,911.0,527.49,386.47
2016,8,3,14,15,942.0,96.0,4.35,28.5,881.0,474.14,343.48
2016,8,3,14,30,936.0,95.0,4.4,28.0,851.0,420.36,298.84
2016,8,3,14,45,929.5,92.5,4.45,27.5,815.5,365.08,252.02
2016,8,3,15,0,923.0,90.0,4.5,27.0,780.0,309.88,204.67
2016,8,3,15,15,912.0,88.0,4.45,26.0,738.0,254.4,158.0
2016,8,3,15,30,901.0,86.0,4.4,25.0,696.0,199.88,114.41
2016,8,3,15,45,888.0,83.0,4.35,24.5,649.5,145.63,76.61
2016,8,3,16,0,875.0,80.0,4.3,24.0,603.0,92.96,51.29
2016,8,3,16,15,855.5,77.5,4.2,23.0,552.5,64.07,49.02
2016,8,3,16,30,836.0,75.0,4.1,22.0,502.0,54.06,40.86
2016,8,3,16,45,810.0,71.5,4.05,21.0,449.5,52.76,40.08
2016,8,3,17,0,784.0,68.0,4.0,20.0,397.0,51.39,39.21
2016,8,3,17,15,747.5,64.0,3.85,19.0,343.5,49.5,37.85
2016,8,3,17,30,711.0,60.0,3.7,18.0,290.0,47.55,36.38
2016,8,3,17,45,657.5,54.5,3.6,17.0,237.5,44.2,33.57
2016,8,3,18,0,604.0,49.0,3.5,16.0,185.0,37.34,27.5
2016,8,3,18,15,521.0,41.5,3.35,15.5,137.0,32.36,22.85
2016,8,3,18,30,438.0,34.0,3.2,15.0,89.0,27.26,17.83
2016,8,3,18,45,294.5,23.0,3.1,14.5,52.5,18.71,7.78
2016,8,3,19,0,151.0,12.0,3.0,14.0,16.0,10.91,0.0
2016,8,3,19,15,75.5,6.0,2.95,13.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,86.5,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,173.0,14.0,2.5,12.0,20.0,111.32,0.0
2016,8,4,5,45,309.5,24.5,2.7,12.5,57.5,259.04,188.72
2016,8,4,6,0,446.0,35.0,2.9,13.0,95.0,375.24,306.99
2016,8,4,6,15,526.0,42.5,2.9,13.5,143.0,458.16,380.43
2016,8,4,6,30,606.0,50.0,2.9,14.0,191.0,546.66,453.19
2016,8,4,6,45,303.0,68.5,2.9,14.5,139.0,348.09,292.43
2016,8,4,7,0,0.0,87.0,2.9,15.0,87.0,80.79,62.97
2016,8,4,7,15,20.5,125.0,2.9,15.5,134.0,138.2,111.87
2016,8,4,7,30,41.0,163.0,2.9,16.0,181.0,211.51,172.23
2016,8,4,7,45,217.0,175.0,2.95,16.5,286.0,414.66,339.27
2016,8,4,8,0,393.0,187.0,3.0,17.0,391.0,611.38,491.43
2016,8,4,8,15,633.0,132.5,3.05,17.5,498.0,786.29,620.19
2016,8,4,8,30,873.0,78.0,3.1,18.0,605.0,941.87,726.02
2016,8,4,8,45,887.0,80.5,3.15,19.0,650.5,967.31,737.66
2016,8,4,9,0,901.0,83.0,3.2,20.0,696.0,989.86,748.4
2016,8,4,9,15,910.5,84.5,3.25,20.0,736.5,1003.7,756.16
2016,8,4,9,30,920.0,86.0,3.3,20.0,777.0,1014.29,761.94
2016,8,4,9,45,926.5,88.0,3.4,20.5,812.0,1019.13,762.96
2016,8,4,10,0,933.0,90.0,3.5,21.0,847.0,1020.5,761.86
2016,8,4,10,15,938.5,91.5,3.55,21.5,875.5,1016.85,757.21
2016,8,4,10,30,944.0,93.0,3.6,22.0,904.0,1009.69,750.42
2016,8,4,10,45,947.0,94.0,3.65,22.5,925.5,996.16,739.56
2016,8,4,11,0,950.0,95.0,3.7,23.0,947.0,979.25,726.64
2016,8,4,11,15,952.0,95.5,3.75,23.0,961.5,957.63,712.08
2016,8,4,11,30,954.0,96.0,3.8,23.0,976.0,932.85,695.47
2016,8,4,11,45,954.5,97.0,3.85,23.0,983.0,904.24,676.25
2016,8,4,12,0,955.0,98.0,3.9,23.0,990.0,872.77,655.06
2016,8,4,12,15,954.5,98.0,3.95,22.5,989.5,836.94,632.0
2016,8,4,12,30,954.0,98.0,4.0,22.0,989.0,798.69,607.02
2016,8,4,12,45,945.5,101.5,4.1,22.0,978.5,755.58,577.13
2016,8,4,13,0,937.0,105.0,4.2,22.0,968.0,710.91,543.7
2016,8,4,13,15,934.0,104.5,4.3,21.5,952.5,665.04,509.66
2016,8,4,13,30,931.0,104.0,4.4,21.0,937.0,617.69,473.56
2016,8,4,13,45,927.0,102.5,4.5,20.5,914.0,567.73,434.36
2016,8,4,14,0,923.0,101.0,4.6,20.0,891.0,516.79,393.03
2016,8,4,14,15,916.5,99.5,4.6,19.5,861.0,464.01,348.72
2016,8,4,14,30,910.0,98.0,4.6,19.0,831.0,410.89,302.86
2016,8,4,14,45,902.0,96.0,4.6,19.0,795.5,356.8,254.76
2016,8,4,15,0,894.0,94.0,4.6,19.0,760.0,302.95,206.55
2016,8,4,15,15,883.0,91.5,4.55,18.5,718.5,248.59,159.15
2016,8,4,15,30,872.0,89.0,4.5,18.0,677.0,195.2,115.19
2016,8,4,15,45,858.5,86.0,4.45,18.0,631.5,142.41,77.68
2016,8,4,16,0,845.0,83.0,4.4,18.0,586.0,91.24,53.13
2016,8,4,16,15,825.5,80.0,4.35,17.5,537.0,56.01,43.18
2016,8,4,16,30,806.0,77.0,4.3,17.0,488.0,55.28,42.81
2016,8,4,16,45,782.0,73.0,4.25,16.5,436.5,53.72,41.69
2016,8,4,17,0,758.0,69.0,4.2,16.0,385.0,52.05,40.47
2016,8,4,17,15,722.0,64.5,4.1,15.5,333.0,49.82,38.7
2016,8,4,17,30,686.0,60.0,4.0,15.0,281.0,47.5,36.81
2016,8,4,17,45,635.0,54.5,3.9,14.5,230.0,44.19,33.92
2016,8,4,18,0,584.0,49.0,3.8,14.0,179.0,37.36,27.74
2016,8,4,18,15,501.5,41.0,3.65,13.5,132.0,31.98,22.69
2016,8,4,18,30,419.0,33.0,3.5,13.0,85.0,26.44,17.22
2016,8,4,18,45,277.5,22.0,3.4,12.5,49.5,17.87,6.66
2016,8,4,19,0,136.0,11.0,3.3,12.0,14.0,10.01,0.0
2016,8,4,19,15,68.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,68.5,6.5,2.7,11.5,9.0,0.0,0.0
2016,8,5,5,30,137.0,13.0,2.8,12.0,18.0,89.73,0.0
2016,8,5,5,45,277.0,25.0,2.9,12.5,54.5,238.07,169.7
2016,8,5,6,0,417.0,37.0,3.0,13.0,91.0,358.21,292.78
2016,8,5,6,15,499.5,45.0,3.0,13.5,139.0,442.55,367.84
2016,8,5,6,30,582.0,53.0,3.0,14.0,187.0,532.54,442.3
2016,8,5,6,45,291.0,50.0,3.0,14.5,117.0,321.08,270.74
2016,8,5,7,0,0.0,47.0,3.0,15.0,47.0,41.46,29.73
2016,8,5,7,15,0.0,69.5,2.9,15.5,69.5,61.44,46.68
2016,8,5,7,30,0.0,92.0,2.8,16.0,92.0,83.0,64.51
2016,8,5,7,45,0.0,116.0,2.75,16.5,116.0,106.42,83.59
2016,8,5,8,0,0.0,140.0,2.7,17.0,140.0,129.81,102.3
2016,8,5,8,15,9.5,177.5,2.65,17.5,183.5,176.15,139.7
2016,8,5,8,30,19.0,215.0,2.6,18.0,227.0,222.75,176.44
2016,8,5,8,45,59.0,262.0,2.55,18.5,301.5,327.61,258.93
2016,8,5,9,0,99.0,309.0,2.5,19.0,376.0,416.86,326.53
2016,8,5,9,15,508.5,200.5,2.45,19.5,577.5,747.71,578.8
2016,8,5,9,30,918.0,92.0,2.4,20.0,779.0,1018.25,758.98
2016,8,5,9,45,919.5,97.0,2.4,20.5,813.0,1021.36,755.24
2016,8,5,10,0,921.0,102.0,2.4,21.0,847.0,1020.9,752.19
2016,8,5,10,15,927.5,103.5,2.45,21.5,876.5,1017.99,748.29
2016,8,5,10,30,934.0,105.0,2.5,22.0,906.0,1011.59,742.29
2016,8,5,10,45,939.5,105.5,2.55,23.0,929.0,999.71,731.49
2016,8,5,11,0,945.0,106.0,2.6,24.0,952.0,984.42,718.66
2016,8,5,11,15,948.0,106.5,2.65,24.0,967.5,963.5,705.1
2016,8,5,11,30,951.0,107.0,2.7,24.0,983.0,939.38,689.5
2016,8,5,11,45,953.0,107.0,2.75,24.5,990.5,910.86,669.69
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,879.46,647.98
2016,8,5,12,15,955.0,107.0,2.9,25.0,997.5,843.76,624.92
2016,8,5,12,30,955.0,107.0,3.0,25.0,997.0,805.61,599.97
2016,8,5,12,45,954.0,106.0,3.1,25.5,989.0,763.61,570.56
2016,8,5,13,0,953.0,105.0,3.2,26.0,981.0,719.61,537.72
2016,8,5,13,15,950.0,104.0,3.3,26.0,965.0,672.53,502.96
2016,8,5,13,30,947.0,103.0,3.4,26.0,949.0,623.96,466.13
2016,8,5,13,45,941.5,102.5,3.5,26.0,925.5,573.18,426.57
2016,8,5,14,0,936.0,102.0,3.6,26.0,902.0,521.5,385.15
2016,8,5,14,15,929.0,101.0,3.65,25.5,871.5,468.14,341.83
2016,8,5,14,30,922.0,100.0,3.7,25.0,841.0,414.47,296.95
2016,8,5,14,45,912.0,98.5,3.8,25.0,804.0,359.39,249.56
2016,8,5,15,0,902.0,97.0,3.9,25.0,767.0,304.76,202.16
2016,8,5,15,15,889.5,95.0,3.9,24.5,725.0,249.91,155.78
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,196.19,112.97
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,143.34,77.15
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,82.83,46.66
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,60.21,45.96
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,59.64,45.85
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,58.94,45.51
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,58.23,45.16
2016,8,5,17,15,693.5,72.0,3.65,19.0,328.0,50.9,39.09
2016,8,5,17,30,654.0,67.0,3.5,18.0,275.0,48.69,37.39
2016,8,5,17,45,587.5,61.5,3.4,17.5,222.5,45.89,34.98
2016,8,5,18,0,521.0,56.0,3.3,17.0,170.0,43.08,32.4
2016,8,5,18,15,432.5,46.5,3.15,16.0,124.0,36.68,26.51
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,30.06,20.08
2016,8,5,18,45,203.5,23.5,2.9,14.5,44.5,19.3,6.68
2016,8,5,19,0,63.0,10.0,2.8,14.0,11.0,9.1,0.0
2016,8,5,19,15,31.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,40.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,81.0,13.0,2.8,11.0,15.0,57.79,0.0
2016,8,6,5,45,218.5,26.5,2.85,11.5,50.0,201.98,140.26
2016,8,6,6,0,356.0,40.0,2.9,12.0,85.0,320.81,262.79
2016,8,6,6,15,441.5,49.5,2.9,12.5,132.0,407.07,339.75
2016,8,6,6,30,527.0,59.0,2.9,13.0,179.0,499.13,417.18
2016,8,6,6,45,263.5,75.5,2.9,13.5,135.5,327.28,275.62
2016,8,6,7,0,0.0,92.0,2.9,14.0,92.0,86.67,68.23
2016,8,6,7,15,6.0,118.5,2.9,14.5,121.0,118.77,95.44
2016,8,6,7,30,12.0,145.0,2.9,15.0,150.0,150.88,121.86
2016,8,6,7,45,13.0,161.0,2.9,15.5,167.5,166.56,134.08
2016,8,6,8,0,14.0,177.0,2.9,16.0,185.0,182.26,146.16
2016,8,6,8,15,40.5,216.0,2.95,16.5,240.0,263.81,211.93
2016,8,6,8,30,67.0,255.0,3.0,17.0,295.0,331.5,264.86
2016,8,6,8,45,172.5,277.5,3.05,18.0,391.5,473.97,375.83
2016,8,6,9,0,278.0,300.0,3.1,19.0,488.0,618.04,482.41
2016,8,6,9,15,581.5,202.0,3.15,19.5,626.5,828.24,638.91
2016,8,6,9,30,885.0,104.0,3.2,20.0,765.0,998.4,752.21
2016,8,6,9,45,896.5,104.0,3.25,20.5,801.0,1005.49,752.95
2016,8,6,10,0,908.0,104.0,3.3,21.0,837.0,1009.27,753.09
2016,8,6,10,15,914.0,105.5,3.4,21.0,866.0,1005.89,750.46
2016,8,6,10,30,920.0,107.0,3.5,21.0,895.0,999.08,745.72
2016,8,6,10,45,924.5,108.0,3.6,21.5,917.0,986.9,736.09
2016,8,6,11,0,929.0,109.0,3.7,22.0,939.0,971.35,724.36
2016,8,6,11,15,931.5,109.5,3.75,22.0,954.0,950.22,710.03
2016,8,6,11,30,934.0,110.0,3.8,22.0,969.0,925.96,693.65
2016,8,6,11,45,934.5,111.0,3.9,22.5,976.0,897.47,673.37
2016,8,6,12,0,935.0,112.0,4.0,23.0,983.0,866.19,651.19
2016,8,6,12,15,934.5,112.0,4.05,23.0,982.5,830.62,627.0
2016,8,6,12,30,934.0,112.0,4.1,23.0,982.0,792.7,601.04
2016,8,6,12,45,927.0,115.5,4.2,23.0,972.0,751.0,571.53
2016,8,6,13,0,920.0,119.0,4.3,23.0,962.0,707.67,539.11
2016,8,6,13,15,917.0,118.0,4.3,22.5,946.5,661.78,504.87
2016,8,6,13,30,914.0,117.0,4.3,22.0,931.0,614.47,468.6
2016,8,6,13,45,909.5,115.5,4.35,22.0,908.0,564.75,428.73
2016,8,6,14,0,905.0,114.0,4.4,22.0,885.0,514.12,387.09
2016,8,6,14,15,898.5,112.5,4.45,21.5,855.5,461.95,343.8
2016,8,6,14,30,892.0,111.0,4.5,21.0,826.0,409.47,298.98
2016,8,6,14,45,883.5,108.5,4.55,21.0,790.0,355.53,251.58
2016,8,6,15,0,875.0,106.0,4.6,21.0,754.0,301.91,204.18
2016,8,6,15,15,863.0,104.0,4.6,20.5,713.0,248.47,158.25
2016,8,6,15,30,851.0,102.0,4.6,20.0,672.0,187.29,108.97
2016,8,6,15,45,837.5,98.0,4.6,19.5,626.5,134.29,72.51
2016,8,6,16,0,824.0,94.0,4.6,19.0,581.0,83.07,49.47
2016,8,6,16,15,803.5,90.5,4.55,18.0,531.5,63.32,49.44
2016,8,6,16,30,783.0,87.0,4.5,17.0,482.0,62.55,49.16
2016,8,6,16,45,759.0,82.0,4.5,16.5,430.5,60.53,47.67
2016,8,6,17,0,735.0,77.0,4.5,16.0,379.0,58.37,46.04
2016,8,6,17,15,696.0,72.0,4.4,15.5,326.5,51.03,39.78
2016,8,6,17,30,657.0,67.0,4.3,15.0,274.0,48.83,37.98
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,44.88,34.51
2016,8,6,18,0,549.0,53.0,4.1,14.0,172.0,40.78,30.75
2016,8,6,18,15,458.5,44.0,3.95,13.5,125.0,34.68,25.0
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,28.41,18.74
2016,8,6,18,45,220.0,22.0,3.65,12.5,44.5,18.03,4.9
2016,8,6,19,0,72.0,9.0,3.5,12.0,11.0,8.19,0.0
2016,8,6,19,15,36.0,4.5,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,3.25,11.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,3.3,11.0,16.0,88.5,0.0
2016,8,7,5,45,286.0,23.0,3.4,11.5,52.5,238.1,160.98
2016,8,7,6,0,435.0,34.0,3.5,12.0,89.0,365.53,299.18
2016,8,7,6,15,519.5,42.0,3.5,12.5,137.5,451.49,376.77
2016,8,7,6,30,604.0,50.0,3.5,13.0,186.0,543.48,453.52
2016,8,7,6,45,438.0,83.0,3.5,13.5,195.0,472.99,397.06
2016,8,7,7,0,272.0,116.0,3.5,14.0,204.0,377.38,316.61
2016,8,7,7,15,347.0,126.0,3.45,14.5,258.5,475.67,396.0
2016,8,7,7,30,422.0,136.0,3.4,15.0,313.0,560.7,461.79
2016,8,7,7,45,260.5,177.0,3.4,15.5,291.0,456.16,373.57
2016,8,7,8,0,99.0,218.0,3.4,16.0,269.0,325.26,263.8
2016,8,7,8,15,490.0,148.0,3.35,16.5,436.5,659.04,531.75
2016,8,7,8,30,881.0,78.0,3.3,17.0,604.0,946.8,735.07
2016,8,7,8,45,896.5,79.5,3.3,18.0,651.0,972.46,745.41
2016,8,7,9,0,912.0,81.0,3.3,19.0,698.0,995.26,755.96
2016,8,7,9,15,923.0,83.0,3.3,19.5,739.5,1011.16,763.26
2016,8,7,9,30,934.0,85.0,3.3,20.0,781.0,1023.75,768.47
2016,8,7,9,45,938.5,88.5,3.3,20.5,816.5,1028.2,768.39
2016,8,7,10,0,943.0,92.0,3.3,21.0,852.0,1029.08,766.15
2016,8,7,10,15,949.0,93.0,3.3,21.5,881.5,1025.08,760.89
2016,8,7,10,30,955.0,94.0,3.3,22.0,911.0,1017.54,753.5
2016,8,7,10,45,960.5,94.5,3.35,22.5,934.0,1005.47,743.71
2016,8,7,11,0,966.0,95.0,3.4,23.0,957.0,989.9,731.77
2016,8,7,11,15,969.0,95.5,3.45,23.0,972.0,968.63,717.59
2016,8,7,11,30,972.0,96.0,3.5,23.0,987.0,944.09,701.29
2016,8,7,11,45,974.0,96.0,3.55,23.5,995.0,915.07,680.66
2016,8,7,12,0,976.0,96.0,3.6,24.0,1003.0,883.09,658.07
2016,8,7,12,15,976.0,96.0,3.6,24.0,1002.5,846.74,633.48
2016,8,7,12,30,976.0,96.0,3.6,24.0,1002.0,807.86,607.04
2016,8,7,12,45,977.0,94.0,3.65,24.5,994.5,765.58,576.94
2016,8,7,13,0,978.0,92.0,3.7,25.0,987.0,721.09,543.05
2016,8,7,13,15,975.5,91.5,3.7,24.5,971.5,673.65,508.15
2016,8,7,13,30,973.0,91.0,3.7,24.0,956.0,624.59,471.01
2016,8,7,13,45,970.0,89.5,3.75,24.0,933.0,573.04,430.14
2016,8,7,14,0,967.0,88.0,3.8,24.0,910.0,520.34,387.17
2016,8,7,14,15,961.5,87.0,3.8,23.5,880.0,466.03,342.35
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,411.22,295.79
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,355.14,246.74
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,299.22,197.56
2016,8,7,15,15,930.0,81.0,3.75,22.5,735.0,242.62,149.29
2016,8,7,15,30,919.0,79.0,3.7,22.0,693.0,186.99,104.92
2016,8,7,15,45,905.0,77.0,3.65,22.0,646.0,132.28,68.27
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,79.25,46.4
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.0,61.0,46.85
2016,8,7,16,30,853.0,70.0,3.4,20.0,497.0,59.5,45.94
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.0,49.94,37.93
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,48.81,37.16
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,46.78,35.66
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,44.7,34.03
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,41.63,31.36
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,38.54,28.5
2016,8,7,18,15,527.0,38.5,2.6,15.5,128.5,32.99,23.28
2016,8,7,18,30,438.0,31.0,2.4,15.0,80.0,25.03,15.61
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.0,12.24,0.51
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,134.0,11.0,2.3,12.0,14.0,85.73,0.0
2016,8,8,5,45,283.5,21.5,2.55,12.5,50.0,233.17,150.6
2016,8,8,6,0,433.0,32.0,2.8,13.0,86.0,361.2,293.29
2016,8,8,6,15,516.5,39.5,2.75,13.5,133.5,445.36,368.91
2016,8,8,6,30,600.0,47.0,2.7,14.0,181.0,530.12,439.14
2016,8,8,6,45,650.0,52.5,2.65,15.0,232.0,597.55,491.21
2016,8,8,7,0,700.0,58.0,2.6,16.0,283.0,666.54,541.47
2016,8,8,7,15,736.0,62.0,2.55,16.5,336.0,722.92,580.83
2016,8,8,7,30,772.0,66.0,2.5,17.0,389.0,779.11,618.48
2016,8,8,7,45,797.5,69.5,2.5,18.0,441.0,824.65,646.31
2016,8,8,8,0,823.0,73.0,2.5,19.0,493.0,859.52,665.86
2016,8,8,8,15,842.5,75.5,2.5,19.5,542.5,894.72,686.53
2016,8,8,8,30,862.0,78.0,2.5,20.0,592.0,927.71,705.35
2016,8,8,8,45,876.5,80.5,2.55,20.5,637.5,953.37,719.47
2016,8,8,9,0,891.0,83.0,2.6,21.0,683.0,976.16,731.68
2016,8,8,9,15,902.0,85.0,2.65,21.5,724.5,991.86,739.2
2016,8,8,9,30,913.0,87.0,2.7,22.0,766.0,1004.31,744.73
2016,8,8,9,45,924.0,87.0,2.8,23.0,802.0,1011.1,745.69
2016,8,8,10,0,935.0,87.0,2.9,24.0,838.0,1014.48,744.58
2016,8,8,10,15,941.0,88.0,2.95,24.0,867.5,1010.61,741.36
2016,8,8,10,30,947.0,89.0,3.0,24.0,897.0,1003.23,736.05
2016,8,8,10,45,950.0,91.0,3.15,24.5,919.5,990.57,726.81
2016,8,8,11,0,953.0,93.0,3.3,25.0,942.0,974.46,715.38
2016,8,8,11,15,956.0,93.5,3.4,25.0,957.0,953.47,701.82
2016,8,8,11,30,959.0,94.0,3.5,25.0,972.0,929.25,686.12
2016,8,8,11,45,959.0,95.5,3.65,25.5,979.0,900.32,666.22
2016,8,8,12,0,959.0,97.0,3.8,26.0,986.0,868.53,644.32
2016,8,8,12,15,959.0,97.0,3.9,26.0,986.0,832.68,620.55
2016,8,8,12,30,959.0,97.0,4.0,26.0,986.0,794.34,594.89
2016,8,8,12,45,957.0,97.0,4.15,26.0,978.0,752.3,566.11
2016,8,8,13,0,955.0,97.0,4.3,26.0,970.0,708.26,533.72
2016,8,8,13,15,952.5,96.5,4.35,25.5,954.0,661.7,499.37
2016,8,8,13,30,950.0,96.0,4.4,25.0,938.0,613.56,462.79
2016,8,8,13,45,946.5,94.5,4.45,25.0,915.5,562.72,422.33
2016,8,8,14,0,943.0,93.0,4.5,25.0,893.0,510.81,379.88
2016,8,8,14,15,937.0,92.0,4.5,24.5,863.0,457.4,335.66
2016,8,8,14,30,931.0,91.0,4.5,24.0,833.0,403.57,289.84
2016,8,8,14,45,924.0,88.5,4.55,24.0,797.0,348.1,241.37
2016,8,8,15,0,917.0,86.0,4.6,24.0,761.0,292.78,192.81
2016,8,8,15,15,906.0,84.5,4.55,23.5,719.5,237.76,145.97
2016,8,8,15,30,895.0,83.0,4.5,23.0,678.0,183.7,103.17
2016,8,8,15,45,882.0,80.0,4.45,23.0,631.5,129.6,67.43
2016,8,8,16,0,869.0,77.0,4.4,23.0,585.0,77.1,46.74
2016,8,8,16,15,849.5,74.0,4.3,22.0,535.0,61.82,47.37
2016,8,8,16,30,830.0,71.0,4.2,21.0,485.0,60.01,46.2
2016,8,8,16,45,806.0,67.0,4.1,20.5,433.0,49.86,37.7
2016,8,8,17,0,782.0,63.0,4.0,20.0,381.0,47.99,36.3
2016,8,8,17,15,745.0,59.0,3.9,19.0,327.5,45.95,34.78
2016,8,8,17,30,708.0,55.0,3.8,18.0,274.0,43.85,33.14
2016,8,8,17,45,655.5,49.5,3.7,17.0,222.5,40.36,30.15
2016,8,8,18,0,603.0,44.0,3.6,16.0,171.0,36.78,26.93
2016,8,8,18,15,513.0,36.5,3.5,15.5,123.5,31.17,21.64
2016,8,8,18,30,423.0,29.0,3.4,15.0,76.0,23.32,14.04
2016,8,8,18,45,211.5,14.5,3.35,14.5,38.0,11.43,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,2.95,12.0,7.0,0.0,0.0
2016,8,9,5,30,146.0,10.0,3.0,12.0,14.0,91.43,0.0
2016,8,9,5,45,298.0,20.5,3.1,12.5,49.5,239.21,147.14
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,370.57,300.47
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,447.57,370.97
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,537.48,445.6
2016,8,9,6,45,476.5,76.5,2.95,14.5,198.5,498.66,415.33
2016,8,9,7,0,337.0,109.0,2.9,15.0,217.0,437.31,363.67
2016,8,9,7,15,353.0,126.5,2.75,15.5,257.0,480.82,397.02
2016,8,9,7,30,369.0,144.0,2.6,16.0,297.0,523.87,428.19
2016,8,9,7,45,599.5,107.5,2.5,17.0,394.5,700.35,560.54
2016,8,9,8,0,830.0,71.0,2.4,18.0,492.0,862.42,670.92
2016,8,9,8,15,849.0,73.5,2.25,18.5,541.5,897.3,688.77
2016,8,9,8,30,868.0,76.0,2.1,19.0,591.0,929.92,705.72
2016,8,9,8,45,884.5,77.0,1.95,19.5,637.0,955.73,717.61
2016,8,9,9,0,901.0,78.0,1.8,20.0,683.0,978.76,727.39
2016,8,9,9,15,912.0,79.5,1.75,20.5,724.5,993.99,733.25
2016,8,9,9,30,923.0,81.0,1.7,21.0,766.0,1005.95,737.11
2016,8,9,9,45,933.0,81.5,1.65,22.0,802.0,1012.39,736.12
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,1015.37,733.11
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.0,1011.5,728.12
2016,8,9,10,30,955.0,84.0,1.6,24.0,896.0,1004.08,721.15
2016,8,9,10,45,960.0,84.0,1.6,25.0,918.5,991.12,709.5
2016,8,9,11,0,965.0,84.0,1.6,26.0,941.0,974.7,695.93
2016,8,9,11,15,967.5,84.5,1.65,26.5,956.0,953.14,681.33
2016,8,9,11,30,970.0,85.0,1.7,27.0,971.0,928.32,664.75
2016,8,9,11,45,971.5,85.0,1.8,27.5,978.5,899.05,645.89
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,866.83,625.04
2016,8,9,12,15,973.0,85.0,2.05,28.5,985.5,830.67,601.87
2016,8,9,12,30,973.0,85.0,2.2,29.0,985.0,791.96,576.72
2016,8,9,12,45,965.0,89.0,2.35,29.5,975.0,748.85,547.93
2016,8,9,13,0,957.0,93.0,2.5,30.0,965.0,704.05,515.53
2016,8,9,13,15,954.0,92.5,2.65,30.0,949.0,657.07,481.82
2016,8,9,13,30,951.0,92.0,2.8,30.0,933.0,608.56,445.9
2016,8,9,13,45,945.0,91.5,3.0,30.0,909.5,557.18,406.85
2016,8,9,14,0,939.0,91.0,3.2,30.0,886.0,504.96,365.8
2016,8,9,14,15,932.5,90.0,3.3,29.5,855.5,451.5,322.97
2016,8,9,14,30,926.0,89.0,3.4,29.0,825.0,397.68,278.51
2016,8,9,14,45,916.0,88.0,3.5,29.0,788.5,342.67,231.71
2016,8,9,15,0,906.0,87.0,3.6,29.0,752.0,288.09,185.06
2016,8,9,15,15,894.5,85.5,3.65,28.5,710.0,233.52,139.86
2016,8,9,15,30,883.0,84.0,3.7,28.0,668.0,179.96,98.71
2016,8,9,15,45,865.5,82.0,3.75,27.5,621.0,126.81,65.24
2016,8,9,16,0,848.0,80.0,3.8,27.0,574.0,75.7,47.03
2016,8,9,16,15,828.0,77.5,3.75,26.0,524.5,54.81,40.69
2016,8,9,16,30,808.0,75.0,3.7,25.0,475.0,54.36,40.66
2016,8,9,16,45,778.0,72.0,3.7,24.5,422.5,53.44,40.11
2016,8,9,17,0,748.0,69.0,3.7,24.0,370.0,52.48,39.53
2016,8,9,17,15,709.5,64.0,3.55,23.0,317.5,49.85,37.55
2016,8,9,17,30,671.0,59.0,3.4,22.0,265.0,47.12,35.4
2016,8,9,17,45,611.0,53.5,3.25,21.5,213.5,40.05,29.29
2016,8,9,18,0,551.0,48.0,3.1,21.0,162.0,36.96,26.46
2016,8,9,18,15,458.0,39.5,2.95,20.0,116.0,31.14,21.13
2016,8,9,18,30,365.0,31.0,2.8,19.0,70.0,25.15,15.14
2016,8,9,18,45,182.5,15.5,2.65,18.0,35.0,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,32.5,4.0,2.4,11.5,4.5,0.0,0.0
2016,8,10,5,30,65.0,8.0,2.6,12.0,9.0,43.86,0.0
2016,8,10,5,45,188.0,22.0,2.8,12.5,41.0,172.68,98.31
2016,8,10,6,0,311.0,36.0,3.0,13.0,73.0,285.61,231.04
2016,8,10,6,15,397.0,47.0,2.95,13.5,118.5,371.24,308.39
2016,8,10,6,30,483.0,58.0,2.9,14.0,164.0,463.28,386.67
2016,8,10,6,45,535.5,67.0,2.9,15.0,213.5,532.38,441.49
2016,8,10,7,0,588.0,76.0,2.9,16.0,263.0,603.6,495.12
2016,8,10,7,15,630.0,82.5,2.85,16.5,315.0,664.4,539.08
2016,8,10,7,30,672.0,89.0,2.8,17.0,367.0,725.61,581.63
2016,8,10,7,45,701.5,94.5,2.8,17.5,418.0,774.33,613.86
2016,8,10,8,0,731.0,100.0,2.8,18.0,469.0,821.97,644.54
2016,8,10,8,15,754.5,104.0,2.75,18.5,518.5,855.45,664.17
2016,8,10,8,30,778.0,108.0,2.7,19.0,568.0,892.46,685.99
2016,8,10,8,45,795.5,111.5,2.65,20.0,614.0,920.76,700.09
2016,8,10,9,0,813.0,115.0,2.6,21.0,660.0,946.35,712.18
2016,8,10,9,15,827.0,118.0,2.6,21.5,701.5,965.01,721.34
2016,8,10,9,30,841.0,121.0,2.6,22.0,743.0,980.54,728.51
2016,8,10,9,45,865.5,116.0,2.6,23.0,783.0,983.81,726.3
2016,8,10,10,0,890.0,111.0,2.6,24.0,823.0,994.54,729.22
2016,8,10,10,15,897.5,112.5,2.6,24.5,853.0,992.39,725.21
2016,8,10,10,30,905.0,114.0,2.6,25.0,883.0,986.81,719.26
2016,8,10,10,45,911.0,114.5,2.65,26.0,906.0,975.36,708.75
2016,8,10,11,0,917.0,115.0,2.7,27.0,929.0,960.55,696.28
2016,8,10,11,15,920.5,116.0,2.75,27.0,944.0,940.66,683.4
2016,8,10,11,30,924.0,117.0,2.8,27.0,959.0,917.61,668.51
2016,8,10,11,45,927.0,116.5,2.9,27.5,967.0,889.69,649.48
2016,8,10,12,0,930.0,116.0,3.0,28.0,975.0,858.9,628.54
2016,8,10,12,15,930.0,116.0,3.05,28.0,975.0,823.52,605.38
2016,8,10,12,30,930.0,116.0,3.1,28.0,975.0,785.75,580.45
2016,8,10,12,45,927.5,116.0,3.2,28.5,966.0,744.02,550.48
2016,8,10,13,0,925.0,116.0,3.3,29.0,957.0,700.42,518.01
2016,8,10,13,15,921.5,115.5,3.4,29.0,941.0,654.13,483.91
2016,8,10,13,30,918.0,115.0,3.5,29.0,925.0,606.43,447.83
2016,8,10,13,45,914.0,113.0,3.6,29.0,902.0,556.09,408.78
2016,8,10,14,0,910.0,111.0,3.7,29.0,879.0,504.8,367.85
2016,8,10,14,15,902.5,109.5,3.75,28.5,848.5,451.72,325.01
2016,8,10,14,30,895.0,108.0,3.8,28.0,818.0,398.43,280.76
2016,8,10,14,45,886.5,105.5,3.85,27.5,781.5,344.11,234.82
2016,8,10,15,0,878.0,103.0,3.9,27.0,745.0,290.12,188.85
2016,8,10,15,15,865.5,100.5,3.9,26.5,703.0,235.92,143.89
2016,8,10,15,30,853.0,98.0,3.9,26.0,661.0,182.86,103.21
2016,8,10,15,45,838.0,94.5,3.9,25.5,614.5,120.95,62.85
2016,8,10,16,0,823.0,91.0,3.9,25.0,568.0,69.93,53.4
2016,8,10,16,15,801.0,87.5,3.8,24.5,518.0,61.68,46.77
2016,8,10,16,30,779.0,84.0,3.7,24.0,468.0,60.8,46.31
2016,8,10,16,45,751.0,79.5,3.65,23.5,416.0,59.05,45.09
2016,8,10,17,0,723.0,75.0,3.6,23.0,364.0,57.19,43.75
2016,8,10,17,15,682.0,69.5,3.45,22.0,311.0,49.56,37.46
2016,8,10,17,30,641.0,64.0,3.3,21.0,258.0,46.9,35.37
2016,8,10,17,45,582.0,57.0,3.15,20.0,207.0,42.86,31.92
2016,8,10,18,0,523.0,50.0,3.0,19.0,156.0,38.68,28.18
2016,8,10,18,15,428.0,40.5,2.9,18.0,110.5,32.07,22.09
2016,8,10,18,30,333.0,31.0,2.8,17.0,65.0,25.24,15.2
2016,8,10,18,45,166.5,15.5,2.7,16.5,32.5,12.43,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
