Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,133.0,18.5,1.8,12.0,34.0,128.49,66.02
2016,8,11,6,0,266.0,37.0,2.1,13.0,68.0,255.41,205.39
2016,8,11,6,15,351.5,50.0,2.1,13.5,112.5,342.46,283.36
2016,8,11,6,30,437.0,63.0,2.1,14.0,157.0,434.67,361.45
2016,8,11,6,45,493.5,73.0,2.1,15.0,206.5,506.62,418.92
2016,8,11,7,0,550.0,83.0,2.1,16.0,256.0,580.94,474.73
2016,8,11,7,15,593.0,90.5,2.1,16.5,307.5,642.79,519.39
2016,8,11,7,30,636.0,98.0,2.1,17.0,359.0,705.1,562.7
2016,8,11,7,45,667.0,104.5,2.1,18.0,410.5,755.51,594.79
2016,8,11,8,0,698.0,111.0,2.1,19.0,462.0,804.93,625.2
2016,8,11,8,15,722.0,116.0,2.1,19.5,511.5,844.62,649.18
2016,8,11,8,30,746.0,121.0,2.1,20.0,561.0,882.38,671.49
2016,8,11,8,45,765.0,125.0,2.15,21.0,606.5,905.95,683.04
2016,8,11,9,0,784.0,129.0,2.2,22.0,652.0,933.17,697.09
2016,8,11,9,15,798.5,132.5,2.2,23.0,694.0,952.57,705.27
2016,8,11,9,30,813.0,136.0,2.2,24.0,736.0,968.87,711.47
2016,8,11,9,45,845.5,127.5,2.25,25.0,778.0,986.23,718.93
2016,8,11,10,0,878.0,119.0,2.3,26.0,820.0,990.19,717.79
2016,8,11,10,15,885.5,120.5,2.35,26.5,849.5,987.91,714.32
2016,8,11,10,30,893.0,122.0,2.4,27.0,879.0,982.23,708.87
2016,8,11,10,45,899.0,123.0,2.45,27.5,902.0,971.23,700.18
2016,8,11,11,0,905.0,124.0,2.5,28.0,925.0,956.89,689.52
2016,8,11,11,15,909.0,124.5,2.5,28.5,940.5,936.97,674.96
2016,8,11,11,30,913.0,125.0,2.5,29.0,956.0,913.91,658.54
2016,8,11,11,45,916.0,124.5,2.55,29.5,964.0,886.07,639.51
2016,8,11,12,0,919.0,124.0,2.6,30.0,972.0,855.4,618.67
2016,8,11,12,15,919.5,124.0,2.6,30.0,971.5,820.54,595.94
2016,8,11,12,30,920.0,124.0,2.6,30.0,971.0,783.29,571.51
2016,8,11,12,45,912.5,127.0,2.65,30.5,961.0,740.8,540.9
2016,8,11,13,0,905.0,130.0,2.7,31.0,951.0,696.78,508.46
2016,8,11,13,15,901.5,129.0,2.75,31.0,935.0,650.69,474.98
2016,8,11,13,30,898.0,128.0,2.8,31.0,919.0,603.26,439.62
2016,8,11,13,45,895.5,125.0,2.9,31.0,896.0,553.63,401.82
2016,8,11,14,0,893.0,122.0,3.0,31.0,873.0,502.96,362.05
2016,8,11,14,15,885.0,120.5,3.05,30.5,842.5,450.35,320.25
2016,8,11,14,30,877.0,119.0,3.1,30.0,812.0,397.59,277.1
2016,8,11,14,45,869.5,115.5,3.2,30.0,776.0,343.62,231.7
2016,8,11,15,0,862.0,112.0,3.3,30.0,740.0,289.91,186.35
2016,8,11,15,15,848.0,109.5,3.35,29.5,697.5,227.94,136.47
2016,8,11,15,30,834.0,107.0,3.4,29.0,655.0,175.06,96.81
2016,8,11,15,45,818.5,103.0,3.45,28.5,608.5,122.67,64.84
2016,8,11,16,0,803.0,99.0,3.5,28.0,562.0,72.3,54.7
2016,8,11,16,15,780.0,95.0,3.5,27.0,511.5,67.04,50.77
2016,8,11,16,30,757.0,91.0,3.5,26.0,461.0,66.02,50.32
2016,8,11,16,45,727.5,86.0,3.55,25.5,409.0,58.16,43.96
2016,8,11,17,0,698.0,81.0,3.6,25.0,357.0,56.39,42.71
2016,8,11,17,15,655.0,75.0,3.5,23.5,304.5,53.67,40.77
2016,8,11,17,30,612.0,69.0,3.4,22.0,252.0,50.83,38.62
2016,8,11,17,45,549.0,61.0,3.3,21.0,201.0,46.14,34.63
2016,8,11,18,0,486.0,53.0,3.2,20.0,150.0,41.28,30.28
2016,8,11,18,15,390.0,42.0,3.0,19.0,105.0,33.46,23.13
2016,8,11,18,30,294.0,31.0,2.8,18.0,60.0,25.34,14.99
2016,8,11,18,45,147.0,15.5,2.65,17.5,30.0,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,17.5,2.05,12.5,35.0,145.76,66.98
2016,8,12,6,0,315.0,35.0,2.3,13.0,70.0,286.36,229.74
2016,8,12,6,15,404.5,45.5,2.25,13.5,116.0,373.74,308.89
2016,8,12,6,30,494.0,56.0,2.2,14.0,162.0,467.77,388.29
2016,8,12,6,45,556.0,63.5,2.2,15.0,213.0,542.49,447.04
2016,8,12,7,0,618.0,71.0,2.2,16.0,264.0,619.94,504.72
2016,8,12,7,15,659.0,77.0,2.15,16.5,316.5,680.02,547.26
2016,8,12,7,30,700.0,83.0,2.1,17.0,369.0,740.42,588.3
2016,8,12,7,45,731.5,87.0,2.1,18.0,421.5,784.53,615.38
2016,8,12,8,0,763.0,91.0,2.1,19.0,474.0,833.08,644.81
2016,8,12,8,15,785.0,95.0,2.1,20.0,523.5,871.26,666.17
2016,8,12,8,30,807.0,99.0,2.1,21.0,573.0,907.26,685.65
2016,8,12,8,45,825.5,101.5,2.1,22.0,619.5,935.63,699.65
2016,8,12,9,0,844.0,104.0,2.1,23.0,666.0,961.24,711.7
2016,8,12,9,15,856.5,106.5,2.15,23.5,707.0,967.89,713.23
2016,8,12,9,30,869.0,109.0,2.2,24.0,748.0,981.59,719.68
2016,8,12,9,45,879.5,110.5,2.25,25.0,784.0,988.95,720.65
2016,8,12,10,0,890.0,112.0,2.3,26.0,820.0,992.98,719.63
2016,8,12,10,15,897.0,113.5,2.35,26.5,849.5,990.2,715.84
2016,8,12,10,30,904.0,115.0,2.4,27.0,879.0,983.99,710.06
2016,8,12,10,45,909.0,116.0,2.5,28.0,901.5,971.97,699.8
2016,8,12,11,0,914.0,117.0,2.6,29.0,924.0,956.61,687.55
2016,8,12,11,15,917.0,117.5,2.7,29.0,938.5,935.68,674.53
2016,8,12,11,30,920.0,118.0,2.8,29.0,953.0,911.63,659.49
2016,8,12,11,45,922.0,118.0,2.9,29.5,960.5,883.28,640.3
2016,8,12,12,0,924.0,118.0,3.0,30.0,968.0,852.12,619.24
2016,8,12,12,15,923.5,118.0,3.1,30.0,967.5,816.37,596.24
2016,8,12,12,30,923.0,118.0,3.2,30.0,967.0,778.28,571.47
2016,8,12,12,45,930.5,112.5,3.35,30.5,961.0,738.85,543.26
2016,8,12,13,0,938.0,107.0,3.5,31.0,955.0,696.86,512.26
2016,8,12,13,15,934.5,106.0,3.55,30.5,939.0,649.55,478.29
2016,8,12,13,30,931.0,105.0,3.6,30.0,923.0,600.83,442.22
2016,8,12,13,45,926.5,104.0,3.7,30.0,899.5,550.36,402.99
2016,8,12,14,0,922.0,103.0,3.8,30.0,876.0,498.94,361.86
2016,8,12,14,15,915.0,101.5,3.8,29.5,845.5,445.4,318.51
2016,8,12,14,30,908.0,100.0,3.8,29.0,815.0,391.59,273.74
2016,8,12,14,45,899.0,98.5,3.8,29.0,778.5,337.13,227.2
2016,8,12,15,0,890.0,97.0,3.8,29.0,742.0,283.03,180.96
2016,8,12,15,15,877.5,94.5,3.7,28.5,700.0,228.16,135.99
2016,8,12,15,30,865.0,92.0,3.6,28.0,658.0,174.44,95.71
2016,8,12,15,45,849.5,89.0,3.55,28.0,611.0,121.54,64.04
2016,8,12,16,0,834.0,86.0,3.5,28.0,564.0,60.74,45.12
2016,8,12,16,15,812.0,83.0,3.35,27.5,514.0,58.84,43.83
2016,8,12,16,30,790.0,80.0,3.2,27.0,464.0,58.19,43.55
2016,8,12,16,45,761.0,76.0,3.1,26.5,411.5,56.69,42.54
2016,8,12,17,0,732.0,72.0,3.0,26.0,359.0,55.11,41.45
2016,8,12,17,15,690.5,66.5,2.75,25.0,306.0,52.16,39.21
2016,8,12,17,30,649.0,61.0,2.5,24.0,253.0,44.86,33.15
2016,8,12,17,45,586.5,54.5,2.3,23.0,202.0,41.11,29.98
2016,8,12,18,0,524.0,48.0,2.1,22.0,151.0,37.26,26.53
2016,8,12,18,15,425.0,38.5,1.8,21.0,105.5,30.58,20.43
2016,8,12,18,30,326.0,29.0,1.5,20.0,60.0,23.68,13.27
2016,8,12,18,45,163.0,14.5,1.25,19.0,30.0,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,17.0,2.2,13.5,34.0,144.18,55.74
2016,8,13,6,0,316.0,34.0,2.4,14.0,68.0,285.59,227.48
2016,8,13,6,15,407.0,44.0,2.3,14.5,113.5,373.22,307.16
2016,8,13,6,30,498.0,54.0,2.2,15.0,159.0,467.63,386.58
2016,8,13,6,45,559.0,61.0,2.15,16.0,209.5,540.9,443.89
2016,8,13,7,0,620.0,68.0,2.1,17.0,260.0,616.85,500.02
2016,8,13,7,15,661.0,73.5,2.1,18.0,312.0,676.21,541.15
2016,8,13,7,30,702.0,79.0,2.1,19.0,364.0,735.93,580.76
2016,8,13,7,45,734.0,82.5,2.15,20.5,416.0,780.35,607.13
2016,8,13,8,0,766.0,86.0,2.2,22.0,468.0,828.7,635.4
2016,8,13,8,15,788.0,89.5,2.15,22.5,517.5,866.27,657.02
2016,8,13,8,30,810.0,93.0,2.1,23.0,567.0,901.68,676.79
2016,8,13,8,45,829.0,95.0,2.1,24.0,613.5,929.93,690.64
2016,8,13,9,0,848.0,97.0,2.1,25.0,660.0,945.59,696.1
2016,8,13,9,15,860.5,99.0,2.1,26.0,701.0,961.95,702.16
2016,8,13,9,30,873.0,101.0,2.1,27.0,742.0,975.19,706.22
2016,8,13,9,45,891.0,98.5,2.15,28.0,780.0,985.48,709.03
2016,8,13,10,0,909.0,96.0,2.2,29.0,818.0,992.49,709.87
2016,8,13,10,15,916.0,97.5,2.25,29.5,847.5,989.84,706.17
2016,8,13,10,30,923.0,99.0,2.3,30.0,877.0,983.7,700.51
2016,8,13,10,45,928.5,99.5,2.4,30.5,900.0,971.61,691.74
2016,8,13,11,0,934.0,100.0,2.5,31.0,923.0,956.12,680.94
2016,8,13,11,15,937.0,100.5,2.55,31.5,938.0,935.05,666.23
2016,8,13,11,30,940.0,101.0,2.6,32.0,953.0,910.79,649.59
2016,8,13,11,45,942.0,101.5,2.7,32.5,960.5,882.61,630.86
2016,8,13,12,0,944.0,102.0,2.8,33.0,968.0,851.53,610.21
2016,8,13,12,15,944.0,102.0,2.9,33.0,968.0,815.71,587.58
2016,8,13,12,30,944.0,102.0,3.0,33.0,968.0,777.43,563.1
2016,8,13,12,45,931.0,109.0,3.1,33.0,956.5,733.97,533.48
2016,8,13,13,0,918.0,116.0,3.2,33.0,945.0,689.2,501.52
2016,8,13,13,15,914.5,115.5,3.3,33.0,928.5,642.98,467.91
2016,8,13,13,30,911.0,115.0,3.4,33.0,912.0,595.37,432.33
2016,8,13,13,45,906.0,113.5,3.5,33.0,888.5,545.02,393.76
2016,8,13,14,0,901.0,112.0,3.6,33.0,865.0,493.82,353.4
2016,8,13,14,15,893.5,110.5,3.6,32.5,834.5,440.99,311.2
2016,8,13,14,30,886.0,109.0,3.6,32.0,804.0,387.96,267.69
2016,8,13,14,45,876.5,107.0,3.65,32.0,767.5,334.0,222.31
2016,8,13,15,0,867.0,105.0,3.7,32.0,731.0,280.48,177.33
2016,8,13,15,15,853.5,102.5,3.65,31.5,688.5,226.55,133.93
2016,8,13,15,30,840.0,100.0,3.6,31.0,646.0,164.98,88.51
2016,8,13,15,45,824.0,96.5,3.6,30.5,599.5,112.59,58.13
2016,8,13,16,0,808.0,93.0,3.6,30.0,553.0,64.13,47.54
2016,8,13,16,15,785.0,89.0,3.5,29.5,503.0,63.02,46.93
2016,8,13,16,30,762.0,85.0,3.4,29.0,453.0,61.82,46.21
2016,8,13,16,45,732.5,80.5,3.3,28.5,401.0,60.1,45.04
2016,8,13,17,0,703.0,76.0,3.2,28.0,349.0,53.06,39.36
2016,8,13,17,15,659.5,70.0,3.0,27.0,296.5,50.18,37.2
2016,8,13,17,30,616.0,64.0,2.8,26.0,244.0,47.18,34.83
2016,8,13,17,45,553.5,56.5,2.65,25.0,194.0,42.74,31.09
2016,8,13,18,0,491.0,49.0,2.5,24.0,144.0,38.15,27.02
2016,8,13,18,15,389.5,39.0,2.3,23.0,99.5,31.09,20.6
2016,8,13,18,30,288.0,29.0,2.1,22.0,55.0,23.79,12.87
2016,8,13,18,45,144.0,14.5,1.95,21.0,27.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,2.1,13.5,32.5,133.12,39.51
2016,8,14,6,0,283.0,34.0,2.2,14.0,65.0,263.82,209.0
2016,8,14,6,15,373.5,45.5,2.2,14.5,109.5,351.38,288.98
2016,8,14,6,30,464.0,57.0,2.2,15.0,154.0,445.9,369.14
2016,8,14,6,45,522.5,66.0,2.2,16.0,204.0,518.69,426.89
2016,8,14,7,0,581.0,75.0,2.2,17.0,254.0,594.03,483.34
2016,8,14,7,15,624.0,81.5,2.2,18.0,306.0,655.24,526.37
2016,8,14,7,30,667.0,88.0,2.2,19.0,358.0,716.92,567.87
2016,8,14,7,45,696.5,94.0,2.25,20.0,409.0,765.97,599.02
2016,8,14,8,0,726.0,100.0,2.3,21.0,460.0,813.94,628.54
2016,8,14,8,15,749.5,104.0,2.3,22.0,509.5,846.99,646.56
2016,8,14,8,30,773.0,108.0,2.3,23.0,559.0,883.73,666.81
2016,8,14,8,45,790.0,112.0,2.3,24.0,604.5,911.89,680.85
2016,8,14,9,0,807.0,116.0,2.3,25.0,650.0,937.3,692.95
2016,8,14,9,15,821.0,118.5,2.3,25.5,691.5,955.13,701.35
2016,8,14,9,30,835.0,121.0,2.3,26.0,733.0,969.82,707.82
2016,8,14,9,45,840.5,126.5,2.35,27.0,767.5,976.37,708.23
2016,8,14,10,0,846.0,132.0,2.4,28.0,802.0,979.48,706.64
2016,8,14,10,15,854.0,133.5,2.45,28.5,831.5,977.18,703.15
2016,8,14,10,30,862.0,135.0,2.5,29.0,861.0,961.66,691.39
2016,8,14,10,45,869.0,135.5,2.55,29.5,884.0,951.1,683.07
2016,8,14,11,0,876.0,136.0,2.6,30.0,907.0,937.27,672.73
2016,8,14,11,15,880.0,137.0,2.65,30.0,922.0,918.01,660.34
2016,8,14,11,30,884.0,138.0,2.7,30.0,937.0,895.68,646.03
2016,8,14,11,45,887.5,137.5,2.8,30.5,945.0,868.6,627.72
2016,8,14,12,0,891.0,137.0,2.9,31.0,953.0,838.75,607.57
2016,8,14,12,15,891.0,137.0,2.95,31.0,952.5,804.01,585.02
2016,8,14,12,30,891.0,137.0,3.0,31.0,952.0,766.99,560.31
2016,8,14,12,45,894.0,133.5,3.05,31.5,945.0,727.01,531.09
2016,8,14,13,0,897.0,130.0,3.1,32.0,938.0,684.9,499.85
2016,8,14,13,15,893.0,129.5,3.15,32.0,921.5,639.03,466.22
2016,8,14,13,30,889.0,129.0,3.2,32.0,905.0,591.86,430.76
2016,8,14,13,45,879.0,130.0,3.3,32.0,880.0,541.75,392.33
2016,8,14,14,0,869.0,131.0,3.4,32.0,855.0,491.27,352.51
2016,8,14,14,15,860.5,129.0,3.45,31.5,824.0,439.02,310.88
2016,8,14,14,30,852.0,127.0,3.5,31.0,793.0,380.96,263.9
2016,8,14,14,45,838.5,125.5,3.55,31.0,755.5,327.04,218.71
2016,8,14,15,0,825.0,124.0,3.6,31.0,718.0,274.14,174.46
2016,8,14,15,15,810.0,121.0,3.6,30.5,675.5,221.12,132.0
2016,8,14,15,30,795.0,118.0,3.6,30.0,633.0,169.74,94.64
2016,8,14,15,45,776.0,114.5,3.65,29.5,586.5,119.58,66.27
2016,8,14,16,0,757.0,111.0,3.7,29.0,540.0,68.94,51.74
2016,8,14,16,15,731.5,106.0,3.65,28.0,490.0,67.9,51.31
2016,8,14,16,30,706.0,101.0,3.6,27.0,440.0,66.74,50.75
2016,8,14,16,45,673.5,95.0,3.6,26.5,388.0,64.68,49.31
2016,8,14,17,0,641.0,89.0,3.6,26.0,336.0,62.48,47.72
2016,8,14,17,15,594.5,82.0,3.45,24.5,284.5,59.27,45.4
2016,8,14,17,30,548.0,75.0,3.3,23.0,233.0,55.92,42.83
2016,8,14,17,45,485.0,65.0,3.2,22.0,183.5,49.8,37.59
2016,8,14,18,0,422.0,55.0,3.1,21.0,134.0,43.39,31.87
2016,8,14,18,15,323.5,42.0,2.95,20.0,91.5,33.84,23.16
2016,8,14,18,30,225.0,29.0,2.8,19.0,49.0,22.76,11.87
2016,8,14,18,45,112.5,14.5,2.65,18.5,24.5,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,12.5,35.0,158.62,31.5
2016,8,15,6,0,379.0,31.0,2.9,13.0,70.0,322.28,255.64
2016,8,15,6,15,475.0,39.5,2.85,13.5,117.5,413.36,341.02
2016,8,15,6,30,571.0,48.0,2.8,14.0,165.0,511.68,423.84
2016,8,15,6,45,370.0,83.5,2.75,14.5,168.0,419.04,349.55
2016,8,15,7,0,169.0,119.0,2.7,15.0,171.0,284.14,236.62
2016,8,15,7,15,181.0,140.0,2.65,15.5,205.0,321.43,266.86
2016,8,15,7,30,193.0,161.0,2.6,16.0,239.0,358.56,295.44
2016,8,15,7,45,310.0,165.5,2.55,17.0,310.0,484.33,394.51
2016,8,15,8,0,427.0,170.0,2.5,18.0,381.0,618.0,494.11
2016,8,15,8,15,649.0,125.5,2.45,18.5,484.0,784.79,614.24
2016,8,15,8,30,871.0,81.0,2.4,19.0,587.0,932.48,712.24
2016,8,15,8,45,887.0,83.5,2.4,20.0,634.5,959.26,724.06
2016,8,15,9,0,903.0,86.0,2.4,21.0,682.0,983.14,735.0
2016,8,15,9,15,914.5,88.0,2.45,21.5,724.0,998.93,742.51
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,1011.4,747.99
2016,8,15,9,45,935.0,91.5,2.55,23.0,802.5,1017.42,747.94
2016,8,15,10,0,944.0,93.0,2.6,24.0,839.0,1019.89,745.8
2016,8,15,10,15,950.0,94.0,2.65,24.5,868.5,1015.34,740.75
2016,8,15,10,30,956.0,95.0,2.7,25.0,898.0,1007.22,733.6
2016,8,15,10,45,959.5,96.5,2.8,26.0,920.5,993.72,722.18
2016,8,15,11,0,963.0,98.0,2.9,27.0,943.0,976.72,708.66
2016,8,15,11,15,966.0,98.5,2.95,27.0,958.0,954.86,694.46
2016,8,15,11,30,969.0,99.0,3.0,27.0,973.0,929.71,678.17
2016,8,15,11,45,969.0,100.0,3.15,27.5,980.0,899.38,657.81
2016,8,15,12,0,969.0,101.0,3.3,28.0,987.0,866.15,635.44
2016,8,15,12,15,969.0,101.0,3.4,28.0,986.0,829.29,611.44
2016,8,15,12,30,969.0,101.0,3.5,28.0,985.0,789.9,585.5
2016,8,15,12,45,958.0,106.5,3.6,28.5,973.5,745.41,553.11
2016,8,15,13,0,947.0,112.0,3.7,29.0,962.0,699.45,518.44
2016,8,15,13,15,943.0,111.0,3.75,29.0,945.0,651.11,482.32
2016,8,15,13,30,939.0,110.0,3.8,29.0,928.0,601.38,444.23
2016,8,15,13,45,933.5,109.5,3.85,29.0,903.5,550.1,403.91
2016,8,15,14,0,928.0,109.0,3.9,29.0,879.0,497.95,361.77
2016,8,15,14,15,920.5,107.5,3.9,28.5,848.0,443.6,317.46
2016,8,15,14,30,913.0,106.0,3.9,28.0,817.0,389.04,271.79
2016,8,15,14,45,903.5,103.5,3.9,28.0,779.5,333.18,223.95
2016,8,15,15,0,894.0,101.0,3.9,28.0,742.0,277.75,176.66
2016,8,15,15,15,880.5,98.5,3.85,27.5,698.5,222.3,131.6
2016,8,15,15,30,867.0,96.0,3.8,27.0,655.0,168.12,92.0
2016,8,15,15,45,851.5,92.5,3.75,26.5,608.0,105.23,54.75
2016,8,15,16,0,836.0,89.0,3.7,26.0,561.0,61.93,46.56
2016,8,15,16,15,813.0,85.5,3.6,25.0,509.5,61.04,46.21
2016,8,15,16,30,790.0,82.0,3.5,24.0,458.0,60.09,45.77
2016,8,15,16,45,761.0,77.5,3.45,23.5,405.5,58.26,44.47
2016,8,15,17,0,732.0,73.0,3.4,23.0,353.0,56.34,43.07
2016,8,15,17,15,688.0,67.5,3.25,22.0,299.0,48.74,36.78
2016,8,15,17,30,644.0,62.0,3.1,21.0,245.0,46.02,34.59
2016,8,15,17,45,580.5,54.5,3.0,20.0,193.5,41.49,30.67
2016,8,15,18,0,517.0,47.0,2.9,19.0,142.0,36.82,26.41
2016,8,15,18,15,408.5,37.0,2.8,18.0,97.0,29.65,19.73
2016,8,15,18,30,300.0,27.0,2.7,17.0,52.0,22.26,11.1
2016,8,15,18,45,150.0,13.5,2.65,16.0,26.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,16.0,2.0,11.5,31.5,135.48,8.33
2016,8,16,6,0,303.0,32.0,2.3,12.0,63.0,273.98,216.46
2016,8,16,6,15,398.5,43.0,2.25,12.5,108.5,364.73,301.48
2016,8,16,6,30,494.0,54.0,2.2,13.0,154.0,462.93,385.22
2016,8,16,6,45,555.0,62.0,2.2,14.0,205.5,537.2,444.33
2016,8,16,7,0,616.0,70.0,2.2,15.0,257.0,614.14,502.24
2016,8,16,7,15,659.0,76.0,2.15,15.5,310.0,675.58,546.26
2016,8,16,7,30,702.0,82.0,2.1,16.0,363.0,737.44,588.71
2016,8,16,7,45,733.0,86.5,2.1,17.0,415.0,786.63,619.63
2016,8,16,8,0,764.0,91.0,2.1,18.0,467.0,830.01,645.49
2016,8,16,8,15,787.0,95.0,2.1,19.0,517.5,868.95,667.57
2016,8,16,8,30,810.0,99.0,2.1,20.0,568.0,905.7,687.66
2016,8,16,8,45,827.0,102.5,2.15,21.0,614.5,933.65,701.97
2016,8,16,9,0,844.0,106.0,2.2,22.0,661.0,958.77,714.33
2016,8,16,9,15,857.5,108.5,2.2,22.5,703.0,976.27,722.46
2016,8,16,9,30,871.0,111.0,2.2,23.0,745.0,980.48,722.05
2016,8,16,9,45,872.0,117.5,2.25,24.0,778.5,983.81,720.49
2016,8,16,10,0,873.0,124.0,2.3,25.0,812.0,983.62,716.81
2016,8,16,10,15,880.5,125.5,2.35,25.5,841.5,980.93,713.1
2016,8,16,10,30,888.0,127.0,2.4,26.0,871.0,974.84,707.37
2016,8,16,10,45,894.0,128.0,2.45,27.0,894.0,963.45,697.01
2016,8,16,11,0,900.0,129.0,2.5,28.0,917.0,948.7,684.69
2016,8,16,11,15,903.5,130.0,2.55,28.0,932.0,928.44,671.65
2016,8,16,11,30,907.0,131.0,2.6,28.0,947.0,905.05,656.63
2016,8,16,11,45,909.0,131.0,2.65,28.5,954.5,876.49,636.97
2016,8,16,12,0,911.0,131.0,2.7,29.0,962.0,845.15,615.5
2016,8,16,12,15,911.0,131.0,2.75,29.0,961.0,809.66,592.44
2016,8,16,12,30,911.0,131.0,2.8,29.0,960.0,771.82,567.15
2016,8,16,12,45,903.5,134.0,2.85,29.5,949.5,729.2,535.79
2016,8,16,13,0,896.0,137.0,2.9,30.0,939.0,685.08,502.84
2016,8,16,13,15,892.0,136.0,2.95,30.0,922.0,638.59,468.59
2016,8,16,13,30,888.0,135.0,3.0,30.0,905.0,590.82,432.48
2016,8,16,13,45,883.5,132.5,3.05,30.0,881.5,540.58,393.57
2016,8,16,14,0,879.0,130.0,3.1,30.0,858.0,489.5,352.9
2016,8,16,14,15,871.0,128.0,3.1,30.0,827.0,436.81,309.86
2016,8,16,14,30,863.0,126.0,3.1,30.0,796.0,378.17,261.54
2016,8,16,14,45,854.0,122.5,3.15,30.0,759.5,323.32,215.41
2016,8,16,15,0,845.0,119.0,3.2,30.0,723.0,269.04,169.87
2016,8,16,15,15,830.5,116.5,3.15,29.5,680.0,215.35,127.01
2016,8,16,15,30,816.0,114.0,3.1,29.0,637.0,163.23,89.76
2016,8,16,15,45,800.0,109.0,3.1,28.5,590.5,110.99,61.4
2016,8,16,16,0,784.0,104.0,3.1,28.0,544.0,72.25,54.72
2016,8,16,16,15,759.0,100.0,3.05,27.0,493.0,71.45,54.52
2016,8,16,16,30,734.0,96.0,3.0,26.0,442.0,63.85,48.56
2016,8,16,16,45,703.5,89.5,3.0,25.5,390.0,61.27,46.66
2016,8,16,17,0,673.0,83.0,3.0,25.0,338.0,58.51,44.56
2016,8,16,17,15,626.0,76.5,2.9,24.0,285.0,55.48,42.26
2016,8,16,17,30,579.0,70.0,2.8,23.0,232.0,52.33,39.73
2016,8,16,17,45,513.0,60.5,2.75,22.0,182.0,46.43,34.65
2016,8,16,18,0,447.0,51.0,2.7,21.0,132.0,40.29,29.13
2016,8,16,18,15,340.5,39.0,2.6,20.0,88.5,31.5,21.03
2016,8,16,18,30,234.0,27.0,2.5,19.0,45.0,22.34,10.34
2016,8,16,18,45,117.0,13.5,2.45,18.0,22.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,124.5,16.5,2.2,13.0,29.0,115.62,0.0
2016,8,17,6,0,249.0,33.0,2.5,14.0,58.0,238.97,186.0
2016,8,17,6,15,343.5,45.0,2.45,14.5,101.5,328.72,269.96
2016,8,17,6,30,438.0,57.0,2.4,15.0,145.0,425.21,352.4
2016,8,17,6,45,501.0,66.0,2.35,15.5,194.5,500.34,413.69
2016,8,17,7,0,564.0,75.0,2.3,16.0,244.0,578.31,473.65
2016,8,17,7,15,608.5,81.5,2.3,17.0,296.0,640.07,517.75
2016,8,17,7,30,653.0,88.0,2.3,18.0,348.0,702.39,560.33
2016,8,17,7,45,685.5,93.5,2.3,19.0,399.5,752.92,592.67
2016,8,17,8,0,718.0,99.0,2.3,20.0,451.0,802.53,623.33
2016,8,17,8,15,742.5,103.5,2.25,21.0,500.5,842.14,645.7
2016,8,17,8,30,767.0,108.0,2.2,22.0,550.0,874.76,662.74
2016,8,17,8,45,785.0,111.5,2.2,23.0,596.0,903.05,677.02
2016,8,17,9,0,803.0,115.0,2.2,24.0,642.0,928.62,689.31
2016,8,17,9,15,817.5,118.0,2.25,24.5,683.5,947.3,698.83
2016,8,17,9,30,832.0,121.0,2.3,25.0,725.0,962.84,706.41
2016,8,17,9,45,848.0,120.5,2.35,26.0,762.5,972.59,708.92
2016,8,17,10,0,864.0,120.0,2.4,27.0,800.0,969.17,703.09
2016,8,17,10,15,872.0,121.5,2.45,27.5,829.5,967.06,699.79
2016,8,17,10,30,880.0,123.0,2.5,28.0,859.0,961.57,694.43
2016,8,17,10,45,884.0,125.5,2.6,29.0,881.0,949.97,684.38
2016,8,17,11,0,888.0,128.0,2.7,30.0,903.0,935.06,672.36
2016,8,17,11,15,892.0,129.0,2.8,30.0,918.0,915.46,660.08
2016,8,17,11,30,896.0,130.0,2.9,30.0,933.0,892.75,645.79
2016,8,17,11,45,896.0,131.5,3.0,30.5,940.0,864.18,626.35
2016,8,17,12,0,896.0,133.0,3.1,31.0,947.0,832.92,605.13
2016,8,17,12,15,895.5,132.5,3.15,31.0,946.0,797.04,581.68
2016,8,17,12,30,895.0,132.0,3.2,31.0,945.0,758.91,555.88
2016,8,17,12,45,887.0,135.0,3.3,31.5,934.5,716.52,524.8
2016,8,17,13,0,879.0,138.0,3.4,32.0,924.0,672.72,492.16
2016,8,17,13,15,875.0,137.5,3.45,32.0,907.0,627.3,458.55
2016,8,17,13,30,871.0,137.0,3.5,32.0,890.0,580.62,423.15
2016,8,17,13,45,866.5,134.0,3.55,32.0,866.5,530.74,384.5
2016,8,17,14,0,862.0,131.0,3.6,32.0,843.0,480.07,344.17
2016,8,17,14,15,853.5,129.5,3.65,31.5,812.0,423.43,299.12
2016,8,17,14,30,845.0,128.0,3.7,31.0,781.0,370.85,255.82
2016,8,17,14,45,836.0,124.0,3.75,31.0,744.5,316.54,210.13
2016,8,17,15,0,827.0,120.0,3.8,31.0,708.0,262.82,165.18
2016,8,17,15,15,812.0,117.0,3.8,30.0,665.5,209.66,123.3
2016,8,17,15,30,797.0,114.0,3.8,29.0,623.0,158.14,87.07
2016,8,17,15,45,780.5,109.0,3.85,28.5,576.5,106.93,60.03
2016,8,17,16,0,764.0,104.0,3.9,28.0,530.0,72.24,54.75
2016,8,17,16,15,738.0,99.5,3.85,27.0,479.5,64.17,48.45
2016,8,17,16,30,712.0,95.0,3.8,26.0,429.0,63.15,47.99
2016,8,17,16,45,681.0,89.0,3.8,25.5,378.0,60.92,46.38
2016,8,17,17,0,650.0,83.0,3.8,25.0,327.0,58.54,44.6
2016,8,17,17,15,602.0,76.0,3.65,23.5,275.0,55.13,42.05
2016,8,17,17,30,554.0,69.0,3.5,22.0,223.0,51.57,39.23
2016,8,17,17,45,487.0,59.5,3.4,21.0,174.0,45.66,34.11
2016,8,17,18,0,420.0,50.0,3.3,20.0,125.0,39.51,28.54
2016,8,17,18,15,314.0,37.5,3.15,19.0,83.0,30.25,19.97
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,20.58,8.27
2016,8,17,18,45,104.0,12.5,2.9,17.5,20.5,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,12.5,25.5,98.01,0.0
2016,8,18,6,0,192.0,33.0,2.4,13.0,51.0,202.84,156.61
2016,8,18,6,15,280.0,48.0,2.4,13.5,93.0,286.98,236.25
2016,8,18,6,30,368.0,63.0,2.4,14.0,135.0,378.46,315.31
2016,8,18,6,45,420.5,76.0,2.4,15.0,182.5,446.15,371.2
2016,8,18,7,0,473.0,89.0,2.4,16.0,230.0,516.59,426.42
2016,8,18,7,15,519.0,98.0,2.35,16.5,280.0,584.95,477.49
2016,8,18,7,30,565.0,107.0,2.3,17.0,330.0,649.3,523.42
2016,8,18,7,45,589.5,117.5,2.3,18.0,379.0,696.68,554.39
2016,8,18,8,0,614.0,128.0,2.3,19.0,428.0,742.87,583.59
2016,8,18,8,15,640.5,134.5,2.25,20.0,476.0,784.78,608.55
2016,8,18,8,30,667.0,141.0,2.2,21.0,524.0,824.96,631.6
2016,8,18,8,45,679.0,149.5,2.2,22.0,567.5,851.61,645.25
2016,8,18,9,0,691.0,158.0,2.2,23.0,611.0,875.61,657.04
2016,8,18,9,15,707.5,162.5,2.25,23.5,651.0,896.63,668.47
2016,8,18,9,30,724.0,167.0,2.3,24.0,691.0,914.77,678.03
2016,8,18,9,45,670.0,205.0,2.35,25.0,709.0,898.06,663.26
2016,8,18,10,0,616.0,243.0,2.4,26.0,727.0,876.35,644.56
2016,8,18,10,15,626.5,247.5,2.45,26.5,755.5,879.68,645.07
2016,8,18,10,30,637.0,252.0,2.5,27.0,784.0,879.96,643.42
2016,8,18,10,45,647.0,254.0,2.6,27.5,806.0,874.31,638.38
2016,8,18,11,0,657.0,256.0,2.7,28.0,828.0,865.64,631.42
2016,8,18,11,15,662.0,258.0,2.75,28.5,842.5,849.58,619.19
2016,8,18,11,30,667.0,260.0,2.8,29.0,857.0,830.8,605.2
2016,8,18,11,45,675.0,257.5,2.9,29.5,865.5,807.8,588.8
2016,8,18,12,0,683.0,255.0,3.0,30.0,874.0,782.24,570.53
2016,8,18,12,15,683.0,255.0,3.05,30.0,873.5,750.45,548.57
2016,8,18,12,30,683.0,255.0,3.1,30.0,873.0,716.87,525.07
2016,8,18,12,45,680.5,253.5,3.15,30.0,864.5,678.78,498.05
2016,8,18,13,0,678.0,252.0,3.2,30.0,856.0,639.54,469.7
2016,8,18,13,15,673.5,249.5,3.25,30.0,840.0,597.37,438.66
2016,8,18,13,30,669.0,247.0,3.3,30.0,824.0,554.62,406.49
2016,8,18,13,45,665.5,241.5,3.4,30.0,802.0,509.62,372.02
2016,8,18,14,0,662.0,236.0,3.5,30.0,780.0,464.35,336.42
2016,8,18,14,15,651.5,231.5,3.55,29.5,750.5,417.07,299.09
2016,8,18,14,30,641.0,227.0,3.6,29.0,721.0,370.56,261.52
2016,8,18,14,45,634.5,217.5,3.65,29.0,687.0,322.34,221.64
2016,8,18,15,0,628.0,208.0,3.7,29.0,653.0,274.83,182.58
2016,8,18,15,15,610.0,201.5,3.7,28.5,612.0,228.6,146.77
2016,8,18,15,30,592.0,195.0,3.7,28.0,571.0,185.05,116.63
2016,8,18,15,45,576.5,184.0,3.75,27.5,527.0,139.85,92.12
2016,8,18,16,0,561.0,173.0,3.8,27.0,483.0,111.08,87.19
2016,8,18,16,15,532.0,163.0,3.8,26.0,435.0,107.1,84.57
2016,8,18,16,30,503.0,153.0,3.8,25.0,387.0,102.85,81.65
2016,8,18,16,45,470.0,140.0,3.8,24.0,338.0,96.23,76.68
2016,8,18,17,0,437.0,127.0,3.8,23.0,289.0,89.23,71.26
2016,8,18,17,15,390.0,112.5,3.65,22.0,240.0,80.69,64.35
2016,8,18,17,30,343.0,98.0,3.5,21.0,191.0,71.73,56.85
2016,8,18,17,45,282.5,80.0,3.4,20.0,145.5,59.66,46.37
2016,8,18,18,0,222.0,62.0,3.3,19.0,100.0,48.5,36.36
2016,8,18,18,15,152.5,41.0,3.2,18.0,63.0,32.73,22.05
2016,8,18,18,30,83.0,20.0,3.1,17.0,26.0,16.46,4.58
2016,8,18,18,45,41.5,10.0,3.05,16.5,13.0,9.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.2,13.5,20.0,59.66,0.0
2016,8,19,6,0,110.0,29.0,2.5,14.0,40.0,127.08,95.46
2016,8,19,6,15,175.5,50.0,2.55,14.5,79.0,204.01,166.74
2016,8,19,6,30,241.0,71.0,2.6,15.0,118.0,283.48,235.83
2016,8,19,6,45,294.5,89.0,2.65,15.5,164.0,368.0,306.44
2016,8,19,7,0,348.0,107.0,2.7,16.0,210.0,440.75,365.39
2016,8,19,7,15,392.0,121.5,2.6,16.5,258.5,503.54,413.94
2016,8,19,7,30,436.0,136.0,2.5,17.0,307.0,567.62,461.57
2016,8,19,7,45,468.5,148.0,2.45,17.5,355.5,619.25,498.18
2016,8,19,8,0,501.0,160.0,2.4,18.0,404.0,670.66,533.56
2016,8,19,8,15,529.0,170.0,2.35,18.5,451.5,714.88,562.7
2016,8,19,8,30,557.0,180.0,2.3,19.0,499.0,757.93,590.33
2016,8,19,8,45,575.5,189.5,2.25,20.0,542.5,789.84,608.22
2016,8,19,9,0,594.0,199.0,2.2,21.0,586.0,819.69,624.37
2016,8,19,9,15,611.5,205.0,2.2,21.5,626.0,848.95,641.35
2016,8,19,9,30,629.0,211.0,2.2,22.0,666.0,869.23,652.26
2016,8,19,9,45,616.0,230.0,2.2,23.0,693.5,870.47,648.36
2016,8,19,10,0,603.0,249.0,2.2,24.0,721.0,868.54,642.67
2016,8,19,10,15,613.5,254.0,2.25,24.5,749.5,872.37,643.39
2016,8,19,10,30,624.0,259.0,2.3,25.0,778.0,873.18,642.11
2016,8,19,10,45,627.5,265.0,2.35,26.0,798.5,865.45,633.91
2016,8,19,11,0,631.0,271.0,2.4,27.0,819.0,854.87,623.98
2016,8,19,11,15,636.0,273.0,2.45,27.0,833.5,839.15,613.28
2016,8,19,11,30,641.0,275.0,2.5,27.0,848.0,820.77,600.79
2016,8,19,11,45,643.5,276.0,2.65,27.5,855.0,796.91,584.0
2016,8,19,12,0,646.0,277.0,2.8,28.0,862.0,770.8,565.5
2016,8,19,12,15,645.5,277.0,2.85,28.0,861.0,739.54,543.8
2016,8,19,12,30,645.0,277.0,2.9,28.0,860.0,706.64,520.66
2016,8,19,12,45,652.5,269.5,3.0,28.5,854.0,671.42,494.9
2016,8,19,13,0,660.0,262.0,3.1,29.0,848.0,634.44,467.41
2016,8,19,13,15,654.5,259.5,3.15,28.5,831.5,592.33,437.19
2016,8,19,13,30,649.0,257.0,3.2,28.0,815.0,549.8,405.83
2016,8,19,13,45,645.5,251.0,3.3,28.0,793.0,505.24,371.48
2016,8,19,14,0,642.0,245.0,3.4,28.0,771.0,460.46,336.06
2016,8,19,14,15,630.5,240.0,3.45,27.5,741.0,413.39,298.71
2016,8,19,14,30,619.0,235.0,3.5,27.0,711.0,367.25,261.28
2016,8,19,14,45,610.5,226.5,3.55,27.0,676.0,320.38,222.35
2016,8,19,15,0,602.0,218.0,3.6,27.0,641.0,274.47,184.52
2016,8,19,15,15,583.0,210.5,3.55,26.5,600.0,229.07,149.4
2016,8,19,15,30,564.0,203.0,3.5,26.0,559.0,185.06,119.0
2016,8,19,15,45,543.5,193.0,3.5,25.5,514.5,141.73,96.13
2016,8,19,16,0,523.0,183.0,3.5,25.0,470.0,117.28,93.06
2016,8,19,16,15,493.5,172.0,3.45,24.0,422.5,112.84,90.07
2016,8,19,16,30,464.0,161.0,3.4,23.0,375.0,108.09,86.75
2016,8,19,16,45,425.5,147.5,3.4,22.5,325.5,101.25,81.42
2016,8,19,17,0,387.0,134.0,3.4,22.0,276.0,94.02,75.65
2016,8,19,17,15,341.5,117.5,3.3,21.0,228.5,84.19,67.63
2016,8,19,17,30,296.0,101.0,3.2,20.0,181.0,76.33,61.05
2016,8,19,17,45,236.5,80.5,3.15,19.5,135.5,61.84,48.33
2016,8,19,18,0,177.0,60.0,3.1,19.0,90.0,46.91,34.93
2016,8,19,18,15,118.0,38.5,3.0,18.0,55.5,30.79,20.28
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,14.07,1.97
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,13.0,1.75,12.5,16.5,36.14,0.0
2016,8,20,6,0,82.0,26.0,2.0,13.0,33.0,103.4,76.1
2016,8,20,6,15,137.0,48.5,2.0,13.5,70.5,175.51,142.98
2016,8,20,6,30,192.0,71.0,2.0,14.0,108.0,248.42,206.55
2016,8,20,6,45,241.5,92.0,2.0,15.0,153.0,317.08,264.23
2016,8,20,7,0,291.0,113.0,2.0,16.0,198.0,388.01,321.4
2016,8,20,7,15,250.5,134.0,2.0,16.5,217.5,386.7,318.17
2016,8,20,7,30,210.0,155.0,2.0,17.0,237.0,381.7,311.77
2016,8,20,7,45,325.5,165.5,2.0,17.5,313.0,496.8,402.2
2016,8,20,8,0,441.0,176.0,2.0,18.0,389.0,634.98,504.66
2016,8,20,8,15,468.0,187.5,2.0,18.5,435.5,678.63,533.08
2016,8,20,8,30,495.0,199.0,2.0,19.0,482.0,721.22,560.87
2016,8,20,8,45,518.0,208.5,2.05,20.0,525.5,756.31,582.09
2016,8,20,9,0,541.0,218.0,2.1,21.0,569.0,789.63,601.73
2016,8,20,9,15,558.5,225.5,2.15,21.5,608.5,813.34,615.64
2016,8,20,9,30,576.0,233.0,2.2,22.0,648.0,834.72,627.96
2016,8,20,9,45,620.5,223.0,2.3,23.0,690.0,866.47,647.2
2016,8,20,10,0,665.0,213.0,2.4,24.0,732.0,890.25,660.53
2016,8,20,10,15,675.0,216.5,2.45,24.5,760.0,891.74,659.43
2016,8,20,10,30,685.0,220.0,2.5,25.0,788.0,890.14,656.61
2016,8,20,10,45,695.0,221.0,2.65,25.5,810.5,882.92,650.97
2016,8,20,11,0,705.0,222.0,2.8,26.0,833.0,872.61,643.32
2016,8,20,11,15,709.5,223.5,2.9,26.0,847.0,854.92,631.41
2016,8,20,11,30,714.0,225.0,3.0,26.0,861.0,834.44,617.57
2016,8,20,11,45,722.0,222.5,3.15,26.5,869.5,810.42,600.4
2016,8,20,12,0,730.0,220.0,3.3,27.0,878.0,783.74,581.2
2016,8,20,12,15,730.0,219.5,3.4,27.0,877.0,750.35,557.86
2016,8,20,12,30,730.0,219.0,3.5,27.0,876.0,715.07,532.81
2016,8,20,12,45,715.5,225.5,3.6,27.0,864.0,674.39,503.22
2016,8,20,13,0,701.0,232.0,3.7,27.0,852.0,633.15,472.68
2016,8,20,13,15,696.0,229.5,3.7,26.5,836.0,589.84,440.8
2016,8,20,13,30,691.0,227.0,3.7,26.0,820.0,545.93,407.62
2016,8,20,13,45,692.0,219.5,3.75,26.0,799.0,500.54,371.79
2016,8,20,14,0,693.0,212.0,3.8,26.0,778.0,454.42,334.43
2016,8,20,14,15,682.5,208.0,3.8,25.5,748.0,406.06,295.14
2016,8,20,14,30,672.0,204.0,3.8,25.0,718.0,358.39,255.57
2016,8,20,14,45,665.5,196.0,3.85,25.0,684.0,309.68,214.29
2016,8,20,15,0,659.0,188.0,3.9,25.0,650.0,261.62,173.94
2016,8,20,15,15,641.5,182.0,3.85,24.5,609.0,214.16,136.7
2016,8,20,15,30,624.0,176.0,3.8,24.0,568.0,168.89,105.46
2016,8,20,15,45,607.5,166.0,3.8,23.5,524.0,123.08,82.02
2016,8,20,16,0,591.0,156.0,3.8,23.0,480.0,100.18,79.52
2016,8,20,16,15,562.0,147.5,3.7,22.0,431.5,97.74,78.08
2016,8,20,16,30,533.0,139.0,3.6,21.0,383.0,94.16,75.62
2016,8,20,16,45,501.5,127.0,3.55,20.5,334.5,87.93,70.68
2016,8,20,17,0,470.0,115.0,3.5,20.0,286.0,81.35,65.35
2016,8,20,17,15,421.0,102.5,3.4,19.0,237.0,73.96,59.29
2016,8,20,17,30,372.0,90.0,3.3,18.0,188.0,66.23,52.73
2016,8,20,17,45,312.0,73.5,3.2,17.5,143.0,55.1,42.81
2016,8,20,18,0,252.0,57.0,3.1,17.0,98.0,43.51,32.23
2016,8,20,18,15,171.5,38.0,2.95,16.5,61.5,29.44,19.14
2016,8,20,18,30,91.0,19.0,2.8,16.0,25.0,14.88,0.78
2016,8,20,18,45,45.5,9.5,2.7,15.5,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
