Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,14.5,2.35,12.5,21.0,53.13,0.0
2016,8,21,6,0,135.0,29.0,2.7,13.0,42.0,160.41,118.95
2016,8,21,6,15,212.5,47.5,2.7,13.5,81.5,240.54,196.98
2016,8,21,6,30,290.0,66.0,2.7,14.0,121.0,326.13,271.75
2016,8,21,6,45,353.0,80.0,2.75,14.5,168.0,399.6,334.1
2016,8,21,7,0,416.0,94.0,2.8,15.0,215.0,476.79,396.93
2016,8,21,7,15,462.5,105.5,2.75,15.5,265.0,540.05,445.93
2016,8,21,7,30,509.0,117.0,2.7,16.0,315.0,604.66,493.74
2016,8,21,7,45,546.5,125.0,2.7,17.0,365.0,657.67,530.07
2016,8,21,8,0,584.0,133.0,2.7,18.0,415.0,718.66,571.09
2016,8,21,8,15,612.0,140.0,2.65,18.5,463.0,761.84,598.74
2016,8,21,8,30,640.0,147.0,2.6,19.0,511.0,803.36,624.68
2016,8,21,8,45,663.0,152.5,2.6,20.0,556.0,836.48,643.35
2016,8,21,9,0,686.0,158.0,2.6,21.0,601.0,867.23,660.13
2016,8,21,9,15,702.5,162.0,2.6,21.5,642.0,887.44,670.77
2016,8,21,9,30,719.0,166.0,2.6,22.0,683.0,904.79,679.56
2016,8,21,9,45,703.0,185.0,2.65,22.5,710.5,904.39,676.88
2016,8,21,10,0,687.0,204.0,2.7,23.0,738.0,900.42,672.11
2016,8,21,10,15,697.5,207.0,2.75,23.5,767.0,901.68,671.04
2016,8,21,10,30,708.0,210.0,2.8,24.0,796.0,899.78,667.94
2016,8,21,10,45,718.0,211.5,2.9,24.5,818.5,892.72,661.91
2016,8,21,11,0,728.0,213.0,3.0,25.0,841.0,882.5,653.9
2016,8,21,11,15,732.5,214.5,3.1,25.0,856.0,864.35,641.91
2016,8,21,11,30,737.0,216.0,3.2,25.0,871.0,843.35,627.64
2016,8,21,11,45,742.0,215.0,3.3,25.5,878.5,817.67,608.84
2016,8,21,12,0,747.0,214.0,3.4,26.0,886.0,789.42,588.11
2016,8,21,12,15,747.0,214.0,3.5,26.0,885.0,755.92,564.54
2016,8,21,12,30,747.0,214.0,3.6,26.0,884.0,720.45,539.19
2016,8,21,12,45,761.0,203.0,3.75,26.0,880.0,683.07,512.42
2016,8,21,13,0,775.0,192.0,3.9,26.0,876.0,643.96,483.63
2016,8,21,13,15,770.0,190.5,3.95,25.5,859.0,599.68,450.7
2016,8,21,13,30,765.0,189.0,4.0,25.0,842.0,551.89,414.31
2016,8,21,13,45,759.0,185.5,4.1,25.0,818.5,503.14,375.45
2016,8,21,14,0,753.0,182.0,4.2,25.0,795.0,454.09,335.33
2016,8,21,14,15,742.5,179.0,4.2,24.5,764.0,403.67,293.74
2016,8,21,14,30,732.0,176.0,4.2,24.0,733.0,353.78,251.7
2016,8,21,14,45,719.5,171.5,4.25,23.5,696.5,303.03,208.69
2016,8,21,15,0,707.0,167.0,4.3,23.0,660.0,253.46,167.09
2016,8,21,15,15,688.5,162.0,4.2,22.5,618.0,204.01,127.94
2016,8,21,15,30,670.0,157.0,4.1,22.0,576.0,156.78,95.49
2016,8,21,15,45,648.5,150.0,4.1,21.5,530.0,110.43,73.2
2016,8,21,16,0,627.0,143.0,4.1,21.0,484.0,91.38,72.74
2016,8,21,16,15,597.0,135.5,4.05,20.0,435.0,89.47,71.68
2016,8,21,16,30,567.0,128.0,4.0,19.0,386.0,87.41,70.45
2016,8,21,16,45,530.0,118.5,3.95,18.5,336.0,82.49,66.57
2016,8,21,17,0,493.0,109.0,3.9,18.0,286.0,77.44,62.49
2016,8,21,17,15,442.0,97.0,3.75,17.0,236.5,70.26,56.53
2016,8,21,17,30,391.0,85.0,3.6,16.0,187.0,62.76,50.08
2016,8,21,17,45,324.5,70.0,3.5,15.5,141.5,52.61,40.93
2016,8,21,18,0,258.0,55.0,3.4,15.0,96.0,42.07,31.19
2016,8,21,18,15,173.5,36.5,3.3,14.5,59.5,28.33,18.2
2016,8,21,18,30,89.0,18.0,3.2,14.0,23.0,14.12,0.0
2016,8,21,18,45,44.5,9.0,3.1,14.0,11.5,8.19,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.5,2.75,12.5,20.5,51.86,0.0
2016,8,22,6,0,131.0,29.0,3.0,13.0,41.0,158.17,115.36
2016,8,22,6,15,210.0,47.5,3.0,13.5,80.5,238.99,195.48
2016,8,22,6,30,289.0,66.0,3.0,14.0,120.0,325.29,271.13
2016,8,22,6,45,347.5,80.5,3.0,14.5,166.0,395.85,331.23
2016,8,22,7,0,406.0,95.0,3.0,15.0,212.0,469.79,391.58
2016,8,22,7,15,452.5,106.5,2.9,15.5,261.0,532.59,440.4
2016,8,22,7,30,499.0,118.0,2.8,16.0,310.0,596.78,488.17
2016,8,22,7,45,533.0,127.5,2.75,16.5,359.0,648.27,524.33
2016,8,22,8,0,567.0,137.0,2.7,17.0,408.0,706.83,564.68
2016,8,22,8,15,594.5,144.0,2.65,17.5,455.5,749.23,592.05
2016,8,22,8,30,622.0,151.0,2.6,18.0,503.0,789.97,617.7
2016,8,22,8,45,642.0,158.0,2.6,19.0,547.0,821.66,635.61
2016,8,22,9,0,662.0,165.0,2.6,20.0,591.0,850.96,651.62
2016,8,22,9,15,678.5,169.5,2.65,20.5,631.0,871.51,663.05
2016,8,22,9,30,695.0,174.0,2.7,21.0,671.0,889.25,672.63
2016,8,22,9,45,702.0,181.0,2.75,21.5,704.5,897.63,675.93
2016,8,22,10,0,709.0,188.0,2.8,22.0,738.0,902.9,677.31
2016,8,22,10,15,718.5,191.0,2.9,22.5,766.0,903.11,675.8
2016,8,22,10,30,728.0,194.0,3.0,23.0,794.0,900.16,672.32
2016,8,22,10,45,734.5,196.0,3.1,23.5,815.5,890.25,664.27
2016,8,22,11,0,741.0,198.0,3.2,24.0,837.0,877.27,654.31
2016,8,22,11,15,745.5,199.5,3.3,24.0,851.0,859.02,642.12
2016,8,22,11,30,750.0,201.0,3.4,24.0,865.0,837.9,628.02
2016,8,22,11,45,753.0,201.0,3.55,24.5,872.0,811.37,608.69
2016,8,22,12,0,756.0,201.0,3.7,25.0,879.0,782.34,587.33
2016,8,22,12,15,756.0,200.5,3.8,25.0,877.5,748.27,563.06
2016,8,22,12,30,756.0,200.0,3.9,25.0,876.0,712.23,536.98
2016,8,22,12,45,720.0,219.0,4.0,25.0,858.0,667.36,503.48
2016,8,22,13,0,684.0,238.0,4.1,25.0,840.0,623.15,469.98
2016,8,22,13,15,679.0,236.0,4.1,25.0,824.0,580.84,437.48
2016,8,22,13,30,674.0,234.0,4.1,25.0,808.0,537.95,403.84
2016,8,22,13,45,672.5,227.0,4.2,25.0,786.0,492.41,367.64
2016,8,22,14,0,671.0,220.0,4.3,25.0,764.0,446.4,330.14
2016,8,22,14,15,660.0,216.0,4.3,24.5,734.0,398.89,291.23
2016,8,22,14,30,649.0,212.0,4.3,24.0,704.0,352.18,252.19
2016,8,22,14,45,640.5,204.0,4.35,23.5,669.5,304.09,211.8
2016,8,22,15,0,632.0,196.0,4.4,23.0,635.0,256.92,172.57
2016,8,22,15,15,614.0,189.5,4.35,22.5,594.0,210.57,136.36
2016,8,22,15,30,596.0,183.0,4.3,22.0,553.0,166.51,106.59
2016,8,22,15,45,577.0,173.5,4.3,21.5,509.0,123.13,86.08
2016,8,22,16,0,558.0,164.0,4.3,21.0,465.0,106.28,85.41
2016,8,22,16,15,528.5,154.5,4.2,20.0,417.5,102.41,82.76
2016,8,22,16,30,499.0,145.0,4.1,19.0,370.0,98.29,79.84
2016,8,22,16,45,464.5,132.5,4.0,18.5,321.5,91.8,74.65
2016,8,22,17,0,430.0,120.0,3.9,18.0,273.0,84.95,69.04
2016,8,22,17,15,381.5,106.0,3.75,17.0,225.0,76.58,62.07
2016,8,22,17,30,333.0,92.0,3.6,16.0,177.0,67.82,54.52
2016,8,22,17,45,273.0,73.5,3.45,15.5,132.5,55.19,43.16
2016,8,22,18,0,213.0,55.0,3.3,15.0,88.0,42.04,31.09
2016,8,22,18,15,138.5,35.0,3.15,14.5,53.5,28.12,17.81
2016,8,22,18,30,64.0,15.0,3.0,14.0,19.0,12.45,0.0
2016,8,22,18,45,32.0,7.5,2.85,14.0,9.5,6.82,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.0,20.5,56.03,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,41.0,165.38,118.14
2016,8,23,6,15,233.0,45.0,2.5,14.5,81.0,250.65,203.94
2016,8,23,6,30,319.0,62.0,2.5,15.0,121.0,340.8,282.45
2016,8,23,6,45,384.5,74.5,2.55,15.5,168.5,415.01,345.21
2016,8,23,7,0,450.0,87.0,2.6,16.0,216.0,493.17,408.45
2016,8,23,7,15,497.5,97.0,2.55,16.5,266.0,556.28,456.48
2016,8,23,7,30,545.0,107.0,2.5,17.0,316.0,627.95,508.84
2016,8,23,7,45,583.0,114.0,2.45,17.5,366.5,682.36,546.3
2016,8,23,8,0,621.0,121.0,2.4,18.0,417.0,736.15,582.19
2016,8,23,8,15,648.0,127.0,2.35,18.5,465.0,777.69,608.26
2016,8,23,8,30,675.0,133.0,2.3,19.0,513.0,817.49,632.59
2016,8,23,8,45,697.5,137.0,2.3,20.0,558.5,848.63,649.6
2016,8,23,9,0,720.0,141.0,2.3,21.0,604.0,877.37,664.75
2016,8,23,9,15,736.0,145.0,2.3,21.5,644.5,897.22,675.0
2016,8,23,9,30,752.0,149.0,2.3,22.0,685.0,914.14,683.36
2016,8,23,9,45,743.0,163.0,2.35,23.0,715.0,915.38,680.49
2016,8,23,10,0,734.0,177.0,2.4,24.0,745.0,913.15,675.61
2016,8,23,10,15,743.5,180.0,2.45,24.5,773.5,913.19,673.74
2016,8,23,10,30,753.0,183.0,2.5,25.0,802.0,910.0,669.85
2016,8,23,10,45,761.5,184.0,2.6,25.5,824.5,900.56,662.39
2016,8,23,11,0,770.0,185.0,2.7,26.0,847.0,882.66,649.45
2016,8,23,11,15,774.5,186.5,2.75,26.5,861.5,864.5,636.12
2016,8,23,11,30,779.0,188.0,2.8,27.0,876.0,843.41,620.92
2016,8,23,11,45,783.0,187.0,2.9,27.5,883.5,816.84,602.41
2016,8,23,12,0,787.0,186.0,3.0,28.0,891.0,787.67,581.41
2016,8,23,12,15,787.0,186.0,3.1,28.0,890.0,753.97,557.98
2016,8,23,12,30,787.0,186.0,3.2,28.0,889.0,718.24,532.68
2016,8,23,12,45,795.5,179.0,3.3,28.0,882.5,680.26,505.44
2016,8,23,13,0,804.0,172.0,3.4,28.0,876.0,640.02,475.86
2016,8,23,13,15,799.0,170.5,3.45,28.0,859.5,594.54,441.47
2016,8,23,13,30,794.0,169.0,3.5,28.0,843.0,548.16,405.55
2016,8,23,13,45,789.5,165.5,3.6,28.0,819.5,499.71,367.26
2016,8,23,14,0,785.0,162.0,3.7,28.0,796.0,450.74,327.49
2016,8,23,14,15,775.5,159.5,3.75,27.5,765.5,400.4,286.27
2016,8,23,14,30,766.0,157.0,3.8,27.0,735.0,350.43,244.44
2016,8,23,14,45,755.5,152.0,3.9,27.0,698.5,292.21,195.7
2016,8,23,15,0,745.0,147.0,4.0,27.0,662.0,240.85,152.85
2016,8,23,15,15,728.0,143.0,4.0,26.5,620.0,190.37,113.82
2016,8,23,15,30,711.0,139.0,4.0,26.0,578.0,141.89,82.05
2016,8,23,15,45,692.0,132.5,4.0,25.5,532.0,93.8,61.65
2016,8,23,16,0,673.0,126.0,4.0,25.0,486.0,80.37,62.4
2016,8,23,16,15,644.0,120.0,3.95,24.0,437.0,79.06,61.78
2016,8,23,16,30,615.0,114.0,3.9,23.0,388.0,77.63,61.05
2016,8,23,16,45,579.0,105.0,3.85,22.5,337.5,73.69,58.0
2016,8,23,17,0,543.0,96.0,3.8,22.0,287.0,69.48,54.66
2016,8,23,17,15,491.0,86.0,3.65,21.0,237.0,64.1,50.29
2016,8,23,17,30,439.0,76.0,3.5,20.0,187.0,56.56,43.84
2016,8,23,17,45,369.0,62.5,3.4,19.0,141.0,47.3,35.65
2016,8,23,18,0,299.0,49.0,3.3,18.0,95.0,37.71,26.89
2016,8,23,18,15,200.0,32.5,3.2,17.0,58.0,25.35,15.06
2016,8,23,18,30,101.0,16.0,3.1,16.0,21.0,12.6,0.0
2016,8,23,18,45,50.5,8.0,3.05,15.5,10.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.0,22.5,78.68,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,213.77,151.1
2016,8,24,6,15,326.5,40.0,2.3,13.5,88.0,308.29,251.5
2016,8,24,6,30,427.0,53.0,2.3,14.0,131.0,408.25,338.39
2016,8,24,6,45,497.5,62.0,2.35,14.5,181.5,487.92,404.84
2016,8,24,7,0,568.0,71.0,2.4,15.0,232.0,570.93,470.1
2016,8,24,7,15,427.0,106.0,2.35,15.5,241.0,509.94,420.07
2016,8,24,7,30,286.0,141.0,2.3,16.0,250.0,426.92,350.89
2016,8,24,7,45,508.0,117.5,2.3,16.5,345.5,612.07,496.42
2016,8,24,8,0,730.0,94.0,2.3,17.0,441.0,799.17,630.11
2016,8,24,8,15,754.5,98.5,2.3,17.5,490.5,833.48,649.46
2016,8,24,8,30,779.0,103.0,2.3,18.0,540.0,871.14,672.18
2016,8,24,8,45,798.0,106.5,2.3,19.0,586.5,900.04,687.17
2016,8,24,9,0,817.0,110.0,2.3,20.0,633.0,926.16,700.13
2016,8,24,9,15,831.0,112.5,2.3,20.5,674.5,943.36,708.34
2016,8,24,9,30,845.0,115.0,2.3,21.0,716.0,957.35,714.55
2016,8,24,9,45,864.5,112.5,2.35,22.0,754.0,957.94,711.13
2016,8,24,10,0,884.0,110.0,2.4,23.0,792.0,965.23,712.42
2016,8,24,10,15,891.5,111.5,2.45,23.5,821.0,962.09,708.29
2016,8,24,10,30,899.0,113.0,2.5,24.0,850.0,955.48,702.14
2016,8,24,10,45,905.0,114.0,2.6,24.5,872.5,943.53,693.1
2016,8,24,11,0,911.0,115.0,2.7,25.0,895.0,928.17,681.94
2016,8,24,11,15,914.0,115.5,2.75,25.5,909.5,906.37,666.23
2016,8,24,11,30,917.0,116.0,2.8,26.0,924.0,881.44,648.57
2016,8,24,11,45,918.0,116.5,2.9,26.5,930.5,851.88,628.19
2016,8,24,12,0,919.0,117.0,3.0,27.0,937.0,819.52,605.9
2016,8,24,12,15,918.5,117.0,3.05,27.0,935.5,782.98,581.58
2016,8,24,12,30,918.0,117.0,3.1,27.0,934.0,744.08,554.32
2016,8,24,12,45,895.5,128.5,3.2,27.0,918.5,698.29,520.9
2016,8,24,13,0,873.0,140.0,3.3,27.0,903.0,651.83,486.29
2016,8,24,13,15,869.0,139.0,3.35,27.0,886.0,605.72,451.16
2016,8,24,13,30,865.0,138.0,3.4,27.0,869.0,558.38,414.16
2016,8,24,13,45,858.0,136.5,3.5,27.0,844.0,505.23,372.04
2016,8,24,14,0,851.0,135.0,3.6,27.0,819.0,453.54,329.76
2016,8,24,14,15,842.0,133.0,3.6,26.5,787.5,400.5,285.85
2016,8,24,14,30,833.0,131.0,3.6,26.0,756.0,347.64,241.12
2016,8,24,14,45,820.5,128.0,3.65,26.0,718.5,293.56,194.87
2016,8,24,15,0,808.0,125.0,3.7,26.0,681.0,240.48,150.39
2016,8,24,15,15,792.0,122.0,3.7,25.5,638.0,188.16,109.97
2016,8,24,15,30,776.0,119.0,3.7,25.0,595.0,137.66,77.57
2016,8,24,15,45,755.5,114.5,3.7,24.5,547.5,80.08,52.38
2016,8,24,16,0,735.0,110.0,3.7,24.0,500.0,70.24,54.13
2016,8,24,16,15,706.5,104.5,3.65,23.0,449.5,68.78,53.32
2016,8,24,16,30,678.0,99.0,3.6,22.0,399.0,67.2,52.39
2016,8,24,16,45,641.5,92.5,3.55,21.5,347.0,64.69,50.52
2016,8,24,17,0,605.0,86.0,3.5,21.0,295.0,62.05,48.47
2016,8,24,17,15,551.5,77.5,3.4,20.0,243.5,57.55,44.8
2016,8,24,17,30,498.0,69.0,3.3,19.0,192.0,52.85,40.77
2016,8,24,17,45,421.0,57.5,3.2,18.0,144.5,45.19,33.93
2016,8,24,18,0,344.0,46.0,3.1,17.0,97.0,37.21,26.52
2016,8,24,18,15,230.5,31.0,3.05,16.0,59.0,24.27,13.93
2016,8,24,18,30,117.0,16.0,3.0,15.0,21.0,12.65,0.0
2016,8,24,18,45,58.5,8.0,2.95,14.5,10.5,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,13.0,2.35,12.5,21.5,77.77,0.0
2016,8,25,6,0,225.0,26.0,2.6,13.0,43.0,210.38,144.59
2016,8,25,6,15,327.0,38.0,2.6,13.5,85.5,306.0,249.5
2016,8,25,6,30,429.0,50.0,2.6,14.0,128.0,405.62,336.68
2016,8,25,6,45,322.0,78.0,2.65,14.5,147.0,372.35,310.7
2016,8,25,7,0,215.0,106.0,2.7,15.0,166.0,317.78,265.16
2016,8,25,7,15,237.0,125.0,2.7,15.5,204.0,362.71,301.65
2016,8,25,7,30,259.0,144.0,2.7,16.0,242.0,407.95,336.79
2016,8,25,7,45,503.5,114.5,2.7,16.5,339.5,603.5,491.67
2016,8,25,8,0,748.0,85.0,2.7,17.0,437.0,797.68,631.9
2016,8,25,8,15,772.0,88.5,2.65,17.5,487.0,835.99,654.02
2016,8,25,8,30,796.0,92.0,2.6,18.0,537.0,872.18,675.48
2016,8,25,8,45,819.0,93.0,2.6,19.0,584.5,901.93,691.2
2016,8,25,9,0,842.0,94.0,2.6,20.0,632.0,919.52,698.43
2016,8,25,9,15,855.5,96.5,2.6,20.5,673.5,936.57,706.75
2016,8,25,9,30,869.0,99.0,2.6,21.0,715.0,950.45,712.98
2016,8,25,9,45,883.0,99.5,2.65,21.5,752.0,959.22,716.36
2016,8,25,10,0,897.0,100.0,2.7,22.0,789.0,964.6,717.65
2016,8,25,10,15,905.0,101.0,2.75,22.5,818.5,961.39,713.41
2016,8,25,10,30,913.0,102.0,2.8,23.0,848.0,954.68,707.09
2016,8,25,10,45,919.0,103.0,2.85,23.5,871.0,942.65,697.41
2016,8,25,11,0,925.0,104.0,2.9,24.0,894.0,927.16,685.61
2016,8,25,11,15,928.5,104.5,2.9,24.5,909.0,905.61,669.56
2016,8,25,11,30,932.0,105.0,2.9,25.0,924.0,880.86,651.52
2016,8,25,11,45,933.5,105.5,2.95,25.5,931.0,851.39,630.75
2016,8,25,12,0,935.0,106.0,3.0,26.0,938.0,819.05,608.07
2016,8,25,12,15,935.0,106.0,3.05,26.0,936.5,782.43,583.59
2016,8,25,12,30,935.0,106.0,3.1,26.0,935.0,743.36,556.28
2016,8,25,12,45,924.0,111.0,3.15,26.0,923.0,699.14,523.73
2016,8,25,13,0,913.0,116.0,3.2,26.0,911.0,653.56,489.46
2016,8,25,13,15,909.0,115.0,3.25,26.0,893.5,605.91,452.97
2016,8,25,13,30,905.0,114.0,3.3,26.0,876.0,556.94,414.46
2016,8,25,13,45,898.0,113.0,3.4,26.0,851.0,505.47,373.11
2016,8,25,14,0,891.0,112.0,3.5,26.0,826.0,453.37,330.05
2016,8,25,14,15,882.5,110.5,3.6,25.5,794.0,399.94,285.46
2016,8,25,14,30,874.0,109.0,3.7,25.0,762.0,346.46,239.79
2016,8,25,14,45,862.0,107.0,3.8,25.0,724.0,291.93,192.71
2016,8,25,15,0,850.0,105.0,3.9,25.0,686.0,230.17,141.19
2016,8,25,15,15,835.5,102.0,3.95,24.5,643.0,175.82,99.13
2016,8,25,15,30,821.0,99.0,4.0,24.0,600.0,123.07,65.7
2016,8,25,15,45,801.5,95.5,4.05,23.5,552.5,71.67,55.26
2016,8,25,16,0,782.0,92.0,4.1,23.0,505.0,65.21,50.12
2016,8,25,16,15,756.0,88.0,4.05,22.0,454.0,64.05,49.52
2016,8,25,16,30,730.0,84.0,4.0,21.0,403.0,62.83,48.86
2016,8,25,16,45,695.0,78.5,4.0,20.5,351.0,54.81,42.18
2016,8,25,17,0,660.0,73.0,4.0,20.0,299.0,52.45,40.32
2016,8,25,17,15,608.0,66.0,3.9,19.0,246.5,48.7,37.24
2016,8,25,17,30,556.0,59.0,3.8,18.0,194.0,44.81,33.88
2016,8,25,17,45,479.0,49.5,3.7,17.0,145.5,38.55,28.22
2016,8,25,18,0,402.0,40.0,3.6,16.0,97.0,32.05,22.1
2016,8,25,18,15,275.5,27.5,3.45,15.5,58.5,22.42,12.08
2016,8,25,18,30,149.0,15.0,3.3,15.0,20.0,13.64,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,21.5,83.3,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,43.0,220.81,146.62
2016,8,26,6,15,353.5,36.5,2.45,13.5,86.5,321.61,261.47
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,425.32,352.21
2016,8,26,6,45,230.5,62.0,2.55,14.5,103.0,280.47,234.56
2016,8,26,7,0,0.0,76.0,2.6,15.0,76.0,71.37,55.09
2016,8,26,7,15,0.0,93.0,2.6,15.5,93.0,87.76,68.99
2016,8,26,7,30,0.0,110.0,2.6,16.0,110.0,103.96,82.24
2016,8,26,7,45,5.0,135.0,2.6,16.5,137.5,133.25,106.29
2016,8,26,8,0,10.0,160.0,2.6,17.0,165.0,162.46,129.8
2016,8,26,8,15,60.0,202.5,2.6,17.5,235.5,268.39,216.15
2016,8,26,8,30,110.0,245.0,2.6,18.0,306.0,362.02,289.66
2016,8,26,8,45,473.5,173.0,2.6,19.0,469.5,667.74,527.58
2016,8,26,9,0,837.0,101.0,2.6,20.0,633.0,931.12,708.73
2016,8,26,9,15,850.5,103.5,2.6,20.5,675.0,947.85,714.37
2016,8,26,9,30,864.0,106.0,2.6,21.0,717.0,951.8,713.89
2016,8,26,9,45,847.5,122.0,2.65,22.0,745.5,958.37,714.51
2016,8,26,10,0,831.0,138.0,2.7,23.0,774.0,951.38,706.21
2016,8,26,10,15,839.5,140.0,2.75,23.5,803.5,949.16,702.77
2016,8,26,10,30,848.0,142.0,2.8,24.0,833.0,943.48,697.14
2016,8,26,10,45,851.5,144.5,2.85,24.5,854.0,930.36,686.74
2016,8,26,11,0,855.0,147.0,2.9,25.0,875.0,913.93,674.35
2016,8,26,11,15,858.5,148.0,2.95,25.0,889.5,892.79,660.25
2016,8,26,11,30,862.0,149.0,3.0,25.0,904.0,868.56,644.13
2016,8,26,11,45,863.0,150.0,3.1,25.5,910.0,839.35,623.71
2016,8,26,12,0,864.0,151.0,3.2,26.0,916.0,807.44,601.44
2016,8,26,12,15,863.5,151.0,3.25,26.0,914.5,770.99,575.96
2016,8,26,12,30,863.0,151.0,3.3,26.0,913.0,732.3,548.03
2016,8,26,12,45,862.5,149.0,3.4,26.0,904.0,689.84,517.06
2016,8,26,13,0,862.0,147.0,3.5,26.0,895.0,645.56,484.01
2016,8,26,13,15,857.0,146.0,3.55,26.0,877.5,597.99,447.53
2016,8,26,13,30,852.0,145.0,3.6,26.0,860.0,549.37,409.29
2016,8,26,13,45,846.5,142.5,3.7,26.0,835.5,498.47,368.4
2016,8,26,14,0,841.0,140.0,3.8,26.0,811.0,447.01,325.92
2016,8,26,14,15,831.5,137.5,3.85,25.5,779.0,393.79,281.63
2016,8,26,14,30,822.0,135.0,3.9,25.0,747.0,340.85,236.63
2016,8,26,14,45,811.5,131.0,3.95,25.0,709.5,287.02,190.38
2016,8,26,15,0,801.0,127.0,4.0,25.0,672.0,234.01,145.98
2016,8,26,15,15,784.5,123.5,4.0,24.5,628.5,181.66,106.06
2016,8,26,15,30,768.0,120.0,4.0,24.0,585.0,131.2,74.95
2016,8,26,15,45,749.0,114.5,4.0,23.5,538.0,73.26,56.61
2016,8,26,16,0,730.0,109.0,4.0,23.0,491.0,70.0,54.2
2016,8,26,16,15,701.0,103.5,3.95,22.0,440.5,68.51,53.35
2016,8,26,16,30,672.0,98.0,3.9,21.0,390.0,66.89,52.38
2016,8,26,16,45,635.5,91.0,3.85,20.5,338.0,63.98,50.14
2016,8,26,17,0,599.0,84.0,3.8,20.0,286.0,60.9,47.69
2016,8,26,17,15,544.0,75.0,3.65,19.0,234.5,55.91,43.55
2016,8,26,17,30,489.0,66.0,3.5,18.0,183.0,50.7,39.03
2016,8,26,17,45,410.5,54.5,3.4,17.5,136.0,42.95,31.96
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,34.87,24.34
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,21.97,11.15
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,11.82,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,12.5,2.1,12.5,18.5,57.46,0.0
2016,8,27,6,0,158.0,25.0,2.3,13.0,37.0,162.64,102.1
2016,8,27,6,15,253.5,41.0,2.35,13.5,78.0,258.29,209.29
2016,8,27,6,30,349.0,57.0,2.4,14.0,119.0,353.9,293.46
2016,8,27,6,45,174.5,70.0,2.45,14.5,101.0,233.28,194.71
2016,8,27,7,0,0.0,83.0,2.5,15.0,83.0,79.93,62.35
2016,8,27,7,15,0.5,102.5,2.45,15.5,103.0,99.43,78.82
2016,8,27,7,30,1.0,122.0,2.4,16.0,123.0,118.67,94.54
2016,8,27,7,45,16.0,149.5,2.4,16.5,157.0,159.48,128.32
2016,8,27,8,0,31.0,177.0,2.4,17.0,191.0,215.51,173.63
2016,8,27,8,15,58.5,208.0,2.4,17.5,239.0,274.0,220.22
2016,8,27,8,30,86.0,239.0,2.4,18.0,287.0,332.5,265.64
2016,8,27,8,45,105.0,264.0,2.45,18.5,327.5,375.49,297.86
2016,8,27,9,0,124.0,289.0,2.5,19.0,368.0,435.41,342.19
2016,8,27,9,15,207.0,302.0,2.55,19.5,443.5,523.78,408.97
2016,8,27,9,30,290.0,315.0,2.6,20.0,519.0,628.77,485.29
2016,8,27,9,45,549.5,230.5,2.65,20.5,641.5,791.95,605.74
2016,8,27,10,0,809.0,146.0,2.7,21.0,764.0,937.28,703.89
2016,8,27,10,15,817.5,148.0,2.75,21.5,792.5,935.09,699.03
2016,8,27,10,30,826.0,150.0,2.8,22.0,821.0,929.5,693.43
2016,8,27,10,45,833.0,151.0,2.85,22.5,843.0,918.13,684.13
2016,8,27,11,0,840.0,152.0,2.9,23.0,865.0,903.45,672.79
2016,8,27,11,15,843.5,152.5,2.95,23.5,878.5,882.0,657.03
2016,8,27,11,30,847.0,153.0,3.0,24.0,892.0,857.52,639.35
2016,8,27,11,45,849.5,152.5,3.1,24.5,898.5,828.39,618.86
2016,8,27,12,0,852.0,152.0,3.2,25.0,905.0,796.56,596.5
2016,8,27,12,15,851.5,152.0,3.3,25.0,903.0,760.45,571.1
2016,8,27,12,30,851.0,152.0,3.4,25.0,901.0,722.14,543.41
2016,8,27,12,45,845.5,153.0,3.5,25.0,890.5,679.47,511.95
2016,8,27,13,0,840.0,154.0,3.6,25.0,880.0,635.36,478.69
2016,8,27,13,15,835.0,153.0,3.65,25.0,862.5,588.64,442.57
2016,8,27,13,30,830.0,152.0,3.7,25.0,845.0,540.92,404.76
2016,8,27,13,45,825.5,148.5,3.8,25.0,821.0,490.62,364.1
2016,8,27,14,0,821.0,145.0,3.9,25.0,797.0,439.73,321.85
2016,8,27,14,15,811.5,142.5,3.9,24.5,765.5,387.49,278.06
2016,8,27,14,30,802.0,140.0,3.9,24.0,734.0,335.56,233.7
2016,8,27,14,45,793.5,135.0,3.95,23.5,697.5,282.48,188.31
2016,8,27,15,0,785.0,130.0,4.0,23.0,661.0,230.04,144.54
2016,8,27,15,15,768.5,126.0,4.0,22.5,618.0,178.22,105.13
2016,8,27,15,30,752.0,122.0,4.0,22.0,575.0,120.52,68.56
2016,8,27,15,45,736.5,115.0,4.0,21.5,529.0,71.73,55.81
2016,8,27,16,0,721.0,108.0,4.0,21.0,483.0,69.48,54.23
2016,8,27,16,15,692.5,103.0,3.95,20.5,433.0,68.32,53.54
2016,8,27,16,30,664.0,98.0,3.9,20.0,383.0,67.08,52.77
2016,8,27,16,45,632.0,89.5,3.85,19.5,332.0,63.04,49.54
2016,8,27,17,0,600.0,81.0,3.8,19.0,281.0,58.75,46.01
2016,8,27,17,15,545.0,72.5,3.7,18.0,230.0,54.08,42.12
2016,8,27,17,30,490.0,64.0,3.6,17.0,179.0,49.22,37.86
2016,8,27,17,45,415.0,52.5,3.5,16.5,132.5,41.41,30.71
2016,8,27,18,0,340.0,41.0,3.4,16.0,86.0,33.27,22.97
2016,8,27,18,15,218.5,26.0,3.25,15.5,50.0,21.31,10.02
2016,8,27,18,30,97.0,11.0,3.1,15.0,14.0,10.01,0.0
2016,8,27,18,45,48.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.5,1.35,11.0,19.0,68.95,0.0
2016,8,28,6,0,201.0,23.0,1.5,12.0,38.0,187.11,111.88
2016,8,28,6,15,306.0,37.0,1.5,12.5,80.0,289.31,234.01
2016,8,28,6,30,411.0,51.0,1.5,13.0,122.0,391.81,323.53
2016,8,28,6,45,483.5,60.5,1.55,13.5,172.0,472.5,391.06
2016,8,28,7,0,556.0,70.0,1.6,14.0,222.0,556.7,457.2
2016,8,28,7,15,372.5,108.5,1.55,14.5,219.5,466.7,383.97
2016,8,28,7,30,189.0,147.0,1.5,15.0,217.0,336.56,276.76
2016,8,28,7,45,458.0,121.0,1.45,16.0,325.0,570.14,462.21
2016,8,28,8,0,727.0,95.0,1.4,17.0,433.0,792.7,618.5
2016,8,28,8,15,752.5,99.5,1.4,17.5,483.0,832.54,640.39
2016,8,28,8,30,778.0,104.0,1.4,18.0,533.0,865.42,659.15
2016,8,28,8,45,800.0,106.0,1.45,18.5,580.0,895.0,676.15
2016,8,28,9,0,822.0,108.0,1.5,19.0,627.0,921.83,691.23
2016,8,28,9,15,836.5,111.0,1.55,19.5,668.5,939.77,700.39
2016,8,28,9,30,851.0,114.0,1.6,20.0,710.0,954.45,707.58
2016,8,28,9,45,866.0,114.0,1.7,21.0,747.5,953.28,703.86
2016,8,28,10,0,881.0,114.0,1.8,22.0,785.0,958.55,704.62
2016,8,28,10,15,889.0,115.5,1.9,22.5,814.0,955.44,701.3
2016,8,28,10,30,897.0,117.0,2.0,23.0,843.0,948.84,695.91
2016,8,28,10,45,902.0,118.0,2.15,24.0,865.0,935.56,685.44
2016,8,28,11,0,907.0,119.0,2.3,25.0,887.0,918.91,672.84
2016,8,28,11,15,910.5,120.0,2.4,25.0,901.5,897.66,659.41
2016,8,28,11,30,914.0,121.0,2.5,25.0,916.0,873.24,643.86
2016,8,28,11,45,916.0,120.5,2.65,25.5,922.5,843.18,623.58
2016,8,28,12,0,918.0,120.0,2.8,26.0,929.0,810.31,601.28
2016,8,28,12,15,917.5,120.0,2.9,26.0,927.0,773.4,576.92
2016,8,28,12,30,917.0,120.0,3.0,26.0,925.0,734.13,548.82
2016,8,28,12,45,930.0,111.0,3.1,26.5,919.5,693.65,518.38
2016,8,28,13,0,943.0,102.0,3.2,27.0,914.0,650.17,485.01
2016,8,28,13,15,939.0,101.0,3.3,26.5,896.5,601.12,448.4
2016,8,28,13,30,935.0,100.0,3.4,26.0,879.0,550.7,409.47
2016,8,28,13,45,929.5,99.0,3.5,26.0,853.5,498.41,367.06
2016,8,28,14,0,924.0,98.0,3.6,26.0,828.0,445.3,322.75
2016,8,28,14,15,916.0,96.5,3.6,25.5,796.0,390.34,276.39
2016,8,28,14,30,908.0,95.0,3.6,25.0,764.0,335.25,229.01
2016,8,28,14,45,897.5,93.0,3.65,25.0,725.5,279.31,180.61
2016,8,28,15,0,887.0,91.0,3.7,25.0,687.0,223.96,134.28
2016,8,28,15,15,872.5,88.5,3.65,24.5,643.5,168.57,92.7
2016,8,28,15,30,858.0,86.0,3.6,24.0,600.0,114.64,61.37
2016,8,28,15,45,839.5,83.0,3.55,23.5,551.5,58.11,43.85
2016,8,28,16,0,821.0,80.0,3.5,23.0,503.0,57.42,43.54
2016,8,28,16,15,795.5,76.5,3.45,22.0,451.5,56.25,42.89
2016,8,28,16,30,770.0,73.0,3.4,21.0,400.0,55.03,42.18
2016,8,28,16,45,734.0,68.5,3.35,20.5,347.0,52.9,40.56
2016,8,28,17,0,698.0,64.0,3.3,20.0,294.0,50.71,38.83
2016,8,28,17,15,645.0,58.0,3.15,19.0,241.0,43.06,32.29
2016,8,28,17,30,592.0,52.0,3.0,18.0,188.0,39.68,29.33
2016,8,28,17,45,507.0,43.5,2.9,17.5,138.5,34.0,24.08
2016,8,28,18,0,422.0,35.0,2.8,17.0,89.0,28.15,18.41
2016,8,28,18,15,278.5,23.0,2.65,16.0,51.5,18.77,7.28
2016,8,28,18,30,135.0,11.0,2.5,15.0,14.0,10.01,0.0
2016,8,28,18,45,67.5,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,120.5,11.5,1.9,11.0,19.5,80.42,0.0
2016,8,29,6,0,241.0,23.0,2.2,12.0,39.0,210.29,117.37
2016,8,29,6,15,355.5,34.0,2.3,12.5,82.0,318.51,257.81
2016,8,29,6,30,470.0,45.0,2.4,13.0,125.0,425.85,352.92
2016,8,29,6,45,538.5,53.0,2.5,13.5,175.0,503.16,418.04
2016,8,29,7,0,607.0,61.0,2.6,14.0,225.0,583.81,482.32
2016,8,29,7,15,312.5,96.5,2.55,14.0,181.5,401.77,335.4
2016,8,29,7,30,18.0,132.0,2.5,14.0,138.0,145.21,117.65
2016,8,29,7,45,12.5,143.0,2.5,14.5,147.5,149.31,120.75
2016,8,29,8,0,7.0,154.0,2.5,15.0,157.0,153.55,123.36
2016,8,29,8,15,408.5,121.0,2.5,15.5,345.0,536.6,439.92
2016,8,29,8,30,810.0,88.0,2.5,16.0,533.0,873.89,684.38
2016,8,29,8,45,550.5,179.5,2.55,16.5,493.5,744.23,585.42
2016,8,29,9,0,291.0,271.0,2.6,17.0,454.0,588.49,462.99
2016,8,29,9,15,319.0,284.5,2.6,17.5,497.5,626.07,490.08
2016,8,29,9,30,347.0,298.0,2.6,18.0,541.0,662.24,514.43
2016,8,29,9,45,629.5,195.0,2.65,19.0,662.0,833.0,639.66
2016,8,29,10,0,912.0,92.0,2.7,20.0,783.0,961.21,722.57
2016,8,29,10,15,919.0,93.0,2.75,20.5,812.0,956.72,716.26
2016,8,29,10,30,926.0,94.0,2.8,21.0,841.0,948.69,709.02
2016,8,29,10,45,932.0,94.5,2.85,22.0,863.5,935.7,697.29
2016,8,29,11,0,938.0,95.0,2.9,23.0,886.0,919.23,683.44
2016,8,29,11,15,941.0,95.5,2.95,23.0,900.0,896.78,668.35
2016,8,29,11,30,944.0,96.0,3.0,23.0,914.0,871.09,651.14
2016,8,29,11,45,946.0,95.5,3.1,23.5,920.5,840.53,629.67
2016,8,29,12,0,948.0,95.0,3.2,24.0,927.0,807.06,606.18
2016,8,29,12,15,948.0,95.0,3.25,24.0,925.5,769.84,580.89
2016,8,29,12,30,948.0,95.0,3.3,24.0,924.0,730.11,552.35
2016,8,29,12,45,933.5,102.0,3.4,24.5,911.0,684.92,517.58
2016,8,29,13,0,919.0,109.0,3.5,25.0,898.0,638.54,481.27
2016,8,29,13,15,915.0,108.0,3.55,25.0,880.0,590.43,443.8
2016,8,29,13,30,911.0,107.0,3.6,25.0,862.0,540.98,404.26
2016,8,29,13,45,907.0,105.0,3.7,25.0,838.0,489.61,362.23
2016,8,29,14,0,903.0,103.0,3.8,25.0,814.0,437.33,318.27
2016,8,29,14,15,895.0,101.5,3.85,24.5,782.0,383.36,272.47
2016,8,29,14,30,887.0,100.0,3.9,24.0,750.0,329.29,225.73
2016,8,29,14,45,879.0,96.5,3.95,24.0,712.5,273.88,177.57
2016,8,29,15,0,871.0,93.0,4.0,24.0,675.0,218.84,131.43
2016,8,29,15,15,856.5,90.5,3.95,23.5,631.5,164.32,90.8
2016,8,29,15,30,842.0,88.0,3.9,23.0,588.0,102.01,53.36
2016,8,29,15,45,827.5,83.5,3.9,22.5,541.0,58.49,44.39
2016,8,29,16,0,813.0,79.0,3.9,22.0,494.0,56.78,43.2
2016,8,29,16,15,787.0,75.5,3.85,21.0,443.0,55.59,42.52
2016,8,29,16,30,761.0,72.0,3.8,20.0,392.0,54.34,41.78
2016,8,29,16,45,729.5,66.5,3.75,19.5,340.0,51.41,39.45
2016,8,29,17,0,698.0,61.0,3.7,19.0,288.0,48.35,36.93
2016,8,29,17,15,644.0,55.5,3.55,18.0,235.5,45.06,34.19
2016,8,29,17,30,590.0,50.0,3.4,17.0,183.0,38.19,28.11
2016,8,29,17,45,505.0,42.0,3.3,16.5,134.0,32.87,23.15
2016,8,29,18,0,420.0,34.0,3.2,16.0,85.0,27.42,17.76
2016,8,29,18,15,210.0,23.5,3.05,15.5,49.0,19.33,6.45
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,93.5,10.5,2.75,13.5,16.5,63.7,0.0
2016,8,30,6,0,187.0,21.0,3.0,14.0,33.0,172.97,85.97
2016,8,30,6,15,265.0,35.5,3.05,14.5,70.0,256.7,206.03
2016,8,30,6,30,343.0,50.0,3.1,15.0,107.0,338.09,279.77
2016,8,30,6,45,390.0,63.5,3.15,15.5,150.5,400.45,333.92
2016,8,30,7,0,437.0,77.0,3.2,16.0,194.0,465.21,387.47
2016,8,30,7,15,468.5,89.0,3.2,16.5,239.0,517.13,428.02
2016,8,30,7,30,500.0,101.0,3.2,17.0,284.0,569.41,467.08
2016,8,30,7,45,656.0,83.5,3.2,17.5,361.5,700.23,564.18
2016,8,30,8,0,812.0,66.0,3.2,18.0,439.0,822.78,650.36
2016,8,30,8,15,834.0,68.5,3.2,18.5,489.5,849.97,665.5
2016,8,30,8,30,856.0,71.0,3.2,19.0,540.0,883.7,685.76
2016,8,30,8,45,873.5,73.0,3.2,20.0,586.5,910.1,699.22
2016,8,30,9,0,891.0,75.0,3.2,21.0,633.0,933.63,710.59
2016,8,30,9,15,903.0,77.0,3.25,21.5,674.0,948.87,717.98
2016,8,30,9,30,915.0,79.0,3.3,22.0,715.0,960.77,723.26
2016,8,30,9,45,923.0,80.5,3.35,22.5,750.5,964.84,723.4
2016,8,30,10,0,931.0,82.0,3.4,23.0,786.0,965.36,721.38
2016,8,30,10,15,937.5,83.5,3.45,23.5,815.0,960.9,716.2
2016,8,30,10,30,944.0,85.0,3.5,24.0,844.0,952.83,708.81
2016,8,30,10,45,950.0,84.5,3.6,24.5,866.0,938.57,697.77
2016,8,30,11,0,956.0,84.0,3.7,25.0,888.0,920.81,684.53
2016,8,30,11,15,958.5,84.5,3.7,25.0,902.0,897.66,668.51
2016,8,30,11,30,961.0,85.0,3.7,25.0,916.0,871.23,650.37
2016,8,30,11,45,963.0,84.5,3.75,25.5,922.0,840.29,628.17
2016,8,30,12,0,965.0,84.0,3.8,26.0,928.0,806.38,603.97
2016,8,30,12,15,964.5,84.0,3.8,26.0,926.0,768.31,577.81
2016,8,30,12,30,964.0,84.0,3.8,26.0,924.0,727.72,548.59
2016,8,30,12,45,960.5,84.5,3.8,26.0,913.5,683.35,515.14
2016,8,30,13,0,957.0,85.0,3.8,26.0,903.0,637.05,479.53
2016,8,30,13,15,953.0,84.5,3.8,26.0,885.5,587.91,440.97
2016,8,30,13,30,949.0,84.0,3.8,26.0,868.0,537.34,400.29
2016,8,30,13,45,944.0,82.5,3.8,26.0,842.5,484.29,356.62
2016,8,30,14,0,939.0,81.0,3.8,26.0,817.0,430.35,311.09
2016,8,30,14,15,931.5,80.0,3.8,25.5,785.0,375.31,264.19
2016,8,30,14,30,924.0,79.0,3.8,25.0,753.0,320.06,216.3
2016,8,30,14,45,914.0,77.5,3.8,25.0,714.5,263.9,167.53
2016,8,30,15,0,904.0,76.0,3.8,25.0,676.0,208.27,121.18
2016,8,30,15,15,890.0,74.0,3.75,24.5,632.5,152.58,80.26
2016,8,30,15,30,876.0,72.0,3.7,24.0,589.0,98.29,50.84
2016,8,30,15,45,859.5,69.5,3.65,23.5,541.0,58.82,44.5
2016,8,30,16,0,843.0,67.0,3.6,23.0,493.0,57.31,43.48
2016,8,30,16,15,818.5,64.0,3.5,22.0,442.0,55.26,42.08
2016,8,30,16,30,794.0,61.0,3.4,21.0,391.0,46.33,34.68
2016,8,30,16,45,760.0,57.0,3.35,20.5,338.5,44.22,33.03
2016,8,30,17,0,726.0,53.0,3.3,20.0,286.0,42.05,31.27
2016,8,30,17,15,674.0,48.5,3.15,19.0,233.5,39.32,29.0
2016,8,30,17,30,622.0,44.0,3.0,18.0,181.0,36.58,26.56
2016,8,30,17,45,537.5,37.0,2.95,17.5,132.0,31.45,21.78
2016,8,30,18,0,453.0,30.0,2.9,17.0,83.0,26.26,16.57
2016,8,30,18,15,226.5,15.0,2.9,16.5,41.5,11.79,0.62
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
