Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,2.8,12.5,19.5,101.36,0.0
2016,8,31,6,0,321.0,19.0,3.1,13.0,39.0,245.46,108.65
2016,8,31,6,15,439.0,27.5,3.15,13.5,83.0,357.06,287.05
2016,8,31,6,30,557.0,36.0,3.2,14.0,127.0,467.08,385.19
2016,8,31,6,45,623.5,41.5,3.3,14.5,178.5,543.06,449.43
2016,8,31,7,0,690.0,47.0,3.4,15.0,230.0,621.85,512.35
2016,8,31,7,15,733.0,51.0,3.4,15.5,283.5,681.86,557.4
2016,8,31,7,30,776.0,55.0,3.4,16.0,337.0,742.08,600.55
2016,8,31,7,45,805.0,58.5,3.45,17.0,390.0,780.81,625.19
2016,8,31,8,0,834.0,62.0,3.5,18.0,443.0,826.48,654.14
2016,8,31,8,15,855.0,64.5,3.5,18.5,493.5,861.92,675.89
2016,8,31,8,30,876.0,67.0,3.5,19.0,544.0,895.05,695.67
2016,8,31,8,45,891.0,69.5,3.55,19.5,590.5,920.0,709.79
2016,8,31,9,0,906.0,72.0,3.6,20.0,637.0,941.94,721.8
2016,8,31,9,15,917.5,73.5,3.65,20.0,678.5,956.14,729.92
2016,8,31,9,30,929.0,75.0,3.7,20.0,720.0,966.96,735.9
2016,8,31,9,45,933.0,79.5,3.75,20.5,754.5,970.73,735.81
2016,8,31,10,0,937.0,84.0,3.8,21.0,789.0,970.79,733.41
2016,8,31,10,15,943.5,85.0,3.85,21.0,818.0,965.56,729.01
2016,8,31,10,30,950.0,86.0,3.9,21.0,847.0,956.72,722.35
2016,8,31,10,45,954.0,87.0,3.95,21.5,869.0,942.04,710.49
2016,8,31,11,0,958.0,88.0,4.0,22.0,891.0,923.86,696.43
2016,8,31,11,15,960.5,88.5,4.05,22.0,905.0,900.46,680.24
2016,8,31,11,30,963.0,89.0,4.1,22.0,919.0,873.79,661.85
2016,8,31,11,45,963.5,89.5,4.15,22.0,925.0,842.39,640.18
2016,8,31,12,0,964.0,90.0,4.2,22.0,931.0,808.07,616.41
2016,8,31,12,15,963.5,90.0,4.2,22.0,929.0,769.83,589.57
2016,8,31,12,30,963.0,90.0,4.2,22.0,927.0,729.07,559.25
2016,8,31,12,45,954.5,93.5,4.25,22.0,915.0,684.02,524.67
2016,8,31,13,0,946.0,97.0,4.3,22.0,903.0,637.38,488.13
2016,8,31,13,15,942.0,96.5,4.3,22.0,885.0,588.48,448.94
2016,8,31,13,30,938.0,96.0,4.3,22.0,867.0,538.16,407.61
2016,8,31,13,45,933.0,94.5,4.35,22.0,841.5,485.42,363.46
2016,8,31,14,0,928.0,93.0,4.4,22.0,816.0,431.81,317.4
2016,8,31,14,15,920.0,91.5,4.4,21.5,783.5,376.56,269.53
2016,8,31,14,30,912.0,90.0,4.4,21.0,751.0,321.19,220.78
2016,8,31,14,45,903.0,87.0,4.4,21.0,712.5,264.6,170.98
2016,8,31,15,0,894.0,84.0,4.4,21.0,674.0,208.48,123.74
2016,8,31,15,15,879.0,82.0,4.35,20.5,630.0,153.1,83.03
2016,8,31,15,30,864.0,80.0,4.3,20.0,586.0,99.22,54.53
2016,8,31,15,45,847.0,76.5,4.25,20.0,538.0,63.47,49.16
2016,8,31,16,0,830.0,73.0,4.2,20.0,490.0,52.95,40.3
2016,8,31,16,15,803.5,69.5,4.1,19.5,438.0,51.57,39.34
2016,8,31,16,30,777.0,66.0,4.0,19.0,386.0,50.12,38.3
2016,8,31,16,45,742.5,61.5,3.95,18.5,333.0,47.78,36.45
2016,8,31,17,0,708.0,57.0,3.9,18.0,280.0,45.37,34.47
2016,8,31,17,15,652.5,51.5,3.75,17.5,227.5,41.93,31.48
2016,8,31,17,30,597.0,46.0,3.6,17.0,175.0,38.45,28.29
2016,8,31,17,45,504.5,38.5,3.45,16.5,126.5,30.18,20.71
2016,8,31,18,0,412.0,31.0,3.3,16.0,78.0,25.04,15.48
2016,8,31,18,15,206.0,15.5,3.15,15.5,39.0,12.3,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,100.26,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,241.66,87.56
2016,9,1,6,15,438.5,27.5,3.05,13.5,81.5,355.9,284.85
2016,9,1,6,30,559.0,36.0,3.1,14.0,126.0,467.48,384.94
2016,9,1,6,45,624.0,42.5,3.15,14.5,178.0,543.65,449.32
2016,9,1,7,0,689.0,49.0,3.2,15.0,230.0,622.55,512.17
2016,9,1,7,15,344.5,77.5,3.15,15.5,168.0,399.96,334.19
2016,9,1,7,30,0.0,106.0,3.1,16.0,106.0,100.37,78.98
2016,9,1,7,45,12.5,137.0,3.05,16.5,143.0,142.94,114.8
2016,9,1,8,0,25.0,168.0,3.0,17.0,180.0,185.7,149.61
2016,9,1,8,15,41.5,196.5,2.95,17.5,218.5,245.16,197.2
2016,9,1,8,30,58.0,225.0,2.9,18.0,257.0,290.14,232.2
2016,9,1,8,45,75.5,251.0,2.9,18.5,296.0,332.63,264.65
2016,9,1,9,0,93.0,277.0,2.9,19.0,335.0,374.62,296.1
2016,9,1,9,15,223.0,285.0,2.9,19.5,436.0,517.41,406.53
2016,9,1,9,30,353.0,293.0,2.9,20.0,537.0,659.79,511.23
2016,9,1,9,45,345.0,312.5,2.9,20.5,561.0,666.88,512.73
2016,9,1,10,0,337.0,332.0,2.9,21.0,585.0,672.02,513.81
2016,9,1,10,15,652.0,207.5,2.95,21.5,720.0,840.71,638.83
2016,9,1,10,30,967.0,83.0,3.0,22.0,855.0,966.1,720.93
2016,9,1,10,45,971.0,84.0,3.1,22.5,877.0,951.09,708.35
2016,9,1,11,0,975.0,85.0,3.2,23.0,899.0,932.51,694.72
2016,9,1,11,15,977.5,85.5,3.35,23.0,913.0,908.66,679.27
2016,9,1,11,30,980.0,86.0,3.5,23.0,927.0,881.48,661.51
2016,9,1,11,45,980.0,87.0,3.65,23.0,933.0,849.62,640.41
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,814.8,617.1
2016,9,1,12,15,979.0,88.0,3.9,22.5,936.5,775.56,591.4
2016,9,1,12,30,978.0,88.0,4.0,22.0,934.0,733.8,561.9
2016,9,1,12,45,971.5,90.0,4.15,22.0,922.5,688.04,527.21
2016,9,1,13,0,965.0,92.0,4.3,22.0,911.0,640.53,490.29
2016,9,1,13,15,961.5,91.5,4.3,21.5,892.5,591.01,451.41
2016,9,1,13,30,958.0,91.0,4.3,21.0,874.0,540.0,410.15
2016,9,1,13,45,951.5,90.0,4.3,21.0,848.5,486.0,364.64
2016,9,1,14,0,945.0,89.0,4.3,21.0,823.0,431.26,317.33
2016,9,1,14,15,937.5,87.5,4.2,20.5,790.0,375.28,268.45
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,319.11,218.74
2016,9,1,14,45,919.5,84.0,4.05,20.0,718.0,261.96,168.4
2016,9,1,15,0,909.0,82.0,4.0,20.0,679.0,205.41,120.99
2016,9,1,15,15,894.5,80.0,4.0,19.5,634.5,149.26,80.22
2016,9,1,15,30,880.0,78.0,4.0,19.0,590.0,94.57,52.47
2016,9,1,15,45,743.5,100.5,4.0,19.0,507.5,70.44,55.39
2016,9,1,16,0,607.0,123.0,4.0,19.0,425.0,80.47,64.25
2016,9,1,16,15,697.0,94.5,3.9,18.5,406.0,63.51,49.89
2016,9,1,16,30,787.0,66.0,3.8,18.0,387.0,50.34,38.66
2016,9,1,16,45,744.5,63.0,3.75,17.5,332.5,49.14,37.82
2016,9,1,17,0,702.0,60.0,3.7,17.0,278.0,48.01,36.95
2016,9,1,17,15,644.5,54.0,3.5,16.0,225.0,44.25,33.73
2016,9,1,17,30,587.0,48.0,3.3,15.0,172.0,37.0,27.23
2016,9,1,17,45,480.5,40.5,3.15,14.5,122.5,32.01,22.46
2016,9,1,18,0,374.0,33.0,3.0,14.0,73.0,27.01,17.1
2016,9,1,18,15,187.0,16.5,2.9,13.5,36.5,13.29,0.0
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,109.0,9.5,2.25,11.5,16.0,71.29,0.0
2016,9,2,6,0,218.0,19.0,2.5,12.0,32.0,185.2,47.84
2016,9,2,6,15,341.5,30.0,2.55,12.5,73.5,302.44,241.46
2016,9,2,6,30,465.0,41.0,2.6,13.0,115.0,414.26,342.69
2016,9,2,6,45,534.0,49.0,2.7,14.0,164.5,490.94,407.49
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,571.13,471.21
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,632.92,517.62
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,690.79,558.79
2016,9,2,7,45,727.5,72.5,2.55,16.5,369.0,738.51,590.96
2016,9,2,8,0,758.0,77.0,2.5,17.0,420.0,784.96,621.13
2016,9,2,8,15,781.5,80.5,2.45,17.5,469.0,822.26,643.88
2016,9,2,8,30,805.0,84.0,2.4,18.0,518.0,857.37,664.63
2016,9,2,8,45,820.5,87.5,2.35,19.0,563.0,882.63,676.89
2016,9,2,9,0,836.0,91.0,2.3,20.0,608.0,905.0,687.03
2016,9,2,9,15,849.0,93.5,2.35,20.5,649.0,911.69,688.75
2016,9,2,9,30,862.0,96.0,2.4,21.0,690.0,924.35,694.79
2016,9,2,9,45,880.0,93.5,2.45,22.0,726.5,932.68,696.62
2016,9,2,10,0,898.0,91.0,2.5,23.0,763.0,937.66,696.37
2016,9,2,10,15,905.0,92.5,2.6,23.0,791.5,933.48,693.33
2016,9,2,10,30,912.0,94.0,2.7,23.0,820.0,925.79,688.14
2016,9,2,10,45,916.5,95.0,2.85,23.5,841.5,911.85,677.95
2016,9,2,11,0,921.0,96.0,3.0,24.0,863.0,894.51,665.56
2016,9,2,11,15,924.0,96.5,3.1,24.0,876.5,872.07,650.71
2016,9,2,11,30,927.0,97.0,3.2,24.0,890.0,846.45,633.71
2016,9,2,11,45,740.5,209.5,3.35,24.5,846.0,783.25,587.97
2016,9,2,12,0,554.0,322.0,3.5,25.0,802.0,713.15,533.69
2016,9,2,12,15,741.5,210.0,3.55,25.0,850.0,718.56,541.02
2016,9,2,12,30,929.0,98.0,3.6,25.0,898.0,706.79,534.79
2016,9,2,12,45,912.5,106.0,3.65,25.5,884.5,661.81,499.5
2016,9,2,13,0,896.0,114.0,3.7,26.0,871.0,615.81,463.04
2016,9,2,13,15,892.0,113.0,3.7,26.0,853.5,568.41,425.71
2016,9,2,13,30,888.0,112.0,3.7,26.0,836.0,519.73,386.41
2016,9,2,13,45,884.5,109.5,3.75,26.0,811.5,469.0,344.58
2016,9,2,14,0,881.0,107.0,3.8,26.0,787.0,417.38,300.92
2016,9,2,14,15,872.0,105.5,3.8,25.5,755.0,364.02,255.55
2016,9,2,14,30,863.0,104.0,3.8,25.0,723.0,310.71,209.59
2016,9,2,14,45,853.0,100.5,3.85,24.5,685.5,256.01,163.0
2016,9,2,15,0,843.0,97.0,3.9,24.0,648.0,193.65,112.63
2016,9,2,15,15,827.0,94.5,3.9,23.5,604.0,140.02,74.88
2016,9,2,15,30,811.0,92.0,3.9,23.0,560.0,88.18,49.86
2016,9,2,15,45,792.0,88.0,3.9,22.5,513.0,62.03,47.47
2016,9,2,16,0,773.0,84.0,3.9,22.0,466.0,60.76,46.67
2016,9,2,16,15,744.5,80.0,3.8,21.0,415.0,59.34,45.82
2016,9,2,16,30,716.0,76.0,3.7,20.0,364.0,57.88,44.9
2016,9,2,16,45,679.0,70.5,3.65,19.5,312.5,50.2,38.43
2016,9,2,17,0,642.0,65.0,3.6,19.0,261.0,47.6,36.29
2016,9,2,17,15,581.0,58.0,3.45,18.0,209.5,43.59,32.85
2016,9,2,17,30,520.0,51.0,3.3,17.0,158.0,39.46,29.12
2016,9,2,17,45,424.5,41.5,3.2,16.5,112.0,32.93,22.99
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,26.2,16.03
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,12.94,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,15.5,9.5,3.35,12.5,10.0,17.53,0.0
2016,9,3,6,0,31.0,19.0,3.5,13.0,20.0,47.72,2.18
2016,9,3,6,15,87.0,37.5,3.55,13.0,49.0,129.32,100.19
2016,9,3,6,30,143.0,56.0,3.6,13.0,78.0,192.64,158.87
2016,9,3,6,45,166.5,77.5,3.65,13.5,113.0,240.41,201.23
2016,9,3,7,0,190.0,99.0,3.7,14.0,148.0,288.41,242.34
2016,9,3,7,15,216.0,117.5,3.7,14.5,185.0,334.41,280.47
2016,9,3,7,30,242.0,136.0,3.7,15.0,222.0,381.12,317.9
2016,9,3,7,45,273.0,155.0,3.7,15.5,266.0,433.11,358.53
2016,9,3,8,0,304.0,174.0,3.7,16.0,310.0,485.3,398.18
2016,9,3,8,15,188.5,201.0,3.65,16.5,289.0,399.09,325.12
2016,9,3,8,30,73.0,228.0,3.6,17.0,268.0,307.73,247.68
2016,9,3,8,45,152.0,251.5,3.6,17.5,343.0,420.76,337.63
2016,9,3,9,0,231.0,275.0,3.6,18.0,418.0,517.22,411.44
2016,9,3,9,15,539.5,192.5,3.6,18.5,554.5,741.18,583.51
2016,9,3,9,30,848.0,110.0,3.6,19.0,691.0,934.38,717.68
2016,9,3,9,45,880.0,101.5,3.6,19.5,731.5,939.35,716.71
2016,9,3,10,0,912.0,93.0,3.6,20.0,772.0,950.3,721.53
2016,9,3,10,15,919.0,94.0,3.65,20.0,801.0,945.28,717.19
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,936.7,710.69
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,922.74,699.6
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,905.3,686.27
2016,9,3,11,15,939.5,96.5,4.0,21.0,886.5,881.95,670.25
2016,9,3,11,30,942.0,97.0,4.1,21.0,900.0,855.39,652.03
2016,9,3,11,45,942.5,97.5,4.2,21.0,905.5,824.2,630.51
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,790.15,606.9
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,751.91,581.07
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,711.26,551.41
2016,9,3,12,45,926.5,104.5,4.65,20.0,892.0,665.68,516.23
2016,9,3,13,0,912.0,111.0,4.8,20.0,878.0,618.96,479.29
2016,9,3,13,15,907.5,110.0,4.8,19.5,860.0,570.53,440.59
2016,9,3,13,30,903.0,109.0,4.8,19.0,842.0,520.84,399.72
2016,9,3,13,45,899.0,106.5,4.8,19.0,817.0,469.12,355.34
2016,9,3,14,0,895.0,104.0,4.8,19.0,792.0,416.52,309.14
2016,9,3,14,15,887.0,102.5,4.7,18.5,760.0,362.74,261.58
2016,9,3,14,30,879.0,101.0,4.6,18.0,728.0,308.88,213.46
2016,9,3,14,45,871.0,97.0,4.55,18.0,690.5,253.35,164.32
2016,9,3,15,0,863.0,93.0,4.5,18.0,653.0,198.23,118.3
2016,9,3,15,15,687.0,138.0,4.45,17.5,564.5,147.37,88.88
2016,9,3,15,30,511.0,183.0,4.4,17.0,476.0,130.83,93.58
2016,9,3,15,45,653.5,132.0,4.35,17.0,473.0,84.74,68.24
2016,9,3,16,0,796.0,81.0,4.3,17.0,470.0,58.92,46.05
2016,9,3,16,15,768.0,77.0,4.2,16.5,419.0,57.4,45.0
2016,9,3,16,30,740.0,73.0,4.1,16.0,368.0,55.83,43.86
2016,9,3,16,45,694.0,69.5,4.1,15.5,314.5,49.73,38.66
2016,9,3,17,0,648.0,66.0,4.1,15.0,261.0,48.61,37.79
2016,9,3,17,15,585.5,59.0,3.95,14.5,209.0,44.62,34.24
2016,9,3,17,30,523.0,52.0,3.8,14.0,157.0,40.54,30.42
2016,9,3,17,45,401.5,43.0,3.65,13.5,109.5,34.43,24.55
2016,9,3,18,0,280.0,34.0,3.5,13.0,62.0,28.28,17.64
2016,9,3,18,15,140.0,17.0,3.5,12.5,31.0,13.45,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,9.5,3.35,11.5,11.5,30.09,0.0
2016,9,4,6,0,75.0,19.0,3.4,12.0,23.0,82.78,0.0
2016,9,4,6,15,178.0,37.5,3.4,12.0,61.0,204.16,160.62
2016,9,4,6,30,281.0,56.0,3.4,12.0,99.0,303.15,252.09
2016,9,4,6,45,146.5,73.0,3.4,12.5,96.5,218.64,183.0
2016,9,4,7,0,12.0,90.0,3.4,13.0,94.0,100.51,80.74
2016,9,4,7,15,22.0,111.0,3.3,13.5,118.5,129.31,105.56
2016,9,4,7,30,32.0,132.0,3.2,14.0,143.0,171.12,140.54
2016,9,4,7,45,333.5,125.5,3.1,14.5,273.0,464.15,386.56
2016,9,4,8,0,635.0,119.0,3.0,15.0,403.0,731.26,591.43
2016,9,4,8,15,665.0,125.0,2.95,15.5,452.5,774.72,618.17
2016,9,4,8,30,695.0,131.0,2.9,16.0,502.0,816.33,644.6
2016,9,4,8,45,732.5,129.5,2.85,16.5,551.0,853.85,667.57
2016,9,4,9,0,770.0,128.0,2.8,17.0,600.0,888.96,688.48
2016,9,4,9,15,786.5,131.5,2.8,17.5,641.5,902.22,694.34
2016,9,4,9,30,803.0,135.0,2.8,18.0,683.0,918.37,702.47
2016,9,4,9,45,857.5,116.0,2.85,18.5,728.5,941.47,715.77
2016,9,4,10,0,912.0,97.0,2.9,19.0,774.0,952.18,720.6
2016,9,4,10,15,919.0,98.5,2.95,19.5,803.5,947.5,715.22
2016,9,4,10,30,926.0,100.0,3.0,20.0,833.0,939.24,707.74
2016,9,4,10,45,932.0,100.5,3.15,20.5,854.5,925.49,697.43
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,908.25,684.84
2016,9,4,11,15,941.0,102.0,3.45,21.0,890.0,885.57,669.85
2016,9,4,11,30,944.0,103.0,3.6,21.0,904.0,859.63,652.59
2016,9,4,11,45,943.5,104.0,3.75,21.5,909.5,827.85,629.94
2016,9,4,12,0,943.0,105.0,3.9,22.0,915.0,793.26,605.27
2016,9,4,12,15,942.5,104.5,3.95,22.0,912.5,754.69,577.75
2016,9,4,12,30,942.0,104.0,4.0,22.0,910.0,713.69,546.79
2016,9,4,12,45,945.5,100.5,4.1,22.5,901.0,670.29,512.61
2016,9,4,13,0,949.0,97.0,4.2,23.0,892.0,624.54,475.91
2016,9,4,13,15,945.0,96.0,4.2,22.5,873.5,574.8,436.79
2016,9,4,13,30,941.0,95.0,4.2,22.0,855.0,523.66,395.39
2016,9,4,13,45,933.5,95.0,4.25,22.0,829.0,470.68,350.64
2016,9,4,14,0,926.0,95.0,4.3,22.0,803.0,417.05,304.25
2016,9,4,14,15,918.0,93.5,4.25,22.0,770.0,361.7,255.52
2016,9,4,14,30,910.0,92.0,4.2,22.0,737.0,306.25,206.38
2016,9,4,14,45,896.5,90.5,4.2,22.0,697.5,249.81,157.53
2016,9,4,15,0,883.0,89.0,4.2,22.0,658.0,194.3,112.48
2016,9,4,15,15,867.5,86.5,4.15,21.5,613.5,139.06,74.79
2016,9,4,15,30,852.0,84.0,4.1,21.0,569.0,76.13,44.15
2016,9,4,15,45,829.5,81.5,4.05,20.5,519.5,58.12,44.56
2016,9,4,16,0,807.0,79.0,4.0,20.0,470.0,57.72,44.48
2016,9,4,16,15,778.5,75.5,3.9,19.5,418.0,56.51,43.68
2016,9,4,16,30,750.0,72.0,3.8,19.0,366.0,55.28,42.85
2016,9,4,16,45,707.5,67.0,3.75,18.5,312.5,52.7,40.79
2016,9,4,17,0,665.0,62.0,3.7,18.0,259.0,45.74,34.79
2016,9,4,17,15,601.5,55.5,3.55,17.0,206.5,42.01,31.56
2016,9,4,17,30,538.0,49.0,3.4,16.0,154.0,38.2,28.07
2016,9,4,17,45,427.5,39.5,3.3,15.0,107.0,31.55,21.81
2016,9,4,18,0,317.0,30.0,3.2,14.0,60.0,24.75,14.26
2016,9,4,18,15,158.5,15.0,3.05,13.5,30.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.0,1.6,10.5,13.0,55.25,0.0
2016,9,5,6,0,165.0,18.0,1.8,11.0,26.0,146.89,0.0
2016,9,5,6,15,292.5,30.5,1.85,11.5,66.0,269.47,211.37
2016,9,5,6,30,420.0,43.0,1.9,12.0,106.0,383.07,316.15
2016,9,5,6,45,499.5,51.5,1.95,13.0,156.0,466.26,386.9
2016,9,5,7,0,579.0,60.0,2.0,14.0,206.0,553.56,456.21
2016,9,5,7,15,629.5,66.5,1.95,14.5,258.5,618.46,505.06
2016,9,5,7,30,680.0,73.0,1.9,15.0,311.0,684.24,552.15
2016,9,5,7,45,718.5,76.5,1.85,15.5,363.5,731.23,583.38
2016,9,5,8,0,757.0,80.0,1.8,16.0,416.0,782.92,616.93
2016,9,5,8,15,782.0,84.0,1.75,16.5,466.0,821.85,640.32
2016,9,5,8,30,807.0,88.0,1.7,17.0,516.0,858.59,661.7
2016,9,5,8,45,828.5,89.5,1.7,18.0,563.0,886.54,675.94
2016,9,5,9,0,850.0,91.0,1.7,19.0,610.0,911.68,688.15
2016,9,5,9,15,863.5,93.5,1.75,20.0,651.5,918.66,688.76
2016,9,5,9,30,877.0,96.0,1.8,21.0,693.0,931.45,693.56
2016,9,5,9,45,894.5,94.0,1.85,22.0,730.0,939.45,695.19
2016,9,5,10,0,912.0,92.0,1.9,23.0,767.0,944.02,694.74
2016,9,5,10,15,919.5,93.5,2.0,23.5,796.0,939.8,690.63
2016,9,5,10,30,927.0,95.0,2.1,24.0,825.0,931.99,684.36
2016,9,5,10,45,932.5,95.5,2.25,25.0,846.5,917.8,673.19
2016,9,5,11,0,938.0,96.0,2.4,26.0,868.0,900.13,659.81
2016,9,5,11,15,941.5,96.5,2.5,26.0,882.0,877.38,645.26
2016,9,5,11,30,945.0,97.0,2.6,26.0,896.0,851.37,628.52
2016,9,5,11,45,946.0,97.5,2.75,26.5,902.0,820.28,607.4
2016,9,5,12,0,947.0,98.0,2.9,27.0,908.0,786.3,584.19
2016,9,5,12,15,946.5,98.0,2.95,27.0,905.5,748.09,557.92
2016,9,5,12,30,946.0,98.0,3.0,27.0,903.0,707.41,528.18
2016,9,5,12,45,931.0,105.0,3.15,27.5,889.5,661.69,493.38
2016,9,5,13,0,916.0,112.0,3.3,28.0,876.0,614.83,456.99
2016,9,5,13,15,911.5,111.0,3.35,28.0,857.5,566.06,419.02
2016,9,5,13,30,907.0,110.0,3.4,28.0,839.0,516.03,379.02
2016,9,5,13,45,898.5,110.0,3.5,28.0,812.5,464.05,336.52
2016,9,5,14,0,890.0,110.0,3.6,28.0,786.0,411.59,292.52
2016,9,5,14,15,880.5,108.0,3.65,27.5,753.0,357.07,246.56
2016,9,5,14,30,871.0,106.0,3.7,27.0,720.0,302.66,200.19
2016,9,5,14,45,856.5,104.5,3.75,26.5,680.5,240.39,148.66
2016,9,5,15,0,842.0,103.0,3.8,26.0,641.0,186.25,106.18
2016,9,5,15,15,825.0,100.0,3.8,25.5,596.5,132.25,70.6
2016,9,5,15,30,808.0,97.0,3.8,25.0,552.0,80.18,49.85
2016,9,5,15,45,785.5,93.0,3.8,25.0,503.5,66.23,50.57
2016,9,5,16,0,763.0,89.0,3.8,25.0,455.0,65.07,49.78
2016,9,5,16,15,731.5,84.5,3.6,24.0,403.5,57.56,43.77
2016,9,5,16,30,700.0,80.0,3.4,23.0,352.0,56.07,42.82
2016,9,5,16,45,660.0,73.5,3.25,22.5,299.5,52.93,40.31
2016,9,5,17,0,620.0,67.0,3.1,22.0,247.0,49.65,37.59
2016,9,5,17,15,554.5,59.0,2.65,21.0,196.0,44.89,33.51
2016,9,5,17,30,489.0,51.0,2.2,20.0,145.0,39.98,29.09
2016,9,5,17,45,388.0,40.0,1.8,19.0,99.5,32.13,21.84
2016,9,5,18,0,287.0,29.0,1.4,18.0,54.0,23.98,12.85
2016,9,5,18,15,143.5,14.5,1.3,17.0,27.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,11.0,12.5,59.22,0.0
2016,9,6,6,0,181.0,17.0,1.4,12.0,25.0,154.16,0.0
2016,9,6,6,15,312.5,28.5,1.45,12.5,65.5,279.81,216.46
2016,9,6,6,30,444.0,40.0,1.5,13.0,106.0,395.29,323.47
2016,9,6,6,45,525.5,47.5,1.55,14.0,156.0,478.98,393.73
2016,9,6,7,0,607.0,55.0,1.6,15.0,206.0,566.99,462.72
2016,9,6,7,15,656.5,60.5,1.45,16.0,258.5,630.33,507.89
2016,9,6,7,30,706.0,66.0,1.3,17.0,311.0,689.9,547.38
2016,9,6,7,45,743.0,69.5,1.2,18.0,364.0,741.63,579.37
2016,9,6,8,0,780.0,73.0,1.1,19.0,417.0,792.31,609.0
2016,9,6,8,15,804.0,76.0,1.15,20.0,467.0,829.37,630.11
2016,9,6,8,30,828.0,79.0,1.2,21.0,517.0,864.2,649.36
2016,9,6,8,45,847.5,81.0,1.25,22.5,563.5,882.27,655.93
2016,9,6,9,0,867.0,83.0,1.3,24.0,610.0,906.43,666.59
2016,9,6,9,15,880.5,85.5,1.5,25.0,651.5,922.61,675.25
2016,9,6,9,30,894.0,88.0,1.7,26.0,693.0,935.49,681.74
2016,9,6,9,45,900.5,91.0,1.9,27.0,728.0,939.02,682.16
2016,9,6,10,0,907.0,94.0,2.1,28.0,763.0,939.02,680.35
2016,9,6,10,15,914.5,95.5,2.15,28.5,792.0,934.7,675.65
2016,9,6,10,30,922.0,97.0,2.2,29.0,821.0,926.82,668.84
2016,9,6,10,45,928.0,97.5,2.3,29.5,843.0,913.0,658.84
2016,9,6,11,0,934.0,98.0,2.4,30.0,865.0,895.7,646.7
2016,9,6,11,15,937.5,98.5,2.4,30.0,878.5,872.9,631.54
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,846.86,614.34
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,816.14,592.9
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,782.51,569.58
2016,9,6,12,15,943.5,100.0,2.45,31.0,901.5,744.28,543.75
2016,9,6,12,30,943.0,100.0,2.5,31.0,899.0,703.6,514.73
2016,9,6,12,45,934.5,102.5,2.6,31.5,887.0,657.98,480.76
2016,9,6,13,0,926.0,105.0,2.7,32.0,875.0,610.88,444.96
2016,9,6,13,15,922.0,104.5,2.8,32.0,856.0,562.36,408.1
2016,9,6,13,30,918.0,104.0,2.9,32.0,837.0,512.48,369.07
2016,9,6,13,45,911.5,102.5,3.0,32.0,811.0,459.65,326.71
2016,9,6,14,0,905.0,101.0,3.1,32.0,785.0,406.16,282.66
2016,9,6,14,15,896.0,99.0,3.15,31.5,752.5,351.09,236.99
2016,9,6,14,30,887.0,97.0,3.2,31.0,720.0,296.08,190.88
2016,9,6,14,45,875.0,95.0,3.25,30.5,680.5,240.75,145.41
2016,9,6,15,0,863.0,93.0,3.3,30.0,641.0,186.22,103.65
2016,9,6,15,15,846.5,90.5,3.25,29.5,596.5,123.16,62.54
2016,9,6,15,30,830.0,88.0,3.2,29.0,552.0,70.35,43.66
2016,9,6,15,45,808.5,84.5,3.15,29.0,503.5,60.43,44.91
2016,9,6,16,0,787.0,81.0,3.1,29.0,455.0,59.4,44.22
2016,9,6,16,15,756.5,77.0,2.95,28.0,403.0,57.87,43.29
2016,9,6,16,30,726.0,73.0,2.8,27.0,351.0,56.29,42.29
2016,9,6,16,45,684.0,67.5,2.65,26.5,298.0,48.69,36.02
2016,9,6,17,0,642.0,62.0,2.5,26.0,245.0,45.97,33.8
2016,9,6,17,15,576.5,54.5,2.15,24.5,193.5,41.44,30.03
2016,9,6,17,30,511.0,47.0,1.8,23.0,142.0,36.78,25.92
2016,9,6,17,45,405.5,36.5,1.45,22.0,96.5,29.21,18.99
2016,9,6,18,0,300.0,26.0,1.1,21.0,51.0,21.37,10.0
2016,9,6,18,15,150.0,13.0,1.05,20.0,25.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.4,15.5,11.5,6.82,0.0
2016,9,7,6,0,174.0,15.0,0.4,16.0,23.0,146.26,0.0
2016,9,7,6,15,305.0,27.5,0.5,16.5,63.0,273.31,204.65
2016,9,7,6,30,436.0,40.0,0.6,17.0,103.0,388.95,310.01
2016,9,7,6,45,513.5,48.5,0.7,18.0,153.0,470.64,376.92
2016,9,7,7,0,591.0,57.0,0.8,19.0,203.0,556.41,442.48
2016,9,7,7,15,642.0,63.5,0.95,19.5,256.0,621.73,490.92
2016,9,7,7,30,693.0,70.0,1.1,20.0,309.0,687.95,538.04
2016,9,7,7,45,727.0,75.0,1.25,21.0,361.5,733.34,567.66
2016,9,7,8,0,761.0,80.0,1.4,22.0,414.0,782.89,599.36
2016,9,7,8,15,786.5,83.5,1.45,23.0,464.0,821.49,621.54
2016,9,7,8,30,812.0,87.0,1.5,24.0,514.0,857.88,641.8
2016,9,7,8,45,829.5,90.5,1.6,25.0,560.0,884.48,655.79
2016,9,7,9,0,847.0,94.0,1.7,26.0,606.0,908.15,667.81
2016,9,7,9,15,861.0,96.5,1.65,27.0,647.5,915.27,667.24
2016,9,7,9,30,875.0,99.0,1.6,28.0,689.0,928.21,670.69
2016,9,7,9,45,888.5,99.5,1.6,29.0,725.5,935.05,670.86
2016,9,7,10,0,902.0,100.0,1.6,30.0,762.0,938.42,669.02
2016,9,7,10,15,909.5,101.0,1.6,30.5,790.5,933.37,663.41
2016,9,7,10,30,917.0,102.0,1.6,31.0,819.0,924.78,655.83
2016,9,7,10,45,921.5,103.5,1.6,31.5,840.5,910.57,644.93
2016,9,7,11,0,926.0,105.0,1.6,32.0,862.0,892.92,632.06
2016,9,7,11,15,929.0,105.5,1.6,32.0,875.5,869.66,617.06
2016,9,7,11,30,932.0,106.0,1.6,32.0,889.0,843.21,600.12
2016,9,7,11,45,933.0,106.5,1.6,32.5,894.0,812.15,579.06
2016,9,7,12,0,934.0,107.0,1.6,33.0,899.0,778.24,556.22
2016,9,7,12,15,933.0,107.0,1.6,33.0,896.5,739.82,530.27
2016,9,7,12,30,932.0,107.0,1.6,33.0,894.0,699.02,501.7
2016,9,7,12,45,913.5,115.5,1.65,33.5,879.0,652.77,467.96
2016,9,7,13,0,895.0,124.0,1.7,34.0,864.0,605.65,432.93
2016,9,7,13,15,890.0,123.0,1.75,34.0,845.0,557.29,397.13
2016,9,7,13,30,885.0,122.0,1.8,34.0,826.0,507.77,359.34
2016,9,7,13,45,876.0,121.0,1.9,34.0,799.5,455.65,318.71
2016,9,7,14,0,867.0,120.0,2.0,34.0,773.0,398.18,273.08
2016,9,7,14,15,857.0,118.0,2.1,34.0,739.5,343.71,228.56
2016,9,7,14,30,847.0,116.0,2.2,34.0,706.0,289.56,183.91
2016,9,7,14,45,831.0,114.0,2.3,34.0,666.0,234.82,139.96
2016,9,7,15,0,815.0,112.0,2.4,34.0,626.0,181.52,100.31
2016,9,7,15,15,796.0,108.5,2.45,33.5,581.5,128.55,68.25
2016,9,7,15,30,777.0,105.0,2.5,33.0,537.0,77.81,58.06
2016,9,7,15,45,749.5,101.5,2.65,32.5,487.5,65.69,48.54
2016,9,7,16,0,722.0,98.0,2.8,32.0,438.0,65.32,48.53
2016,9,7,16,15,687.5,92.5,2.75,31.0,386.5,63.44,47.36
2016,9,7,16,30,653.0,87.0,2.7,30.0,335.0,61.47,46.07
2016,9,7,16,45,601.5,80.5,2.7,29.5,282.0,58.53,43.81
2016,9,7,17,0,550.0,74.0,2.7,29.0,229.0,55.52,41.38
2016,9,7,17,15,479.0,64.5,2.4,27.5,179.0,49.77,36.63
2016,9,7,17,30,408.0,55.0,2.1,26.0,129.0,43.82,31.44
2016,9,7,17,45,297.5,41.0,1.85,25.0,85.5,31.82,20.77
2016,9,7,18,0,187.0,27.0,1.6,24.0,42.0,21.23,8.79
2016,9,7,18,15,93.5,13.5,1.55,23.0,21.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,14.0,2.3,14.0,17.0,64.77,0.0
2016,9,8,6,15,197.5,30.5,2.35,14.5,54.0,205.52,154.31
2016,9,8,6,30,309.0,47.0,2.4,15.0,91.0,307.82,251.39
2016,9,8,6,45,392.0,59.0,2.5,15.5,139.0,390.96,323.72
2016,9,8,7,0,475.0,71.0,2.6,16.0,187.0,484.31,400.89
2016,9,8,7,15,530.0,80.0,2.5,16.5,238.0,552.89,453.98
2016,9,8,7,30,585.0,89.0,2.4,17.0,289.0,622.54,505.3
2016,9,8,7,45,627.0,95.0,2.35,18.0,341.0,678.19,543.12
2016,9,8,8,0,669.0,101.0,2.3,19.0,393.0,733.24,579.0
2016,9,8,8,15,697.5,106.0,2.25,19.5,442.0,774.13,604.59
2016,9,8,8,30,726.0,111.0,2.2,20.0,491.0,813.15,628.32
2016,9,8,8,45,749.5,114.0,2.15,20.5,537.0,842.97,645.17
2016,9,8,9,0,773.0,117.0,2.1,21.0,583.0,865.17,656.61
2016,9,8,9,15,789.0,120.5,2.15,21.5,624.0,883.67,666.48
2016,9,8,9,30,805.0,124.0,2.2,22.0,665.0,898.98,674.27
2016,9,8,9,45,813.0,128.0,2.25,23.0,699.0,904.2,674.08
2016,9,8,10,0,821.0,132.0,2.3,24.0,733.0,906.02,671.87
2016,9,8,10,15,830.0,134.0,2.35,24.5,761.0,903.15,668.02
2016,9,8,10,30,839.0,136.0,2.4,25.0,789.0,896.83,662.09
2016,9,8,10,45,846.5,136.5,2.5,25.5,810.5,884.2,652.53
2016,9,8,11,0,854.0,137.0,2.6,26.0,832.0,868.2,640.87
2016,9,8,11,15,857.5,138.0,2.7,26.0,845.5,846.11,626.44
2016,9,8,11,30,861.0,139.0,2.8,26.0,859.0,820.93,609.94
2016,9,8,11,45,864.5,138.0,2.9,26.5,865.0,786.13,585.65
2016,9,8,12,0,868.0,137.0,3.0,27.0,871.0,754.33,562.65
2016,9,8,12,15,867.5,137.0,3.05,27.0,868.5,718.06,536.32
2016,9,8,12,30,867.0,137.0,3.1,27.0,866.0,679.56,507.89
2016,9,8,12,45,873.0,131.5,3.2,27.0,857.5,638.34,477.14
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,594.8,443.8
2016,9,8,13,15,874.0,124.5,3.3,27.0,830.5,546.72,405.87
2016,9,8,13,30,869.0,123.0,3.3,27.0,812.0,497.52,366.09
2016,9,8,13,45,863.5,120.5,3.35,27.0,786.5,446.44,323.92
2016,9,8,14,0,858.0,118.0,3.4,27.0,761.0,389.59,276.44
2016,9,8,14,15,848.0,116.0,3.4,26.5,728.0,335.63,230.72
2016,9,8,14,30,838.0,114.0,3.4,26.0,695.0,281.99,184.97
2016,9,8,14,45,826.5,111.0,3.4,26.0,656.5,227.87,139.7
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,174.69,98.84
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,121.83,66.5
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,71.14,54.54
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,69.28,53.32
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,61.45,46.97
2016,9,8,16,15,700.0,87.0,3.2,23.5,382.0,59.76,45.79
2016,9,8,16,30,667.0,82.0,3.1,23.0,331.0,57.99,44.52
2016,9,8,16,45,622.0,75.0,3.05,22.5,279.0,54.53,41.71
2016,9,8,17,0,577.0,68.0,3.0,22.0,227.0,50.92,38.67
2016,9,8,17,15,507.0,59.0,2.85,21.0,177.0,45.37,33.85
2016,9,8,17,30,437.0,50.0,2.7,20.0,127.0,39.64,28.64
2016,9,8,17,45,329.0,37.5,2.55,19.0,84.0,30.39,20.04
2016,9,8,18,0,221.0,25.0,2.4,18.0,41.0,20.75,7.47
2016,9,8,18,15,110.5,12.5,2.35,17.5,20.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,72.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,144.0,14.0,1.6,12.0,19.0,99.61,0.0
2016,9,9,6,15,278.5,26.5,1.65,12.5,58.0,254.18,189.93
2016,9,9,6,30,413.0,39.0,1.7,13.0,97.0,370.32,302.67
2016,9,9,6,45,494.5,47.5,1.75,14.0,146.0,453.63,374.03
2016,9,9,7,0,576.0,56.0,1.8,15.0,195.0,541.35,443.9
2016,9,9,7,15,628.0,62.0,1.75,15.5,247.0,605.98,492.67
2016,9,9,7,30,680.0,68.0,1.7,16.0,299.0,671.6,539.67
2016,9,9,7,45,717.0,72.5,1.65,17.0,351.5,718.47,569.73
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,769.48,601.51
2016,9,9,8,15,780.0,80.5,1.55,18.5,453.5,808.14,624.54
2016,9,9,8,30,806.0,84.0,1.5,19.0,503.0,844.64,645.57
2016,9,9,8,45,825.5,86.5,1.5,20.0,549.5,871.54,659.0
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,895.58,670.41
2016,9,9,9,15,859.5,91.5,1.55,22.0,637.0,903.26,671.57
2016,9,9,9,30,874.0,94.0,1.6,23.0,678.0,916.54,676.7
2016,9,9,9,45,884.5,95.5,1.65,24.0,713.5,921.64,676.49
2016,9,9,10,0,895.0,97.0,1.7,25.0,749.0,923.28,674.25
2016,9,9,10,15,903.0,98.5,1.75,25.5,777.5,919.14,669.76
2016,9,9,10,30,911.0,100.0,1.8,26.0,806.0,911.46,663.19
2016,9,9,10,45,917.0,100.5,1.85,27.0,827.5,897.46,651.39
2016,9,9,11,0,923.0,101.0,1.9,28.0,849.0,880.01,637.57
2016,9,9,11,15,926.0,101.5,1.9,28.5,863.0,856.73,620.88
2016,9,9,11,30,929.0,102.0,1.9,29.0,877.0,830.27,602.26
2016,9,9,11,45,931.0,102.0,1.9,29.5,882.5,799.49,580.9
2016,9,9,12,0,933.0,102.0,1.9,30.0,888.0,765.84,557.68
2016,9,9,12,15,933.0,102.0,1.95,30.5,885.5,728.07,530.58
2016,9,9,12,30,933.0,102.0,2.0,31.0,883.0,687.85,500.96
2016,9,9,12,45,919.5,107.5,2.1,31.5,869.5,642.09,467.04
2016,9,9,13,0,906.0,113.0,2.2,32.0,856.0,595.19,431.5
2016,9,9,13,15,901.5,112.5,2.3,32.0,837.0,547.04,395.03
2016,9,9,13,30,897.0,112.0,2.4,32.0,818.0,497.64,356.43
2016,9,9,13,45,891.0,110.0,2.5,32.0,792.0,445.43,314.6
2016,9,9,14,0,885.0,108.0,2.6,32.0,766.0,392.56,271.1
2016,9,9,14,15,874.5,106.0,2.65,31.5,732.5,337.95,225.97
2016,9,9,14,30,864.0,104.0,2.7,31.0,699.0,283.58,180.76
2016,9,9,14,45,851.5,101.5,2.8,30.5,659.5,221.29,130.81
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,167.05,90.59
2016,9,9,15,15,820.5,96.0,2.95,29.5,575.5,113.3,59.23
2016,9,9,15,30,802.0,93.0,3.0,29.0,531.0,65.3,48.82
2016,9,9,15,45,778.5,89.0,3.05,28.5,482.0,64.08,48.11
2016,9,9,16,0,755.0,85.0,3.1,28.0,433.0,62.8,47.31
2016,9,9,16,15,721.5,80.5,3.1,27.0,381.5,55.45,41.49
2016,9,9,16,30,688.0,76.0,3.1,26.0,330.0,53.83,40.42
2016,9,9,16,45,640.0,70.0,3.15,25.0,277.5,50.92,38.19
2016,9,9,17,0,592.0,64.0,3.2,24.0,225.0,47.93,35.76
2016,9,9,17,15,519.0,55.5,3.1,22.5,174.5,42.66,31.26
2016,9,9,17,30,446.0,47.0,3.0,21.0,124.0,37.22,26.38
2016,9,9,17,45,328.0,35.0,2.9,20.0,81.0,28.31,18.06
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,19.04,4.58
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
