Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,2.4,12.0,15.0,51.52,0.0
2016,9,10,6,15,183.0,29.0,2.45,12.5,50.5,193.14,141.34
2016,9,10,6,30,300.0,45.0,2.5,13.0,86.0,298.06,244.6
2016,9,10,6,45,383.0,57.0,2.55,13.5,133.0,380.39,317.19
2016,9,10,7,0,466.0,69.0,2.6,14.0,180.0,473.09,394.69
2016,9,10,7,15,523.0,77.5,2.55,14.5,230.5,542.03,449.07
2016,9,10,7,30,580.0,86.0,2.5,15.0,281.0,612.14,501.72
2016,9,10,7,45,619.5,92.5,2.45,16.0,332.0,665.84,538.73
2016,9,10,8,0,659.0,99.0,2.4,17.0,383.0,718.89,573.79
2016,9,10,8,15,688.5,104.0,2.4,17.5,431.5,760.22,600.55
2016,9,10,8,30,718.0,109.0,2.4,18.0,480.0,799.74,625.49
2016,9,10,8,45,739.5,113.0,2.4,19.0,525.5,828.66,641.29
2016,9,10,9,0,761.0,117.0,2.4,20.0,571.0,849.89,651.57
2016,9,10,9,15,777.0,120.5,2.45,20.5,611.5,868.12,661.43
2016,9,10,9,30,793.0,124.0,2.5,21.0,652.0,883.21,669.19
2016,9,10,9,45,805.0,126.5,2.6,22.0,687.0,890.25,670.7
2016,9,10,10,0,817.0,129.0,2.7,23.0,722.0,893.93,670.09
2016,9,10,10,15,826.0,131.0,2.8,23.5,750.0,890.94,666.43
2016,9,10,10,30,835.0,133.0,2.9,24.0,778.0,884.52,660.63
2016,9,10,10,45,841.0,134.5,3.0,25.0,799.0,871.56,649.29
2016,9,10,11,0,847.0,136.0,3.1,26.0,820.0,855.28,635.89
2016,9,10,11,15,850.5,137.0,3.15,26.0,833.0,833.21,620.86
2016,9,10,11,30,854.0,138.0,3.2,26.0,846.0,808.08,603.81
2016,9,10,11,45,855.5,138.5,3.3,26.5,851.5,778.03,582.46
2016,9,10,12,0,857.0,139.0,3.4,27.0,857.0,745.29,557.97
2016,9,10,12,15,856.0,138.5,3.45,27.0,854.0,707.42,530.28
2016,9,10,12,30,855.0,138.0,3.5,27.0,851.0,667.4,500.52
2016,9,10,12,45,856.0,135.5,3.6,27.0,841.0,624.84,468.42
2016,9,10,13,0,857.0,133.0,3.7,27.0,831.0,580.38,434.04
2016,9,10,13,15,851.5,131.5,3.75,27.0,812.5,531.8,395.58
2016,9,10,13,30,846.0,130.0,3.8,27.0,794.0,482.26,355.36
2016,9,10,13,45,838.5,128.5,3.85,27.0,767.5,431.18,312.92
2016,9,10,14,0,831.0,127.0,3.9,27.0,741.0,379.77,269.24
2016,9,10,14,15,820.0,124.5,3.9,26.5,708.5,326.46,224.0
2016,9,10,14,30,809.0,122.0,3.9,26.0,676.0,273.66,179.08
2016,9,10,14,45,795.5,118.5,3.9,26.0,637.0,220.38,134.99
2016,9,10,15,0,782.0,115.0,3.9,26.0,598.0,168.34,95.96
2016,9,10,15,15,762.5,111.5,3.85,25.5,554.0,117.38,66.63
2016,9,10,15,30,743.0,108.0,3.8,25.0,510.0,68.47,52.35
2016,9,10,15,45,719.0,103.0,3.75,24.5,462.0,67.22,51.62
2016,9,10,16,0,695.0,98.0,3.7,24.0,414.0,65.88,50.77
2016,9,10,16,15,659.0,92.0,3.6,23.0,363.5,63.63,49.24
2016,9,10,16,30,623.0,86.0,3.5,22.0,313.0,61.28,47.56
2016,9,10,16,45,574.5,78.5,3.45,21.5,262.0,57.55,44.52
2016,9,10,17,0,526.0,71.0,3.4,21.0,211.0,53.69,41.22
2016,9,10,17,15,452.0,61.0,3.2,20.0,162.0,47.41,35.71
2016,9,10,17,30,378.0,51.0,3.0,19.0,113.0,40.92,29.74
2016,9,10,17,45,266.5,36.5,2.9,18.0,72.5,28.45,18.18
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,17.35,1.38
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,44.0,11.0,2.6,12.0,12.0,36.39,0.0
2016,9,11,6,15,140.5,29.5,2.7,12.5,46.0,165.66,117.93
2016,9,11,6,30,237.0,48.0,2.8,13.0,80.0,259.89,212.69
2016,9,11,6,45,318.0,62.5,2.9,13.5,125.5,341.54,285.02
2016,9,11,7,0,399.0,77.0,3.0,14.0,171.0,428.58,358.89
2016,9,11,7,15,455.5,87.5,2.95,14.5,220.5,495.18,413.06
2016,9,11,7,30,512.0,98.0,2.9,15.0,270.0,563.83,466.07
2016,9,11,7,45,558.0,105.0,2.85,16.0,320.0,627.71,512.0
2016,9,11,8,0,604.0,112.0,2.8,17.0,370.0,685.69,551.66
2016,9,11,8,15,634.5,118.0,2.8,17.5,418.0,728.14,579.86
2016,9,11,8,30,665.0,124.0,2.8,18.0,466.0,768.86,606.26
2016,9,11,8,45,692.5,127.0,2.8,18.5,511.5,801.28,626.23
2016,9,11,9,0,720.0,130.0,2.8,19.0,557.0,831.29,644.29
2016,9,11,9,15,737.0,133.5,2.8,19.5,597.5,849.64,654.02
2016,9,11,9,30,754.0,137.0,2.8,20.0,638.0,865.0,661.77
2016,9,11,9,45,781.5,133.0,2.85,21.0,675.5,873.53,663.98
2016,9,11,10,0,809.0,129.0,2.9,22.0,713.0,884.09,667.73
2016,9,11,10,15,818.0,131.0,2.95,22.5,741.0,881.09,663.59
2016,9,11,10,30,827.0,133.0,3.0,23.0,769.0,874.68,657.4
2016,9,11,10,45,835.0,133.0,3.1,23.5,790.0,861.92,647.37
2016,9,11,11,0,843.0,133.0,3.2,24.0,811.0,845.84,635.22
2016,9,11,11,15,847.0,134.0,3.3,24.0,824.0,824.24,620.59
2016,9,11,11,30,851.0,135.0,3.4,24.0,837.0,799.58,603.87
2016,9,11,11,45,854.0,134.0,3.5,24.5,843.0,764.94,579.01
2016,9,11,12,0,857.0,133.0,3.6,25.0,849.0,732.98,554.84
2016,9,11,12,15,856.0,133.0,3.7,25.0,846.0,696.65,527.94
2016,9,11,12,30,855.0,133.0,3.8,25.0,843.0,658.16,498.9
2016,9,11,12,45,861.0,127.5,3.9,25.0,834.0,617.23,467.47
2016,9,11,13,0,867.0,122.0,4.0,25.0,825.0,573.99,433.45
2016,9,11,13,15,862.0,121.0,4.1,24.5,806.5,526.8,396.24
2016,9,11,13,30,857.0,120.0,4.2,24.0,788.0,478.5,356.96
2016,9,11,13,45,851.0,117.5,4.35,24.0,762.0,427.75,314.06
2016,9,11,14,0,845.0,115.0,4.5,24.0,736.0,371.15,265.78
2016,9,11,14,15,834.5,113.0,4.5,23.5,703.5,317.77,219.57
2016,9,11,14,30,824.0,111.0,4.5,23.0,671.0,264.79,173.7
2016,9,11,14,45,810.0,108.5,4.55,22.5,632.0,211.47,129.33
2016,9,11,15,0,796.0,106.0,4.6,22.0,593.0,159.4,90.33
2016,9,11,15,15,777.0,102.5,4.55,21.0,549.0,107.77,61.2
2016,9,11,15,30,758.0,99.0,4.5,20.0,505.0,69.74,54.58
2016,9,11,15,45,731.0,95.5,4.5,19.5,457.0,62.45,48.61
2016,9,11,16,0,704.0,92.0,4.5,19.0,409.0,61.92,48.44
2016,9,11,16,15,669.0,86.5,4.4,18.0,359.0,59.87,47.01
2016,9,11,16,30,634.0,81.0,4.3,17.0,309.0,57.73,45.45
2016,9,11,16,45,583.5,74.0,4.2,16.5,258.0,54.22,42.52
2016,9,11,17,0,533.0,67.0,4.1,16.0,207.0,50.61,39.35
2016,9,11,17,15,458.5,57.5,3.95,15.5,158.5,44.63,33.9
2016,9,11,17,30,384.0,48.0,3.8,15.0,110.0,38.46,28.03
2016,9,11,17,45,270.0,34.5,3.7,14.5,70.0,28.21,18.07
2016,9,11,18,0,156.0,21.0,3.6,14.0,30.0,16.6,0.0
2016,9,11,18,15,78.0,10.5,3.5,13.5,15.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.5,6.5,3.6,11.0,8.0,0.0,0.0
2016,9,12,6,0,103.0,13.0,3.7,11.0,16.0,73.39,0.0
2016,9,12,6,15,251.0,26.0,3.75,11.5,54.0,230.39,162.59
2016,9,12,6,30,399.0,39.0,3.8,12.0,92.0,358.18,294.98
2016,9,12,6,45,497.0,46.5,3.85,12.5,142.0,451.08,377.73
2016,9,12,7,0,595.0,54.0,3.9,13.0,192.0,549.22,459.38
2016,9,12,7,15,297.5,79.0,3.9,13.5,148.0,359.26,303.38
2016,9,12,7,30,0.0,104.0,3.9,14.0,104.0,100.15,79.63
2016,9,12,7,45,30.0,137.5,3.9,14.5,150.5,172.93,141.67
2016,9,12,8,0,60.0,171.0,3.9,15.0,197.0,236.43,194.2
2016,9,12,8,15,224.0,180.5,3.9,15.5,293.0,418.88,344.86
2016,9,12,8,30,388.0,190.0,3.9,16.0,389.0,573.91,467.07
2016,9,12,8,45,627.0,137.0,3.95,16.5,492.0,752.24,602.17
2016,9,12,9,0,866.0,84.0,4.0,17.0,595.0,892.53,700.41
2016,9,12,9,15,879.5,86.0,4.0,17.5,636.0,907.37,706.79
2016,9,12,9,30,893.0,88.0,4.0,18.0,677.0,918.92,711.84
2016,9,12,9,45,906.0,88.0,4.0,18.5,713.0,924.26,712.68
2016,9,12,10,0,919.0,88.0,4.0,19.0,749.0,926.1,711.27
2016,9,12,10,15,926.5,89.5,4.05,19.0,777.5,921.13,706.92
2016,9,12,10,30,934.0,91.0,4.1,19.0,806.0,912.54,700.27
2016,9,12,10,45,939.5,91.5,4.15,19.5,827.5,897.56,688.0
2016,9,12,11,0,945.0,92.0,4.2,20.0,849.0,879.09,673.47
2016,9,12,11,15,948.0,93.0,4.25,20.0,862.5,855.66,656.88
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,828.95,638.02
2016,9,12,11,45,951.0,95.0,4.35,20.0,881.0,796.86,615.32
2016,9,12,12,0,951.0,96.0,4.4,20.0,886.0,761.91,590.66
2016,9,12,12,15,951.0,96.0,4.45,20.0,883.5,723.34,561.21
2016,9,12,12,30,951.0,96.0,4.5,20.0,881.0,682.27,529.25
2016,9,12,12,45,948.0,96.0,4.6,20.0,870.0,637.14,493.66
2016,9,12,13,0,945.0,96.0,4.7,20.0,859.0,590.11,455.65
2016,9,12,13,15,942.0,95.5,4.7,19.5,840.5,540.98,415.47
2016,9,12,13,30,939.0,95.0,4.7,19.0,822.0,490.37,372.86
2016,9,12,13,45,934.5,93.0,4.7,19.0,796.5,436.72,325.97
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,382.2,277.34
2016,9,12,14,15,922.0,89.5,4.65,18.5,738.0,326.45,227.59
2016,9,12,14,30,914.0,88.0,4.6,18.0,705.0,270.63,177.95
2016,9,12,14,45,905.0,85.5,4.6,17.5,666.0,214.05,129.77
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,157.96,87.35
2016,9,12,15,15,880.5,80.5,4.55,16.5,582.0,102.23,56.76
2016,9,12,15,30,865.0,78.0,4.5,16.0,537.0,64.81,51.2
2016,9,12,15,45,845.0,74.5,4.45,16.0,488.0,54.58,42.45
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,53.24,41.42
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.0,51.76,40.43
2016,9,12,16,30,763.0,64.0,4.2,14.0,333.0,50.27,39.39
2016,9,12,16,45,715.0,59.0,4.15,13.5,279.0,47.42,36.97
2016,9,12,17,0,667.0,54.0,4.1,13.0,225.0,44.54,34.4
2016,9,12,17,15,591.5,47.0,3.9,12.5,172.5,36.34,26.91
2016,9,12,17,30,516.0,40.0,3.7,12.0,120.0,31.85,22.5
2016,9,12,17,45,369.5,30.0,3.5,11.5,75.5,24.42,14.88
2016,9,12,18,0,223.0,20.0,3.3,11.0,31.0,16.8,0.0
2016,9,12,18,15,111.5,10.0,3.35,11.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,12.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,11.82,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.0,49.0,175.11,117.93
2016,9,13,6,30,324.0,44.0,2.0,12.0,85.0,312.14,255.05
2016,9,13,6,45,406.0,56.0,2.15,12.5,133.0,395.76,329.3
2016,9,13,7,0,488.0,68.0,2.3,13.0,181.0,484.91,404.43
2016,9,13,7,15,244.0,88.0,2.35,13.5,144.5,312.07,262.15
2016,9,13,7,30,0.0,108.0,2.4,14.0,108.0,105.14,83.73
2016,9,13,7,45,179.5,130.0,2.45,14.5,206.0,318.09,265.37
2016,9,13,8,0,359.0,152.0,2.5,15.0,304.0,498.25,410.19
2016,9,13,8,15,195.5,174.0,2.45,15.0,258.5,368.7,302.24
2016,9,13,8,30,32.0,196.0,2.4,15.0,213.0,233.07,187.91
2016,9,13,8,45,48.5,224.0,2.4,15.5,251.5,276.59,222.71
2016,9,13,9,0,65.0,252.0,2.4,16.0,290.0,319.57,255.84
2016,9,13,9,15,92.0,278.0,2.35,16.5,336.5,368.96,293.61
2016,9,13,9,30,119.0,304.0,2.3,17.0,383.0,433.24,341.67
2016,9,13,9,45,202.0,315.5,2.3,17.5,457.0,514.1,402.95
2016,9,13,10,0,285.0,327.0,2.3,18.0,531.0,607.68,471.28
2016,9,13,10,15,469.5,274.5,2.3,18.5,626.0,718.26,552.8
2016,9,13,10,30,654.0,222.0,2.3,19.0,721.0,815.33,621.83
2016,9,13,10,45,582.0,259.0,2.35,19.5,711.5,768.97,585.09
2016,9,13,11,0,510.0,296.0,2.4,20.0,702.0,726.33,552.04
2016,9,13,11,15,512.0,299.5,2.35,20.0,713.0,710.85,540.3
2016,9,13,11,30,514.0,303.0,2.3,20.0,724.0,693.29,526.84
2016,9,13,11,45,709.5,212.0,2.3,20.5,796.5,731.39,555.78
2016,9,13,12,0,905.0,121.0,2.3,21.0,869.0,748.9,568.85
2016,9,13,12,15,904.0,120.5,2.2,21.0,865.5,710.4,539.17
2016,9,13,12,30,903.0,120.0,2.1,21.0,862.0,669.63,507.84
2016,9,13,12,45,900.0,119.5,2.05,21.5,850.5,625.63,472.9
2016,9,13,13,0,897.0,119.0,2.0,22.0,839.0,579.87,436.0
2016,9,13,13,15,891.5,118.0,1.95,22.0,819.5,530.96,396.76
2016,9,13,13,30,886.0,117.0,1.9,22.0,800.0,480.93,355.63
2016,9,13,13,45,880.5,114.0,1.85,22.0,773.5,428.47,311.58
2016,9,13,14,0,875.0,111.0,1.8,22.0,747.0,375.36,266.02
2016,9,13,14,15,864.0,109.0,1.8,22.0,713.0,314.8,214.42
2016,9,13,14,30,853.0,107.0,1.8,22.0,679.0,260.13,167.47
2016,9,13,14,45,840.0,104.0,1.8,22.0,639.5,205.06,122.27
2016,9,13,15,0,827.0,101.0,1.8,22.0,600.0,151.11,83.15
2016,9,13,15,15,807.5,97.5,1.8,22.0,554.5,97.85,55.47
2016,9,13,15,30,788.0,94.0,1.8,22.0,509.0,66.82,51.66
2016,9,13,15,45,762.0,90.0,1.8,22.0,460.0,65.6,50.83
2016,9,13,16,0,736.0,86.0,1.8,22.0,411.0,58.4,44.84
2016,9,13,16,15,700.0,81.0,1.75,21.5,359.5,56.5,43.45
2016,9,13,16,30,664.0,76.0,1.7,21.0,308.0,54.53,41.96
2016,9,13,16,45,610.0,69.5,1.7,20.5,255.5,51.23,39.22
2016,9,13,17,0,556.0,63.0,1.7,20.0,203.0,47.84,36.27
2016,9,13,17,15,477.0,54.0,1.5,19.0,153.5,42.13,31.17
2016,9,13,17,30,398.0,45.0,1.3,18.0,104.0,36.27,25.67
2016,9,13,17,45,270.5,31.5,1.15,17.0,64.0,25.88,15.37
2016,9,13,18,0,143.0,18.0,1.0,16.0,24.0,14.26,0.0
2016,9,13,18,15,71.5,9.0,1.05,15.5,12.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.6,11.0,5.0,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.6,11.0,10.0,36.1,0.0
2016,9,14,6,15,160.0,26.5,0.7,11.5,44.0,168.86,108.81
2016,9,14,6,30,273.0,44.0,0.8,12.0,78.0,277.58,224.58
2016,9,14,6,45,360.0,57.0,0.95,13.0,125.0,361.93,298.06
2016,9,14,7,0,447.0,70.0,1.1,14.0,172.0,455.14,374.7
2016,9,14,7,15,505.0,80.0,1.05,14.5,222.5,525.64,429.44
2016,9,14,7,30,563.0,90.0,1.0,15.0,273.0,597.3,481.75
2016,9,14,7,45,609.0,96.0,1.0,16.0,324.5,655.05,520.81
2016,9,14,8,0,655.0,102.0,1.0,17.0,376.0,712.26,557.9
2016,9,14,8,15,685.0,107.5,0.95,17.5,425.0,754.07,583.23
2016,9,14,8,30,715.0,113.0,0.9,18.0,474.0,794.03,606.66
2016,9,14,8,45,742.0,115.5,0.85,19.0,520.5,825.46,622.54
2016,9,14,9,0,769.0,118.0,0.8,20.0,567.0,854.36,636.39
2016,9,14,9,15,785.5,121.0,0.75,20.5,608.0,866.75,640.39
2016,9,14,9,30,802.0,124.0,0.7,21.0,649.0,881.24,646.0
2016,9,14,9,45,850.0,109.5,0.65,21.5,692.0,901.01,654.96
2016,9,14,10,0,898.0,95.0,0.6,22.0,735.0,909.21,656.43
2016,9,14,10,15,906.0,96.5,0.6,22.5,763.5,904.53,651.04
2016,9,14,10,30,914.0,98.0,0.6,23.0,792.0,896.28,643.77
2016,9,14,10,45,920.0,98.5,0.65,23.5,813.0,881.74,633.68
2016,9,14,11,0,926.0,99.0,0.7,24.0,834.0,863.74,621.56
2016,9,14,11,15,929.5,99.5,0.85,24.5,847.5,840.35,607.71
2016,9,14,11,30,933.0,100.0,1.0,25.0,861.0,813.74,591.54
2016,9,14,11,45,935.5,99.5,1.2,25.5,866.0,782.33,572.48
2016,9,14,12,0,938.0,99.0,1.4,26.0,871.0,748.01,550.47
2016,9,14,12,15,937.5,99.0,1.6,26.0,868.0,709.4,524.52
2016,9,14,12,30,937.0,99.0,1.8,26.0,865.0,668.36,495.79
2016,9,14,12,45,929.0,101.5,2.0,26.5,852.5,622.96,461.84
2016,9,14,13,0,921.0,104.0,2.2,27.0,840.0,576.07,425.69
2016,9,14,13,15,916.5,103.0,2.3,27.0,820.5,526.7,387.03
2016,9,14,13,30,912.0,102.0,2.4,27.0,801.0,476.08,346.17
2016,9,14,13,45,905.5,100.5,2.5,27.0,774.5,423.27,302.43
2016,9,14,14,0,899.0,99.0,2.6,27.0,748.0,369.84,257.09
2016,9,14,14,15,889.5,97.0,2.7,26.5,714.5,314.82,210.4
2016,9,14,14,30,880.0,95.0,2.8,26.0,681.0,259.95,164.0
2016,9,14,14,45,866.5,92.5,2.9,26.0,641.0,204.45,119.14
2016,9,14,15,0,853.0,90.0,3.0,26.0,601.0,141.54,74.13
2016,9,14,15,15,835.0,87.5,3.0,25.5,556.0,87.74,48.04
2016,9,14,15,30,817.0,85.0,3.0,25.0,511.0,60.75,45.94
2016,9,14,15,45,792.5,81.5,3.05,24.5,462.0,59.64,45.28
2016,9,14,16,0,768.0,78.0,3.1,24.0,413.0,58.51,44.57
2016,9,14,16,15,733.5,73.5,3.05,23.5,361.0,56.48,43.08
2016,9,14,16,30,699.0,69.0,3.0,23.0,309.0,49.63,37.38
2016,9,14,16,45,649.0,63.0,3.0,22.5,256.5,46.49,34.77
2016,9,14,17,0,599.0,57.0,3.0,22.0,204.0,43.26,31.97
2016,9,14,17,15,519.0,48.5,2.65,21.0,154.0,37.73,27.05
2016,9,14,17,30,439.0,40.0,2.3,20.0,104.0,32.06,21.74
2016,9,14,17,45,303.5,28.0,2.0,19.0,63.5,22.87,12.38
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,14.55,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,112.0,10.0,1.3,11.0,12.0,75.39,0.0
2016,9,15,6,15,264.5,22.0,1.45,11.5,48.5,228.61,141.39
2016,9,15,6,30,417.0,34.0,1.6,12.0,85.0,361.9,293.22
2016,9,15,6,45,504.5,42.0,1.8,13.0,134.0,447.19,368.8
2016,9,15,7,0,592.0,50.0,2.0,14.0,183.0,537.49,442.58
2016,9,15,7,15,646.0,56.0,2.0,14.5,235.5,597.75,489.42
2016,9,15,7,30,700.0,62.0,2.0,15.0,288.0,665.04,539.1
2016,9,15,7,45,737.5,66.0,2.0,16.0,340.5,716.39,573.63
2016,9,15,8,0,775.0,70.0,2.0,17.0,393.0,766.67,605.98
2016,9,15,8,15,800.5,73.5,2.0,17.5,442.5,804.47,629.48
2016,9,15,8,30,826.0,77.0,2.0,18.0,492.0,840.03,650.96
2016,9,15,8,45,845.0,79.5,2.0,19.0,538.0,857.49,658.28
2016,9,15,9,0,864.0,82.0,2.0,20.0,584.0,880.62,669.59
2016,9,15,9,15,877.5,84.0,2.0,20.5,625.0,895.13,676.18
2016,9,15,9,30,891.0,86.0,2.0,21.0,666.0,906.34,680.7
2016,9,15,9,45,903.5,86.5,2.0,21.5,701.5,911.48,681.3
2016,9,15,10,0,916.0,87.0,2.0,22.0,737.0,913.11,679.77
2016,9,15,10,15,923.5,88.0,2.0,22.5,765.0,907.31,673.51
2016,9,15,10,30,931.0,89.0,2.0,23.0,793.0,897.92,665.13
2016,9,15,10,45,935.5,90.0,2.0,24.0,813.5,882.43,651.64
2016,9,15,11,0,940.0,91.0,2.0,25.0,834.0,863.46,636.11
2016,9,15,11,15,943.0,91.5,2.05,25.5,847.5,839.4,619.07
2016,9,15,11,30,946.0,92.0,2.1,26.0,861.0,812.11,599.95
2016,9,15,11,45,947.5,92.5,2.2,26.5,865.5,780.59,578.38
2016,9,15,12,0,949.0,93.0,2.3,27.0,870.0,746.15,554.24
2016,9,15,12,15,948.5,93.0,2.35,27.0,867.0,707.16,526.01
2016,9,15,12,30,948.0,93.0,2.4,27.0,864.0,665.73,495.38
2016,9,15,12,45,936.5,97.5,2.5,27.0,850.5,619.72,460.81
2016,9,15,13,0,925.0,102.0,2.6,27.0,837.0,572.4,424.31
2016,9,15,13,15,802.5,156.0,2.65,27.0,783.0,510.16,375.95
2016,9,15,13,30,680.0,210.0,2.7,27.0,729.0,453.93,332.06
2016,9,15,13,45,790.5,154.0,2.8,27.0,737.0,414.8,297.96
2016,9,15,14,0,901.0,98.0,2.9,27.0,745.0,365.49,253.69
2016,9,15,14,15,891.0,96.5,2.9,26.5,711.0,310.62,206.87
2016,9,15,14,30,881.0,95.0,2.9,26.0,677.0,255.93,160.59
2016,9,15,14,45,866.5,93.0,2.95,26.0,637.0,200.59,116.18
2016,9,15,15,0,852.0,91.0,3.0,26.0,597.0,138.0,72.14
2016,9,15,15,15,834.0,88.0,3.0,25.5,551.5,83.94,47.2
2016,9,15,15,30,816.0,85.0,3.0,25.0,506.0,60.94,46.13
2016,9,15,15,45,789.5,81.5,3.0,25.0,456.5,59.82,45.35
2016,9,15,16,0,763.0,78.0,3.0,25.0,407.0,58.67,44.54
2016,9,15,16,15,727.5,73.5,2.95,24.0,355.0,56.64,43.14
2016,9,15,16,30,692.0,69.0,2.9,23.0,303.0,49.78,37.51
2016,9,15,16,45,638.5,63.0,2.85,22.5,250.5,46.62,34.89
2016,9,15,17,0,585.0,57.0,2.8,22.0,198.0,43.4,32.07
2016,9,15,17,15,501.0,48.5,2.5,20.5,148.0,37.88,27.2
2016,9,15,17,30,417.0,40.0,2.2,19.0,98.0,32.23,21.91
2016,9,15,17,45,275.5,27.0,1.95,18.0,58.5,22.1,11.3
2016,9,15,18,0,134.0,14.0,1.7,17.0,19.0,12.73,0.0
2016,9,15,18,15,67.0,7.0,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,180.34,103.55
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,353.76,285.35
2016,9,16,6,45,496.5,41.5,1.3,13.0,131.0,439.77,360.95
2016,9,16,7,0,585.0,50.0,1.4,14.0,180.0,530.96,434.62
2016,9,16,7,15,640.0,56.0,1.25,14.5,232.0,596.86,484.14
2016,9,16,7,30,695.0,62.0,1.1,15.0,284.0,659.23,527.86
2016,9,16,7,45,732.0,66.5,1.0,16.0,336.0,710.55,560.41
2016,9,16,8,0,769.0,71.0,0.9,17.0,388.0,760.77,590.42
2016,9,16,8,15,795.0,74.0,0.8,17.5,438.0,798.12,611.19
2016,9,16,8,30,821.0,77.0,0.7,18.0,488.0,833.25,629.75
2016,9,16,8,45,840.0,80.0,0.65,19.0,534.0,859.66,641.63
2016,9,16,9,0,859.0,83.0,0.6,20.0,580.0,874.74,645.93
2016,9,16,9,15,873.5,85.0,0.5,21.0,621.0,889.98,649.44
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,901.93,650.78
2016,9,16,9,45,901.0,87.0,0.35,23.0,697.5,906.81,648.78
2016,9,16,10,0,914.0,87.0,0.3,24.0,733.0,908.19,644.87
2016,9,16,10,15,922.0,88.5,0.2,25.0,761.5,903.29,636.39
2016,9,16,10,30,930.0,90.0,0.1,26.0,790.0,894.76,626.28
2016,9,16,10,45,935.5,90.5,0.05,27.5,811.0,879.47,612.09
2016,9,16,11,0,941.0,91.0,0.0,29.0,832.0,860.69,596.37
2016,9,16,11,15,944.5,91.5,0.2,29.5,845.0,836.9,582.83
2016,9,16,11,30,948.0,92.0,0.4,30.0,858.0,809.85,568.37
2016,9,16,11,45,950.0,92.0,0.6,30.5,863.5,778.06,550.74
2016,9,16,12,0,952.0,92.0,0.8,31.0,869.0,743.33,530.01
2016,9,16,12,15,951.5,92.0,1.0,31.0,865.5,704.18,505.29
2016,9,16,12,30,951.0,92.0,1.2,31.0,862.0,662.58,477.62
2016,9,16,12,45,942.5,95.0,1.4,31.0,849.0,616.82,445.69
2016,9,16,13,0,934.0,98.0,1.6,31.0,836.0,569.55,411.27
2016,9,16,13,15,929.0,97.0,1.7,31.0,816.5,519.34,372.93
2016,9,16,13,30,924.0,96.0,1.8,31.0,797.0,467.91,332.34
2016,9,16,13,45,916.0,95.0,1.95,31.0,769.5,414.38,289.05
2016,9,16,14,0,908.0,94.0,2.1,31.0,742.0,360.35,244.18
2016,9,16,14,15,898.0,92.5,2.15,30.5,708.0,305.16,198.18
2016,9,16,14,30,888.0,91.0,2.2,30.0,674.0,250.15,152.71
2016,9,16,14,45,873.0,89.5,2.3,30.0,633.5,194.81,109.49
2016,9,16,15,0,858.0,88.0,2.4,30.0,593.0,132.17,66.97
2016,9,16,15,15,839.5,85.0,2.45,29.5,547.5,77.84,43.78
2016,9,16,15,30,821.0,82.0,2.5,29.0,502.0,59.01,43.75
2016,9,16,15,45,795.5,78.5,2.55,29.0,452.5,57.81,42.91
2016,9,16,16,0,770.0,75.0,2.6,29.0,403.0,56.58,42.03
2016,9,16,16,15,734.0,70.5,2.55,28.0,351.0,54.45,40.56
2016,9,16,16,30,698.0,66.0,2.5,27.0,299.0,52.27,38.99
2016,9,16,16,45,644.5,60.5,2.45,26.5,246.5,44.87,32.78
2016,9,16,17,0,591.0,55.0,2.4,26.0,194.0,41.97,30.27
2016,9,16,17,15,506.5,46.5,2.1,24.5,144.0,36.38,25.38
2016,9,16,17,30,422.0,38.0,1.8,23.0,94.0,30.65,20.08
2016,9,16,17,45,275.5,25.5,1.5,21.5,55.5,20.91,9.47
2016,9,16,18,0,129.0,13.0,1.2,20.0,17.0,11.82,0.0
2016,9,16,18,15,64.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,192.5,17.0,0.9,12.5,39.5,172.63,89.54
2016,9,17,6,30,385.0,34.0,1.0,13.0,79.0,338.74,271.04
2016,9,17,6,45,480.0,42.0,1.1,14.0,127.5,427.76,349.14
2016,9,17,7,0,575.0,50.0,1.2,15.0,176.0,522.24,425.12
2016,9,17,7,15,630.5,56.0,1.1,16.0,228.0,588.02,473.71
2016,9,17,7,30,686.0,62.0,1.0,17.0,280.0,650.23,516.51
2016,9,17,7,45,725.5,66.0,0.95,18.0,332.0,702.6,550.18
2016,9,17,8,0,765.0,70.0,0.9,19.0,384.0,753.98,581.49
2016,9,17,8,15,791.0,73.5,0.8,20.0,433.5,791.76,601.36
2016,9,17,8,30,817.0,77.0,0.7,21.0,483.0,827.33,618.95
2016,9,17,8,45,836.5,79.5,0.6,22.5,528.5,853.37,628.36
2016,9,17,9,0,856.0,82.0,0.5,24.0,574.0,868.19,630.24
2016,9,17,9,15,870.0,84.0,0.45,25.0,615.0,882.87,634.28
2016,9,17,9,30,884.0,86.0,0.4,26.0,656.0,894.27,636.26
2016,9,17,9,45,897.0,86.5,0.4,27.0,691.0,899.64,635.59
2016,9,17,10,0,910.0,87.0,0.4,28.0,726.0,901.5,632.99
2016,9,17,10,15,917.5,88.0,0.45,29.0,754.0,895.55,626.79
2016,9,17,10,30,925.0,89.0,0.5,30.0,782.0,886.03,618.67
2016,9,17,10,45,930.0,89.5,0.55,31.0,802.5,870.34,606.95
2016,9,17,11,0,935.0,90.0,0.6,32.0,823.0,851.21,593.3
2016,9,17,11,15,938.0,90.5,0.7,32.5,835.5,827.12,578.69
2016,9,17,11,30,941.0,91.0,0.8,33.0,848.0,799.81,561.99
2016,9,17,11,45,942.0,91.0,0.9,33.5,852.5,767.47,541.93
2016,9,17,12,0,943.0,91.0,1.0,34.0,857.0,732.29,519.02
2016,9,17,12,15,942.5,91.0,1.1,34.0,853.5,693.44,493.23
2016,9,17,12,30,942.0,91.0,1.2,34.0,850.0,652.16,464.93
2016,9,17,12,45,930.5,95.0,1.35,34.0,836.0,605.99,432.6
2016,9,17,13,0,919.0,99.0,1.5,34.0,822.0,558.57,398.15
2016,9,17,13,15,914.0,98.0,1.6,34.0,802.0,509.03,360.71
2016,9,17,13,30,909.0,97.0,1.7,34.0,782.0,458.3,321.09
2016,9,17,13,45,902.0,95.5,1.8,34.0,755.0,405.47,278.69
2016,9,17,14,0,895.0,94.0,1.9,34.0,728.0,352.08,234.8
2016,9,17,14,15,884.5,92.5,1.95,33.5,694.0,297.48,189.92
2016,9,17,14,30,874.0,91.0,2.0,33.0,660.0,243.12,145.73
2016,9,17,14,45,859.5,88.5,2.1,33.0,620.0,187.96,103.55
2016,9,17,15,0,845.0,86.0,2.2,33.0,580.0,125.44,62.3
2016,9,17,15,15,826.5,83.5,2.25,32.5,535.0,72.31,41.64
2016,9,17,15,30,808.0,81.0,2.3,32.0,490.0,58.36,42.65
2016,9,17,15,45,780.5,77.5,2.4,31.5,440.5,57.12,41.89
2016,9,17,16,0,753.0,74.0,2.5,31.0,391.0,55.86,41.08
2016,9,17,16,15,716.5,69.5,2.45,30.0,340.0,53.71,39.59
2016,9,17,16,30,680.0,65.0,2.4,29.0,289.0,47.04,34.24
2016,9,17,16,45,623.5,59.5,2.35,28.0,237.0,44.16,31.95
2016,9,17,17,0,567.0,54.0,2.3,27.0,185.0,41.24,29.49
2016,9,17,17,15,481.0,45.5,2.0,25.5,136.5,35.63,24.59
2016,9,17,17,30,395.0,37.0,1.7,24.0,88.0,29.9,19.26
2016,9,17,17,45,250.5,24.0,1.45,23.0,51.0,19.67,7.55
2016,9,17,18,0,106.0,11.0,1.2,22.0,14.0,10.01,0.0
2016,9,17,18,15,53.0,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,203.5,16.0,0.85,16.0,39.0,176.35,79.04
2016,9,18,6,30,407.0,32.0,0.9,17.0,78.0,350.11,274.53
2016,9,18,6,45,497.5,40.0,1.0,18.0,126.5,436.19,349.58
2016,9,18,7,0,588.0,48.0,1.1,19.0,175.0,527.59,421.95
2016,9,18,7,15,643.5,54.0,1.0,19.5,227.0,588.37,466.86
2016,9,18,7,30,699.0,60.0,0.9,20.0,279.0,656.18,513.98
2016,9,18,7,45,736.0,64.0,0.8,21.0,331.0,706.61,544.97
2016,9,18,8,0,773.0,68.0,0.7,22.0,383.0,755.93,573.48
2016,9,18,8,15,799.0,71.5,0.8,23.5,433.0,793.7,594.77
2016,9,18,8,30,825.0,75.0,0.9,25.0,483.0,829.24,614.08
2016,9,18,8,45,844.0,77.5,1.0,26.5,528.5,846.48,620.97
2016,9,18,9,0,863.0,80.0,1.1,28.0,574.0,869.23,631.53
2016,9,18,9,15,877.0,82.0,1.15,29.0,615.0,883.85,637.21
2016,9,18,9,30,891.0,84.0,1.2,30.0,656.0,895.17,640.91
2016,9,18,9,45,908.5,82.5,1.3,31.0,692.0,902.07,642.63
2016,9,18,10,0,926.0,81.0,1.4,32.0,728.0,905.45,642.24
2016,9,18,10,15,933.5,82.0,1.4,32.5,756.0,899.34,636.04
2016,9,18,10,30,941.0,83.0,1.4,33.0,784.0,889.6,627.84
2016,9,18,10,45,945.5,84.0,1.45,34.0,804.5,873.76,615.36
2016,9,18,11,0,950.0,85.0,1.5,35.0,825.0,854.41,600.87
2016,9,18,11,15,952.5,85.0,1.55,35.0,837.5,829.06,585.14
2016,9,18,11,30,955.0,85.0,1.6,35.0,850.0,800.49,567.37
2016,9,18,11,45,956.0,85.5,1.7,35.5,854.5,768.24,546.44
2016,9,18,12,0,957.0,86.0,1.8,36.0,859.0,733.07,522.61
2016,9,18,12,15,956.0,86.0,1.85,36.0,855.0,693.4,495.09
2016,9,18,12,30,955.0,86.0,1.9,36.0,851.0,651.3,465.23
2016,9,18,12,45,947.5,88.0,1.95,36.0,838.0,605.13,431.7
2016,9,18,13,0,940.0,90.0,2.0,36.0,825.0,557.4,396.1
2016,9,18,13,15,802.5,151.0,2.0,36.0,767.5,494.97,349.41
2016,9,18,13,30,665.0,212.0,2.0,36.0,710.0,439.8,308.1
2016,9,18,13,45,676.0,194.5,2.05,36.0,685.5,390.03,269.2
2016,9,18,14,0,687.0,177.0,2.1,36.0,661.0,338.76,228.14
2016,9,18,14,15,792.5,130.0,2.1,36.0,662.5,292.92,187.28
2016,9,18,14,30,898.0,83.0,2.1,36.0,664.0,237.56,138.7
2016,9,18,14,45,884.5,81.0,2.1,36.0,623.5,181.72,96.73
2016,9,18,15,0,871.0,79.0,2.1,36.0,583.0,126.89,62.73
2016,9,18,15,15,853.0,76.5,2.05,35.5,537.5,72.83,43.99
2016,9,18,15,30,835.0,74.0,2.0,35.0,492.0,53.75,38.34
2016,9,18,15,45,810.0,70.5,2.0,34.5,443.0,52.32,37.41
2016,9,18,16,0,785.0,67.0,2.0,34.0,394.0,50.84,36.42
2016,9,18,16,15,749.5,63.0,1.75,33.0,342.0,48.86,35.06
2016,9,18,16,30,714.0,59.0,1.5,32.0,290.0,46.85,33.62
2016,9,18,16,45,661.0,53.5,1.3,31.0,237.5,43.45,30.92
2016,9,18,17,0,608.0,48.0,1.1,30.0,185.0,40.0,28.02
2016,9,18,17,15,522.0,40.5,1.1,28.5,136.0,31.65,20.88
2016,9,18,17,30,436.0,33.0,1.1,27.0,87.0,26.56,16.13
2016,9,18,17,45,280.5,21.5,1.1,25.5,49.5,17.56,4.8
2016,9,18,18,0,125.0,10.0,1.1,24.0,12.0,9.1,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.0,1.25,19.0,33.5,132.87,47.13
2016,9,19,6,30,276.0,36.0,1.4,20.0,67.0,266.59,207.07
2016,9,19,6,45,372.0,48.0,1.6,21.0,113.0,357.21,286.03
2016,9,19,7,0,468.0,60.0,1.8,22.0,159.0,453.66,364.6
2016,9,19,7,15,528.0,68.5,1.75,22.5,209.5,523.12,418.2
2016,9,19,7,30,588.0,77.0,1.7,23.0,260.0,593.94,469.86
2016,9,19,7,45,636.5,81.5,1.65,24.0,312.0,651.17,508.17
2016,9,19,8,0,685.0,86.0,1.6,25.0,364.0,708.04,544.46
2016,9,19,8,15,714.5,91.0,1.6,26.0,412.5,748.55,568.36
2016,9,19,8,30,744.0,96.0,1.6,27.0,461.0,787.18,590.36
2016,9,19,8,45,771.0,97.5,1.65,28.5,507.5,812.78,602.38
2016,9,19,9,0,798.0,99.0,1.7,30.0,554.0,840.52,615.66
2016,9,19,9,15,814.0,102.0,1.7,30.5,594.0,857.34,623.54
2016,9,19,9,30,830.0,105.0,1.7,31.0,634.0,870.91,629.45
2016,9,19,9,45,842.0,107.0,1.75,32.0,668.5,876.42,629.53
2016,9,19,10,0,854.0,109.0,1.8,33.0,703.0,878.47,627.59
2016,9,19,10,15,862.5,110.5,1.9,33.0,731.0,866.07,619.6
2016,9,19,10,30,871.0,112.0,2.0,33.0,759.0,858.06,614.64
2016,9,19,10,45,880.0,111.5,2.1,33.5,780.0,844.97,605.18
2016,9,19,11,0,889.0,111.0,2.2,34.0,801.0,828.49,593.64
2016,9,19,11,15,892.5,112.0,2.3,34.0,814.0,805.83,579.33
2016,9,19,11,30,896.0,113.0,2.4,34.0,827.0,780.07,562.96
2016,9,19,11,45,901.0,111.5,2.5,34.5,832.5,750.01,542.31
2016,9,19,12,0,906.0,110.0,2.6,35.0,838.0,717.03,518.29
2016,9,19,12,15,905.0,109.5,2.7,35.0,834.0,678.32,490.9
2016,9,19,12,30,904.0,109.0,2.8,35.0,830.0,637.35,461.25
2016,9,19,12,45,901.5,108.5,2.9,35.0,818.5,593.47,428.72
2016,9,19,13,0,899.0,108.0,3.0,35.0,807.0,547.8,393.96
2016,9,19,13,15,894.0,107.0,3.05,35.0,787.5,498.99,355.82
2016,9,19,13,30,889.0,106.0,3.1,35.0,768.0,449.04,315.74
2016,9,19,13,45,885.0,102.5,3.2,35.0,741.5,396.54,272.82
2016,9,19,14,0,881.0,99.0,3.3,35.0,715.0,343.27,228.42
2016,9,19,14,15,870.0,97.5,3.35,34.5,681.0,289.22,183.73
2016,9,19,14,30,859.0,96.0,3.4,34.0,647.0,235.5,140.16
2016,9,19,14,45,848.0,92.0,3.45,33.5,608.0,172.63,92.84
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,117.98,59.05
2016,9,19,15,15,817.0,85.0,3.5,32.5,523.5,65.04,47.9
2016,9,19,15,30,797.0,82.0,3.5,32.0,478.0,59.38,43.55
2016,9,19,15,45,772.5,78.0,3.5,31.5,429.5,57.82,42.51
2016,9,19,16,0,748.0,74.0,3.5,31.0,381.0,56.21,41.41
2016,9,19,16,15,710.0,69.0,3.4,30.0,329.5,53.65,39.57
2016,9,19,16,30,672.0,64.0,3.3,29.0,278.0,46.6,33.87
2016,9,19,16,45,615.5,58.0,3.25,28.5,226.5,43.3,31.13
2016,9,19,17,0,559.0,52.0,3.2,28.0,175.0,39.94,28.19
2016,9,19,17,15,469.0,43.0,3.0,26.5,127.0,33.83,22.85
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,27.56,16.96
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,13.52,1.04
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
