Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.5,2.35,13.5,34.0,141.27,37.91
2016,9,20,6,30,296.0,35.0,2.5,14.0,68.0,278.06,220.92
2016,9,20,6,45,410.0,44.0,2.65,15.0,115.5,378.16,311.1
2016,9,20,7,0,524.0,53.0,2.8,16.0,163.0,484.82,400.09
2016,9,20,7,15,583.0,60.0,2.8,16.5,214.0,552.67,454.26
2016,9,20,7,30,642.0,67.0,2.8,17.0,265.0,621.89,506.84
2016,9,20,7,45,691.0,70.0,2.85,17.5,317.5,678.3,547.65
2016,9,20,8,0,740.0,73.0,2.9,18.0,370.0,730.35,583.81
2016,9,20,8,15,767.0,76.5,2.9,18.5,418.5,768.15,608.25
2016,9,20,8,30,794.0,80.0,2.9,19.0,467.0,803.79,630.64
2016,9,20,8,45,817.0,82.0,2.95,20.0,513.0,831.6,646.15
2016,9,20,9,0,840.0,84.0,3.0,21.0,559.0,856.6,659.51
2016,9,20,9,15,854.0,86.0,3.0,21.5,599.0,862.56,660.47
2016,9,20,9,30,868.0,88.0,3.0,22.0,639.0,873.54,665.2
2016,9,20,9,45,881.0,88.5,3.05,23.0,673.5,878.56,664.92
2016,9,20,10,0,894.0,89.0,3.1,24.0,708.0,880.13,662.47
2016,9,20,10,15,901.5,90.5,3.15,24.5,735.5,874.54,656.62
2016,9,20,10,30,909.0,92.0,3.2,25.0,763.0,865.43,648.59
2016,9,20,10,45,915.0,92.5,3.25,25.5,783.5,850.5,636.77
2016,9,20,11,0,921.0,93.0,3.3,26.0,804.0,832.15,622.78
2016,9,20,11,15,923.5,93.5,3.35,26.0,816.0,807.71,605.96
2016,9,20,11,30,926.0,94.0,3.4,26.0,828.0,780.14,587.01
2016,9,20,11,45,926.5,94.5,3.5,26.5,832.0,748.13,564.05
2016,9,20,12,0,927.0,95.0,3.6,27.0,836.0,713.34,537.44
2016,9,20,12,15,926.0,94.5,3.65,27.0,832.0,674.06,507.88
2016,9,20,12,30,925.0,94.0,3.7,27.0,828.0,632.46,475.99
2016,9,20,12,45,788.0,162.0,3.8,27.0,781.0,573.14,429.61
2016,9,20,13,0,651.0,230.0,3.9,27.0,734.0,518.39,386.69
2016,9,20,13,15,666.0,215.5,3.95,27.0,719.5,475.8,352.63
2016,9,20,13,30,681.0,201.0,4.0,27.0,705.0,431.03,315.84
2016,9,20,13,45,690.5,184.5,4.05,27.0,679.5,380.68,273.92
2016,9,20,14,0,700.0,168.0,4.1,27.0,654.0,328.96,230.06
2016,9,20,14,15,781.5,129.0,4.1,26.5,647.0,281.9,187.19
2016,9,20,14,30,863.0,90.0,4.1,26.0,640.0,227.68,138.59
2016,9,20,14,45,846.0,88.5,4.15,26.0,599.5,173.65,97.04
2016,9,20,15,0,829.0,87.0,4.2,26.0,559.0,112.6,58.09
2016,9,20,15,15,701.5,110.5,4.15,25.0,487.5,70.91,54.46
2016,9,20,15,30,574.0,134.0,4.1,24.0,416.0,88.91,70.12
2016,9,20,15,45,652.0,104.5,4.05,23.5,393.5,70.64,54.96
2016,9,20,16,0,730.0,75.0,4.0,23.0,371.0,57.08,43.63
2016,9,20,16,15,691.5,70.0,3.9,22.0,320.0,49.75,37.62
2016,9,20,16,30,653.0,65.0,3.8,21.0,269.0,47.44,35.83
2016,9,20,16,45,591.5,59.0,3.7,20.5,218.0,44.18,33.02
2016,9,20,17,0,530.0,53.0,3.6,20.0,167.0,40.88,30.02
2016,9,20,17,15,437.5,43.5,3.45,19.0,120.0,34.39,24.09
2016,9,20,17,30,345.0,34.0,3.3,18.0,73.0,27.71,17.51
2016,9,20,17,45,172.5,17.0,3.2,17.5,36.5,13.63,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,17.5,3.65,12.0,34.0,143.77,21.09
2016,9,21,6,30,309.0,35.0,3.8,12.0,68.0,285.64,228.11
2016,9,21,6,45,420.0,44.0,4.0,12.5,115.5,384.0,319.87
2016,9,21,7,0,531.0,53.0,4.2,13.0,163.0,488.53,409.98
2016,9,21,7,15,591.5,59.5,4.25,13.5,214.0,556.88,466.29
2016,9,21,7,30,652.0,66.0,4.3,14.0,265.0,626.61,521.04
2016,9,21,7,45,697.5,69.5,4.4,14.5,317.0,676.06,558.01
2016,9,21,8,0,743.0,73.0,4.5,15.0,369.0,730.62,597.71
2016,9,21,8,15,770.5,76.5,4.55,15.5,418.0,768.74,623.64
2016,9,21,8,30,798.0,80.0,4.6,16.0,467.0,804.71,647.48
2016,9,21,8,45,820.5,82.0,4.65,16.5,512.5,831.98,664.54
2016,9,21,9,0,843.0,84.0,4.7,17.0,558.0,856.41,679.42
2016,9,21,9,15,636.5,163.5,4.75,17.0,536.0,770.62,614.7
2016,9,21,9,30,430.0,243.0,4.8,17.0,514.0,664.9,530.07
2016,9,21,9,45,356.0,278.0,4.85,17.5,510.5,616.56,490.23
2016,9,21,10,0,282.0,313.0,4.9,18.0,507.0,581.6,459.94
2016,9,21,10,15,234.5,334.0,4.9,18.0,499.5,540.19,426.64
2016,9,21,10,30,187.0,355.0,4.9,18.0,492.0,512.66,403.67
2016,9,21,10,45,559.0,223.0,4.9,18.5,649.0,695.23,548.6
2016,9,21,11,0,931.0,91.0,4.9,19.0,806.0,834.29,650.93
2016,9,21,11,15,934.5,91.5,4.85,19.0,819.0,810.31,632.07
2016,9,21,11,30,938.0,92.0,4.8,19.0,832.0,783.11,611.9
2016,9,21,11,45,939.5,92.5,4.75,19.0,837.0,751.37,588.49
2016,9,21,12,0,941.0,93.0,4.7,19.0,842.0,716.75,561.09
2016,9,21,12,15,942.0,93.0,4.75,19.0,839.5,678.62,530.98
2016,9,21,12,30,943.0,93.0,4.8,19.0,837.0,637.94,498.26
2016,9,21,12,45,939.5,93.5,4.85,19.0,825.5,592.9,461.4
2016,9,21,13,0,936.0,94.0,4.9,19.0,814.0,546.03,422.17
2016,9,21,13,15,933.0,93.5,5.0,18.5,795.5,496.93,380.96
2016,9,21,13,30,930.0,93.0,5.1,18.0,777.0,446.4,337.25
2016,9,21,13,45,926.0,91.5,5.2,18.0,751.5,393.51,289.86
2016,9,21,14,0,922.0,90.0,5.3,18.0,726.0,339.72,240.95
2016,9,21,14,15,914.0,88.0,5.3,18.0,693.0,283.94,190.53
2016,9,21,14,30,906.0,86.0,5.3,18.0,660.0,228.14,141.71
2016,9,21,14,45,866.0,85.0,5.35,18.0,605.0,169.41,96.41
2016,9,21,15,0,826.0,84.0,5.4,18.0,550.0,106.18,56.29
2016,9,21,15,15,838.5,80.0,5.3,17.5,520.0,57.19,44.3
2016,9,21,15,30,851.0,76.0,5.2,17.0,490.0,55.83,43.38
2016,9,21,15,45,829.0,72.0,5.15,17.0,440.5,54.08,42.0
2016,9,21,16,0,807.0,68.0,5.1,17.0,391.0,52.27,40.54
2016,9,21,16,15,769.5,63.5,4.95,16.5,337.5,49.89,38.63
2016,9,21,16,30,732.0,59.0,4.8,16.0,284.0,47.47,36.62
2016,9,21,16,45,677.0,53.5,4.7,15.5,231.0,44.06,33.62
2016,9,21,17,0,622.0,48.0,4.6,15.0,178.0,40.64,30.43
2016,9,21,17,15,523.5,40.0,4.35,14.5,127.5,31.75,22.2
2016,9,21,17,30,425.0,32.0,4.1,14.0,77.0,26.23,16.38
2016,9,21,17,45,212.5,16.0,3.95,13.5,38.5,12.9,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,3.7,11.0,32.5,132.95,0.0
2016,9,22,6,30,288.0,35.0,3.8,11.0,65.0,270.82,215.59
2016,9,22,6,45,394.0,45.5,3.95,11.5,112.0,366.54,306.08
2016,9,22,7,0,500.0,56.0,4.1,12.0,159.0,468.29,394.7
2016,9,22,7,15,564.0,63.5,4.05,12.5,210.0,539.71,453.7
2016,9,22,7,30,628.0,71.0,4.0,13.0,261.0,612.63,511.06
2016,9,22,7,45,679.0,74.5,4.0,13.5,313.5,670.77,554.57
2016,9,22,8,0,730.0,78.0,4.0,14.0,366.0,723.69,592.53
2016,9,22,8,15,759.5,82.0,3.95,14.5,416.0,763.83,619.52
2016,9,22,8,30,789.0,86.0,3.9,15.0,466.0,801.82,644.29
2016,9,22,8,45,817.5,86.5,3.85,16.0,513.0,832.23,661.76
2016,9,22,9,0,846.0,87.0,3.8,17.0,560.0,859.85,676.92
2016,9,22,9,15,861.5,89.5,3.8,17.5,601.0,875.5,684.88
2016,9,22,9,30,877.0,92.0,3.8,18.0,642.0,879.93,685.0
2016,9,22,9,45,897.5,89.5,3.85,18.5,679.0,887.64,687.95
2016,9,22,10,0,918.0,87.0,3.9,19.0,716.0,891.85,688.54
2016,9,22,10,15,925.5,88.0,3.9,19.0,744.0,885.25,682.76
2016,9,22,10,30,933.0,89.0,3.9,19.0,772.0,875.06,674.69
2016,9,22,10,45,939.5,89.5,3.95,19.5,792.5,859.92,662.31
2016,9,22,11,0,946.0,90.0,4.0,20.0,813.0,841.26,647.61
2016,9,22,11,15,949.0,90.5,4.0,20.0,825.5,816.44,629.69
2016,9,22,11,30,952.0,91.0,4.0,20.0,838.0,788.37,609.54
2016,9,22,11,45,953.0,91.0,4.05,20.5,842.0,755.3,584.82
2016,9,22,12,0,954.0,91.0,4.1,21.0,846.0,719.35,556.13
2016,9,22,12,15,953.0,90.5,4.1,21.0,841.5,678.99,524.63
2016,9,22,12,30,952.0,90.0,4.1,21.0,837.0,636.24,490.69
2016,9,22,12,45,947.5,90.5,4.1,21.0,824.5,590.29,453.52
2016,9,22,13,0,943.0,91.0,4.1,21.0,812.0,542.59,414.07
2016,9,22,13,15,938.0,90.0,4.05,21.0,791.5,491.88,371.22
2016,9,22,13,30,933.0,89.0,4.0,21.0,771.0,439.95,326.31
2016,9,22,13,45,923.5,88.5,4.0,21.0,743.0,385.89,278.87
2016,9,22,14,0,914.0,88.0,4.0,21.0,715.0,331.5,230.49
2016,9,22,14,15,903.5,86.5,4.0,21.0,680.0,276.01,181.4
2016,9,22,14,30,893.0,85.0,4.0,21.0,645.0,220.76,134.22
2016,9,22,14,45,877.0,83.5,4.0,21.0,604.0,165.35,91.78
2016,9,22,15,0,861.0,82.0,4.0,21.0,563.0,111.22,60.13
2016,9,22,15,15,841.0,79.0,4.05,20.5,517.5,56.69,43.33
2016,9,22,15,30,821.0,76.0,4.1,20.0,472.0,55.75,42.79
2016,9,22,15,45,789.5,73.5,4.15,19.5,421.5,55.09,42.45
2016,9,22,16,0,758.0,71.0,4.2,19.0,371.0,54.47,42.15
2016,9,22,16,15,718.0,66.5,4.15,18.5,319.0,52.22,40.37
2016,9,22,16,30,678.0,62.0,4.1,18.0,267.0,45.63,34.7
2016,9,22,16,45,611.0,56.5,4.1,17.5,214.5,42.63,32.06
2016,9,22,17,0,544.0,51.0,4.1,17.0,162.0,39.65,29.26
2016,9,22,17,15,442.5,41.5,3.9,16.0,114.5,33.06,23.12
2016,9,22,17,30,341.0,32.0,3.7,15.0,67.0,26.31,16.08
2016,9,22,17,45,170.5,16.0,3.55,14.5,33.5,13.0,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.0,14.0,1.05,10.0,33.0,158.93,0.0
2016,9,23,6,30,384.0,28.0,1.2,11.0,66.0,325.69,254.94
2016,9,23,6,45,483.5,36.0,1.35,12.0,113.5,415.17,340.33
2016,9,23,7,0,583.0,44.0,1.5,13.0,161.0,505.04,415.32
2016,9,23,7,15,640.5,49.5,1.6,13.5,212.5,571.67,468.7
2016,9,23,7,30,698.0,55.0,1.7,14.0,264.0,639.18,520.04
2016,9,23,7,45,735.5,59.0,1.8,15.0,315.0,689.07,554.95
2016,9,23,8,0,773.0,63.0,1.9,16.0,366.0,737.91,587.73
2016,9,23,8,15,798.5,66.5,2.1,17.0,415.0,774.54,611.42
2016,9,23,8,30,824.0,70.0,2.3,18.0,464.0,808.92,633.02
2016,9,23,8,45,843.0,72.5,2.55,19.0,509.0,825.84,642.26
2016,9,23,9,0,862.0,75.0,2.8,20.0,554.0,847.99,655.18
2016,9,23,9,15,875.0,76.5,2.85,20.5,593.5,860.61,661.19
2016,9,23,9,30,888.0,78.0,2.9,21.0,633.0,869.95,665.09
2016,9,23,9,45,899.0,79.0,3.0,21.5,667.0,873.56,665.51
2016,9,23,10,0,910.0,80.0,3.1,22.0,701.0,873.67,663.69
2016,9,23,10,15,917.0,81.0,3.15,22.5,728.0,866.81,656.93
2016,9,23,10,30,924.0,82.0,3.2,23.0,755.0,856.41,647.96
2016,9,23,10,45,928.0,83.0,3.3,23.5,774.0,840.04,635.34
2016,9,23,11,0,932.0,84.0,3.4,24.0,793.0,820.26,620.5
2016,9,23,11,15,934.5,84.5,3.45,24.0,804.5,795.5,603.23
2016,9,23,11,30,937.0,85.0,3.5,24.0,816.0,767.57,583.77
2016,9,23,11,45,936.5,85.5,3.6,24.5,819.5,734.5,559.62
2016,9,23,12,0,936.0,86.0,3.7,25.0,823.0,698.7,531.68
2016,9,23,12,15,934.0,86.0,3.75,25.0,818.5,658.94,501.23
2016,9,23,12,30,932.0,86.0,3.8,25.0,814.0,616.9,468.42
2016,9,23,12,45,925.0,87.5,3.85,25.0,800.5,571.44,432.25
2016,9,23,13,0,918.0,89.0,3.9,25.0,787.0,524.47,393.99
2016,9,23,13,15,912.5,88.0,3.9,24.5,766.5,474.78,353.29
2016,9,23,13,30,907.0,87.0,3.9,24.0,746.0,423.96,310.47
2016,9,23,13,45,898.0,86.5,3.95,24.0,718.0,371.47,264.8
2016,9,23,14,0,889.0,86.0,4.0,24.0,690.0,318.63,218.24
2016,9,23,14,15,878.0,84.0,4.0,23.5,656.0,264.07,170.94
2016,9,23,14,30,867.0,82.0,4.0,23.0,622.0,209.87,125.57
2016,9,23,14,45,853.0,80.0,4.05,23.0,582.5,155.9,85.0
2016,9,23,15,0,839.0,78.0,4.1,23.0,543.0,103.03,55.3
2016,9,23,15,15,713.5,101.0,4.1,22.5,473.5,64.89,49.98
2016,9,23,15,30,588.0,124.0,4.1,22.0,404.0,82.76,65.55
2016,9,23,15,45,669.5,94.5,4.15,22.0,380.5,64.33,49.95
2016,9,23,16,0,751.0,65.0,4.2,22.0,357.0,49.85,37.63
2016,9,23,16,15,712.0,60.5,4.1,21.0,306.5,47.42,35.78
2016,9,23,16,30,673.0,56.0,4.0,20.0,256.0,44.94,33.8
2016,9,23,16,45,609.5,51.0,3.9,19.5,205.0,38.37,28.04
2016,9,23,17,0,546.0,46.0,3.8,19.0,154.0,35.6,25.45
2016,9,23,17,15,446.5,37.0,3.65,18.0,108.0,29.28,19.6
2016,9,23,17,30,347.0,28.0,3.5,17.0,62.0,22.8,12.72
2016,9,23,17,45,173.5,14.0,3.4,16.5,31.0,11.31,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.1,13.0,32.5,163.83,0.0
2016,9,24,6,30,410.0,26.0,1.3,14.0,65.0,330.5,253.99
2016,9,24,6,45,507.5,33.5,1.5,15.0,113.0,420.47,340.83
2016,9,24,7,0,605.0,41.0,1.7,16.0,161.0,515.59,419.41
2016,9,24,7,15,662.0,46.0,1.85,16.5,212.5,581.39,472.02
2016,9,24,7,30,719.0,51.0,2.0,17.0,264.0,648.11,522.7
2016,9,24,7,45,756.5,55.0,2.15,17.5,315.5,698.25,558.88
2016,9,24,8,0,794.0,59.0,2.3,18.0,367.0,747.34,593.08
2016,9,24,8,15,820.0,61.5,2.35,19.0,416.5,775.31,609.26
2016,9,24,8,30,846.0,64.0,2.4,20.0,466.0,809.03,629.21
2016,9,24,8,45,865.0,66.5,2.45,21.0,511.5,834.27,642.71
2016,9,24,9,0,884.0,69.0,2.5,22.0,557.0,856.57,654.06
2016,9,24,9,15,897.5,70.5,2.6,22.5,597.5,869.69,660.69
2016,9,24,9,30,911.0,72.0,2.7,23.0,638.0,879.46,665.17
2016,9,24,9,45,924.5,71.5,2.85,24.0,673.0,883.36,664.85
2016,9,24,10,0,938.0,71.0,3.0,25.0,708.0,883.69,662.25
2016,9,24,10,15,945.0,72.0,3.05,25.5,735.5,876.59,655.41
2016,9,24,10,30,952.0,73.0,3.1,26.0,763.0,865.85,646.32
2016,9,24,10,45,957.5,73.5,3.15,27.0,783.0,849.72,632.5
2016,9,24,11,0,963.0,74.0,3.2,28.0,803.0,830.04,616.5
2016,9,24,11,15,965.5,74.5,3.15,28.0,815.0,804.6,598.62
2016,9,24,11,30,968.0,75.0,3.1,28.0,827.0,775.89,578.61
2016,9,24,11,45,969.5,75.0,3.1,28.5,831.5,742.84,554.78
2016,9,24,12,0,971.0,75.0,3.1,29.0,836.0,706.85,526.97
2016,9,24,12,15,970.0,75.0,3.1,29.0,831.5,666.52,496.62
2016,9,24,12,30,969.0,75.0,3.1,29.0,827.0,623.74,463.84
2016,9,24,12,45,957.5,80.0,3.1,29.5,813.0,577.63,426.91
2016,9,24,13,0,946.0,85.0,3.1,30.0,799.0,530.18,388.23
2016,9,24,13,15,940.5,84.0,3.1,30.0,778.5,479.18,346.84
2016,9,24,13,30,935.0,83.0,3.1,30.0,758.0,427.0,303.46
2016,9,24,13,45,927.0,82.0,3.15,30.0,730.0,373.06,257.84
2016,9,24,14,0,919.0,81.0,3.2,30.0,702.0,318.64,211.19
2016,9,24,14,15,908.5,79.5,3.2,30.0,667.5,263.05,163.94
2016,9,24,14,30,898.0,78.0,3.2,30.0,633.0,207.71,118.86
2016,9,24,14,45,883.5,76.0,3.2,30.0,592.0,152.06,78.84
2016,9,24,15,0,869.0,74.0,3.2,30.0,551.0,97.56,50.32
2016,9,24,15,15,849.0,71.5,3.15,29.5,505.5,60.43,44.83
2016,9,24,15,30,829.0,69.0,3.1,29.0,460.0,51.04,37.25
2016,9,24,15,45,801.5,66.0,3.1,29.0,410.0,49.82,36.37
2016,9,24,16,0,774.0,63.0,3.1,29.0,360.0,48.59,35.45
2016,9,24,16,15,734.0,59.0,2.8,28.0,308.5,46.49,33.91
2016,9,24,16,30,694.0,55.0,2.5,27.0,257.0,44.37,32.29
2016,9,24,16,45,633.0,49.0,2.2,26.0,205.5,40.4,28.96
2016,9,24,17,0,572.0,43.0,1.9,25.0,154.0,36.39,25.4
2016,9,24,17,15,468.0,34.5,1.75,23.5,107.0,27.33,17.39
2016,9,24,17,30,364.0,26.0,1.6,22.0,60.0,21.18,10.71
2016,9,24,17,45,182.0,13.0,1.5,21.0,30.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.0,13.0,1.25,14.0,32.0,163.67,0.0
2016,9,25,6,30,414.0,26.0,1.5,15.0,64.0,331.71,251.51
2016,9,25,6,45,514.5,33.5,1.75,16.0,112.5,423.78,342.33
2016,9,25,7,0,615.0,41.0,2.0,17.0,161.0,521.01,422.88
2016,9,25,7,15,673.0,46.0,2.0,18.0,213.0,587.69,474.7
2016,9,25,7,30,731.0,51.0,2.0,19.0,265.0,655.25,524.01
2016,9,25,7,45,768.0,55.0,2.05,20.0,317.0,705.11,557.99
2016,9,25,8,0,805.0,59.0,2.1,21.0,369.0,753.83,589.68
2016,9,25,8,15,830.5,61.5,2.25,22.0,418.5,781.45,606.05
2016,9,25,8,30,856.0,64.0,2.4,23.0,468.0,814.72,626.08
2016,9,25,8,45,873.5,66.5,2.55,24.5,513.5,838.61,637.92
2016,9,25,9,0,891.0,69.0,2.7,26.0,559.0,859.52,647.57
2016,9,25,9,15,904.0,71.0,2.75,27.0,599.0,872.71,652.45
2016,9,25,9,30,917.0,73.0,2.8,28.0,639.0,882.49,655.15
2016,9,25,9,45,929.0,73.0,2.85,29.0,673.5,885.5,653.45
2016,9,25,10,0,941.0,73.0,2.9,30.0,708.0,884.93,649.56
2016,9,25,10,15,947.5,74.0,2.85,30.5,735.0,877.22,641.77
2016,9,25,10,30,954.0,75.0,2.8,31.0,762.0,865.88,631.82
2016,9,25,10,45,956.5,76.5,2.75,31.5,781.0,848.25,617.93
2016,9,25,11,0,959.0,78.0,2.7,32.0,800.0,827.15,601.98
2016,9,25,11,15,961.5,78.5,2.55,32.5,812.0,801.65,582.65
2016,9,25,11,30,964.0,79.0,2.4,33.0,824.0,772.89,561.35
2016,9,25,11,45,961.5,81.0,2.25,33.5,826.5,739.04,536.45
2016,9,25,12,0,959.0,83.0,2.1,34.0,829.0,702.46,508.19
2016,9,25,12,15,957.5,82.5,1.9,34.0,824.5,661.6,477.49
2016,9,25,12,30,956.0,82.0,1.7,34.0,820.0,618.4,444.64
2016,9,25,12,45,941.0,87.5,1.5,34.5,804.5,571.3,407.54
2016,9,25,13,0,926.0,93.0,1.3,35.0,789.0,523.18,369.18
2016,9,25,13,15,920.5,92.5,1.1,35.0,768.5,473.4,329.68
2016,9,25,13,30,915.0,92.0,0.9,35.0,748.0,422.46,288.47
2016,9,25,13,45,902.0,92.5,0.75,35.0,718.5,368.97,245.01
2016,9,25,14,0,889.0,93.0,0.6,35.0,689.0,315.5,201.18
2016,9,25,14,15,877.5,91.0,0.55,35.0,654.5,260.75,157.04
2016,9,25,14,30,866.0,89.0,0.5,35.0,620.0,206.4,115.08
2016,9,25,14,45,846.5,88.0,0.5,35.0,578.5,144.63,72.8
2016,9,25,15,0,827.0,87.0,0.5,35.0,537.0,92.16,47.56
2016,9,25,15,15,805.0,83.5,0.65,34.5,491.0,60.18,43.56
2016,9,25,15,30,783.0,80.0,0.8,34.0,445.0,58.99,42.9
2016,9,25,15,45,750.5,76.5,0.95,34.0,395.5,57.7,42.0
2016,9,25,16,0,718.0,73.0,1.1,34.0,346.0,56.42,41.08
2016,9,25,16,15,675.0,68.0,1.05,32.5,295.0,49.11,35.39
2016,9,25,16,30,632.0,63.0,1.0,31.0,244.0,46.75,33.69
2016,9,25,16,45,566.0,55.5,0.95,30.0,193.0,42.21,29.92
2016,9,25,17,0,500.0,48.0,0.9,29.0,142.0,37.55,25.87
2016,9,25,17,15,394.0,37.5,0.95,27.5,97.0,30.0,19.17
2016,9,25,17,30,288.0,27.0,1.0,26.0,52.0,22.2,10.65
2016,9,25,17,45,144.0,13.5,1.05,25.0,26.0,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.05,19.0,27.0,92.32,0.0
2016,9,26,6,30,260.0,30.0,1.0,20.0,54.0,245.02,179.28
2016,9,26,6,45,363.0,42.0,1.0,21.0,99.0,337.02,266.25
2016,9,26,7,0,466.0,54.0,1.0,22.0,144.0,435.85,346.45
2016,9,26,7,15,532.0,63.0,1.1,22.5,194.5,508.72,403.64
2016,9,26,7,30,598.0,72.0,1.2,23.0,245.0,583.3,459.02
2016,9,26,7,45,642.5,78.0,1.3,24.0,296.5,638.11,496.72
2016,9,26,8,0,687.0,84.0,1.4,25.0,348.0,692.34,532.56
2016,9,26,8,15,718.5,89.0,1.4,26.0,397.0,733.46,557.12
2016,9,26,8,30,750.0,94.0,1.4,27.0,446.0,772.69,579.67
2016,9,26,8,45,773.5,98.0,1.4,28.5,491.5,797.14,590.53
2016,9,26,9,0,797.0,102.0,1.4,30.0,537.0,823.71,602.62
2016,9,26,9,15,813.5,105.0,1.35,31.0,577.5,840.05,608.41
2016,9,26,9,30,830.0,108.0,1.3,32.0,618.0,853.11,612.12
2016,9,26,9,45,843.5,110.0,1.3,33.0,652.5,859.04,611.99
2016,9,26,10,0,857.0,112.0,1.3,34.0,687.0,861.47,609.82
2016,9,26,10,15,866.0,113.5,1.35,34.5,714.5,856.0,604.73
2016,9,26,10,30,875.0,115.0,1.4,35.0,742.0,847.0,597.63
2016,9,26,10,45,881.5,116.0,1.45,35.5,762.0,826.02,583.11
2016,9,26,11,0,888.0,117.0,1.5,36.0,782.0,808.24,570.81
2016,9,26,11,15,891.5,117.5,1.6,36.0,794.0,784.42,556.3
2016,9,26,11,30,895.0,118.0,1.7,36.0,806.0,757.54,539.47
2016,9,26,11,45,896.5,118.5,1.85,36.5,810.0,726.31,517.72
2016,9,26,12,0,898.0,119.0,2.0,37.0,814.0,692.35,493.63
2016,9,26,12,15,896.5,118.5,2.15,37.0,809.5,653.1,466.36
2016,9,26,12,30,895.0,118.0,2.3,37.0,805.0,611.67,436.73
2016,9,26,12,45,915.0,106.0,2.5,37.0,798.5,569.59,405.93
2016,9,26,13,0,935.0,94.0,2.7,37.0,792.0,523.95,371.27
2016,9,26,13,15,929.5,93.0,2.8,36.5,771.5,473.28,332.23
2016,9,26,13,30,924.0,92.0,2.9,36.0,751.0,421.47,291.03
2016,9,26,13,45,916.5,90.5,3.0,36.0,723.0,367.69,246.72
2016,9,26,14,0,909.0,89.0,3.1,36.0,695.0,313.43,201.45
2016,9,26,14,15,898.0,87.5,3.15,35.5,660.0,258.16,156.25
2016,9,26,14,30,887.0,86.0,3.2,35.0,625.0,203.21,113.39
2016,9,26,14,45,873.5,83.0,3.3,35.0,584.5,147.49,75.37
2016,9,26,15,0,860.0,80.0,3.4,35.0,544.0,92.84,49.64
2016,9,26,15,15,839.5,77.0,3.35,34.5,498.0,55.96,40.24
2016,9,26,15,30,819.0,74.0,3.3,34.0,452.0,54.96,39.67
2016,9,26,15,45,780.5,72.5,3.3,33.5,400.5,54.98,39.91
2016,9,26,16,0,742.0,71.0,3.3,33.0,349.0,55.15,40.26
2016,9,26,16,15,699.0,66.0,2.9,31.5,297.0,52.48,38.39
2016,9,26,16,30,656.0,61.0,2.5,30.0,245.0,45.47,32.76
2016,9,26,16,45,579.0,54.5,2.15,29.0,192.5,41.63,29.55
2016,9,26,17,0,502.0,48.0,1.8,28.0,140.0,37.78,26.12
2016,9,26,17,15,394.5,37.0,1.65,26.5,94.5,29.76,18.97
2016,9,26,17,30,287.0,26.0,1.5,25.0,49.0,21.47,9.36
2016,9,26,17,45,143.5,13.0,1.35,24.0,24.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,87.0,14.5,1.25,18.5,22.5,65.63,0.0
2016,9,27,6,30,174.0,29.0,1.2,19.0,45.0,187.04,134.65
2016,9,27,6,45,246.0,47.5,1.15,20.0,85.5,262.93,208.67
2016,9,27,7,0,318.0,66.0,1.1,21.0,126.0,342.77,275.09
2016,9,27,7,15,380.0,80.5,1.2,21.5,174.0,413.04,331.99
2016,9,27,7,30,442.0,95.0,1.3,22.0,222.0,485.66,388.26
2016,9,27,7,45,478.0,108.5,1.45,23.0,269.5,537.94,426.31
2016,9,27,8,0,514.0,122.0,1.6,24.0,317.0,589.9,462.77
2016,9,27,8,15,548.0,131.0,1.5,25.0,364.0,633.88,490.78
2016,9,27,8,30,582.0,140.0,1.4,26.0,411.0,676.69,516.68
2016,9,27,8,45,605.5,148.0,1.35,27.5,454.0,714.21,537.2
2016,9,27,9,0,629.0,156.0,1.3,29.0,497.0,743.56,551.54
2016,9,27,9,15,648.5,162.0,1.4,29.5,536.5,764.66,563.83
2016,9,27,9,30,668.0,168.0,1.5,30.0,576.0,782.82,574.21
2016,9,27,9,45,759.0,140.0,1.6,31.0,628.0,821.66,597.03
2016,9,27,10,0,850.0,112.0,1.7,32.0,680.0,852.19,613.94
2016,9,27,10,15,858.5,114.0,1.8,32.5,707.0,846.84,608.94
2016,9,27,10,30,867.0,116.0,1.9,33.0,734.0,837.99,602.12
2016,9,27,10,45,843.0,131.0,2.05,33.5,745.5,813.46,585.63
2016,9,27,11,0,819.0,146.0,2.2,34.0,757.0,786.14,567.34
2016,9,27,11,15,823.0,147.0,2.3,34.0,768.5,763.65,552.41
2016,9,27,11,30,827.0,148.0,2.4,34.0,780.0,738.2,534.85
2016,9,27,11,45,806.0,159.0,2.55,34.5,777.5,702.29,508.77
2016,9,27,12,0,785.0,170.0,2.7,35.0,775.0,665.43,481.68
2016,9,27,12,15,783.5,169.5,2.75,35.0,770.5,627.9,454.51
2016,9,27,12,30,782.0,169.0,2.8,35.0,766.0,588.48,425.4
2016,9,27,12,45,811.0,152.0,2.9,35.0,762.0,550.82,397.0
2016,9,27,13,0,840.0,135.0,3.0,35.0,758.0,507.95,363.78
2016,9,27,13,15,833.0,133.5,3.05,34.5,737.5,459.18,325.86
2016,9,27,13,30,826.0,132.0,3.1,34.0,717.0,409.69,286.28
2016,9,27,13,45,794.0,139.0,3.15,34.0,683.5,358.81,244.72
2016,9,27,14,0,762.0,146.0,3.2,34.0,650.0,304.23,200.42
2016,9,27,14,15,747.5,142.0,3.2,33.5,615.0,252.28,158.46
2016,9,27,14,30,733.0,138.0,3.2,33.0,580.0,201.45,119.3
2016,9,27,14,45,716.5,132.5,3.2,33.0,540.5,150.66,84.92
2016,9,27,15,0,700.0,127.0,3.2,33.0,501.0,101.64,61.77
2016,9,27,15,15,674.0,121.5,3.15,32.5,456.0,80.16,60.45
2016,9,27,15,30,648.0,116.0,3.1,32.0,411.0,78.8,59.67
2016,9,27,15,45,633.0,104.5,3.05,31.5,366.0,72.81,55.04
2016,9,27,16,0,618.0,93.0,3.0,31.0,321.0,66.48,50.06
2016,9,27,16,15,570.5,85.0,2.8,30.0,271.0,62.45,47.0
2016,9,27,16,30,523.0,77.0,2.6,29.0,221.0,58.3,43.7
2016,9,27,16,45,477.0,64.0,2.4,28.0,174.5,49.6,36.37
2016,9,27,17,0,431.0,51.0,2.2,27.0,128.0,40.47,28.45
2016,9,27,17,15,325.0,38.0,1.95,25.5,84.5,30.76,19.77
2016,9,27,17,30,219.0,25.0,1.7,24.0,41.0,20.65,7.73
2016,9,27,17,45,109.5,12.5,1.5,22.5,20.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,15.0,2.05,13.5,23.0,71.57,0.0
2016,9,28,6,30,193.0,30.0,2.2,14.0,46.0,199.95,144.45
2016,9,28,6,45,292.0,44.5,2.4,14.5,89.0,288.81,235.25
2016,9,28,7,0,391.0,59.0,2.6,15.0,132.0,383.42,317.5
2016,9,28,7,15,456.5,69.5,2.55,15.5,180.5,457.11,379.07
2016,9,28,7,30,522.0,80.0,2.5,16.0,229.0,530.88,437.77
2016,9,28,7,45,578.5,85.5,2.45,17.0,279.5,592.85,483.22
2016,9,28,8,0,635.0,91.0,2.4,18.0,330.0,654.62,526.46
2016,9,28,8,15,667.5,96.5,2.35,19.0,378.0,696.06,552.97
2016,9,28,8,30,700.0,102.0,2.3,20.0,426.0,735.71,577.4
2016,9,28,8,45,724.0,106.5,2.3,21.0,470.0,764.82,593.94
2016,9,28,9,0,748.0,111.0,2.3,22.0,514.0,791.33,608.41
2016,9,28,9,15,766.0,114.5,2.3,23.0,553.5,808.66,616.3
2016,9,28,9,30,784.0,118.0,2.3,24.0,593.0,818.78,619.26
2016,9,28,9,45,796.5,121.0,2.3,25.0,626.5,824.9,619.63
2016,9,28,10,0,809.0,124.0,2.3,26.0,660.0,827.64,617.85
2016,9,28,10,15,818.5,125.5,2.35,26.5,687.0,822.84,612.75
2016,9,28,10,30,828.0,127.0,2.4,27.0,714.0,814.64,605.56
2016,9,28,10,45,813.0,139.0,2.5,27.5,728.0,794.49,590.78
2016,9,28,11,0,798.0,151.0,2.6,28.0,742.0,771.52,574.13
2016,9,28,11,15,802.0,152.0,2.7,28.0,753.5,749.47,558.46
2016,9,28,11,30,806.0,153.0,2.8,28.0,765.0,724.5,540.5
2016,9,28,11,45,791.0,161.0,2.95,28.5,764.5,690.47,514.83
2016,9,28,12,0,776.0,169.0,3.1,29.0,764.0,655.21,487.94
2016,9,28,12,15,774.5,169.0,3.25,29.0,759.5,618.47,460.67
2016,9,28,12,30,773.0,169.0,3.4,29.0,755.0,579.86,431.34
2016,9,28,12,45,779.0,162.5,3.55,29.0,745.0,537.77,398.75
2016,9,28,13,0,785.0,156.0,3.7,29.0,735.0,493.71,363.7
2016,9,28,13,15,777.5,154.5,3.75,28.5,714.5,446.35,325.74
2016,9,28,13,30,770.0,153.0,3.8,28.0,694.0,398.44,286.32
2016,9,28,13,45,752.0,153.0,3.9,28.0,664.5,348.14,244.01
2016,9,28,14,0,734.0,153.0,4.0,28.0,635.0,298.8,202.24
2016,9,28,14,15,718.5,149.5,4.0,27.5,601.0,248.53,160.68
2016,9,28,14,30,703.0,146.0,4.0,27.0,567.0,199.53,122.29
2016,9,28,14,45,691.0,138.5,4.0,26.5,528.5,149.35,87.97
2016,9,28,15,0,679.0,131.0,4.0,26.0,490.0,100.51,65.01
2016,9,28,15,15,652.0,125.0,3.9,25.0,445.5,82.93,64.78
2016,9,28,15,30,625.0,119.0,3.8,24.0,401.0,81.28,63.87
2016,9,28,15,45,609.0,107.5,3.75,23.5,356.0,75.32,59.12
2016,9,28,16,0,593.0,96.0,3.7,23.0,311.0,69.03,54.02
2016,9,28,16,15,543.5,87.5,3.6,22.0,261.5,64.69,50.59
2016,9,28,16,30,494.0,79.0,3.5,21.0,212.0,60.21,46.88
2016,9,28,16,45,443.5,66.0,3.4,20.0,166.0,51.54,39.32
2016,9,28,17,0,393.0,53.0,3.3,19.0,120.0,42.47,31.15
2016,9,28,17,15,284.0,39.0,3.25,18.0,78.5,30.35,20.0
2016,9,28,17,30,175.0,25.0,3.2,17.0,37.0,19.7,5.9
2016,9,28,17,45,87.5,12.5,3.2,16.0,18.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,13.5,2.1,10.5,25.0,96.26,0.0
2016,9,29,6,30,281.0,27.0,2.3,11.0,50.0,250.06,179.24
2016,9,29,6,45,391.5,37.5,2.5,11.5,95.0,347.86,285.89
2016,9,29,7,0,502.0,48.0,2.7,12.0,140.0,449.81,375.37
2016,9,29,7,15,568.0,55.0,2.7,12.5,190.0,520.12,434.12
2016,9,29,7,30,634.0,62.0,2.7,13.0,240.0,592.15,491.02
2016,9,29,7,45,679.0,67.0,2.7,14.0,291.0,646.07,530.31
2016,9,29,8,0,724.0,72.0,2.7,15.0,342.0,695.0,564.07
2016,9,29,8,15,753.5,76.0,2.7,15.5,390.5,733.9,590.19
2016,9,29,8,30,783.0,80.0,2.7,16.0,439.0,770.67,614.1
2016,9,29,8,45,805.5,83.0,2.7,17.0,484.0,797.88,629.41
2016,9,29,9,0,828.0,86.0,2.7,18.0,529.0,822.24,642.46
2016,9,29,9,15,843.5,88.0,2.7,18.5,568.5,836.35,649.35
2016,9,29,9,30,859.0,90.0,2.7,19.0,608.0,839.72,648.83
2016,9,29,9,45,873.5,90.5,2.7,20.0,642.5,844.87,648.57
2016,9,29,10,0,888.0,91.0,2.7,21.0,677.0,846.58,646.02
2016,9,29,10,15,896.0,92.5,2.7,21.5,704.0,840.51,639.52
2016,9,29,10,30,904.0,94.0,2.7,22.0,731.0,830.91,630.83
2016,9,29,10,45,909.0,95.0,2.75,22.5,750.0,814.93,618.25
2016,9,29,11,0,914.0,96.0,2.8,23.0,769.0,795.58,603.52
2016,9,29,11,15,917.0,96.5,2.85,23.0,780.5,770.94,586.37
2016,9,29,11,30,920.0,97.0,2.9,23.0,792.0,743.19,566.9
2016,9,29,11,45,921.0,97.0,2.95,23.5,795.5,710.61,541.36
2016,9,29,12,0,922.0,97.0,3.0,24.0,799.0,675.28,513.49
2016,9,29,12,15,921.0,97.0,3.1,24.0,794.5,636.17,483.49
2016,9,29,12,30,920.0,97.0,3.2,24.0,790.0,594.76,451.01
2016,9,29,12,45,919.5,94.5,3.3,24.0,778.0,549.3,414.65
2016,9,29,13,0,919.0,92.0,3.4,24.0,766.0,501.94,375.75
2016,9,29,13,15,913.5,91.0,3.45,24.0,745.0,452.06,333.75
2016,9,29,13,30,908.0,90.0,3.5,24.0,724.0,401.08,289.8
2016,9,29,13,45,899.0,89.0,3.55,24.0,696.0,348.15,243.55
2016,9,29,14,0,890.0,88.0,3.6,24.0,668.0,294.9,196.75
2016,9,29,14,15,878.5,86.0,3.6,23.5,633.0,240.31,150.15
2016,9,29,14,30,867.0,84.0,3.6,23.0,598.0,186.15,106.78
2016,9,29,14,45,851.0,81.5,3.6,23.0,557.5,131.89,70.24
2016,9,29,15,0,835.0,79.0,3.6,23.0,517.0,70.56,41.79
2016,9,29,15,15,813.0,76.0,3.6,22.5,471.5,55.53,42.13
2016,9,29,15,30,791.0,73.0,3.6,22.0,426.0,54.51,41.49
2016,9,29,15,45,762.0,69.0,3.6,21.5,377.0,52.65,40.11
2016,9,29,16,0,733.0,65.0,3.6,21.0,328.0,50.75,38.65
2016,9,29,16,15,688.0,60.0,3.55,20.0,277.0,47.9,36.38
2016,9,29,16,30,643.0,55.0,3.5,19.0,226.0,45.01,33.97
2016,9,29,16,45,574.0,48.5,3.45,18.0,176.0,37.19,27.07
2016,9,29,17,0,505.0,42.0,3.4,17.0,126.0,33.16,23.27
2016,9,29,17,15,385.5,31.5,3.3,16.0,82.0,25.36,15.81
2016,9,29,17,30,266.0,21.0,3.2,15.0,38.0,17.31,2.56
2016,9,29,17,45,133.0,10.5,3.1,14.0,19.0,9.55,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,2.9,10.0,24.5,99.16,0.0
2016,9,30,6,30,295.0,25.0,3.0,10.0,49.0,254.47,177.83
2016,9,30,6,45,406.0,35.0,3.15,10.5,93.5,353.39,291.55
