Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,517.0,45.0,3.3,11.0,138.0,454.98,381.81
2016,9,30,7,15,583.0,52.0,3.35,11.5,188.5,525.3,441.3
2016,9,30,7,30,649.0,59.0,3.4,12.0,239.0,597.42,499.18
2016,9,30,7,45,329.0,94.5,3.45,12.5,186.0,399.15,336.53
2016,9,30,8,0,9.0,130.0,3.5,13.0,133.0,133.94,108.5
2016,9,30,8,15,89.0,162.5,3.55,13.5,202.5,246.54,204.69
2016,9,30,8,30,169.0,195.0,3.6,14.0,272.0,363.74,300.59
2016,9,30,8,45,505.5,137.5,3.65,14.5,400.0,604.94,496.62
2016,9,30,9,0,842.0,80.0,3.7,15.0,528.0,823.57,658.13
2016,9,30,9,15,857.0,82.0,3.75,15.5,567.5,829.75,658.32
2016,9,30,9,30,872.0,84.0,3.8,16.0,607.0,840.38,663.44
2016,9,30,9,45,885.5,85.0,3.85,16.5,641.5,845.19,664.43
2016,9,30,10,0,899.0,86.0,3.9,17.0,676.0,846.52,663.1
2016,9,30,10,15,907.0,87.5,3.95,17.0,702.5,840.32,657.8
2016,9,30,10,30,915.0,89.0,4.0,17.0,729.0,830.57,650.15
2016,9,30,10,45,919.5,90.0,4.1,17.5,748.5,814.01,636.78
2016,9,30,11,0,924.0,91.0,4.2,18.0,768.0,794.07,621.12
2016,9,30,11,15,927.0,91.5,4.25,18.0,779.5,769.21,602.97
2016,9,30,11,30,930.0,92.0,4.3,18.0,791.0,741.2,582.4
2016,9,30,11,45,931.0,92.0,4.35,18.5,794.5,708.34,555.63
2016,9,30,12,0,932.0,92.0,4.4,19.0,798.0,672.71,526.41
2016,9,30,12,15,931.0,92.0,4.45,19.0,793.0,633.27,494.79
2016,9,30,12,30,930.0,92.0,4.5,19.0,788.0,591.51,460.64
2016,9,30,12,45,921.5,93.5,4.55,19.0,774.0,545.18,422.13
2016,9,30,13,0,913.0,95.0,4.6,19.0,760.0,497.5,381.58
2016,9,30,13,15,907.0,94.0,4.6,18.5,739.0,447.66,338.85
2016,9,30,13,30,901.0,93.0,4.6,18.0,718.0,396.78,294.12
2016,9,30,13,45,892.0,91.5,4.6,18.0,689.5,343.77,246.37
2016,9,30,14,0,883.0,90.0,4.6,18.0,661.0,290.49,198.22
2016,9,30,14,15,871.0,88.0,4.55,17.5,626.0,236.19,150.75
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,182.38,106.95
2016,9,30,14,45,843.5,83.5,4.5,17.0,550.5,120.66,64.09
2016,9,30,15,0,828.0,81.0,4.5,17.0,510.0,67.86,43.56
2016,9,30,15,15,805.0,77.5,4.45,16.5,464.0,56.75,44.29
2016,9,30,15,30,782.0,74.0,4.4,16.0,418.0,55.38,43.33
2016,9,30,15,45,751.5,70.0,4.35,16.0,369.5,53.54,41.85
2016,9,30,16,0,721.0,66.0,4.3,16.0,321.0,51.68,40.31
2016,9,30,16,15,675.5,61.0,4.15,15.5,270.0,48.87,37.94
2016,9,30,16,30,630.0,56.0,4.0,15.0,219.0,42.09,31.94
2016,9,30,16,45,559.5,48.5,3.85,14.5,169.5,37.31,27.57
2016,9,30,17,0,489.0,41.0,3.7,14.0,120.0,32.43,22.88
2016,9,30,17,15,366.5,30.5,3.45,13.5,77.5,24.61,15.19
2016,9,30,17,30,244.0,20.0,3.2,13.0,35.0,16.53,0.0
2016,9,30,17,45,122.0,10.0,2.95,12.5,17.5,9.1,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.0,12.5,1.65,9.0,24.0,103.23,0.0
2016,10,1,6,30,310.0,25.0,2.0,10.0,48.0,261.33,174.98
2016,10,1,6,45,426.0,34.5,2.35,11.0,94.0,364.9,298.57
2016,10,1,7,0,542.0,44.0,2.7,12.0,140.0,469.55,390.53
2016,10,1,7,15,609.5,50.5,2.9,12.5,191.0,540.71,450.52
2016,10,1,7,30,677.0,57.0,3.1,13.0,242.0,608.4,504.88
2016,10,1,7,45,723.5,60.5,3.3,14.0,294.0,663.0,545.69
2016,10,1,8,0,770.0,64.0,3.5,15.0,346.0,716.7,584.12
2016,10,1,8,15,799.0,67.5,3.5,15.5,395.5,754.9,609.91
2016,10,1,8,30,828.0,71.0,3.5,16.0,445.0,790.89,633.44
2016,10,1,8,45,851.0,73.0,3.5,16.5,491.0,817.41,649.56
2016,10,1,9,0,874.0,75.0,3.5,17.0,537.0,833.46,657.97
2016,10,1,9,15,889.5,77.0,3.45,17.5,577.5,847.79,664.92
2016,10,1,9,30,905.0,79.0,3.4,18.0,618.0,858.76,669.51
2016,10,1,9,45,920.0,79.0,3.4,18.5,653.0,863.46,670.07
2016,10,1,10,0,935.0,79.0,3.4,19.0,688.0,864.57,668.29
2016,10,1,10,15,942.5,80.0,3.4,19.5,715.5,857.0,660.6
2016,10,1,10,30,950.0,81.0,3.4,20.0,743.0,845.79,650.62
2016,10,1,10,45,955.5,81.5,3.4,20.5,762.5,828.87,636.83
2016,10,1,11,0,961.0,82.0,3.4,21.0,782.0,808.42,620.76
2016,10,1,11,15,963.5,82.5,3.4,21.0,794.0,782.33,602.03
2016,10,1,11,30,966.0,83.0,3.4,21.0,806.0,753.01,581.04
2016,10,1,11,45,966.5,83.5,3.4,21.5,809.0,719.24,553.9
2016,10,1,12,0,967.0,84.0,3.4,22.0,812.0,682.61,524.33
2016,10,1,12,15,966.0,84.0,3.45,22.0,807.5,641.93,492.42
2016,10,1,12,30,965.0,84.0,3.5,22.0,803.0,598.84,457.92
2016,10,1,12,45,961.0,84.0,3.6,22.0,789.5,552.04,419.83
2016,10,1,13,0,957.0,84.0,3.7,22.0,776.0,503.46,379.27
2016,10,1,13,15,951.5,83.0,3.75,22.0,755.0,451.88,335.2
2016,10,1,13,30,946.0,82.0,3.8,22.0,734.0,399.14,289.11
2016,10,1,13,45,936.5,81.5,3.85,22.0,705.0,344.67,240.92
2016,10,1,14,0,927.0,81.0,3.9,22.0,676.0,289.88,192.31
2016,10,1,14,15,915.5,79.5,3.9,21.5,640.5,233.86,144.28
2016,10,1,14,30,904.0,78.0,3.9,21.0,605.0,178.22,100.15
2016,10,1,14,45,887.0,76.5,3.95,21.0,563.0,122.78,64.41
2016,10,1,15,0,870.0,75.0,4.0,21.0,521.0,68.74,53.59
2016,10,1,15,15,848.0,72.0,4.0,20.5,474.5,53.25,40.56
2016,10,1,15,30,826.0,69.0,4.0,20.0,428.0,52.09,39.78
2016,10,1,15,45,792.5,66.0,4.05,19.5,377.5,50.85,38.91
2016,10,1,16,0,759.0,63.0,4.1,19.0,327.0,49.63,38.02
2016,10,1,16,15,713.0,58.0,3.95,18.5,275.0,46.69,35.55
2016,10,1,16,30,667.0,53.0,3.8,18.0,223.0,43.72,32.95
2016,10,1,16,45,590.0,46.5,3.7,17.5,171.5,35.93,25.96
2016,10,1,17,0,513.0,40.0,3.6,17.0,120.0,31.81,21.98
2016,10,1,17,15,379.0,30.0,3.3,16.0,76.5,24.37,14.59
2016,10,1,17,30,245.0,20.0,3.0,15.0,33.0,16.73,0.0
2016,10,1,17,45,122.5,10.0,2.75,14.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,145.0,12.0,1.7,9.5,22.5,96.47,0.0
2016,10,2,6,30,290.0,24.0,2.0,10.0,45.0,245.24,155.71
2016,10,2,6,45,403.5,34.0,2.4,11.0,89.5,348.17,284.36
2016,10,2,7,0,517.0,44.0,2.8,12.0,134.0,450.57,375.13
2016,10,2,7,15,584.5,50.5,2.9,12.5,184.0,520.75,434.62
2016,10,2,7,30,652.0,57.0,3.0,13.0,234.0,592.78,492.39
2016,10,2,7,45,326.0,67.5,3.15,13.5,156.0,357.63,301.91
2016,10,2,8,0,0.0,78.0,3.3,14.0,78.0,69.95,54.0
2016,10,2,8,15,42.5,133.5,3.4,14.5,152.5,172.54,141.53
2016,10,2,8,30,85.0,189.0,3.5,15.0,227.0,271.78,223.14
2016,10,2,8,45,42.5,157.5,3.6,15.5,176.5,194.42,157.73
2016,10,2,9,0,0.0,126.0,3.7,16.0,126.0,114.56,90.04
2016,10,2,9,15,77.5,199.0,3.75,16.0,244.5,264.25,214.43
2016,10,2,9,30,155.0,272.0,3.8,16.0,363.0,421.02,339.01
2016,10,2,9,45,185.5,286.5,3.9,16.5,402.0,455.71,364.61
2016,10,2,10,0,216.0,301.0,4.0,17.0,441.0,488.9,389.17
2016,10,2,10,15,128.5,295.0,4.05,17.0,379.5,403.73,320.71
2016,10,2,10,30,41.0,289.0,4.1,17.0,318.0,310.18,245.24
2016,10,2,10,45,152.0,314.5,4.2,17.5,424.5,426.4,337.66
2016,10,2,11,0,263.0,340.0,4.3,18.0,531.0,533.82,419.75
2016,10,2,11,15,204.0,351.0,4.35,18.0,500.5,480.05,376.93
2016,10,2,11,30,145.0,362.0,4.4,18.0,470.0,437.62,343.14
2016,10,2,11,45,126.5,360.5,4.45,18.0,455.5,413.15,323.89
2016,10,2,12,0,108.0,359.0,4.5,18.0,441.0,386.31,302.77
2016,10,2,12,15,106.5,356.5,4.55,18.0,436.5,374.31,293.29
2016,10,2,12,30,105.0,354.0,4.6,18.0,432.0,362.19,283.63
2016,10,2,12,45,106.5,347.0,4.65,18.0,425.0,347.76,272.16
2016,10,2,13,0,108.0,340.0,4.7,18.0,418.0,333.07,260.39
2016,10,2,13,15,108.5,330.5,4.7,18.0,407.0,315.81,246.47
2016,10,2,13,30,109.0,321.0,4.7,18.0,396.0,298.43,232.36
2016,10,2,13,45,499.0,205.5,4.75,18.0,525.5,301.45,223.39
2016,10,2,14,0,889.0,90.0,4.8,18.0,655.0,283.52,191.73
2016,10,2,14,15,877.5,88.0,4.8,17.5,620.5,229.07,144.35
2016,10,2,14,30,866.0,86.0,4.8,17.0,586.0,175.04,101.22
2016,10,2,14,45,850.0,83.0,4.8,17.0,545.5,112.7,59.71
2016,10,2,15,0,834.0,80.0,4.8,17.0,505.0,59.34,46.33
2016,10,2,15,15,811.0,77.0,4.7,16.5,459.0,56.8,44.38
2016,10,2,15,30,788.0,74.0,4.6,16.0,413.0,55.8,43.73
2016,10,2,15,45,754.0,70.5,4.6,16.0,363.5,54.34,42.57
2016,10,2,16,0,720.0,67.0,4.6,16.0,314.0,52.89,41.39
2016,10,2,16,15,670.5,62.0,4.45,15.5,262.5,45.77,35.19
2016,10,2,16,30,621.0,57.0,4.3,15.0,211.0,43.23,32.93
2016,10,2,16,45,534.0,50.0,4.15,14.5,160.5,38.88,28.88
2016,10,2,17,0,447.0,43.0,4.0,14.0,110.0,34.52,24.58
2016,10,2,17,15,310.5,31.0,3.65,13.5,69.0,25.38,15.33
2016,10,2,17,30,174.0,19.0,3.3,13.0,28.0,15.9,0.0
2016,10,2,17,45,87.0,9.5,2.95,12.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,84.5,12.0,1.2,9.5,17.5,60.55,0.0
2016,10,3,6,30,169.0,24.0,1.4,10.0,35.0,166.1,96.95
2016,10,3,6,45,245.0,39.0,1.65,11.0,72.0,246.87,200.43
2016,10,3,7,0,321.0,54.0,1.9,12.0,109.0,323.1,268.95
2016,10,3,7,15,365.0,68.5,1.85,12.0,150.5,379.55,318.27
2016,10,3,7,30,409.0,83.0,1.8,12.0,192.0,437.24,366.37
2016,10,3,7,45,439.0,95.5,1.8,12.5,234.0,482.11,401.63
2016,10,3,8,0,469.0,108.0,1.8,13.0,276.0,526.58,435.16
2016,10,3,8,15,377.0,142.5,1.8,13.5,290.0,498.82,409.27
2016,10,3,8,30,285.0,177.0,1.8,14.0,304.0,450.17,367.7
2016,10,3,8,45,156.5,188.5,1.85,14.5,259.5,339.73,276.91
2016,10,3,9,0,28.0,200.0,1.9,15.0,215.0,227.94,183.07
2016,10,3,9,15,14.0,148.0,1.9,15.5,155.5,147.12,116.93
2016,10,3,9,30,0.0,96.0,1.9,16.0,96.0,85.26,65.41
2016,10,3,9,45,10.5,167.0,1.95,16.5,174.0,160.9,127.23
2016,10,3,10,0,21.0,238.0,2.0,17.0,252.0,237.67,187.97
2016,10,3,10,15,38.0,269.0,2.0,17.0,295.5,291.49,229.96
2016,10,3,10,30,55.0,300.0,2.0,17.0,339.0,332.25,261.25
2016,10,3,10,45,28.0,229.0,2.05,17.5,249.5,236.61,185.6
2016,10,3,11,0,1.0,158.0,2.1,18.0,160.0,142.05,109.86
2016,10,3,11,15,14.5,224.0,2.15,18.0,235.0,211.25,165.21
2016,10,3,11,30,28.0,290.0,2.2,18.0,310.0,284.38,222.13
2016,10,3,11,45,31.0,297.0,2.25,18.0,319.5,288.55,225.02
2016,10,3,12,0,34.0,304.0,2.3,18.0,329.0,292.14,227.72
2016,10,3,12,15,39.0,309.0,2.3,18.0,338.0,294.49,229.46
2016,10,3,12,30,44.0,314.0,2.3,18.0,347.0,296.03,230.55
2016,10,3,12,45,23.5,245.0,2.3,18.0,263.0,223.56,174.18
2016,10,3,13,0,3.0,176.0,2.3,18.0,179.0,155.41,120.6
2016,10,3,13,15,4.5,185.5,2.3,18.0,189.0,163.22,127.06
2016,10,3,13,30,6.0,195.0,2.3,18.0,199.0,170.53,132.98
2016,10,3,13,45,3.0,169.0,2.3,18.0,171.0,147.22,114.55
2016,10,3,14,0,0.0,143.0,2.3,18.0,143.0,124.4,96.5
2016,10,3,14,15,0.0,146.0,2.25,18.0,146.0,126.23,98.22
2016,10,3,14,30,0.0,149.0,2.2,18.0,149.0,127.76,99.69
2016,10,3,14,45,0.0,125.0,2.2,18.0,125.0,107.99,83.83
2016,10,3,15,0,0.0,101.0,2.2,18.0,101.0,88.29,71.14
2016,10,3,15,15,0.0,94.0,2.15,17.5,94.0,82.3,66.34
2016,10,3,15,30,0.0,87.0,2.1,17.0,87.0,76.25,61.42
2016,10,3,15,45,0.0,76.5,2.1,17.0,76.5,67.33,53.81
2016,10,3,16,0,0.0,66.0,2.1,17.0,66.0,58.34,46.03
2016,10,3,16,15,303.0,59.5,1.95,16.5,133.5,43.14,32.73
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,40.09,30.02
2016,10,3,16,45,529.5,45.5,1.7,16.0,152.5,35.22,25.47
2016,10,3,17,0,453.0,38.0,1.6,16.0,104.0,30.26,20.63
2016,10,3,17,15,317.5,27.5,1.35,15.5,64.5,22.35,12.38
2016,10,3,17,30,182.0,17.0,1.1,15.0,25.0,15.46,0.0
2016,10,3,17,45,91.0,8.5,0.9,15.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.0,13.0,1.0,11.0,18.0,55.68,0.0
2016,10,4,6,30,150.0,26.0,1.2,11.0,36.0,156.64,82.17
2016,10,4,6,45,242.5,43.0,1.4,11.5,76.0,251.75,202.79
2016,10,4,7,0,335.0,60.0,1.6,12.0,116.0,341.0,282.43
2016,10,4,7,15,179.5,79.0,1.7,12.0,110.5,245.85,205.54
2016,10,4,7,30,24.0,98.0,1.8,12.0,105.0,128.34,104.77
2016,10,4,7,45,33.0,118.0,1.9,12.5,129.0,155.86,128.37
2016,10,4,8,0,42.0,138.0,2.0,13.0,153.0,183.29,151.05
2016,10,4,8,15,72.0,162.5,2.0,13.5,192.5,233.29,192.42
2016,10,4,8,30,102.0,187.0,2.0,14.0,232.0,283.24,232.66
2016,10,4,8,45,88.0,204.5,2.05,14.5,246.0,287.99,234.64
2016,10,4,9,0,74.0,222.0,2.1,15.0,260.0,292.12,236.29
2016,10,4,9,15,141.0,243.5,2.1,15.5,323.5,381.94,307.51
2016,10,4,9,30,208.0,265.0,2.1,16.0,387.0,455.86,364.06
2016,10,4,9,45,272.5,270.0,2.1,16.5,439.0,521.31,412.73
2016,10,4,10,0,337.0,275.0,2.1,17.0,491.0,570.33,448.28
2016,10,4,10,15,280.0,299.0,2.1,17.5,483.0,539.77,422.03
2016,10,4,10,30,223.0,323.0,2.1,18.0,475.0,497.61,388.02
2016,10,4,10,45,124.0,298.5,2.15,18.5,383.5,387.84,302.84
2016,10,4,11,0,25.0,274.0,2.2,19.0,292.0,266.72,207.44
2016,10,4,11,15,25.0,278.5,2.25,19.0,296.5,268.57,209.11
2016,10,4,11,30,25.0,283.0,2.3,19.0,301.0,270.29,210.29
2016,10,4,11,45,25.5,284.5,2.4,19.5,303.5,269.5,209.22
2016,10,4,12,0,26.0,286.0,2.5,20.0,306.0,268.56,208.07
2016,10,4,12,15,183.5,306.0,2.65,20.0,440.5,375.54,291.48
2016,10,4,12,30,341.0,326.0,2.8,20.0,575.0,462.36,356.09
2016,10,4,12,45,344.0,318.5,2.95,20.5,566.0,435.66,333.81
2016,10,4,13,0,347.0,311.0,3.1,21.0,557.0,408.21,311.12
2016,10,4,13,15,346.5,301.5,3.2,21.0,541.5,377.17,285.86
2016,10,4,13,30,346.0,292.0,3.3,21.0,526.0,345.89,259.98
2016,10,4,13,45,617.0,191.0,3.4,21.0,586.5,318.88,229.3
2016,10,4,14,0,888.0,90.0,3.5,21.0,647.0,274.92,181.27
2016,10,4,14,15,875.5,88.0,3.55,20.5,611.5,220.44,135.19
2016,10,4,14,30,863.0,86.0,3.6,20.0,576.0,159.08,87.83
2016,10,4,14,45,848.5,82.5,3.7,20.0,535.5,104.25,54.87
2016,10,4,15,0,834.0,79.0,3.8,20.0,495.0,57.46,44.18
2016,10,4,15,15,810.5,76.0,3.8,19.5,449.0,56.42,43.54
2016,10,4,15,30,787.0,73.0,3.8,19.0,403.0,55.39,42.87
2016,10,4,15,45,755.5,68.5,3.85,18.5,354.0,53.11,41.09
2016,10,4,16,0,724.0,64.0,3.9,18.0,305.0,50.78,39.21
2016,10,4,16,15,673.5,59.0,3.8,17.5,253.5,47.9,36.76
2016,10,4,16,30,623.0,54.0,3.7,17.0,202.0,41.16,30.78
2016,10,4,16,45,541.0,46.5,3.6,16.5,152.5,36.3,26.29
2016,10,4,17,0,459.0,39.0,3.5,16.0,103.0,31.37,21.48
2016,10,4,17,15,313.0,27.5,3.3,15.0,62.5,22.54,12.07
2016,10,4,17,30,167.0,16.0,3.1,14.0,22.0,14.55,0.0
2016,10,4,17,45,83.5,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,11.5,1.4,8.0,19.0,78.28,0.0
2016,10,5,6,30,233.0,23.0,1.6,9.0,38.0,201.32,94.32
2016,10,5,6,45,368.5,33.5,1.8,10.0,82.5,321.08,259.84
2016,10,5,7,0,504.0,44.0,2.0,11.0,127.0,436.79,362.26
2016,10,5,7,15,578.5,51.0,2.25,11.5,177.5,511.6,426.46
2016,10,5,7,30,653.0,58.0,2.5,12.0,228.0,588.52,488.88
2016,10,5,7,45,705.5,62.0,2.75,13.0,280.5,641.1,528.84
2016,10,5,8,0,758.0,66.0,3.0,14.0,333.0,699.0,571.21
2016,10,5,8,15,789.5,69.5,3.1,14.5,382.5,738.39,598.58
2016,10,5,8,30,821.0,73.0,3.2,15.0,432.0,775.6,623.73
2016,10,5,8,45,847.5,74.5,3.3,16.0,478.5,803.68,640.5
2016,10,5,9,0,874.0,76.0,3.4,17.0,525.0,821.5,649.59
2016,10,5,9,15,890.0,78.0,3.4,17.5,565.5,835.67,656.77
2016,10,5,9,30,906.0,80.0,3.4,18.0,606.0,846.49,661.61
2016,10,5,9,45,920.5,80.5,3.4,18.5,641.0,850.82,661.94
2016,10,5,10,0,935.0,81.0,3.4,19.0,676.0,851.54,659.92
2016,10,5,10,15,943.0,82.0,3.4,19.5,703.0,843.94,652.22
2016,10,5,10,30,951.0,83.0,3.4,20.0,730.0,832.7,642.2
2016,10,5,10,45,959.0,82.5,3.4,20.5,750.0,816.2,628.69
2016,10,5,11,0,967.0,82.0,3.4,21.0,770.0,796.12,612.84
2016,10,5,11,15,969.5,82.5,3.4,21.0,781.5,769.63,593.74
2016,10,5,11,30,972.0,83.0,3.4,21.0,793.0,739.89,571.45
2016,10,5,11,45,974.5,82.5,3.45,21.5,796.5,706.05,544.27
2016,10,5,12,0,977.0,82.0,3.5,22.0,800.0,669.24,514.48
2016,10,5,12,15,975.5,82.0,3.55,22.0,794.5,627.81,481.65
2016,10,5,12,30,974.0,82.0,3.6,22.0,789.0,584.0,446.2
2016,10,5,12,45,964.5,84.5,3.65,22.0,774.0,536.41,406.95
2016,10,5,13,0,955.0,87.0,3.7,22.0,759.0,487.43,365.6
2016,10,5,13,15,948.5,86.0,3.7,22.0,737.0,435.54,320.88
2016,10,5,13,30,942.0,85.0,3.7,22.0,715.0,382.6,274.33
2016,10,5,13,45,932.5,84.0,3.75,22.0,686.0,328.01,225.98
2016,10,5,14,0,923.0,83.0,3.8,22.0,657.0,273.13,177.57
2016,10,5,14,15,910.5,81.0,3.8,21.5,620.5,216.93,130.34
2016,10,5,14,30,898.0,79.0,3.8,21.0,584.0,161.25,88.27
2016,10,5,14,45,879.0,77.0,3.8,21.0,541.5,105.95,56.74
2016,10,5,15,0,860.0,75.0,3.8,21.0,499.0,54.97,41.87
2016,10,5,15,15,835.0,72.0,3.8,20.5,452.0,53.8,41.11
2016,10,5,15,30,810.0,69.0,3.8,20.0,405.0,52.62,40.31
2016,10,5,15,45,772.0,66.0,3.8,20.0,354.0,51.37,39.33
2016,10,5,16,0,734.0,63.0,3.8,20.0,303.0,50.18,38.37
2016,10,5,16,15,681.5,57.5,3.6,19.0,251.0,46.81,35.58
2016,10,5,16,30,629.0,52.0,3.4,18.0,199.0,39.72,29.37
2016,10,5,16,45,542.5,45.0,3.2,17.5,149.0,35.2,25.17
2016,10,5,17,0,456.0,38.0,3.0,17.0,99.0,30.67,20.7
2016,10,5,17,15,303.0,26.0,2.8,16.0,59.0,21.32,10.44
2016,10,5,17,30,150.0,14.0,2.6,15.0,19.0,12.73,0.0
2016,10,5,17,45,75.0,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,10.5,1.4,8.5,18.0,81.69,0.0
2016,10,6,6,30,249.0,21.0,1.6,9.0,36.0,207.15,79.26
2016,10,6,6,45,380.5,31.0,1.8,10.0,79.5,324.82,261.62
2016,10,6,7,0,512.0,41.0,2.0,11.0,123.0,436.83,361.9
2016,10,6,7,15,584.0,47.5,2.15,11.5,173.5,508.86,423.71
2016,10,6,7,30,656.0,54.0,2.3,12.0,224.0,577.75,479.59
2016,10,6,7,45,705.0,58.5,2.45,13.0,275.0,633.93,522.08
2016,10,6,8,0,754.0,63.0,2.6,14.0,326.0,689.4,562.14
2016,10,6,8,15,784.5,66.5,2.6,14.5,374.5,727.73,588.17
2016,10,6,8,30,815.0,70.0,2.6,15.0,423.0,763.89,611.92
2016,10,6,8,45,838.5,72.0,2.6,16.0,468.5,789.95,626.61
2016,10,6,9,0,862.0,74.0,2.6,17.0,514.0,805.83,633.75
2016,10,6,9,15,877.0,76.0,2.6,17.5,553.5,819.09,640.25
2016,10,6,9,30,892.0,78.0,2.6,18.0,593.0,829.06,644.47
2016,10,6,9,45,909.0,77.0,2.65,19.0,627.5,833.68,644.18
2016,10,6,10,0,926.0,76.0,2.7,20.0,662.0,834.77,641.59
2016,10,6,10,15,933.5,77.0,2.7,20.5,688.5,826.93,633.84
2016,10,6,10,30,941.0,78.0,2.7,21.0,715.0,815.5,623.85
2016,10,6,10,45,945.5,79.0,2.75,22.0,733.5,798.22,609.12
2016,10,6,11,0,950.0,80.0,2.8,23.0,752.0,777.49,592.19
2016,10,6,11,15,953.0,80.5,2.75,23.0,763.0,751.81,573.66
2016,10,6,11,30,956.0,81.0,2.7,23.0,774.0,722.91,551.81
2016,10,6,11,45,957.0,81.0,2.7,23.5,777.0,689.15,524.88
2016,10,6,12,0,958.0,81.0,2.7,24.0,780.0,652.56,495.52
2016,10,6,12,15,956.5,81.0,2.7,24.0,774.5,611.88,463.58
2016,10,6,12,30,955.0,81.0,2.7,24.0,769.0,568.88,429.13
2016,10,6,12,45,952.5,80.0,2.7,24.5,756.0,522.37,390.41
2016,10,6,13,0,950.0,79.0,2.7,25.0,743.0,474.03,349.4
2016,10,6,13,15,944.5,78.0,2.7,25.0,721.5,422.94,306.01
2016,10,6,13,30,939.0,77.0,2.7,25.0,700.0,370.71,260.74
2016,10,6,13,45,930.0,76.0,2.7,25.0,671.5,316.61,213.51
2016,10,6,14,0,921.0,75.0,2.7,25.0,643.0,262.19,166.25
2016,10,6,14,15,909.5,73.5,2.7,25.0,607.5,206.86,120.36
2016,10,6,14,30,898.0,72.0,2.7,25.0,572.0,151.95,79.89
2016,10,6,14,45,881.0,70.0,2.7,25.0,531.0,97.01,50.22
2016,10,6,15,0,864.0,68.0,2.7,25.0,490.0,58.32,44.01
2016,10,6,15,15,841.0,65.5,2.65,24.5,443.5,56.57,42.78
2016,10,6,15,30,818.0,63.0,2.6,24.0,397.0,48.22,35.87
2016,10,6,15,45,785.0,59.5,2.6,24.0,347.5,46.42,34.43
2016,10,6,16,0,752.0,56.0,2.6,24.0,298.0,44.62,32.94
2016,10,6,16,15,702.5,51.5,2.25,22.5,247.0,41.88,30.78
2016,10,6,16,30,653.0,47.0,1.9,21.0,196.0,39.16,28.49
2016,10,6,16,45,570.0,40.0,1.6,20.0,146.5,34.03,23.86
2016,10,6,17,0,487.0,33.0,1.3,19.0,97.0,28.86,18.9
2016,10,6,17,15,243.5,25.0,1.25,18.0,57.0,20.5,8.92
2016,10,6,17,30,0.0,17.0,1.2,17.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,52.5,10.0,0.8,12.5,13.0,39.37,0.0
2016,10,7,6,30,105.0,20.0,0.8,13.0,26.0,114.05,27.89
2016,10,7,6,45,168.5,37.0,0.85,13.5,58.0,193.37,151.53
2016,10,7,7,0,232.0,54.0,0.9,14.0,90.0,260.05,212.41
2016,10,7,7,15,264.5,71.5,1.0,14.5,127.5,308.8,254.7
2016,10,7,7,30,297.0,89.0,1.1,15.0,165.0,358.22,295.72
2016,10,7,7,45,318.5,105.5,1.2,16.0,202.5,398.26,326.93
2016,10,7,8,0,340.0,122.0,1.3,17.0,240.0,437.72,356.43
2016,10,7,8,15,511.5,104.5,1.5,18.0,310.5,560.06,451.28
2016,10,7,8,30,683.0,87.0,1.7,19.0,381.0,680.11,537.65
2016,10,7,8,45,770.5,79.0,1.9,20.0,443.5,740.32,577.75
2016,10,7,9,0,858.0,71.0,2.1,21.0,506.0,795.5,613.91
2016,10,7,9,15,873.0,73.5,2.2,21.5,545.0,809.33,621.08
2016,10,7,9,30,888.0,76.0,2.3,22.0,584.0,819.84,626.36
2016,10,7,9,45,885.5,83.0,2.45,23.0,614.5,817.93,622.33
2016,10,7,10,0,883.0,90.0,2.6,24.0,645.0,812.45,616.02
2016,10,7,10,15,891.0,91.5,2.55,24.5,671.0,805.72,608.89
2016,10,7,10,30,899.0,93.0,2.5,25.0,697.0,795.51,599.56
2016,10,7,10,45,903.5,94.5,2.5,25.5,715.5,779.2,586.56
2016,10,7,11,0,908.0,96.0,2.5,26.0,734.0,759.56,571.47
2016,10,7,11,15,911.0,96.5,2.4,26.5,745.0,734.61,551.94
2016,10,7,11,30,914.0,97.0,2.3,27.0,756.0,706.59,529.24
2016,10,7,11,45,913.0,97.5,2.25,27.5,758.0,673.08,502.78
2016,10,7,12,0,912.0,98.0,2.2,28.0,760.0,636.99,474.18
2016,10,7,12,15,910.5,98.0,2.15,28.0,754.5,597.75,443.78
2016,10,7,12,30,909.0,98.0,2.1,28.0,749.0,556.31,411.08
2016,10,7,12,45,884.0,107.0,2.05,28.5,731.0,509.6,373.07
2016,10,7,13,0,859.0,116.0,2.0,29.0,713.0,460.36,332.68
2016,10,7,13,15,852.0,114.5,1.95,29.0,691.5,411.17,292.08
2016,10,7,13,30,845.0,113.0,1.9,29.0,670.0,361.24,250.07
2016,10,7,13,45,639.0,174.0,1.85,29.0,585.0,302.55,206.97
2016,10,7,14,0,433.0,235.0,1.8,29.0,500.0,264.34,182.22
2016,10,7,14,15,526.5,190.5,1.75,28.5,494.0,217.89,142.41
2016,10,7,14,30,620.0,146.0,1.7,28.0,488.0,161.21,97.31
2016,10,7,14,45,523.5,158.5,1.7,28.0,432.5,126.9,83.1
2016,10,7,15,0,427.0,171.0,1.7,28.0,377.0,113.21,88.91
2016,10,7,15,15,410.5,155.5,1.55,27.5,338.5,105.03,82.59
2016,10,7,15,30,394.0,140.0,1.4,27.0,300.0,96.49,75.88
2016,10,7,15,45,361.0,128.5,1.25,26.5,260.5,90.3,71.05
2016,10,7,16,0,328.0,117.0,1.1,26.0,221.0,87.23,68.71
2016,10,7,16,15,297.0,99.5,1.05,25.0,181.0,75.33,58.88
2016,10,7,16,30,266.0,82.0,1.0,24.0,141.0,63.02,48.42
2016,10,7,16,45,216.0,63.5,1.0,23.0,103.5,49.55,36.66
2016,10,7,17,0,166.0,45.0,1.0,22.0,66.0,35.69,24.19
2016,10,7,17,15,83.0,27.5,1.0,21.5,38.0,22.14,8.66
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,10.0,1.0,15.5,14.5,53.58,0.0
2016,10,8,6,30,155.0,20.0,0.9,16.0,29.0,143.41,15.81
2016,10,8,6,45,287.0,33.0,0.85,16.5,70.0,264.37,204.35
2016,10,8,7,0,419.0,46.0,0.8,17.0,111.0,376.46,301.99
2016,10,8,7,15,499.0,54.5,0.85,17.5,159.5,454.19,366.24
2016,10,8,7,30,579.0,63.0,0.9,18.0,208.0,534.29,428.74
2016,10,8,7,45,631.0,68.5,1.0,19.0,258.0,591.2,470.14
2016,10,8,8,0,683.0,74.0,1.1,20.0,308.0,647.8,509.56
2016,10,8,8,15,718.0,78.5,1.15,21.0,356.5,688.93,535.9
2016,10,8,8,30,753.0,83.0,1.2,22.0,405.0,724.03,557.24
2016,10,8,8,45,778.5,86.5,1.3,23.0,449.5,752.75,574.17
2016,10,8,9,0,804.0,90.0,1.4,24.0,494.0,778.67,588.93
2016,10,8,9,15,822.0,92.5,1.4,25.0,533.5,794.26,595.43
2016,10,8,9,30,840.0,95.0,1.4,26.0,573.0,806.57,599.79
2016,10,8,9,45,884.0,85.0,1.45,27.0,613.5,815.38,602.45
2016,10,8,10,0,928.0,75.0,1.5,28.0,654.0,827.49,607.39
2016,10,8,10,15,936.0,76.0,1.45,28.5,680.5,819.86,599.5
2016,10,8,10,30,944.0,77.0,1.4,29.0,707.0,808.63,589.64
2016,10,8,10,45,948.5,78.0,1.35,29.5,726.0,791.18,575.91
2016,10,8,11,0,953.0,79.0,1.3,30.0,745.0,770.28,560.15
2016,10,8,11,15,956.0,79.5,1.2,30.0,756.0,744.43,541.88
2016,10,8,11,30,959.0,80.0,1.1,30.0,767.0,715.37,520.07
2016,10,8,11,45,959.5,80.5,1.05,30.5,769.5,681.64,494.24
2016,10,8,12,0,960.0,81.0,1.0,31.0,772.0,645.08,466.17
2016,10,8,12,15,958.5,80.5,0.95,31.0,767.0,603.83,435.34
2016,10,8,12,30,957.0,80.0,0.9,31.0,762.0,560.28,402.18
2016,10,8,12,45,953.0,80.0,0.85,31.5,748.0,513.89,365.41
2016,10,8,13,0,949.0,80.0,0.8,32.0,734.0,465.77,326.56
2016,10,8,13,15,943.0,79.0,0.8,32.0,712.5,414.56,285.48
2016,10,8,13,30,937.0,78.0,0.8,32.0,691.0,362.27,242.57
2016,10,8,13,45,927.5,77.0,0.8,32.0,662.0,308.21,197.79
2016,10,8,14,0,918.0,76.0,0.8,32.0,633.0,253.88,153.06
2016,10,8,14,15,905.5,74.5,0.85,31.5,597.5,198.66,110.12
2016,10,8,14,30,893.0,73.0,0.9,31.0,562.0,143.95,72.73
2016,10,8,14,45,875.5,71.0,1.0,31.0,520.0,89.41,46.6
2016,10,8,15,0,858.0,69.0,1.1,31.0,478.0,59.03,43.46
2016,10,8,15,15,834.0,66.0,1.1,30.5,432.0,49.77,36.04
2016,10,8,15,30,810.0,63.0,1.1,30.0,386.0,48.44,35.13
2016,10,8,15,45,775.0,59.5,1.15,30.0,336.0,46.64,33.72
2016,10,8,16,0,740.0,56.0,1.2,30.0,286.0,44.84,32.25
2016,10,8,16,15,688.0,51.0,1.15,28.5,235.5,41.69,29.78
2016,10,8,16,30,636.0,46.0,1.1,27.0,185.0,38.52,27.13
2016,10,8,16,45,549.0,39.0,1.05,25.5,136.0,33.38,22.61
2016,10,8,17,0,462.0,32.0,1.0,24.0,87.0,25.83,15.71
2016,10,8,17,15,301.5,21.0,1.05,23.0,49.5,17.19,4.07
2016,10,8,17,30,141.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,10,8,17,45,70.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,14.5,15.5,81.31,0.0
2016,10,9,6,30,256.0,18.0,1.2,15.0,31.0,201.6,0.0
2016,10,9,6,45,385.5,28.0,1.15,16.0,73.0,320.91,246.7
2016,10,9,7,0,515.0,38.0,1.1,17.0,115.0,429.98,344.13
2016,10,9,7,15,588.5,44.5,1.15,17.5,165.0,496.12,399.58
2016,10,9,7,30,662.0,51.0,1.2,18.0,215.0,571.5,458.23
2016,10,9,7,45,707.5,56.0,1.3,19.0,265.5,625.07,497.14
2016,10,9,8,0,753.0,61.0,1.4,20.0,316.0,677.81,533.64
2016,10,9,8,15,784.0,64.5,1.3,21.0,364.5,716.0,556.4
2016,10,9,8,30,815.0,68.0,1.2,22.0,413.0,752.04,576.63
2016,10,9,8,45,836.5,71.0,1.1,23.5,457.5,777.33,587.47
2016,10,9,9,0,858.0,74.0,1.0,25.0,502.0,792.53,591.11
2016,10,9,9,15,874.0,76.0,1.0,26.0,541.0,806.22,596.21
2016,10,9,9,30,890.0,78.0,1.0,27.0,580.0,816.62,599.14
2016,10,9,9,45,901.5,79.5,1.05,28.0,613.5,819.38,597.87
2016,10,9,10,0,913.0,81.0,1.1,29.0,647.0,818.61,594.52
2016,10,9,10,15,921.0,82.0,1.15,29.5,673.0,810.96,588.05
2016,10,9,10,30,929.0,83.0,1.2,30.0,699.0,799.76,579.47
2016,10,9,10,45,932.5,84.5,1.25,30.5,717.5,782.21,566.9
2016,10,9,11,0,936.0,86.0,1.3,31.0,736.0,761.28,552.26
2016,10,9,11,15,938.5,86.5,1.35,31.0,746.5,735.35,535.1
2016,10,9,11,30,941.0,87.0,1.4,31.0,757.0,706.3,514.58
2016,10,9,11,45,939.5,88.0,1.5,31.5,758.5,672.22,489.57
2016,10,9,12,0,938.0,89.0,1.6,32.0,760.0,635.52,462.18
2016,10,9,12,15,936.0,88.5,1.7,32.0,754.5,594.69,432.14
2016,10,9,12,30,934.0,88.0,1.8,32.0,749.0,551.66,399.58
2016,10,9,12,45,922.0,91.0,1.9,32.0,733.0,505.1,363.46
2016,10,9,13,0,910.0,94.0,2.0,32.0,717.0,457.48,325.45
2016,10,9,13,15,903.0,93.0,2.05,31.5,695.5,407.55,285.12
2016,10,9,13,30,896.0,92.0,2.1,31.0,674.0,356.72,242.99
2016,10,9,13,45,884.0,91.0,2.2,31.0,644.5,303.9,198.53
2016,10,9,14,0,872.0,90.0,2.3,31.0,615.0,251.13,154.54
2016,10,9,14,15,858.0,88.0,2.4,30.5,579.5,190.78,107.35
2016,10,9,14,30,844.0,86.0,2.5,30.0,544.0,137.5,70.93
2016,10,9,14,45,824.0,83.5,2.6,29.5,502.5,84.7,46.24
2016,10,9,15,0,804.0,81.0,2.7,29.0,461.0,59.65,44.42
2016,10,9,15,15,777.0,77.5,2.75,28.5,415.0,58.27,43.52
2016,10,9,15,30,750.0,74.0,2.8,28.0,369.0,56.89,42.58
2016,10,9,15,45,712.0,69.5,2.85,27.5,320.0,54.62,40.86
2016,10,9,16,0,674.0,65.0,2.9,27.0,271.0,47.77,35.18
2016,10,9,16,15,617.0,58.5,2.8,26.0,221.5,44.02,32.09
2016,10,9,16,30,560.0,52.0,2.7,25.0,172.0,40.18,28.76
2016,10,9,16,45,468.0,43.0,2.65,24.0,124.5,34.0,23.22
2016,10,9,17,0,376.0,34.0,2.6,23.0,77.0,27.67,17.14
2016,10,9,17,15,188.0,17.0,2.55,22.0,38.5,13.56,0.54
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,34.98,0.0
2016,10,10,6,45,203.5,35.5,1.7,12.5,65.5,213.47,165.13
2016,10,10,7,0,407.0,45.0,1.9,13.0,105.0,364.23,299.0
2016,10,10,7,15,486.5,54.0,1.9,13.5,153.5,441.31,365.24
2016,10,10,7,30,566.0,63.0,1.9,14.0,202.0,520.73,430.1
2016,10,10,7,45,621.0,69.0,1.95,14.5,251.5,579.82,475.71
2016,10,10,8,0,676.0,75.0,2.0,15.0,301.0,638.71,519.26
2016,10,10,8,15,711.0,79.5,1.95,15.5,349.0,679.37,546.96
2016,10,10,8,30,746.0,84.0,1.9,16.0,397.0,718.24,572.48
2016,10,10,8,45,776.5,85.5,1.9,16.5,442.0,743.8,588.05
2016,10,10,9,0,807.0,87.0,1.9,17.0,487.0,771.07,604.69
2016,10,10,9,15,825.0,90.0,1.95,18.0,526.0,787.03,612.34
2016,10,10,9,30,843.0,93.0,2.0,19.0,565.0,799.69,617.76
2016,10,10,9,45,865.5,91.0,2.05,20.0,600.5,806.72,619.3
2016,10,10,10,0,888.0,89.0,2.1,21.0,636.0,804.16,614.35
