Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,15,896.5,90.5,2.15,21.5,662.0,797.52,607.99
2016,10,10,10,30,905.0,92.0,2.2,22.0,688.0,787.38,599.38
2016,10,10,10,45,911.0,92.5,2.25,23.0,707.0,770.84,585.38
2016,10,10,11,0,917.0,93.0,2.3,24.0,726.0,750.93,569.26
2016,10,10,11,15,920.5,93.5,2.35,24.0,737.0,726.01,551.07
2016,10,10,11,30,924.0,94.0,2.4,24.0,748.0,697.96,529.89
2016,10,10,11,45,924.5,94.5,2.5,24.5,750.5,665.03,504.07
2016,10,10,12,0,925.0,95.0,2.6,25.0,753.0,629.4,475.79
2016,10,10,12,15,923.5,94.5,2.65,25.0,747.5,589.23,444.3
2016,10,10,12,30,922.0,94.0,2.7,25.0,742.0,546.84,410.35
2016,10,10,12,45,911.5,96.5,2.8,25.0,726.5,500.96,373.0
2016,10,10,13,0,901.0,99.0,2.9,25.0,711.0,453.92,333.73
2016,10,10,13,15,894.0,97.5,2.95,25.0,689.5,403.95,291.14
2016,10,10,13,30,887.0,96.0,3.0,25.0,668.0,353.11,247.02
2016,10,10,13,45,873.5,96.0,3.1,25.0,638.5,295.73,197.75
2016,10,10,14,0,860.0,96.0,3.2,25.0,609.0,243.35,152.92
2016,10,10,14,15,845.5,93.5,3.25,24.5,573.5,189.4,109.72
2016,10,10,14,30,831.0,91.0,3.3,24.0,538.0,136.4,73.17
2016,10,10,14,45,805.5,89.5,3.4,23.5,495.5,84.98,50.04
2016,10,10,15,0,780.0,88.0,3.5,23.0,453.0,65.03,50.2
2016,10,10,15,15,751.5,84.5,3.5,22.5,407.5,63.83,49.45
2016,10,10,15,30,723.0,81.0,3.5,22.0,362.0,56.97,43.78
2016,10,10,15,45,676.0,77.0,3.5,21.5,312.0,55.51,42.71
2016,10,10,16,0,629.0,73.0,3.5,21.0,262.0,54.11,41.63
2016,10,10,16,15,568.0,65.5,3.45,20.0,212.5,49.79,37.97
2016,10,10,16,30,507.0,58.0,3.4,19.0,163.0,45.4,34.05
2016,10,10,16,45,405.0,47.5,3.35,18.0,117.0,38.09,27.35
2016,10,10,17,0,303.0,37.0,3.3,17.0,71.0,30.61,19.9
2016,10,10,17,15,151.5,18.5,3.15,16.0,35.5,14.58,0.0
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,10.5,2.5,2.27,0.0
2016,10,11,6,30,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,10,11,6,45,0.0,14.5,1.45,11.5,14.5,12.75,4.43
2016,10,11,7,0,0.0,24.0,1.7,12.0,24.0,21.13,12.21
2016,10,11,7,15,0.0,35.0,1.75,12.0,35.0,30.85,20.86
2016,10,11,7,30,0.0,46.0,1.8,12.0,46.0,40.59,29.45
2016,10,11,7,45,0.0,58.0,1.85,12.5,58.0,51.24,38.62
2016,10,11,8,0,0.0,70.0,1.9,13.0,70.0,62.45,48.12
2016,10,11,8,15,0.0,96.5,1.9,13.5,96.5,88.73,70.21
2016,10,11,8,30,0.0,123.0,1.9,14.0,123.0,115.02,91.9
2016,10,11,8,45,7.0,149.0,1.95,14.5,152.5,146.13,117.46
2016,10,11,9,0,14.0,175.0,2.0,15.0,182.0,177.0,142.37
2016,10,11,9,15,61.0,212.5,2.0,15.5,246.5,265.34,214.26
2016,10,11,9,30,108.0,250.0,2.0,16.0,311.0,340.76,273.56
2016,10,11,9,45,110.5,266.0,2.05,16.5,331.0,354.87,283.02
2016,10,11,10,0,113.0,282.0,2.1,17.0,351.0,368.29,292.16
2016,10,11,10,15,507.5,186.0,2.1,17.5,516.0,599.75,474.32
2016,10,11,10,30,902.0,90.0,2.1,18.0,681.0,779.1,604.03
2016,10,11,10,45,909.0,90.5,2.1,18.5,699.5,763.34,589.39
2016,10,11,11,0,916.0,91.0,2.1,19.0,718.0,744.17,574.35
2016,10,11,11,15,919.0,91.5,2.05,19.0,729.0,718.94,554.82
2016,10,11,11,30,922.0,92.0,2.0,19.0,740.0,690.62,532.51
2016,10,11,11,45,923.5,92.0,2.0,19.5,742.5,657.92,506.04
2016,10,11,12,0,925.0,92.0,2.0,20.0,745.0,622.47,477.15
2016,10,11,12,15,923.5,91.5,2.0,20.0,739.5,582.35,445.15
2016,10,11,12,30,922.0,91.0,2.0,20.0,734.0,540.03,410.69
2016,10,11,12,45,725.0,160.5,2.0,20.5,660.5,464.51,350.87
2016,10,11,13,0,528.0,230.0,2.0,21.0,587.0,402.89,302.52
2016,10,11,13,15,474.0,242.0,2.05,20.5,555.0,361.53,269.84
2016,10,11,13,30,420.0,254.0,2.1,20.0,523.0,324.22,240.22
2016,10,11,13,45,442.5,235.0,2.15,20.0,507.0,287.45,208.53
2016,10,11,14,0,465.0,216.0,2.2,20.0,491.0,248.37,175.0
2016,10,11,14,15,431.0,209.5,2.3,19.5,453.0,207.95,144.35
2016,10,11,14,30,397.0,203.0,2.4,19.0,415.0,177.49,124.71
2016,10,11,14,45,518.5,155.5,2.55,19.0,409.5,114.8,81.65
2016,10,11,15,0,640.0,108.0,2.7,19.0,404.0,72.3,57.32
2016,10,11,15,15,587.5,107.0,2.75,18.5,357.5,73.66,58.83
2016,10,11,15,30,535.0,106.0,2.8,18.0,311.0,75.35,60.58
2016,10,11,15,45,573.0,90.0,2.9,18.0,283.0,65.47,52.07
2016,10,11,16,0,611.0,74.0,3.0,18.0,255.0,55.07,43.0
2016,10,11,16,15,547.5,66.0,3.0,17.0,206.0,50.37,38.95
2016,10,11,16,30,484.0,58.0,3.0,16.0,157.0,45.58,34.61
2016,10,11,16,45,385.0,47.0,3.0,15.5,111.5,37.84,27.36
2016,10,11,17,0,286.0,36.0,3.0,15.0,66.0,29.88,19.23
2016,10,11,17,15,143.0,18.0,2.95,14.5,33.0,14.2,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,72.0,8.5,1.15,9.5,11.5,7.73,0.0
2016,10,12,6,30,144.0,17.0,1.3,10.0,23.0,101.21,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,252.24,191.91
2016,10,12,7,0,414.0,43.0,1.7,11.0,101.0,363.69,299.04
2016,10,12,7,15,496.5,51.5,1.65,11.5,149.5,441.72,366.88
2016,10,12,7,30,579.0,60.0,1.6,12.0,198.0,522.21,432.82
2016,10,12,7,45,289.5,78.0,1.6,12.5,147.0,335.42,280.85
2016,10,12,8,0,0.0,96.0,1.6,13.0,96.0,90.55,71.59
2016,10,12,8,15,0.0,113.0,1.55,13.5,113.0,106.73,85.34
2016,10,12,8,30,0.0,130.0,1.5,14.0,130.0,122.74,98.28
2016,10,12,8,45,3.5,147.5,1.5,14.5,149.5,141.91,113.75
2016,10,12,9,0,7.0,165.0,1.5,15.0,169.0,160.93,128.87
2016,10,12,9,15,162.0,198.0,1.55,15.5,288.0,342.66,278.15
2016,10,12,9,30,317.0,231.0,1.6,16.0,407.0,511.87,408.49
2016,10,12,9,45,599.5,162.0,1.7,17.0,517.5,671.74,528.57
2016,10,12,10,0,882.0,93.0,1.8,18.0,628.0,796.47,615.13
2016,10,12,10,15,890.5,94.0,1.9,18.0,654.0,789.11,608.58
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,778.31,601.06
2016,10,12,10,45,903.0,97.0,2.15,18.5,698.0,761.81,588.87
2016,10,12,11,0,907.0,99.0,2.3,19.0,716.0,742.01,574.22
2016,10,12,11,15,910.0,99.5,2.4,19.0,726.5,716.81,555.2
2016,10,12,11,30,913.0,100.0,2.5,19.0,737.0,688.55,533.6
2016,10,12,11,45,915.0,99.0,2.7,19.0,739.5,655.32,508.35
2016,10,12,12,0,917.0,98.0,2.9,19.0,742.0,619.37,480.33
2016,10,12,12,15,915.0,97.5,2.9,19.0,736.0,579.18,447.62
2016,10,12,12,30,913.0,97.0,2.9,19.0,730.0,536.85,412.49
2016,10,12,12,45,713.5,165.0,2.9,19.5,654.0,459.97,350.78
2016,10,12,13,0,514.0,233.0,2.9,20.0,578.0,397.26,301.02
2016,10,12,13,15,705.5,161.5,2.85,20.0,618.5,376.15,278.23
2016,10,12,13,30,897.0,90.0,2.8,20.0,659.0,343.32,242.95
2016,10,12,13,45,673.0,154.0,2.8,20.0,570.5,280.43,195.51
2016,10,12,14,0,449.0,218.0,2.8,20.0,482.0,244.58,172.94
2016,10,12,14,15,301.0,227.0,2.9,19.5,399.5,205.88,148.64
2016,10,12,14,30,153.0,236.0,3.0,19.0,317.0,183.74,139.18
2016,10,12,14,45,475.5,157.5,3.2,19.0,380.5,112.73,82.07
2016,10,12,15,0,798.0,79.0,3.4,19.0,444.0,58.68,45.56
2016,10,12,15,15,769.5,75.5,3.35,18.5,398.0,57.23,44.56
2016,10,12,15,30,741.0,72.0,3.3,18.0,352.0,55.79,43.52
2016,10,12,15,45,706.5,66.0,3.25,17.5,304.0,52.23,40.57
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,48.56,37.44
2016,10,12,16,15,612.0,54.0,2.8,16.0,206.5,40.87,30.7
2016,10,12,16,30,552.0,48.0,2.4,15.0,157.0,37.32,27.44
2016,10,12,16,45,455.0,39.0,2.05,14.5,111.5,31.0,21.46
2016,10,12,17,0,358.0,30.0,1.7,14.0,66.0,24.53,14.62
2016,10,12,17,15,179.0,15.0,1.55,13.0,33.0,12.1,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,16.37,0.0
2016,10,13,6,45,138.0,31.0,1.25,10.5,50.0,164.64,121.81
2016,10,13,7,0,276.0,44.0,1.3,11.0,82.0,271.1,222.75
2016,10,13,7,15,322.0,59.5,1.5,11.0,121.5,327.14,273.46
2016,10,13,7,30,368.0,75.0,1.7,11.0,161.0,384.54,323.35
2016,10,13,7,45,397.5,89.5,1.95,11.5,201.5,429.22,360.53
2016,10,13,8,0,427.0,104.0,2.2,12.0,242.0,473.45,396.0
2016,10,13,8,15,447.0,116.5,2.25,12.5,281.0,507.05,421.28
2016,10,13,8,30,467.0,129.0,2.3,13.0,320.0,539.27,444.77
2016,10,13,8,45,580.5,115.0,2.35,14.0,378.0,619.37,505.29
2016,10,13,9,0,694.0,101.0,2.4,15.0,436.0,692.27,556.59
2016,10,13,9,15,783.5,87.0,2.4,15.5,494.0,740.43,588.99
2016,10,13,9,30,873.0,73.0,2.4,16.0,552.0,782.69,616.71
2016,10,13,9,45,730.5,125.5,2.4,17.0,542.5,732.24,576.37
2016,10,13,10,0,588.0,178.0,2.4,18.0,533.0,666.05,522.96
2016,10,13,10,15,565.0,195.5,2.4,18.5,548.0,648.7,508.02
2016,10,13,10,30,542.0,213.0,2.4,19.0,563.0,634.59,495.04
2016,10,13,10,45,548.0,218.0,2.4,19.5,580.5,627.06,487.52
2016,10,13,11,0,554.0,223.0,2.4,20.0,598.0,617.1,478.16
2016,10,13,11,15,541.5,231.5,2.45,20.0,602.5,595.71,461.3
2016,10,13,11,30,529.0,240.0,2.5,20.0,607.0,572.88,443.32
2016,10,13,11,45,536.5,235.5,2.6,20.5,609.0,549.14,424.17
2016,10,13,12,0,544.0,231.0,2.7,21.0,611.0,523.45,403.24
2016,10,13,12,15,519.0,240.5,2.8,21.0,600.5,490.89,377.32
2016,10,13,12,30,494.0,250.0,2.9,21.0,590.0,458.61,351.3
2016,10,13,12,45,496.0,244.0,3.0,21.5,579.5,426.11,324.08
2016,10,13,13,0,498.0,238.0,3.1,22.0,569.0,392.59,295.56
2016,10,13,13,15,504.5,227.5,3.15,22.0,553.5,356.18,264.72
2016,10,13,13,30,511.0,217.0,3.2,22.0,538.0,318.64,232.44
2016,10,13,13,45,548.0,193.0,3.25,22.0,524.0,277.28,195.91
2016,10,13,14,0,585.0,169.0,3.3,22.0,510.0,232.62,156.84
2016,10,13,14,15,465.5,189.0,3.3,21.5,450.0,193.92,131.25
2016,10,13,14,30,346.0,209.0,3.3,21.0,390.0,173.48,123.48
2016,10,13,14,45,395.5,181.5,3.3,21.0,372.5,125.02,93.54
2016,10,13,15,0,445.0,154.0,3.3,21.0,355.0,103.82,83.86
2016,10,13,15,15,456.5,134.5,3.3,20.5,322.0,92.65,74.71
2016,10,13,15,30,468.0,115.0,3.3,20.0,289.0,80.98,64.99
2016,10,13,15,45,441.0,102.5,3.3,19.5,248.5,73.54,58.79
2016,10,13,16,0,414.0,90.0,3.3,19.0,208.0,65.8,52.18
2016,10,13,16,15,376.5,75.5,3.05,18.5,167.5,56.21,43.76
2016,10,13,16,30,339.0,61.0,2.8,18.0,127.0,46.24,34.8
2016,10,13,16,45,274.0,46.0,2.55,17.5,89.0,35.43,24.89
2016,10,13,17,0,209.0,31.0,2.3,17.0,51.0,24.24,13.8
2016,10,13,17,15,104.5,15.5,2.05,16.5,25.5,12.23,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,14.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,3.95,14.0,19.0,16.74,6.77
2016,10,14,7,0,0.0,32.0,4.1,14.0,32.0,28.34,17.94
2016,10,14,7,15,0.0,48.0,4.2,14.0,48.0,44.65,32.24
2016,10,14,7,30,0.0,64.0,4.3,14.0,64.0,60.39,45.99
2016,10,14,7,45,0.0,80.0,4.45,14.5,80.0,75.8,59.17
2016,10,14,8,0,0.0,96.0,4.6,15.0,96.0,91.0,71.92
2016,10,14,8,15,0.0,112.0,4.75,15.5,112.0,106.04,84.3
2016,10,14,8,30,0.0,128.0,4.9,16.0,128.0,120.95,96.38
2016,10,14,8,45,0.0,106.5,5.05,16.5,106.5,96.8,75.83
2016,10,14,9,0,0.0,85.0,5.2,17.0,85.0,75.34,57.61
2016,10,14,9,15,0.0,100.0,5.25,17.0,100.0,89.34,69.1
2016,10,14,9,30,0.0,115.0,5.3,17.0,115.0,103.29,80.45
2016,10,14,9,45,0.0,70.0,5.35,17.5,70.0,61.95,45.97
2016,10,14,10,0,0.0,25.0,5.4,18.0,25.0,22.07,12.74
2016,10,14,10,15,0.0,41.5,5.35,18.0,41.5,36.69,24.84
2016,10,14,10,30,0.0,58.0,5.3,18.0,58.0,51.34,36.9
2016,10,14,10,45,0.0,50.5,5.3,18.5,50.5,44.69,31.3
2016,10,14,11,0,0.0,43.0,5.3,19.0,43.0,38.05,25.74
2016,10,14,11,15,0.0,77.0,5.2,19.0,77.0,68.26,50.48
2016,10,14,11,30,0.0,111.0,5.1,19.0,111.0,98.57,75.12
2016,10,14,11,45,0.0,122.0,5.1,19.5,122.0,108.28,82.79
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,117.88,90.35
2016,10,14,12,15,0.0,74.0,5.05,20.0,74.0,65.6,48.04
2016,10,14,12,30,0.0,15.0,5.0,20.0,15.0,13.26,5.25
2016,10,14,12,45,0.0,36.5,5.0,20.0,36.5,32.29,20.9
2016,10,14,13,0,0.0,58.0,5.0,20.0,58.0,51.35,36.55
2016,10,14,13,15,0.0,53.0,4.9,19.5,53.0,46.9,33.02
2016,10,14,13,30,0.0,48.0,4.8,19.0,48.0,42.45,29.48
2016,10,14,13,45,0.0,36.5,4.7,19.0,36.5,32.25,21.1
2016,10,14,14,0,0.0,25.0,4.6,19.0,25.0,22.07,12.71
2016,10,14,14,15,0.0,80.5,4.45,18.5,80.5,71.27,53.63
2016,10,14,14,30,0.0,136.0,4.3,18.0,136.0,116.39,91.06
2016,10,14,14,45,0.0,73.5,4.15,18.0,73.5,65.02,51.16
2016,10,14,15,0,0.0,11.0,4.0,18.0,11.0,9.68,2.87
2016,10,14,15,15,0.0,23.5,3.8,18.0,23.5,20.7,12.62
2016,10,14,15,30,0.0,36.0,3.6,18.0,36.0,31.73,22.41
2016,10,14,15,45,0.0,30.5,3.4,18.0,30.5,26.86,18.15
2016,10,14,16,0,0.0,25.0,3.2,18.0,25.0,22.0,13.85
2016,10,14,16,15,0.0,20.0,2.9,17.5,20.0,17.58,9.92
2016,10,14,16,30,0.0,15.0,2.6,17.0,15.0,13.18,5.94
2016,10,14,16,45,0.0,10.0,2.3,16.5,10.0,8.77,1.94
2016,10,14,17,0,0.0,5.0,2.0,16.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.75,15.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,84.5,0.0
2016,10,15,6,45,271.0,25.0,2.1,13.0,54.0,235.96,166.53
2016,10,15,7,0,418.0,37.0,2.4,14.0,91.0,355.2,288.26
2016,10,15,7,15,501.0,44.5,2.7,14.5,137.5,430.72,355.76
2016,10,15,7,30,584.0,52.0,3.0,15.0,184.0,509.08,421.98
2016,10,15,7,45,635.0,57.5,3.3,15.5,232.0,563.44,465.95
2016,10,15,8,0,686.0,63.0,3.6,16.0,280.0,613.23,504.6
2016,10,15,8,15,720.0,67.0,3.9,16.5,326.5,652.4,533.78
2016,10,15,8,30,754.0,71.0,4.2,17.0,373.0,689.63,560.71
2016,10,15,8,45,777.0,74.0,4.5,17.5,415.5,714.77,578.41
2016,10,15,9,0,800.0,77.0,4.8,18.0,458.0,737.16,593.95
2016,10,15,9,15,817.5,79.5,4.95,18.5,495.5,751.64,602.74
2016,10,15,9,30,835.0,82.0,5.1,19.0,533.0,762.91,609.2
2016,10,15,9,45,562.5,171.5,5.35,19.5,483.5,639.33,512.26
2016,10,15,10,0,290.0,261.0,5.6,20.0,434.0,503.71,401.45
2016,10,15,10,15,148.5,228.5,5.75,20.0,317.5,342.46,273.38
2016,10,15,10,30,7.0,196.0,5.9,20.0,201.0,182.97,143.12
2016,10,15,10,45,20.5,234.0,6.05,20.5,248.0,227.18,178.37
2016,10,15,11,0,34.0,272.0,6.2,21.0,295.0,277.86,217.98
2016,10,15,11,15,34.0,275.5,6.3,21.0,299.0,277.03,217.04
2016,10,15,11,30,34.0,279.0,6.4,21.0,303.0,276.04,216.09
2016,10,15,11,45,259.5,267.0,6.5,21.0,446.0,403.41,318.27
2016,10,15,12,0,485.0,255.0,6.6,21.0,589.0,506.68,397.95
2016,10,15,12,15,491.0,248.5,6.65,21.0,584.0,478.45,374.22
2016,10,15,12,30,497.0,242.0,6.7,21.0,579.0,448.71,349.19
2016,10,15,12,45,356.5,274.5,6.75,21.0,513.5,386.42,299.35
2016,10,15,13,0,216.0,307.0,6.8,21.0,448.0,337.07,260.71
2016,10,15,13,15,214.0,297.5,6.75,20.5,433.5,312.96,241.06
2016,10,15,13,30,212.0,288.0,6.7,20.0,419.0,288.84,221.2
2016,10,15,13,45,106.0,156.0,6.7,20.0,221.5,152.63,115.17
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,21.18,11.89
2016,10,15,14,15,0.0,88.5,6.65,19.5,88.5,78.39,59.3
2016,10,15,14,30,0.0,153.0,6.6,19.0,153.0,129.21,101.35
2016,10,15,14,45,0.0,119.5,6.55,19.0,119.5,102.5,83.36
2016,10,15,15,0,0.0,86.0,6.5,19.0,86.0,75.63,60.36
2016,10,15,15,15,0.0,91.0,6.3,18.5,91.0,79.18,63.75
2016,10,15,15,30,0.0,96.0,6.1,18.0,96.0,82.36,66.81
2016,10,15,15,45,0.0,81.5,5.95,17.5,81.5,70.39,56.54
2016,10,15,16,0,0.0,67.0,5.8,17.0,67.0,58.3,45.99
2016,10,15,16,15,0.0,53.0,5.6,16.5,53.0,46.48,35.5
2016,10,15,16,30,0.0,39.0,5.4,16.0,39.0,34.41,24.61
2016,10,15,16,45,0.0,26.5,5.2,16.0,26.5,23.35,14.47
2016,10,15,17,0,0.0,14.0,5.0,16.0,14.0,12.31,3.72
2016,10,15,17,15,0.0,7.0,4.95,16.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,15.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,19.0,3.5,15.0,19.0,16.74,5.97
2016,10,16,7,0,0.0,32.0,3.6,15.0,32.0,28.93,18.23
2016,10,16,7,15,0.0,48.5,3.6,15.0,48.5,45.91,33.1
2016,10,16,7,30,0.0,65.0,3.6,15.0,65.0,62.21,47.3
2016,10,16,7,45,0.0,82.5,3.6,15.5,82.5,79.33,61.89
2016,10,16,8,0,0.0,100.0,3.6,16.0,100.0,96.13,75.93
2016,10,16,8,15,1.0,116.5,3.65,16.0,117.0,112.33,89.42
2016,10,16,8,30,2.0,133.0,3.7,16.0,134.0,128.42,102.63
2016,10,16,8,45,1.0,92.5,3.8,16.5,93.0,83.79,65.0
2016,10,16,9,0,0.0,52.0,3.9,17.0,52.0,45.92,33.04
2016,10,16,9,15,0.0,42.5,4.0,17.0,42.5,37.52,25.92
2016,10,16,9,30,0.0,33.0,4.1,17.0,33.0,29.13,18.82
2016,10,16,9,45,0.0,61.0,4.25,17.5,61.0,53.95,39.4
2016,10,16,10,0,0.0,89.0,4.4,18.0,89.0,78.87,59.78
2016,10,16,10,15,0.0,77.5,4.55,18.0,77.5,68.65,51.25
2016,10,16,10,30,0.0,66.0,4.7,18.0,66.0,58.44,42.77
2016,10,16,10,45,0.0,56.0,4.9,18.5,56.0,49.57,35.34
2016,10,16,11,0,0.0,46.0,5.1,19.0,46.0,40.7,27.94
2016,10,16,11,15,0.0,57.5,5.2,19.0,57.5,50.92,36.31
2016,10,16,11,30,0.0,69.0,5.3,19.0,69.0,61.14,44.66
2016,10,16,11,45,0.0,93.0,5.4,19.0,93.0,82.51,62.1
2016,10,16,12,0,0.0,117.0,5.5,19.0,117.0,103.73,79.34
2016,10,16,12,15,0.0,95.0,5.5,19.0,95.0,84.28,63.53
2016,10,16,12,30,0.0,73.0,5.5,19.0,73.0,64.69,47.58
2016,10,16,12,45,0.0,64.0,5.55,19.0,64.0,56.68,41.06
2016,10,16,13,0,0.0,55.0,5.6,19.0,55.0,48.68,34.53
2016,10,16,13,15,0.0,62.0,5.75,19.0,62.0,54.88,39.68
2016,10,16,13,30,0.0,69.0,5.9,19.0,69.0,61.09,44.85
2016,10,16,13,45,0.0,46.5,6.05,19.0,46.5,41.1,28.44
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,21.18,11.97
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,19.4,10.56
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,17.63,9.14
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,15.86,8.27
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,14.09,6.75
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,12.32,5.24
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,10.55,3.72
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,22.73,14.55
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,44.82,34.1
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.5,37.35,27.42
2016,10,16,16,30,528.0,43.0,5.0,16.0,138.0,33.65,23.91
2016,10,16,16,45,414.0,34.5,4.7,15.5,94.0,27.59,18.09
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,21.46,10.04
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,11.82,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,24.5,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,49.0,13.0,1.2,11.0,14.0,40.23,0.0
2016,10,17,6,45,187.5,28.0,1.3,11.5,48.5,183.39,118.53
2016,10,17,7,0,326.0,43.0,1.4,12.0,83.0,297.95,241.22
2016,10,17,7,15,418.0,52.5,1.5,12.5,128.5,380.37,314.07
2016,10,17,7,30,510.0,62.0,1.6,13.0,174.0,465.4,385.38
2016,10,17,7,45,577.5,67.0,1.75,13.5,223.0,529.65,437.68
2016,10,17,8,0,645.0,72.0,1.9,14.0,272.0,594.01,487.21
2016,10,17,8,15,683.0,76.5,1.9,14.5,318.5,635.22,516.57
2016,10,17,8,30,721.0,81.0,1.9,15.0,365.0,674.77,543.8
2016,10,17,8,45,460.0,141.5,1.9,15.5,330.0,541.11,437.92
2016,10,17,9,0,199.0,202.0,1.9,16.0,295.0,378.91,306.4
2016,10,17,9,15,200.0,220.0,1.9,16.0,320.0,395.39,319.09
2016,10,17,9,30,201.0,238.0,1.9,16.0,345.0,410.7,329.81
2016,10,17,9,45,327.5,228.0,1.9,16.5,414.5,502.62,401.0
2016,10,17,10,0,454.0,218.0,1.9,17.0,484.0,591.17,466.67
2016,10,17,10,15,489.5,215.0,1.9,17.0,513.0,602.78,473.97
2016,10,17,10,30,525.0,212.0,1.9,17.0,542.0,611.46,479.62
2016,10,17,10,45,706.5,153.5,1.9,17.5,611.0,668.86,522.17
2016,10,17,11,0,888.0,95.0,1.9,18.0,680.0,705.4,548.2
2016,10,17,11,15,891.0,95.5,1.95,18.0,690.0,680.66,528.55
2016,10,17,11,30,894.0,96.0,2.0,18.0,700.0,652.96,506.91
2016,10,17,11,45,896.0,95.5,2.1,18.5,702.0,620.85,480.95
2016,10,17,12,0,898.0,95.0,2.2,19.0,704.0,586.08,452.44
2016,10,17,12,15,896.0,94.5,2.3,19.0,698.0,546.74,420.64
2016,10,17,12,30,894.0,94.0,2.4,19.0,692.0,505.33,386.34
2016,10,17,12,45,894.5,91.0,2.55,19.0,679.0,460.91,348.81
2016,10,17,13,0,895.0,88.0,2.7,19.0,666.0,414.62,308.64
2016,10,17,13,15,888.0,87.0,2.75,19.0,644.5,365.86,265.47
2016,10,17,13,30,881.0,86.0,2.8,19.0,623.0,316.24,220.99
2016,10,17,13,45,872.5,83.5,2.85,19.0,595.0,264.45,174.96
2016,10,17,14,0,864.0,81.0,2.9,19.0,567.0,212.44,130.29
2016,10,17,14,15,849.5,79.0,2.95,18.5,531.5,153.19,84.41
2016,10,17,14,30,835.0,77.0,3.0,18.0,496.0,101.19,53.16
2016,10,17,14,45,815.5,74.0,3.05,18.0,456.0,54.65,42.21
2016,10,17,15,0,796.0,71.0,3.1,18.0,416.0,53.44,41.31
2016,10,17,15,15,767.0,68.0,3.05,17.5,371.0,52.17,40.4
2016,10,17,15,30,738.0,65.0,3.0,17.0,326.0,50.93,39.49
2016,10,17,15,45,695.0,60.5,3.0,17.0,278.0,48.39,37.29
2016,10,17,16,0,652.0,56.0,3.0,17.0,230.0,45.85,35.02
2016,10,17,16,15,586.5,50.0,2.65,16.0,182.0,38.31,28.33
2016,10,17,16,30,521.0,44.0,2.3,15.0,134.0,34.66,24.89
2016,10,17,16,45,406.5,34.5,2.0,14.5,90.5,27.75,18.25
2016,10,17,17,0,292.0,25.0,1.7,14.0,47.0,20.68,8.63
2016,10,17,17,15,146.0,12.5,1.6,13.5,23.5,11.37,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,102.0,11.0,1.2,9.0,13.0,68.83,0.0
2016,10,18,6,45,255.0,23.5,1.3,10.0,49.0,216.51,132.7
2016,10,18,7,0,408.0,36.0,1.4,11.0,85.0,343.04,277.36
2016,10,18,7,15,497.0,43.5,1.7,11.5,131.5,421.38,348.51
2016,10,18,7,30,586.0,51.0,2.0,12.0,178.0,502.76,418.08
2016,10,18,7,45,643.5,56.0,2.35,12.5,226.5,560.43,465.53
2016,10,18,8,0,701.0,61.0,2.7,13.0,275.0,613.76,507.69
2016,10,18,8,15,736.5,65.0,2.85,13.5,322.0,653.76,537.33
2016,10,18,8,30,772.0,69.0,3.0,14.0,369.0,691.79,564.62
2016,10,18,8,45,801.0,70.5,3.2,14.5,413.0,719.43,583.68
2016,10,18,9,0,830.0,72.0,3.4,15.0,457.0,744.32,600.44
2016,10,18,9,15,847.5,74.0,3.45,15.5,495.0,757.93,607.99
2016,10,18,9,30,865.0,76.0,3.5,16.0,533.0,762.12,608.67
2016,10,18,9,45,879.5,77.0,3.55,16.5,565.5,765.95,609.25
2016,10,18,10,0,894.0,78.0,3.6,17.0,598.0,766.34,607.44
2016,10,18,10,15,902.5,79.0,3.6,17.0,623.5,758.75,600.87
2016,10,18,10,30,911.0,80.0,3.6,17.0,649.0,747.69,591.98
2016,10,18,10,45,916.0,81.5,3.6,17.5,667.0,731.25,578.2
2016,10,18,11,0,921.0,83.0,3.6,18.0,685.0,711.45,561.28
2016,10,18,11,15,659.5,181.0,3.55,18.0,615.5,615.17,484.16
2016,10,18,11,30,398.0,279.0,3.5,18.0,546.0,510.16,400.74
2016,10,18,11,45,665.5,180.0,3.5,18.5,628.5,564.02,442.39
2016,10,18,12,0,933.0,81.0,3.5,19.0,711.0,588.05,458.61
2016,10,18,12,15,931.5,81.0,3.5,19.0,705.0,548.36,425.09
2016,10,18,12,30,930.0,81.0,3.5,19.0,699.0,506.44,389.36
2016,10,18,12,45,926.5,80.0,3.5,19.0,685.0,460.77,349.83
2016,10,18,13,0,923.0,79.0,3.5,19.0,671.0,413.45,308.04
2016,10,18,13,15,916.5,78.0,3.5,19.0,649.5,363.73,263.52
2016,10,18,13,30,910.0,77.0,3.5,19.0,628.0,313.05,217.7
2016,10,18,13,45,902.5,75.0,3.55,19.0,599.5,260.62,170.78
2016,10,18,14,0,895.0,73.0,3.6,19.0,571.0,207.8,125.34
2016,10,18,14,15,880.5,71.0,3.55,19.0,535.5,154.03,84.12
2016,10,18,14,30,866.0,69.0,3.5,19.0,500.0,101.04,53.29
2016,10,18,14,45,844.0,67.5,3.5,19.0,458.5,57.93,44.9
2016,10,18,15,0,822.0,66.0,3.5,19.0,417.0,49.99,38.14
2016,10,18,15,15,794.0,63.0,3.35,18.5,372.0,48.58,37.1
2016,10,18,15,30,766.0,60.0,3.2,18.0,327.0,47.18,36.04
2016,10,18,15,45,720.0,56.5,3.1,18.0,278.0,45.3,34.41
2016,10,18,16,0,674.0,53.0,3.0,18.0,229.0,43.47,32.76
2016,10,18,16,15,608.5,47.0,2.6,17.0,181.0,39.37,29.12
2016,10,18,16,30,543.0,41.0,2.2,16.0,133.0,32.29,22.67
2016,10,18,16,45,425.5,32.0,1.85,15.0,89.0,25.71,16.35
2016,10,18,17,0,308.0,23.0,1.5,14.0,45.0,18.98,6.3
2016,10,18,17,15,154.0,11.5,1.5,13.5,22.5,10.46,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,12.0,94.56,0.0
2016,10,19,6,45,308.5,20.0,1.65,9.0,48.5,242.47,137.1
2016,10,19,7,0,468.0,30.0,1.8,10.0,85.0,364.84,295.72
2016,10,19,7,15,551.5,37.0,1.95,10.5,132.0,441.15,366.28
2016,10,19,7,30,635.0,44.0,2.1,11.0,179.0,519.8,433.12
2016,10,19,7,45,686.0,48.5,2.25,11.5,227.0,573.82,477.11
2016,10,19,8,0,737.0,53.0,2.4,12.0,275.0,627.28,518.66
2016,10,19,8,15,770.0,56.0,2.45,12.5,322.0,664.34,545.53
2016,10,19,8,30,803.0,59.0,2.5,13.0,369.0,699.4,570.03
2016,10,19,8,45,827.0,61.5,2.65,14.0,412.0,717.88,580.96
2016,10,19,9,0,851.0,64.0,2.8,15.0,455.0,740.42,594.75
2016,10,19,9,15,867.0,66.0,2.9,15.5,493.0,753.18,601.96
2016,10,19,9,30,883.0,68.0,3.0,16.0,531.0,762.72,606.87
2016,10,19,9,45,895.5,69.0,3.1,17.0,563.0,765.02,605.44
2016,10,19,10,0,908.0,70.0,3.2,18.0,595.0,763.86,601.67
2016,10,19,10,15,916.0,71.0,3.25,18.5,620.0,755.84,593.99
2016,10,19,10,30,924.0,72.0,3.3,19.0,645.0,744.34,583.98
2016,10,19,10,45,928.5,73.0,3.35,19.5,662.5,726.9,569.84
2016,10,19,11,0,933.0,74.0,3.4,20.0,680.0,706.12,552.68
2016,10,19,11,15,935.5,74.5,3.4,20.0,690.0,680.27,531.87
2016,10,19,11,30,938.0,75.0,3.4,20.0,700.0,651.34,508.47
2016,10,19,11,45,936.0,76.5,3.4,20.5,701.5,617.83,480.3
2016,10,19,12,0,934.0,78.0,3.4,21.0,703.0,581.75,449.75
2016,10,19,12,15,932.0,77.5,3.4,21.0,696.5,541.39,416.25
2016,10,19,12,30,930.0,77.0,3.4,21.0,690.0,498.87,380.28
2016,10,19,12,45,921.5,78.5,3.4,21.5,675.5,453.48,340.56
2016,10,19,13,0,913.0,80.0,3.4,22.0,661.0,406.79,299.09
2016,10,19,13,15,906.0,79.0,3.4,22.0,639.5,357.43,255.38
2016,10,19,13,30,899.0,78.0,3.4,22.0,618.0,307.18,210.49
2016,10,19,13,45,891.5,76.0,3.4,22.0,589.5,255.36,164.71
2016,10,19,14,0,884.0,74.0,3.4,22.0,561.0,203.16,120.55
2016,10,19,14,15,870.0,72.0,3.35,22.0,526.5,150.1,80.82
2016,10,19,14,30,856.0,70.0,3.3,22.0,492.0,97.77,51.65
2016,10,19,14,45,838.0,67.0,3.3,22.0,451.5,57.56,44.03
2016,10,19,15,0,820.0,64.0,3.3,22.0,411.0,48.6,36.47
2016,10,19,15,15,792.5,61.0,2.95,21.5,366.0,47.15,35.4
2016,10,19,15,30,765.0,58.0,2.6,21.0,321.0,45.7,34.29
2016,10,19,15,45,723.5,54.0,2.3,20.5,273.5,43.36,32.36
2016,10,19,16,0,682.0,50.0,2.0,20.0,226.0,41.02,30.35
2016,10,19,16,15,617.0,44.5,1.8,18.5,177.5,37.28,27.08
2016,10,19,16,30,552.0,39.0,1.6,17.0,129.0,33.55,23.62
2016,10,19,16,45,437.5,30.0,1.4,16.0,86.0,24.09,14.79
2016,10,19,17,0,323.0,21.0,1.2,15.0,43.0,17.28,3.75
2016,10,19,17,15,161.5,10.5,1.2,14.5,21.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,230.5,15.5,1.2,10.5,41.5,186.0,91.48
2016,10,20,7,0,461.0,31.0,1.2,11.0,83.0,359.12,287.76
2016,10,20,7,15,548.5,38.0,1.35,11.5,130.5,438.07,359.95
2016,10,20,7,30,636.0,45.0,1.5,12.0,178.0,519.21,428.28
2016,10,20,7,45,690.0,50.0,1.65,12.5,227.5,575.9,473.95
2016,10,20,8,0,744.0,55.0,1.8,13.0,277.0,632.06,517.16
2016,10,20,8,15,778.5,58.5,1.75,14.0,324.5,670.86,543.24
2016,10,20,8,30,813.0,62.0,1.7,15.0,372.0,707.62,566.67
2016,10,20,8,45,837.5,64.5,1.7,16.0,415.5,733.08,581.42
2016,10,20,9,0,862.0,67.0,1.7,17.0,459.0,749.17,589.12
2016,10,20,9,15,879.0,69.0,1.8,17.5,498.0,762.5,596.8
2016,10,20,9,30,896.0,71.0,1.9,18.0,537.0,772.57,602.17
2016,10,20,9,45,911.0,71.0,2.05,19.0,570.0,775.32,601.7
2016,10,20,10,0,926.0,71.0,2.2,20.0,603.0,774.56,598.87
2016,10,20,10,15,934.0,72.5,2.25,20.5,628.5,766.77,591.61
2016,10,20,10,30,942.0,74.0,2.3,21.0,654.0,755.4,582.05
2016,10,20,10,45,947.0,74.5,2.35,21.5,671.5,737.31,567.89
2016,10,20,11,0,952.0,75.0,2.4,22.0,689.0,715.82,550.53
2016,10,20,11,15,954.5,75.5,2.45,22.5,699.0,689.39,529.04
2016,10,20,11,30,957.0,76.0,2.5,23.0,709.0,659.84,505.01
