Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,45,957.5,76.0,2.65,23.5,711.0,625.63,477.61
2016,10,20,12,0,958.0,76.0,2.8,24.0,713.0,588.69,447.55
2016,10,20,12,15,956.0,76.0,2.85,24.0,707.0,547.91,414.43
2016,10,20,12,30,954.0,76.0,2.9,24.0,701.0,504.9,378.73
2016,10,20,12,45,946.5,77.0,3.0,24.0,686.0,458.48,339.6
2016,10,20,13,0,939.0,78.0,3.1,24.0,671.0,410.66,298.36
2016,10,20,13,15,932.5,77.0,3.05,24.0,649.0,360.28,254.1
2016,10,20,13,30,926.0,76.0,3.0,24.0,627.0,308.93,208.62
2016,10,20,13,45,916.5,74.5,3.0,24.5,598.0,255.79,161.98
2016,10,20,14,0,907.0,73.0,3.0,25.0,569.0,202.43,117.42
2016,10,20,14,15,893.0,71.0,2.9,24.5,533.5,148.23,78.03
2016,10,20,14,30,879.0,69.0,2.8,24.0,498.0,94.75,49.64
2016,10,20,14,45,859.5,66.5,2.7,24.0,456.5,57.4,43.54
2016,10,20,15,0,840.0,64.0,2.6,24.0,415.0,48.88,36.41
2016,10,20,15,15,811.5,61.0,2.25,23.5,369.5,47.4,35.32
2016,10,20,15,30,783.0,58.0,1.9,23.0,324.0,45.94,34.21
2016,10,20,15,45,741.5,54.0,1.55,22.5,275.0,43.58,32.28
2016,10,20,16,0,700.0,50.0,1.2,22.0,226.0,41.25,30.27
2016,10,20,16,15,633.0,44.0,1.15,21.0,177.0,37.03,26.55
2016,10,20,16,30,566.0,38.0,1.1,20.0,128.0,32.8,22.61
2016,10,20,16,45,447.0,29.0,1.1,19.0,84.5,25.48,15.6
2016,10,20,17,0,328.0,20.0,1.1,18.0,41.0,18.02,2.0
2016,10,20,17,15,164.0,10.0,1.1,17.5,20.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,220.0,15.0,0.6,12.5,39.0,176.96,70.7
2016,10,21,7,0,440.0,30.0,0.6,13.0,78.0,351.8,276.39
2016,10,21,7,15,528.0,37.5,0.65,13.5,124.5,421.89,340.84
2016,10,21,7,30,616.0,45.0,0.7,14.0,171.0,503.08,407.69
2016,10,21,7,45,670.5,49.5,0.8,14.5,219.5,558.88,451.6
2016,10,21,8,0,725.0,54.0,0.9,15.0,268.0,614.18,493.14
2016,10,21,8,15,759.0,57.5,0.85,16.0,314.0,652.15,517.7
2016,10,21,8,30,793.0,61.0,0.8,17.0,360.0,688.14,539.72
2016,10,21,8,45,818.0,63.5,0.75,18.0,403.0,713.71,553.44
2016,10,21,9,0,843.0,66.0,0.7,19.0,446.0,730.03,560.34
2016,10,21,9,15,859.5,68.0,0.8,20.0,484.0,742.9,566.94
2016,10,21,9,30,876.0,70.0,0.9,21.0,522.0,752.58,571.32
2016,10,21,9,45,886.5,72.0,1.05,22.0,553.5,754.38,570.97
2016,10,21,10,0,897.0,74.0,1.2,23.0,585.0,752.76,568.33
2016,10,21,10,15,905.0,75.0,1.2,23.0,609.5,744.69,561.89
2016,10,21,10,30,913.0,76.0,1.2,23.0,634.0,733.18,553.31
2016,10,21,10,45,917.0,77.5,1.3,23.5,651.5,716.01,540.93
2016,10,21,11,0,921.0,79.0,1.4,24.0,669.0,695.55,525.0
2016,10,21,11,15,924.0,79.5,1.5,24.0,678.5,670.2,506.37
2016,10,21,11,30,927.0,80.0,1.6,24.0,688.0,641.8,485.12
2016,10,21,11,45,925.0,80.5,1.7,24.5,689.5,607.6,458.24
2016,10,21,12,0,923.0,81.0,1.8,25.0,691.0,570.91,428.95
2016,10,21,12,15,921.0,81.0,1.9,25.0,685.0,531.44,397.65
2016,10,21,12,30,919.0,81.0,2.0,25.0,679.0,489.82,363.77
2016,10,21,12,45,911.0,82.0,2.1,25.0,664.0,444.69,326.28
2016,10,21,13,0,903.0,83.0,2.2,25.0,649.0,398.28,286.78
2016,10,21,13,15,895.5,82.0,2.25,25.0,627.0,349.29,244.36
2016,10,21,13,30,888.0,81.0,2.3,25.0,605.0,299.49,200.84
2016,10,21,13,45,877.0,79.5,2.35,25.0,576.0,247.97,156.51
2016,10,21,14,0,866.0,78.0,2.4,25.0,547.0,196.43,114.28
2016,10,21,14,15,775.5,91.5,2.45,24.5,491.5,142.12,78.26
2016,10,21,14,30,685.0,105.0,2.5,24.0,436.0,96.57,57.12
2016,10,21,14,45,672.5,97.0,2.55,24.0,399.0,65.3,50.28
2016,10,21,15,0,660.0,89.0,2.6,24.0,362.0,61.25,46.99
2016,10,21,15,15,623.0,86.5,2.45,23.0,321.5,61.06,47.14
2016,10,21,15,30,586.0,84.0,2.3,22.0,281.0,61.02,47.4
2016,10,21,15,45,614.5,68.5,2.2,21.5,246.5,50.79,38.66
2016,10,21,16,0,643.0,53.0,2.1,21.0,212.0,43.81,32.6
2016,10,21,16,15,573.0,46.5,1.9,20.0,165.0,35.96,25.69
2016,10,21,16,30,503.0,40.0,1.7,19.0,118.0,31.78,21.77
2016,10,21,16,45,380.5,30.0,1.5,18.0,76.5,24.28,14.5
2016,10,21,17,0,258.0,20.0,1.3,17.0,35.0,16.57,0.0
2016,10,21,17,15,129.0,10.0,1.3,16.5,17.5,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,199.0,16.0,1.2,10.5,37.5,164.34,47.64
2016,10,22,7,0,398.0,32.0,1.3,11.0,75.0,326.33,258.78
2016,10,22,7,15,492.5,40.0,1.4,11.5,121.0,406.74,333.9
2016,10,22,7,30,587.0,48.0,1.5,12.0,167.0,490.8,405.35
2016,10,22,7,45,648.0,53.0,1.6,12.5,215.5,544.68,449.52
2016,10,22,8,0,709.0,58.0,1.7,13.0,264.0,604.79,496.0
2016,10,22,8,15,698.5,65.0,1.65,13.5,296.5,614.15,501.17
2016,10,22,8,30,688.0,72.0,1.6,14.0,329.0,624.26,506.63
2016,10,22,8,45,558.0,114.0,1.6,14.5,338.5,579.06,469.25
2016,10,22,9,0,428.0,156.0,1.6,15.0,348.0,522.05,421.81
2016,10,22,9,15,651.0,115.5,1.55,15.5,435.0,647.54,517.78
2016,10,22,9,30,874.0,75.0,1.5,16.0,522.0,753.46,591.02
2016,10,22,9,45,874.5,81.0,1.5,16.5,552.0,752.25,586.66
2016,10,22,10,0,875.0,87.0,1.5,17.0,582.0,752.96,584.96
2016,10,22,10,15,884.5,88.5,1.5,17.5,607.5,741.11,574.53
2016,10,22,10,30,894.0,90.0,1.5,18.0,633.0,731.18,565.77
2016,10,22,10,45,900.0,91.0,1.5,18.5,650.5,714.87,551.9
2016,10,22,11,0,906.0,92.0,1.5,19.0,668.0,695.28,535.32
2016,10,22,11,15,909.0,92.5,1.55,19.0,678.0,670.03,515.93
2016,10,22,11,30,912.0,93.0,1.6,19.0,688.0,641.79,493.99
2016,10,22,11,45,913.5,92.5,1.65,19.5,690.0,608.84,467.25
2016,10,22,12,0,915.0,92.0,1.7,20.0,692.0,573.23,438.01
2016,10,22,12,15,913.0,92.0,1.75,20.0,686.0,533.85,406.06
2016,10,22,12,30,911.0,92.0,1.8,20.0,680.0,492.35,371.59
2016,10,22,12,45,902.0,92.5,1.85,20.5,664.5,446.53,332.31
2016,10,22,13,0,893.0,93.0,1.9,21.0,649.0,399.57,291.3
2016,10,22,13,15,885.0,92.0,1.95,20.5,627.0,350.76,249.12
2016,10,22,13,30,877.0,91.0,2.0,20.0,605.0,296.41,202.03
2016,10,22,13,45,865.0,89.5,2.1,20.0,576.0,244.47,156.9
2016,10,22,14,0,853.0,88.0,2.2,20.0,547.0,192.73,114.1
2016,10,22,14,15,796.0,88.5,2.2,19.5,495.0,138.75,76.8
2016,10,22,14,30,739.0,89.0,2.2,19.0,443.0,90.36,53.32
2016,10,22,14,45,662.5,97.5,2.25,19.0,394.5,65.84,51.82
2016,10,22,15,0,586.0,106.0,2.3,19.0,346.0,73.88,58.96
2016,10,22,15,15,546.5,102.5,2.25,18.0,306.0,73.49,58.99
2016,10,22,15,30,507.0,99.0,2.2,17.0,266.0,71.45,57.55
2016,10,22,15,45,473.0,87.0,2.2,16.5,224.0,63.87,51.01
2016,10,22,16,0,439.0,75.0,2.2,16.0,182.0,56.02,44.07
2016,10,22,16,15,383.0,62.5,2.0,15.0,140.5,47.42,36.35
2016,10,22,16,30,327.0,50.0,1.8,14.0,99.0,38.55,28.13
2016,10,22,16,45,231.0,35.0,1.6,13.5,63.5,27.34,17.18
2016,10,22,17,0,135.0,20.0,1.4,13.0,28.0,15.8,0.0
2016,10,22,17,15,67.5,10.0,1.3,12.5,14.0,9.1,0.0
2016,10,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,15.5,1.1,9.5,35.5,158.47,22.86
2016,10,23,7,0,387.0,31.0,1.1,10.0,71.0,316.92,250.09
2016,10,23,7,15,481.5,39.5,1.3,10.5,116.5,397.16,326.59
2016,10,23,7,30,576.0,48.0,1.5,11.0,162.0,481.2,398.86
2016,10,23,7,45,635.0,53.5,1.7,12.0,210.0,539.06,446.4
2016,10,23,8,0,694.0,59.0,1.9,13.0,258.0,592.44,487.67
2016,10,23,8,15,731.0,63.0,1.95,13.5,304.5,632.61,517.2
2016,10,23,8,30,768.0,67.0,2.0,14.0,351.0,670.83,544.24
2016,10,23,8,45,794.0,70.0,2.1,15.0,394.0,697.33,561.08
2016,10,23,9,0,820.0,73.0,2.2,16.0,437.0,721.05,575.54
2016,10,23,9,15,838.5,75.5,2.3,16.5,475.0,735.5,584.09
2016,10,23,9,30,857.0,78.0,2.4,17.0,513.0,746.7,590.32
2016,10,23,9,45,875.0,78.0,2.55,18.0,546.0,745.56,586.87
2016,10,23,10,0,893.0,78.0,2.7,19.0,579.0,746.97,585.45
2016,10,23,10,15,901.5,79.5,2.8,19.5,604.0,739.68,578.66
2016,10,23,10,30,910.0,81.0,2.9,20.0,629.0,728.93,569.56
2016,10,23,10,45,915.5,81.5,3.0,20.5,646.5,711.6,555.27
2016,10,23,11,0,921.0,82.0,3.1,21.0,664.0,690.98,537.92
2016,10,23,11,15,923.5,82.5,3.15,21.0,673.5,665.24,517.4
2016,10,23,11,30,926.0,83.0,3.2,21.0,683.0,636.48,494.29
2016,10,23,11,45,924.0,84.0,3.3,21.5,684.0,602.77,466.27
2016,10,23,12,0,922.0,85.0,3.4,22.0,685.0,566.56,435.85
2016,10,23,12,15,919.0,85.0,3.45,22.0,678.5,526.61,402.65
2016,10,23,12,30,916.0,85.0,3.5,22.0,672.0,484.61,367.03
2016,10,23,12,45,905.5,86.0,3.55,22.0,656.0,438.65,327.55
2016,10,23,13,0,895.0,87.0,3.6,22.0,640.0,391.65,286.39
2016,10,23,13,15,886.5,86.0,3.6,22.0,617.5,342.79,243.01
2016,10,23,13,30,878.0,85.0,3.6,22.0,595.0,293.23,198.82
2016,10,23,13,45,866.0,83.0,3.65,22.0,566.0,241.7,153.93
2016,10,23,14,0,854.0,81.0,3.7,22.0,537.0,184.09,106.68
2016,10,23,14,15,837.0,79.0,3.7,21.5,501.5,132.08,69.93
2016,10,23,14,30,820.0,77.0,3.7,21.0,466.0,81.27,45.33
2016,10,23,14,45,796.5,74.5,3.75,21.0,425.0,55.85,42.83
2016,10,23,15,0,773.0,72.0,3.8,21.0,384.0,55.02,42.24
2016,10,23,15,15,740.0,68.0,3.75,20.5,339.5,52.96,40.64
2016,10,23,15,30,707.0,64.0,3.7,20.0,295.0,50.9,39.0
2016,10,23,15,45,654.5,60.0,3.65,19.5,247.5,44.56,33.53
2016,10,23,16,0,602.0,56.0,3.6,19.0,200.0,42.68,31.86
2016,10,23,16,15,527.0,48.5,3.35,18.0,153.5,37.81,27.47
2016,10,23,16,30,452.0,41.0,3.1,17.0,107.0,32.87,22.79
2016,10,23,16,45,226.0,34.5,2.9,16.0,67.5,26.99,16.4
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,22.59,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,11.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.0,12.0,27.0,24.99,14.36
2016,10,24,7,15,0.0,45.5,3.25,12.5,45.5,45.27,32.5
2016,10,24,7,30,0.0,64.0,3.5,13.0,64.0,64.18,49.08
2016,10,24,7,45,3.0,82.0,3.8,13.5,83.0,83.79,66.12
2016,10,24,8,0,6.0,100.0,4.1,14.0,102.0,103.14,82.66
2016,10,24,8,15,11.0,116.5,4.25,14.0,120.5,121.99,98.72
2016,10,24,8,30,16.0,133.0,4.4,14.0,139.0,140.85,114.56
2016,10,24,8,45,46.0,159.0,4.6,14.5,179.0,200.97,165.05
2016,10,24,9,0,76.0,185.0,4.8,15.0,219.0,249.93,205.34
2016,10,24,9,15,74.5,201.0,4.75,15.0,236.5,262.56,214.88
2016,10,24,9,30,73.0,217.0,4.7,15.0,254.0,274.76,224.06
2016,10,24,9,45,55.0,221.0,4.7,15.5,249.5,260.98,211.43
2016,10,24,10,0,37.0,225.0,4.7,16.0,245.0,247.82,199.45
2016,10,24,10,15,48.0,242.5,4.65,16.0,270.0,269.99,217.12
2016,10,24,10,30,59.0,260.0,4.6,16.0,295.0,291.16,233.76
2016,10,24,10,45,49.0,259.5,4.6,16.5,289.5,279.05,223.02
2016,10,24,11,0,39.0,259.0,4.6,17.0,284.0,267.55,212.95
2016,10,24,11,15,26.5,241.0,4.55,17.0,258.5,233.02,184.98
2016,10,24,11,30,14.0,223.0,4.5,17.0,233.0,207.2,164.01
2016,10,24,11,45,27.5,247.0,4.45,17.5,265.5,237.69,188.09
2016,10,24,12,0,41.0,271.0,4.4,18.0,298.0,262.0,206.82
2016,10,24,12,15,31.5,255.5,4.4,18.0,276.5,239.38,188.7
2016,10,24,12,30,22.0,240.0,4.4,18.0,255.0,218.38,172.0
2016,10,24,12,45,129.5,261.0,4.45,18.5,341.0,272.81,213.58
2016,10,24,13,0,237.0,282.0,4.5,19.0,427.0,315.15,243.43
2016,10,24,13,15,118.5,199.5,4.55,19.0,272.0,201.26,155.06
2016,10,24,13,30,0.0,117.0,4.6,19.0,117.0,102.69,79.01
2016,10,24,13,45,147.0,170.5,4.65,19.0,248.5,166.54,125.09
2016,10,24,14,0,294.0,224.0,4.7,19.0,380.0,207.35,151.37
2016,10,24,14,15,147.0,163.0,4.65,18.5,241.0,139.01,103.71
2016,10,24,14,30,0.0,102.0,4.6,18.0,102.0,88.82,68.58
2016,10,24,14,45,0.0,59.5,4.6,18.0,59.5,52.56,40.51
2016,10,24,15,0,0.0,17.0,4.6,18.0,17.0,14.96,7.56
2016,10,24,15,15,0.0,15.0,4.4,17.5,15.0,13.19,6.05
2016,10,24,15,30,0.0,13.0,4.2,17.0,13.0,11.43,4.52
2016,10,24,15,45,0.0,11.0,4.05,16.5,11.0,9.66,2.96
2016,10,24,16,0,0.0,9.0,3.9,16.0,9.0,7.9,1.38
2016,10,24,16,15,0.0,6.5,3.65,15.5,6.5,5.7,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.5,0.0
2016,10,24,16,45,0.0,2.5,3.15,14.5,2.5,2.19,0.0
2016,10,24,17,0,0.0,1.0,2.9,14.0,1.0,0.87,0.0
2016,10,24,17,15,0.0,0.5,2.9,13.5,0.5,0.45,0.0
2016,10,24,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,12.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,13.0,13.0,11.42,3.37
2016,10,25,7,15,0.0,21.5,2.7,13.5,21.5,18.92,10.24
2016,10,25,7,30,0.0,30.0,2.9,14.0,30.0,26.42,16.87
2016,10,25,7,45,0.0,39.5,3.1,14.5,39.5,34.82,24.18
2016,10,25,8,0,0.0,49.0,3.3,15.0,49.0,43.24,31.39
2016,10,25,8,15,0.0,58.5,3.45,15.5,58.5,51.67,38.49
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,60.11,45.49
2016,10,25,8,45,0.0,65.5,3.75,16.5,65.5,57.89,43.41
2016,10,25,9,0,0.0,63.0,3.9,17.0,63.0,55.67,41.35
2016,10,25,9,15,63.0,142.5,3.95,17.0,174.0,187.28,152.13
2016,10,25,9,30,126.0,222.0,4.0,17.0,285.0,331.95,269.22
2016,10,25,9,45,63.0,149.5,4.1,17.5,181.0,190.08,152.89
2016,10,25,10,0,0.0,77.0,4.2,18.0,77.0,68.16,51.04
2016,10,25,10,15,0.0,112.5,4.15,18.0,112.5,100.39,77.54
2016,10,25,10,30,0.0,148.0,4.1,18.0,148.0,133.06,104.04
2016,10,25,10,45,2.0,165.5,4.1,18.5,167.0,150.14,117.54
2016,10,25,11,0,4.0,183.0,4.1,19.0,186.0,166.9,130.68
2016,10,25,11,15,75.0,243.0,4.05,19.0,291.0,270.22,213.87
2016,10,25,11,30,146.0,303.0,4.0,19.0,396.0,367.36,289.59
2016,10,25,11,45,149.5,301.5,4.0,19.5,397.0,357.7,280.72
2016,10,25,12,0,153.0,300.0,4.0,20.0,398.0,347.45,271.68
2016,10,25,12,15,76.5,209.5,3.95,20.0,258.5,221.05,172.63
2016,10,25,12,30,0.0,119.0,3.9,20.0,119.0,105.16,80.29
2016,10,25,12,45,26.0,190.0,3.85,20.0,206.0,174.69,136.05
2016,10,25,13,0,52.0,261.0,3.8,20.0,293.0,236.64,184.43
2016,10,25,13,15,57.5,254.5,3.7,20.0,289.0,226.99,176.32
2016,10,25,13,30,63.0,248.0,3.6,20.0,285.0,216.65,167.75
2016,10,25,13,45,229.0,225.0,3.55,20.5,347.0,215.64,159.75
2016,10,25,14,0,395.0,202.0,3.5,21.0,409.0,204.99,143.67
2016,10,25,14,15,598.5,136.0,3.4,20.5,426.0,144.19,90.2
2016,10,25,14,30,802.0,70.0,3.3,20.0,443.0,69.61,39.52
2016,10,25,14,45,780.0,67.5,3.25,20.0,404.0,50.7,38.57
2016,10,25,15,0,758.0,65.0,3.2,20.0,365.0,49.71,37.83
2016,10,25,15,15,726.5,61.5,3.0,19.5,321.5,47.9,36.41
2016,10,25,15,30,695.0,58.0,2.8,19.0,278.0,46.09,34.96
2016,10,25,15,45,648.5,53.5,2.6,19.0,233.0,43.37,32.56
2016,10,25,16,0,602.0,49.0,2.4,19.0,188.0,37.24,27.07
2016,10,25,16,15,526.5,42.5,2.1,18.0,143.0,32.99,23.22
2016,10,25,16,30,451.0,36.0,1.8,17.0,98.0,28.72,19.1
2016,10,25,16,45,319.5,26.0,1.5,16.5,60.5,21.11,10.99
2016,10,25,17,0,188.0,16.0,1.2,16.0,23.0,14.55,0.0
2016,10,25,17,15,94.0,8.0,1.2,15.5,11.5,7.28,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,1.25,11.5,32.0,155.09,0.0
2016,10,26,7,0,407.0,26.0,1.3,12.0,64.0,310.46,235.71
2016,10,26,7,15,503.5,33.5,1.5,12.5,108.5,391.52,318.77
2016,10,26,7,30,600.0,41.0,1.7,13.0,153.0,475.77,391.68
2016,10,26,7,45,657.5,45.5,1.9,14.0,200.0,531.98,438.06
2016,10,26,8,0,715.0,50.0,2.1,15.0,247.0,587.87,481.47
2016,10,26,8,15,751.0,53.5,2.2,15.5,293.0,626.28,510.09
2016,10,26,8,30,787.0,57.0,2.3,16.0,339.0,662.82,536.31
2016,10,26,8,45,812.5,59.5,2.4,17.0,381.0,688.09,552.33
2016,10,26,9,0,838.0,62.0,2.5,18.0,423.0,704.42,561.4
2016,10,26,9,15,855.5,64.0,2.6,18.5,460.5,717.65,569.14
2016,10,26,9,30,873.0,66.0,2.7,19.0,498.0,727.72,574.57
2016,10,26,9,45,885.5,67.0,2.8,19.5,529.0,729.61,574.1
2016,10,26,10,0,898.0,68.0,2.9,20.0,560.0,728.12,571.35
2016,10,26,10,15,907.0,69.0,2.95,20.5,585.0,720.67,564.18
2016,10,26,10,30,916.0,70.0,3.0,21.0,610.0,709.78,554.71
2016,10,26,10,45,919.0,72.0,3.15,21.5,627.5,692.5,540.3
2016,10,26,11,0,922.0,74.0,3.3,22.0,645.0,671.96,523.01
2016,10,26,11,15,926.0,74.5,3.35,22.0,655.0,647.31,503.1
2016,10,26,11,30,930.0,75.0,3.4,22.0,665.0,619.55,480.53
2016,10,26,11,45,928.5,76.5,3.5,22.5,667.0,586.76,452.96
2016,10,26,12,0,927.0,78.0,3.6,23.0,669.0,551.4,422.93
2016,10,26,12,15,926.5,78.0,3.65,23.0,663.5,512.71,390.43
2016,10,26,12,30,926.0,78.0,3.7,23.0,658.0,471.75,355.34
2016,10,26,12,45,919.5,78.5,3.8,23.0,644.0,426.84,316.44
2016,10,26,13,0,913.0,79.0,3.9,23.0,630.0,380.52,275.56
2016,10,26,13,15,905.5,78.0,3.9,23.0,608.5,331.47,231.85
2016,10,26,13,30,898.0,77.0,3.9,23.0,587.0,281.59,187.39
2016,10,26,13,45,887.5,75.5,3.95,23.0,558.5,230.13,142.82
2016,10,26,14,0,877.0,74.0,4.0,23.0,530.0,178.6,101.24
2016,10,26,14,15,861.0,72.0,3.95,22.5,494.5,126.38,66.22
2016,10,26,14,30,845.0,70.0,3.9,22.0,459.0,67.92,38.96
2016,10,26,14,45,823.5,67.5,3.85,22.0,418.5,51.17,38.66
2016,10,26,15,0,802.0,65.0,3.8,22.0,378.0,50.15,37.9
2016,10,26,15,15,770.0,61.5,3.6,21.0,333.0,48.3,36.54
2016,10,26,15,30,738.0,58.0,3.4,20.0,288.0,46.46,35.14
2016,10,26,15,45,691.0,53.5,3.25,19.5,241.0,43.71,32.78
2016,10,26,16,0,644.0,49.0,3.1,19.0,194.0,40.98,30.32
2016,10,26,16,15,566.0,42.0,2.7,18.0,147.5,35.84,25.65
2016,10,26,16,30,488.0,35.0,2.3,17.0,101.0,28.06,18.46
2016,10,26,16,45,346.5,25.0,1.9,16.0,62.0,20.38,10.02
2016,10,26,17,0,205.0,15.0,1.5,15.0,23.0,13.64,0.0
2016,10,26,17,15,102.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,12.5,3.5,3.18,0.0
2016,10,27,7,0,0.0,7.0,2.2,13.0,7.0,6.14,0.0
2016,10,27,7,15,0.0,12.5,2.4,13.5,12.5,10.98,3.54
2016,10,27,7,30,0.0,18.0,2.6,14.0,18.0,15.82,7.82
2016,10,27,7,45,0.0,23.5,2.8,14.5,23.5,20.67,12.07
2016,10,27,8,0,0.0,29.0,3.0,15.0,29.0,25.53,16.26
2016,10,27,8,15,0.0,34.5,3.0,15.5,34.5,30.39,20.38
2016,10,27,8,30,0.0,40.0,3.0,16.0,40.0,35.26,24.45
2016,10,27,8,45,29.5,108.0,3.0,17.0,120.5,128.61,103.42
2016,10,27,9,0,59.0,176.0,3.0,18.0,201.0,226.72,183.36
2016,10,27,9,15,29.5,126.5,3.0,18.0,139.0,145.05,115.67
2016,10,27,9,30,0.0,77.0,3.0,18.0,77.0,68.13,51.29
2016,10,27,9,45,24.0,152.0,3.05,18.5,165.0,164.13,130.45
2016,10,27,10,0,48.0,227.0,3.1,19.0,253.0,257.92,205.18
2016,10,27,10,15,31.5,218.0,3.05,19.0,235.5,232.74,184.16
2016,10,27,10,30,15.0,209.0,3.0,19.0,218.0,201.13,158.37
2016,10,27,10,45,7.5,163.5,2.95,19.5,168.0,151.94,118.5
2016,10,27,11,0,0.0,118.0,2.9,20.0,118.0,104.99,80.28
2016,10,27,11,15,0.0,103.0,3.05,19.5,103.0,91.41,69.42
2016,10,27,11,30,0.0,88.0,3.2,19.0,88.0,78.0,58.61
2016,10,27,11,45,0.0,88.0,3.35,19.0,88.0,78.01,58.61
2016,10,27,12,0,0.0,88.0,3.5,19.0,88.0,78.01,58.62
2016,10,27,12,15,0.0,70.0,3.55,18.5,70.0,61.99,45.61
2016,10,27,12,30,0.0,52.0,3.6,18.0,52.0,46.0,32.55
2016,10,27,12,45,0.0,103.5,3.7,17.5,103.5,91.56,70.24
2016,10,27,13,0,0.0,155.0,3.8,17.0,155.0,135.29,106.21
2016,10,27,13,15,4.0,171.5,3.7,17.0,174.0,149.39,117.64
2016,10,27,13,30,8.0,188.0,3.6,17.0,193.0,162.26,128.06
2016,10,27,13,45,4.0,151.0,3.55,17.0,153.5,130.59,102.56
2016,10,27,14,0,0.0,114.0,3.5,17.0,114.0,99.36,77.29
2016,10,27,14,15,2.0,133.5,3.35,17.0,134.5,114.23,89.7
2016,10,27,14,30,4.0,153.0,3.2,17.0,155.0,127.03,100.46
2016,10,27,14,45,2.0,93.0,3.1,17.0,94.0,81.03,65.57
2016,10,27,15,0,0.0,33.0,3.0,17.0,33.0,29.08,20.13
2016,10,27,15,15,0.0,29.0,2.75,17.0,29.0,25.54,17.05
2016,10,27,15,30,0.0,25.0,2.5,17.0,25.0,22.0,13.94
2016,10,27,15,45,0.0,20.5,2.25,17.0,20.5,18.03,10.39
2016,10,27,16,0,0.0,16.0,2.0,17.0,16.0,14.06,6.81
2016,10,27,16,15,0.0,12.0,1.7,16.5,12.0,10.53,3.62
2016,10,27,16,30,0.0,8.0,1.4,16.0,8.0,7.02,0.39
2016,10,27,16,45,0.0,4.5,1.1,16.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.8,16.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.8,15.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,33.0,15.0,0.6,13.5,17.5,32.57,0.0
2016,10,28,7,0,66.0,30.0,0.6,14.0,35.0,88.16,61.03
2016,10,28,7,15,103.5,48.5,0.7,14.0,63.5,147.5,117.51
2016,10,28,7,30,141.0,67.0,0.8,14.0,92.0,194.74,159.32
2016,10,28,7,45,164.5,85.5,0.9,14.0,123.5,233.09,192.57
2016,10,28,8,0,188.0,104.0,1.0,14.0,155.0,271.3,224.77
2016,10,28,8,15,202.5,122.0,1.1,14.0,185.5,302.09,249.95
2016,10,28,8,30,217.0,140.0,1.2,14.0,216.0,332.11,273.92
2016,10,28,8,45,161.5,160.5,1.35,14.5,221.0,300.28,246.41
2016,10,28,9,0,106.0,181.0,1.5,15.0,226.0,279.83,227.92
2016,10,28,9,15,110.0,198.0,1.6,15.0,248.0,297.48,241.64
2016,10,28,9,30,114.0,215.0,1.7,15.0,270.0,314.34,254.43
2016,10,28,9,45,69.0,210.5,1.8,15.5,245.0,259.47,208.89
2016,10,28,10,0,24.0,206.0,1.9,16.0,220.0,208.5,166.44
2016,10,28,10,15,20.5,208.5,1.95,16.0,220.5,206.33,164.47
2016,10,28,10,30,17.0,211.0,2.0,16.0,221.0,204.42,162.6
2016,10,28,10,45,8.5,155.5,2.05,16.5,160.5,145.17,114.27
2016,10,28,11,0,0.0,100.0,2.1,17.0,100.0,88.75,67.92
2016,10,28,11,15,5.0,154.0,2.2,17.5,157.5,140.35,109.89
2016,10,28,11,30,10.0,208.0,2.3,18.0,215.0,191.18,150.3
2016,10,28,11,45,31.0,239.5,2.45,18.5,259.5,232.31,182.6
2016,10,28,12,0,52.0,271.0,2.6,19.0,304.0,266.65,209.02
2016,10,28,12,15,52.5,269.0,2.7,19.0,302.0,259.76,203.36
2016,10,28,12,30,53.0,267.0,2.8,19.0,300.0,252.67,197.66
2016,10,28,12,45,40.5,250.0,2.95,19.0,275.0,228.48,178.68
2016,10,28,13,0,28.0,233.0,3.1,19.0,250.0,208.58,163.19
2016,10,28,13,15,14.0,187.0,3.15,19.0,195.5,164.71,128.61
2016,10,28,13,30,0.0,141.0,3.2,19.0,141.0,122.45,95.16
2016,10,28,13,45,12.0,167.5,3.3,19.0,174.0,144.95,113.14
2016,10,28,14,0,24.0,194.0,3.4,19.0,207.0,164.09,128.29
2016,10,28,14,15,22.0,181.5,3.4,18.5,193.0,151.06,118.49
2016,10,28,14,30,20.0,169.0,3.4,18.0,179.0,138.24,109.13
2016,10,28,14,45,12.5,150.5,3.45,18.0,156.5,123.59,102.11
2016,10,28,15,0,5.0,132.0,3.5,18.0,134.0,109.28,90.01
2016,10,28,15,15,344.5,96.5,3.3,17.5,201.0,68.25,54.58
2016,10,28,15,30,684.0,61.0,3.1,17.0,268.0,49.01,37.83
2016,10,28,15,45,638.5,55.0,2.95,17.0,223.0,41.24,30.93
2016,10,28,16,0,593.0,49.0,2.8,17.0,178.0,37.6,27.57
2016,10,28,16,15,511.5,42.0,2.4,16.0,133.5,32.93,23.26
2016,10,28,16,30,430.0,35.0,2.0,15.0,89.0,28.22,18.63
2016,10,28,16,45,215.0,26.0,1.65,14.5,53.0,21.43,9.67
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,12.5,10.5,9.55,0.0
2016,10,29,7,0,0.0,21.0,2.0,13.0,21.0,18.51,7.86
2016,10,29,7,15,0.0,38.5,2.2,13.5,38.5,37.75,25.74
2016,10,29,7,30,0.0,56.0,2.4,14.0,56.0,55.74,41.54
2016,10,29,7,45,3.0,74.5,2.65,14.5,75.5,76.29,59.37
2016,10,29,8,0,6.0,93.0,2.9,15.0,95.0,96.41,76.57
2016,10,29,8,15,11.5,110.0,3.05,15.0,114.0,116.2,93.44
2016,10,29,8,30,17.0,127.0,3.2,15.0,133.0,135.95,110.03
2016,10,29,8,45,8.5,118.5,3.35,15.5,121.5,117.29,93.78
2016,10,29,9,0,0.0,110.0,3.5,16.0,110.0,100.63,79.25
2016,10,29,9,15,91.0,161.5,3.6,16.5,205.5,240.58,196.55
2016,10,29,9,30,182.0,213.0,3.7,17.0,301.0,360.95,293.49
2016,10,29,9,45,242.0,220.0,3.85,17.5,345.0,417.22,337.19
2016,10,29,10,0,302.0,227.0,4.0,18.0,389.0,459.19,369.3
2016,10,29,10,15,374.0,222.0,4.0,18.0,431.5,494.09,396.35
2016,10,29,10,30,446.0,217.0,4.0,18.0,474.0,535.81,427.91
2016,10,29,10,45,674.0,148.0,4.0,18.5,549.5,605.88,482.15
2016,10,29,11,0,902.0,79.0,4.0,19.0,625.0,653.71,517.85
2016,10,29,11,15,906.0,79.5,3.95,19.0,635.0,629.51,497.08
2016,10,29,11,30,910.0,80.0,3.9,19.0,645.0,602.29,474.07
2016,10,29,11,45,914.0,78.5,3.85,19.0,647.5,570.17,446.96
2016,10,29,12,0,918.0,77.0,3.8,19.0,650.0,535.29,417.15
2016,10,29,12,15,569.5,181.0,3.7,19.0,535.5,426.67,331.36
2016,10,29,12,30,221.0,285.0,3.6,19.0,421.0,337.55,262.52
2016,10,29,12,45,563.0,180.5,3.55,19.5,515.5,364.98,277.36
2016,10,29,13,0,905.0,76.0,3.5,20.0,610.0,365.31,265.82
2016,10,29,13,15,897.5,75.0,3.4,20.0,588.5,316.93,221.96
2016,10,29,13,30,890.0,74.0,3.3,20.0,567.0,267.74,177.71
2016,10,29,13,45,879.0,72.5,3.25,20.0,538.5,216.93,133.66
2016,10,29,14,0,868.0,71.0,3.2,20.0,510.0,166.11,93.18
2016,10,29,14,15,851.5,69.0,3.1,19.5,475.0,114.72,60.16
2016,10,29,14,30,835.0,67.0,3.0,19.0,440.0,57.16,44.28
2016,10,29,14,45,675.0,88.5,2.9,19.0,372.0,60.98,47.75
2016,10,29,15,0,515.0,110.0,2.8,19.0,304.0,77.63,62.35
2016,10,29,15,15,491.0,100.0,2.55,18.5,266.5,71.75,57.44
2016,10,29,15,30,467.0,90.0,2.3,18.0,229.0,65.67,52.29
2016,10,29,15,45,542.0,68.5,2.1,18.0,203.5,52.07,40.3
2016,10,29,16,0,617.0,47.0,1.9,18.0,178.0,39.48,29.08
2016,10,29,16,15,534.5,40.0,1.7,17.0,133.0,31.41,21.8
2016,10,29,16,30,452.0,33.0,1.5,16.0,88.0,26.6,17.08
2016,10,29,16,45,298.0,22.5,1.3,15.0,52.0,18.39,6.71
2016,10,29,17,0,144.0,12.0,1.1,14.0,16.0,10.91,0.0
2016,10,29,17,15,72.0,6.0,1.1,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,12.5,1.0,0.88,0.0
2016,10,30,7,30,0.0,2.0,3.9,13.0,2.0,1.75,0.0
2016,10,30,7,45,0.0,2.5,4.05,13.5,2.5,2.19,0.0
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,6.5,4.85,14.5,6.5,5.71,0.0
2016,10,30,9,0,0.0,9.0,5.1,15.0,9.0,7.92,1.11
2016,10,30,9,15,0.0,17.0,5.25,15.0,17.0,14.97,7.11
2016,10,30,9,30,0.0,25.0,5.4,15.0,25.0,22.04,13.08
2016,10,30,9,45,0.0,18.5,5.6,15.5,18.5,16.31,8.16
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,10.58,3.27
2016,10,30,10,15,0.0,11.5,5.85,16.0,11.5,10.14,2.89
2016,10,30,10,30,0.0,11.0,5.9,16.0,11.0,9.7,2.51
2016,10,30,10,45,11.5,120.0,5.95,16.5,127.0,114.42,89.87
2016,10,30,11,0,23.0,229.0,6.0,17.0,243.0,221.51,176.87
2016,10,30,11,15,23.5,232.5,5.95,17.0,247.0,222.95,177.69
2016,10,30,11,30,24.0,236.0,5.9,17.0,251.0,224.27,178.57
2016,10,30,11,45,12.0,142.5,5.9,17.5,150.0,132.72,103.94
2016,10,30,12,0,0.0,49.0,5.9,18.0,49.0,43.34,30.32
2016,10,30,12,15,3.0,120.5,5.85,18.0,122.5,107.92,83.53
2016,10,30,12,30,6.0,192.0,5.8,18.0,196.0,170.3,134.25
2016,10,30,12,45,5.0,186.5,5.75,18.0,190.0,164.12,129.25
2016,10,30,13,0,4.0,181.0,5.7,18.0,184.0,158.06,124.45
2016,10,30,13,15,2.0,130.0,5.55,17.5,131.5,114.28,89.07
2016,10,30,13,30,0.0,79.0,5.4,17.0,79.0,69.94,52.8
2016,10,30,13,45,7.5,130.5,5.3,17.0,134.5,114.45,89.47
