Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,0,15.0,182.0,5.2,17.0,190.0,153.63,121.53
2016,10,30,14,15,7.5,99.0,5.05,17.0,103.0,87.08,67.14
2016,10,30,14,30,0.0,16.0,4.9,17.0,16.0,14.09,6.79
2016,10,30,14,45,9.5,77.0,4.75,17.0,80.5,68.09,54.42
2016,10,30,15,0,19.0,138.0,4.6,17.0,145.0,113.21,93.94
2016,10,30,15,15,335.0,102.5,4.3,16.5,202.0,72.72,58.76
2016,10,30,15,30,651.0,67.0,4.0,16.0,259.0,49.62,38.53
2016,10,30,15,45,592.5,61.5,3.75,15.5,213.5,46.61,35.87
2016,10,30,16,0,534.0,56.0,3.5,15.0,168.0,43.62,33.09
2016,10,30,16,15,441.5,47.5,3.15,14.5,124.0,37.9,27.68
2016,10,30,16,30,349.0,39.0,2.8,14.0,80.0,32.12,21.84
2016,10,30,16,45,174.5,26.0,2.45,13.5,46.5,20.49,7.09
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,140.0,13.0,0.95,8.5,23.5,90.7,0.0
2016,10,31,7,0,280.0,26.0,0.9,9.0,47.0,229.78,150.8
2016,10,31,7,15,394.5,35.5,1.1,9.5,89.0,323.96,262.9
2016,10,31,7,30,509.0,45.0,1.3,10.0,131.0,416.78,344.79
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,480.27,398.74
2016,10,31,8,0,652.0,57.0,1.7,12.0,224.0,544.39,450.72
2016,10,31,8,15,342.5,93.5,1.75,12.5,182.5,375.08,312.74
2016,10,31,8,30,33.0,130.0,1.8,13.0,141.0,162.19,132.44
2016,10,31,8,45,42.0,148.0,1.85,13.5,164.0,185.96,152.47
2016,10,31,9,0,51.0,166.0,1.9,14.0,187.0,209.39,171.24
2016,10,31,9,15,131.0,186.0,1.9,14.0,246.5,297.81,244.31
2016,10,31,9,30,211.0,206.0,1.9,14.0,306.0,372.62,304.33
2016,10,31,9,45,316.0,202.0,1.95,14.5,363.0,447.84,363.25
2016,10,31,10,0,421.0,198.0,2.0,15.0,420.0,519.88,417.93
2016,10,31,10,15,247.5,224.5,2.0,15.0,356.5,407.58,327.46
2016,10,31,10,30,74.0,251.0,2.0,15.0,293.0,291.23,232.98
2016,10,31,10,45,202.5,253.5,2.0,15.5,373.5,379.58,303.89
2016,10,31,11,0,331.0,256.0,2.0,16.0,454.0,459.82,365.07
2016,10,31,11,15,409.5,238.5,2.05,16.0,487.0,474.92,375.98
2016,10,31,11,30,488.0,221.0,2.1,16.0,520.0,491.0,387.33
2016,10,31,11,45,489.0,221.5,2.2,16.5,521.5,469.78,368.98
2016,10,31,12,0,490.0,222.0,2.3,17.0,523.0,447.06,349.39
2016,10,31,12,15,383.0,247.0,2.4,17.0,481.0,392.84,306.38
2016,10,31,12,30,276.0,272.0,2.5,17.0,439.0,348.48,271.43
2016,10,31,12,45,575.5,179.0,2.65,17.0,517.0,364.21,277.76
2016,10,31,13,0,875.0,86.0,2.8,17.0,595.0,357.98,262.32
2016,10,31,13,15,867.0,85.0,2.9,17.0,573.5,306.63,216.22
2016,10,31,13,30,859.0,84.0,3.0,17.0,552.0,258.12,172.53
2016,10,31,13,45,519.0,152.5,3.1,17.0,431.0,202.6,138.78
2016,10,31,14,0,179.0,221.0,3.2,17.0,310.0,188.0,142.03
2016,10,31,14,15,123.0,202.0,3.25,16.5,261.5,157.18,121.22
2016,10,31,14,30,67.0,183.0,3.3,16.0,213.0,139.02,116.03
2016,10,31,14,45,72.0,167.5,3.35,16.0,196.5,128.12,106.9
2016,10,31,15,0,77.0,152.0,3.4,16.0,180.0,117.15,97.62
2016,10,31,15,15,70.0,134.0,3.3,15.5,157.0,104.33,86.76
2016,10,31,15,30,63.0,116.0,3.2,15.0,134.0,91.22,75.45
2016,10,31,15,45,54.0,96.5,3.1,15.0,110.5,76.87,62.68
2016,10,31,16,0,45.0,77.0,3.0,15.0,87.0,62.22,49.43
2016,10,31,16,15,31.0,58.0,2.7,14.0,64.0,47.58,36.16
2016,10,31,16,30,17.0,39.0,2.4,13.0,41.0,32.67,22.27
2016,10,31,16,45,8.5,22.5,2.1,12.5,23.5,19.29,5.08
2016,10,31,17,0,0.0,6.0,1.8,12.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,130.5,12.5,1.1,9.5,22.0,84.45,0.0
2016,11,1,7,0,261.0,25.0,1.1,10.0,44.0,214.75,131.32
2016,11,1,7,15,378.0,35.0,1.3,10.5,85.0,311.71,251.61
2016,11,1,7,30,495.0,45.0,1.5,11.0,126.0,405.84,334.96
2016,11,1,7,45,568.0,50.5,1.7,11.5,172.0,469.16,389.69
2016,11,1,8,0,641.0,56.0,1.9,12.0,218.0,533.13,442.65
2016,11,1,8,15,684.5,60.5,1.9,12.0,263.5,571.09,473.0
2016,11,1,8,30,728.0,65.0,1.9,12.0,309.0,612.6,504.55
2016,11,1,8,45,404.0,117.5,1.95,12.5,256.0,445.42,368.81
2016,11,1,9,0,80.0,170.0,2.0,13.0,203.0,235.22,193.05
2016,11,1,9,15,457.5,122.5,2.0,13.5,335.5,483.44,399.03
2016,11,1,9,30,835.0,75.0,2.0,14.0,468.0,696.34,561.07
2016,11,1,9,45,853.0,76.0,2.0,14.5,500.0,701.48,560.72
2016,11,1,10,0,871.0,77.0,2.0,15.0,532.0,698.46,556.37
2016,11,1,10,15,673.0,140.5,2.0,15.0,501.5,624.31,497.14
2016,11,1,10,30,475.0,204.0,2.0,15.0,471.0,536.6,427.6
2016,11,1,10,45,369.0,235.5,2.0,15.5,446.5,475.95,378.84
2016,11,1,11,0,263.0,267.0,2.0,16.0,422.0,427.48,338.94
2016,11,1,11,15,588.5,174.0,2.0,16.0,529.5,528.13,418.15
2016,11,1,11,30,914.0,81.0,2.0,16.0,637.0,595.28,467.84
2016,11,1,11,45,913.0,82.0,2.05,16.0,638.5,562.9,440.32
2016,11,1,12,0,912.0,83.0,2.1,16.0,640.0,528.0,410.97
2016,11,1,12,15,910.0,82.5,2.1,16.0,633.5,488.91,377.48
2016,11,1,12,30,908.0,82.0,2.1,16.0,627.0,447.76,341.54
2016,11,1,12,45,900.0,82.5,2.15,16.0,612.0,403.42,302.42
2016,11,1,13,0,892.0,83.0,2.2,16.0,597.0,357.85,261.48
2016,11,1,13,15,884.0,82.0,2.15,16.0,575.5,310.03,218.13
2016,11,1,13,30,876.0,81.0,2.1,16.0,554.0,261.47,174.38
2016,11,1,13,45,863.0,79.5,2.1,16.0,525.5,205.64,126.55
2016,11,1,14,0,850.0,78.0,2.1,16.0,497.0,155.01,86.86
2016,11,1,14,15,832.5,75.5,2.05,16.0,462.0,103.85,55.18
2016,11,1,14,30,815.0,73.0,2.0,16.0,427.0,55.04,43.02
2016,11,1,14,45,787.5,70.5,1.95,16.0,386.5,54.04,42.28
2016,11,1,15,0,760.0,68.0,1.9,16.0,346.0,53.1,41.55
2016,11,1,15,15,723.5,64.0,1.8,15.5,302.0,50.91,39.77
2016,11,1,15,30,687.0,60.0,1.7,15.0,258.0,48.75,37.94
2016,11,1,15,45,628.5,55.0,1.6,15.0,211.5,41.72,31.61
2016,11,1,16,0,570.0,50.0,1.5,15.0,165.0,38.9,28.89
2016,11,1,16,15,478.0,42.0,1.4,14.0,120.5,33.39,23.73
2016,11,1,16,30,386.0,34.0,1.3,13.0,76.0,27.82,18.04
2016,11,1,16,45,193.0,17.0,1.2,12.0,38.0,13.56,0.75
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,135.5,12.0,0.9,6.5,21.0,86.35,0.0
2016,11,2,7,0,271.0,24.0,0.9,7.0,42.0,216.93,122.27
2016,11,2,7,15,388.0,34.0,1.1,7.5,84.0,315.27,255.65
2016,11,2,7,30,505.0,44.0,1.3,8.0,126.0,409.11,340.05
2016,11,2,7,45,572.5,51.0,1.55,9.0,171.5,470.61,393.38
2016,11,2,8,0,640.0,58.0,1.8,10.0,217.0,532.63,444.67
2016,11,2,8,15,684.0,62.5,1.9,10.5,262.5,575.06,478.53
2016,11,2,8,30,728.0,67.0,2.0,11.0,308.0,612.05,506.55
2016,11,2,8,45,760.0,70.0,2.15,12.0,350.0,641.46,527.03
2016,11,2,9,0,792.0,73.0,2.3,13.0,392.0,668.22,544.96
2016,11,2,9,15,813.0,75.5,2.3,13.5,429.5,683.64,554.16
2016,11,2,9,30,834.0,78.0,2.3,14.0,467.0,695.91,560.98
2016,11,2,9,45,861.0,76.0,2.35,15.0,500.5,703.78,563.79
2016,11,2,10,0,888.0,74.0,2.4,16.0,534.0,703.43,560.61
2016,11,2,10,15,897.5,75.0,2.3,16.5,558.5,696.11,552.35
2016,11,2,10,30,907.0,76.0,2.2,17.0,583.0,685.41,541.16
2016,11,2,10,45,914.0,76.5,2.15,17.5,600.5,669.14,526.15
2016,11,2,11,0,921.0,77.0,2.1,18.0,618.0,649.56,508.6
2016,11,2,11,15,924.0,77.5,2.0,18.0,627.5,624.37,487.39
2016,11,2,11,30,927.0,78.0,1.9,18.0,637.0,596.17,463.65
2016,11,2,11,45,927.5,78.0,1.8,18.5,638.5,563.27,435.18
2016,11,2,12,0,928.0,78.0,1.7,19.0,640.0,527.76,404.32
2016,11,2,12,15,926.0,77.5,1.55,19.0,634.0,488.22,370.39
2016,11,2,12,30,924.0,77.0,1.4,19.0,628.0,446.57,334.15
2016,11,2,12,45,920.0,76.0,1.3,19.5,613.5,401.83,294.42
2016,11,2,13,0,916.0,75.0,1.2,20.0,599.0,355.55,252.9
2016,11,2,13,15,908.0,74.0,1.1,20.0,577.5,306.85,209.73
2016,11,2,13,30,900.0,73.0,1.0,20.0,556.0,257.37,166.22
2016,11,2,13,45,888.0,71.5,0.9,20.0,527.0,206.27,123.23
2016,11,2,14,0,876.0,70.0,0.8,20.0,498.0,155.23,84.47
2016,11,2,14,15,859.0,68.0,0.8,20.0,463.0,103.82,54.23
2016,11,2,14,30,842.0,66.0,0.8,20.0,428.0,50.06,37.99
2016,11,2,14,45,816.5,63.5,0.85,20.0,387.5,48.9,37.14
2016,11,2,15,0,791.0,61.0,0.9,20.0,347.0,47.77,36.24
2016,11,2,15,15,756.0,57.5,0.85,19.0,302.5,45.8,34.73
2016,11,2,15,30,721.0,54.0,0.8,18.0,258.0,43.85,33.18
2016,11,2,15,45,666.0,49.5,0.8,17.5,212.0,40.98,30.63
2016,11,2,16,0,611.0,45.0,0.8,17.0,166.0,38.15,27.98
2016,11,2,16,15,522.0,37.5,0.85,16.0,121.0,29.69,20.27
2016,11,2,16,30,433.0,30.0,0.9,15.0,76.0,24.36,14.83
2016,11,2,16,45,216.5,15.0,1.0,14.0,38.0,11.89,0.0
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,146.5,11.0,0.95,7.5,20.5,91.08,0.0
2016,11,3,7,0,293.0,22.0,0.9,8.0,41.0,225.21,110.68
2016,11,3,7,15,411.0,31.5,1.1,8.5,82.5,324.98,261.05
2016,11,3,7,30,529.0,41.0,1.3,9.0,124.0,418.73,345.96
2016,11,3,7,45,598.0,47.0,1.5,10.0,170.0,479.93,398.89
2016,11,3,8,0,667.0,53.0,1.7,11.0,216.0,536.85,446.03
2016,11,3,8,15,710.0,57.5,1.7,11.5,261.5,579.65,479.38
2016,11,3,8,30,753.0,62.0,1.7,12.0,307.0,620.71,509.59
2016,11,3,8,45,783.5,64.5,1.75,13.0,349.5,648.43,527.98
2016,11,3,9,0,814.0,67.0,1.8,14.0,392.0,673.48,543.86
2016,11,3,9,15,834.0,69.5,1.8,14.5,429.5,688.17,552.35
2016,11,3,9,30,854.0,72.0,1.8,15.0,467.0,699.66,558.46
2016,11,3,9,45,872.5,72.5,1.8,15.5,499.0,699.31,555.93
2016,11,3,10,0,891.0,73.0,1.8,16.0,531.0,700.99,555.09
2016,11,3,10,15,900.5,74.0,1.7,16.5,555.5,693.64,546.55
2016,11,3,10,30,910.0,75.0,1.6,17.0,580.0,682.89,535.26
2016,11,3,10,45,916.0,76.0,1.55,18.0,597.5,666.49,519.23
2016,11,3,11,0,922.0,77.0,1.5,19.0,615.0,646.81,500.78
2016,11,3,11,15,925.0,77.5,1.4,19.0,624.5,621.61,479.71
2016,11,3,11,30,928.0,78.0,1.3,19.0,634.0,593.41,456.15
2016,11,3,11,45,927.5,78.0,1.2,19.5,635.0,560.01,427.58
2016,11,3,12,0,927.0,78.0,1.1,20.0,636.0,524.08,396.71
2016,11,3,12,15,924.5,78.0,1.0,20.0,629.5,484.87,363.59
2016,11,3,12,30,922.0,78.0,0.9,20.0,623.0,443.59,328.17
2016,11,3,12,45,915.0,78.0,0.8,20.5,608.5,398.81,288.87
2016,11,3,13,0,908.0,78.0,0.7,21.0,594.0,352.71,248.04
2016,11,3,13,15,899.5,77.0,0.65,21.0,572.0,304.28,205.79
2016,11,3,13,30,891.0,76.0,0.6,21.0,550.0,255.12,163.22
2016,11,3,13,45,877.5,75.0,0.55,21.5,521.0,204.65,121.22
2016,11,3,14,0,864.0,74.0,0.5,22.0,492.0,148.31,78.87
2016,11,3,14,15,846.5,71.5,0.5,21.5,457.0,96.7,49.34
2016,11,3,14,30,829.0,69.0,0.5,21.0,422.0,52.35,39.81
2016,11,3,14,45,710.0,78.5,0.55,21.0,360.5,54.81,42.11
2016,11,3,15,0,591.0,88.0,0.6,21.0,299.0,62.94,49.21
2016,11,3,15,15,646.5,72.5,0.6,20.5,276.0,52.93,40.69
2016,11,3,15,30,702.0,57.0,0.6,20.0,253.0,46.48,35.17
2016,11,3,15,45,645.0,51.5,0.65,19.5,207.0,42.81,31.95
2016,11,3,16,0,588.0,46.0,0.7,19.0,161.0,35.83,25.68
2016,11,3,16,15,495.0,38.5,0.8,18.0,116.5,30.61,20.84
2016,11,3,16,30,402.0,31.0,0.9,17.0,72.0,25.36,15.35
2016,11,3,16,45,201.0,15.5,1.0,16.0,36.0,12.39,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,1.05,9.5,19.0,79.86,0.0
2016,11,4,7,0,254.0,22.0,1.0,10.0,38.0,199.77,78.82
2016,11,4,7,15,376.5,32.5,1.15,10.5,78.5,303.7,241.04
2016,11,4,7,30,499.0,43.0,1.3,11.0,119.0,400.25,328.18
2016,11,4,7,45,572.5,49.0,1.45,12.0,165.0,463.75,382.59
2016,11,4,8,0,646.0,55.0,1.6,13.0,211.0,527.92,434.85
2016,11,4,8,15,690.5,60.0,1.45,13.5,256.5,566.48,464.18
2016,11,4,8,30,735.0,65.0,1.3,14.0,302.0,608.86,494.29
2016,11,4,8,45,766.5,68.0,1.2,14.5,344.0,637.72,513.06
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,663.93,529.19
2016,11,4,9,15,818.5,73.5,1.05,16.0,423.0,678.87,536.15
2016,11,4,9,30,839.0,76.0,1.0,17.0,460.0,690.66,540.75
2016,11,4,9,45,854.5,78.0,0.95,18.0,491.5,695.04,540.05
2016,11,4,10,0,870.0,80.0,0.9,19.0,523.0,696.01,536.69
2016,11,4,10,15,879.5,81.5,0.85,19.5,547.5,688.87,528.45
2016,11,4,10,30,889.0,83.0,0.8,20.0,572.0,674.62,515.36
2016,11,4,10,45,895.5,83.5,0.75,20.5,589.5,658.26,500.69
2016,11,4,11,0,902.0,84.0,0.7,21.0,607.0,638.69,483.66
2016,11,4,11,15,905.0,84.5,0.65,21.0,616.0,613.91,463.68
2016,11,4,11,30,908.0,85.0,0.6,21.0,625.0,586.2,441.31
2016,11,4,11,45,708.5,146.0,0.55,21.5,568.0,509.39,382.39
2016,11,4,12,0,509.0,207.0,0.5,22.0,511.0,435.84,326.62
2016,11,4,12,15,706.0,145.5,0.6,22.0,562.5,445.19,331.31
2016,11,4,12,30,903.0,84.0,0.7,22.0,614.0,438.47,321.06
2016,11,4,12,45,897.0,83.5,0.85,22.5,599.5,394.38,283.62
2016,11,4,13,0,891.0,83.0,1.0,23.0,585.0,348.93,244.41
2016,11,4,13,15,882.0,82.0,1.1,23.0,563.0,301.15,203.18
2016,11,4,13,30,873.0,81.0,1.2,23.0,541.0,247.88,157.8
2016,11,4,13,45,859.5,79.0,1.3,23.0,512.5,196.93,115.9
2016,11,4,14,0,846.0,77.0,1.4,23.0,484.0,146.35,78.45
2016,11,4,14,15,827.5,75.0,1.4,22.5,449.0,96.1,50.25
2016,11,4,14,30,809.0,73.0,1.4,22.0,414.0,55.41,42.3
2016,11,4,14,45,782.5,70.0,1.45,22.0,374.0,54.02,41.24
2016,11,4,15,0,756.0,67.0,1.5,22.0,334.0,52.67,40.16
2016,11,4,15,15,718.5,62.5,1.35,21.0,290.0,50.03,38.09
2016,11,4,15,30,681.0,58.0,1.2,20.0,246.0,47.39,35.94
2016,11,4,15,45,624.5,52.5,1.05,19.5,200.5,40.04,29.5
2016,11,4,16,0,568.0,47.0,0.9,19.0,155.0,36.73,26.44
2016,11,4,16,15,473.5,38.5,0.95,18.0,111.5,30.68,20.84
2016,11,4,16,30,379.0,30.0,1.0,17.0,68.0,24.52,14.48
2016,11,4,16,45,189.5,15.0,1.05,16.0,34.0,12.01,0.0
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.5,1.05,9.0,17.5,80.36,0.0
2016,11,5,7,0,259.0,21.0,1.0,9.0,35.0,199.14,55.31
2016,11,5,7,15,379.5,31.0,1.15,10.0,75.5,302.47,238.75
2016,11,5,7,30,500.0,41.0,1.3,11.0,116.0,396.64,324.74
2016,11,5,7,45,567.0,47.5,1.5,12.0,160.5,456.16,376.41
2016,11,5,8,0,634.0,54.0,1.7,13.0,205.0,516.25,425.96
2016,11,5,8,15,678.5,59.0,1.7,13.5,249.5,554.51,456.26
2016,11,5,8,30,723.0,64.0,1.7,14.0,294.0,596.6,487.82
2016,11,5,8,45,749.0,68.5,1.75,14.5,335.0,623.2,506.46
2016,11,5,9,0,775.0,73.0,1.8,15.0,376.0,647.16,522.69
2016,11,5,9,15,796.0,75.5,1.75,15.5,412.5,662.39,531.43
2016,11,5,9,30,817.0,78.0,1.7,16.0,449.0,674.53,537.78
2016,11,5,9,45,833.5,79.5,1.7,16.5,480.0,679.12,538.79
2016,11,5,10,0,850.0,81.0,1.7,17.0,511.0,680.36,537.14
2016,11,5,10,15,860.0,82.5,1.7,17.5,535.0,673.82,529.74
2016,11,5,10,30,870.0,84.0,1.7,18.0,559.0,663.91,519.89
2016,11,5,10,45,878.0,84.0,1.7,18.5,576.0,644.66,503.29
2016,11,5,11,0,886.0,84.0,1.7,19.0,593.0,625.91,486.84
2016,11,5,11,15,888.5,84.5,1.75,19.0,602.0,601.31,467.02
2016,11,5,11,30,891.0,85.0,1.8,19.0,611.0,573.87,444.68
2016,11,5,11,45,893.0,84.0,1.85,19.5,612.5,541.96,417.71
2016,11,5,12,0,895.0,83.0,1.9,20.0,614.0,507.49,388.22
2016,11,5,12,15,892.0,83.0,1.95,20.0,607.0,469.33,355.97
2016,11,5,12,30,889.0,83.0,2.0,20.0,600.0,429.21,321.35
2016,11,5,12,45,756.5,118.0,2.1,20.0,551.0,367.49,271.81
2016,11,5,13,0,624.0,153.0,2.2,20.0,502.0,318.35,232.63
2016,11,5,13,15,537.0,171.5,2.25,20.0,464.5,275.14,197.86
2016,11,5,13,30,450.0,190.0,2.3,20.0,427.0,239.92,170.65
2016,11,5,13,45,453.5,178.0,2.35,20.0,405.5,203.35,140.29
2016,11,5,14,0,457.0,166.0,2.4,20.0,384.0,166.24,111.88
2016,11,5,14,15,484.0,147.0,2.35,19.5,363.0,124.93,84.69
2016,11,5,14,30,511.0,128.0,2.3,19.0,342.0,88.37,71.37
2016,11,5,14,45,490.0,119.5,2.3,19.0,308.5,83.75,67.58
2016,11,5,15,0,469.0,111.0,2.3,19.0,275.0,79.03,63.62
2016,11,5,15,15,448.5,98.0,2.15,18.5,238.5,70.94,56.77
2016,11,5,15,30,428.0,85.0,2.0,18.0,202.0,62.58,49.55
2016,11,5,15,45,391.0,72.5,1.85,17.5,164.0,54.24,42.18
2016,11,5,16,0,354.0,60.0,1.7,17.0,126.0,45.62,34.38
2016,11,5,16,15,292.5,46.0,1.55,16.0,90.0,35.48,25.12
2016,11,5,16,30,231.0,32.0,1.4,15.0,54.0,25.03,14.82
2016,11,5,16,45,115.5,16.0,1.25,14.0,27.0,12.6,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,24.0,9.5,0.8,12.0,11.0,21.69,0.0
2016,11,6,7,0,48.0,19.0,0.8,12.0,22.0,62.68,3.65
2016,11,6,7,15,103.0,35.5,0.85,12.0,48.5,127.6,97.51
2016,11,6,7,30,158.0,52.0,0.9,12.0,75.0,181.85,148.2
2016,11,6,7,45,181.5,70.0,0.95,12.5,105.5,219.73,181.7
2016,11,6,8,0,205.0,88.0,1.0,13.0,136.0,257.22,213.68
2016,11,6,8,15,220.0,105.5,1.2,13.5,166.5,287.79,239.12
2016,11,6,8,30,235.0,123.0,1.4,14.0,197.0,317.52,263.11
2016,11,6,8,45,245.5,139.0,1.6,14.5,226.0,341.21,281.58
2016,11,6,9,0,256.0,155.0,1.8,15.0,255.0,363.77,298.75
2016,11,6,9,15,285.0,167.5,1.8,15.5,288.0,393.73,321.34
2016,11,6,9,30,314.0,180.0,1.8,16.0,321.0,422.33,342.34
2016,11,6,9,45,181.5,194.0,1.85,16.5,277.0,328.9,265.57
2016,11,6,10,0,49.0,208.0,1.9,17.0,233.0,238.31,190.42
2016,11,6,10,15,182.0,219.0,1.9,17.5,317.0,343.24,275.17
2016,11,6,10,30,315.0,230.0,1.9,18.0,401.0,441.97,351.01
2016,11,6,10,45,287.5,242.5,1.9,18.5,402.5,425.78,336.0
2016,11,6,11,0,260.0,255.0,1.9,19.0,404.0,409.34,321.62
2016,11,6,11,15,306.5,251.0,1.9,19.0,429.0,419.36,328.79
2016,11,6,11,30,353.0,247.0,1.9,19.0,454.0,426.0,332.86
2016,11,6,11,45,354.5,247.0,1.9,19.0,455.5,409.71,319.1
2016,11,6,12,0,356.0,247.0,1.9,19.0,457.0,392.32,304.4
2016,11,6,12,15,613.0,163.0,1.9,19.0,519.5,416.22,319.38
2016,11,6,12,30,870.0,79.0,1.9,19.0,582.0,415.46,312.25
2016,11,6,12,45,603.0,156.0,1.9,19.5,501.0,344.98,257.38
2016,11,6,13,0,336.0,233.0,1.9,20.0,420.0,293.38,220.16
2016,11,6,13,15,239.0,234.0,1.9,20.0,364.5,250.51,188.07
2016,11,6,13,30,142.0,235.0,1.9,20.0,309.0,214.68,162.65
2016,11,6,13,45,167.5,221.0,1.9,20.0,304.0,196.45,147.0
2016,11,6,14,0,193.0,207.0,1.9,20.0,299.0,175.67,130.2
2016,11,6,14,15,192.0,191.5,1.8,19.5,277.0,150.09,113.06
2016,11,6,14,30,191.0,176.0,1.7,19.0,255.0,128.79,105.92
2016,11,6,14,45,186.0,159.0,1.65,19.0,230.0,117.85,96.83
2016,11,6,15,0,181.0,142.0,1.6,19.0,205.0,106.58,87.34
2016,11,6,15,15,173.0,124.0,1.4,18.5,177.5,94.35,77.02
2016,11,6,15,30,165.0,106.0,1.2,18.0,150.0,81.76,66.21
2016,11,6,15,45,148.5,87.5,1.05,17.5,121.5,68.47,54.56
2016,11,6,16,0,132.0,69.0,0.9,17.0,93.0,53.23,40.97
2016,11,6,16,15,103.0,50.5,0.85,16.5,66.0,39.67,28.61
2016,11,6,16,30,74.0,32.0,0.8,16.0,39.0,25.69,15.04
2016,11,6,16,45,37.0,16.0,0.8,15.5,19.5,13.65,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,11.5,13.0,11.82,0.0
2016,11,7,7,0,0.0,26.0,0.7,12.0,26.0,33.29,0.0
2016,11,7,7,15,162.0,35.0,0.8,12.5,58.5,175.74,134.11
2016,11,7,7,30,324.0,44.0,0.9,13.0,91.0,287.23,233.47
2016,11,7,7,45,372.0,56.5,1.0,13.5,128.5,334.74,275.29
2016,11,7,8,0,420.0,69.0,1.1,14.0,166.0,385.12,317.66
2016,11,7,8,15,450.5,80.0,1.05,14.5,203.5,421.75,346.75
2016,11,7,8,30,481.0,91.0,1.0,15.0,241.0,457.43,373.76
2016,11,7,8,45,501.5,101.0,1.0,16.0,276.0,483.6,391.88
2016,11,7,9,0,522.0,111.0,1.0,17.0,311.0,507.96,407.97
2016,11,7,9,15,475.0,134.0,0.95,17.5,329.5,498.5,397.61
2016,11,7,9,30,428.0,157.0,0.9,18.0,348.0,486.12,385.36
2016,11,7,9,45,597.0,126.0,0.9,19.0,412.0,566.1,444.27
2016,11,7,10,0,766.0,95.0,0.9,20.0,476.0,633.36,490.92
2016,11,7,10,15,778.0,96.5,0.8,20.0,499.5,629.12,484.64
2016,11,7,10,30,790.0,98.0,0.7,20.0,523.0,621.7,476.76
2016,11,7,10,45,605.0,159.0,0.65,20.5,490.5,550.91,421.21
2016,11,7,11,0,420.0,220.0,0.6,21.0,458.0,476.65,363.85
2016,11,7,11,15,383.0,233.0,0.6,21.0,452.5,444.48,339.66
2016,11,7,11,30,346.0,246.0,0.6,21.0,447.0,420.16,320.6
2016,11,7,11,45,396.5,234.5,0.65,21.5,465.5,418.34,317.94
2016,11,7,12,0,447.0,223.0,0.7,22.0,484.0,415.87,313.97
2016,11,7,12,15,445.5,220.5,0.75,22.0,479.0,389.96,293.08
2016,11,7,12,30,444.0,218.0,0.8,22.0,474.0,363.13,271.23
2016,11,7,12,45,391.5,224.0,0.9,22.5,446.0,324.68,240.84
2016,11,7,13,0,339.0,230.0,1.0,23.0,418.0,290.89,214.23
2016,11,7,13,15,581.5,155.5,1.05,23.0,462.0,272.1,190.18
2016,11,7,13,30,824.0,81.0,1.1,23.0,506.0,230.74,145.86
2016,11,7,13,45,742.5,95.0,1.15,23.0,462.5,180.92,108.18
2016,11,7,14,0,661.0,109.0,1.2,23.0,419.0,141.62,82.97
2016,11,7,14,15,578.5,118.5,1.2,22.5,375.0,106.67,67.64
2016,11,7,14,30,496.0,128.0,1.2,22.0,331.0,88.58,70.67
2016,11,7,14,45,475.5,118.5,1.2,22.0,298.0,83.25,66.31
2016,11,7,15,0,455.0,109.0,1.2,22.0,265.0,77.79,61.75
2016,11,7,15,15,433.5,96.5,1.05,21.5,229.0,70.0,55.24
2016,11,7,15,30,412.0,84.0,0.9,21.0,193.0,61.96,48.37
2016,11,7,15,45,372.5,71.5,0.8,20.5,156.0,53.58,41.04
2016,11,7,16,0,333.0,59.0,0.7,20.0,119.0,44.92,33.28
2016,11,7,16,15,267.0,45.0,0.7,19.5,84.0,34.75,24.0
2016,11,7,16,30,201.0,31.0,0.7,19.0,49.0,24.27,13.41
2016,11,7,16,45,100.5,15.5,0.75,18.5,24.5,12.23,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,11.0,13.5,12.28,0.0
2016,11,8,7,0,0.0,27.0,0.8,11.0,27.0,36.72,0.0
2016,11,8,7,15,229.0,32.5,0.9,11.5,64.0,211.09,160.39
2016,11,8,7,30,458.0,38.0,1.0,12.0,101.0,361.72,293.6
2016,11,8,7,45,531.0,44.5,1.1,13.0,144.5,423.25,346.42
2016,11,8,8,0,604.0,51.0,1.2,14.0,188.0,485.81,397.63
2016,11,8,8,15,650.0,55.5,1.1,14.5,231.0,523.71,427.1
2016,11,8,8,30,696.0,60.0,1.0,15.0,274.0,565.41,457.63
2016,11,8,8,45,727.5,63.0,0.9,16.0,314.0,593.51,475.53
2016,11,8,9,0,759.0,66.0,0.8,17.0,354.0,619.17,490.57
2016,11,8,9,15,780.5,68.5,0.7,17.5,389.5,634.6,498.46
2016,11,8,9,30,802.0,71.0,0.6,18.0,425.0,647.04,503.92
2016,11,8,9,45,820.0,72.0,0.55,19.0,456.0,652.15,503.56
2016,11,8,10,0,838.0,73.0,0.5,20.0,487.0,653.98,500.82
2016,11,8,10,15,848.0,74.5,0.45,20.0,510.5,643.79,491.56
2016,11,8,10,30,858.0,76.0,0.4,20.0,534.0,634.81,483.06
2016,11,8,10,45,863.0,77.5,0.35,20.5,550.5,619.48,469.08
2016,11,8,11,0,868.0,79.0,0.3,21.0,567.0,601.08,452.9
2016,11,8,11,15,871.0,79.5,0.3,21.0,576.0,577.49,434.35
2016,11,8,11,30,874.0,80.0,0.3,21.0,585.0,551.09,413.45
2016,11,8,11,45,872.5,80.5,0.3,21.5,586.0,519.71,387.79
2016,11,8,12,0,871.0,81.0,0.3,22.0,587.0,486.01,359.95
2016,11,8,12,15,869.0,81.0,0.35,22.0,581.0,449.45,330.45
2016,11,8,12,30,867.0,81.0,0.4,22.0,575.0,410.93,298.57
2016,11,8,12,45,860.0,80.5,0.45,22.5,561.5,368.45,262.4
2016,11,8,13,0,853.0,80.0,0.5,23.0,548.0,324.78,224.66
2016,11,8,13,15,844.5,79.0,0.55,23.0,527.0,275.14,182.45
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,228.45,142.76
2016,11,8,13,45,823.0,76.5,0.65,23.5,478.5,180.34,103.75
2016,11,8,14,0,810.0,75.0,0.7,24.0,451.0,132.55,69.71
2016,11,8,14,15,791.5,72.5,0.7,23.5,418.0,84.3,44.98
2016,11,8,14,30,773.0,70.0,0.7,23.0,385.0,53.31,40.37
2016,11,8,14,45,747.5,66.5,0.75,23.0,346.5,51.47,38.92
2016,11,8,15,0,722.0,63.0,0.8,23.0,308.0,49.64,37.42
2016,11,8,15,15,684.0,59.0,0.7,22.5,266.0,47.34,35.54
2016,11,8,15,30,646.0,55.0,0.6,22.0,224.0,45.07,33.62
2016,11,8,15,45,587.0,49.5,0.55,21.5,181.0,37.87,27.31
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,34.5,24.18
2016,11,8,16,15,431.5,35.5,0.6,20.0,97.0,28.38,18.51
2016,11,8,16,30,335.0,27.0,0.7,19.0,56.0,22.14,11.45
2016,11,8,16,45,167.5,13.5,0.85,18.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,10.5,11.5,46.99,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,23.0,122.88,0.0
2016,11,9,7,15,267.0,29.5,0.95,11.5,59.0,229.14,171.1
2016,11,9,7,30,387.0,42.0,1.1,12.0,95.0,320.91,260.37
2016,11,9,7,45,467.5,50.5,1.25,12.5,138.0,388.48,319.53
2016,11,9,8,0,548.0,59.0,1.4,13.0,181.0,457.26,377.09
2016,11,9,8,15,597.0,65.0,1.4,13.5,224.0,502.61,413.36
2016,11,9,8,30,646.0,71.0,1.4,14.0,267.0,546.82,447.17
2016,11,9,8,45,684.5,74.0,1.45,15.0,308.0,578.58,469.67
2016,11,9,9,0,723.0,77.0,1.5,16.0,349.0,608.14,489.7
2016,11,9,9,15,746.5,80.5,1.55,16.5,385.0,622.43,498.65
2016,11,9,9,30,770.0,84.0,1.6,17.0,421.0,637.35,507.79
2016,11,9,9,45,800.5,82.0,1.7,18.0,454.0,647.65,512.87
2016,11,9,10,0,831.0,80.0,1.8,19.0,487.0,654.46,515.19
2016,11,9,10,15,842.0,81.5,1.7,19.0,511.0,648.85,508.78
2016,11,9,10,30,853.0,83.0,1.6,19.0,535.0,639.93,499.93
2016,11,9,10,45,860.5,84.0,1.55,19.5,552.0,624.98,486.01
2016,11,9,11,0,868.0,85.0,1.5,20.0,569.0,606.84,469.65
2016,11,9,11,15,871.5,85.5,1.4,20.5,578.5,581.06,447.29
2016,11,9,11,30,875.0,86.0,1.3,21.0,588.0,554.81,424.31
2016,11,9,11,45,875.0,86.0,1.25,21.5,589.5,523.58,397.65
2016,11,9,12,0,875.0,86.0,1.2,22.0,591.0,489.95,368.76
2016,11,9,12,15,872.0,85.5,1.15,22.0,584.5,452.31,337.04
2016,11,9,12,30,869.0,85.0,1.1,22.0,578.0,412.8,303.19
2016,11,9,12,45,869.0,82.5,1.05,22.5,565.0,370.84,266.17
2016,11,9,13,0,869.0,80.0,1.0,23.0,552.0,327.14,227.3
2016,11,9,13,15,860.0,78.5,0.9,23.0,531.0,280.5,186.57
2016,11,9,13,30,851.0,77.0,0.8,23.0,510.0,228.44,142.3
2016,11,9,13,45,835.0,76.0,0.75,23.0,481.5,179.66,103.04
2016,11,9,14,0,819.0,75.0,0.7,23.0,453.0,131.48,69.14
2016,11,9,14,15,800.0,72.5,0.65,23.0,419.0,82.84,44.59
2016,11,9,14,30,781.0,70.0,0.6,23.0,385.0,53.49,40.53
2016,11,9,14,45,751.5,67.5,0.6,23.0,346.0,52.42,39.75
2016,11,9,15,0,722.0,65.0,0.6,23.0,307.0,51.43,38.96
2016,11,9,15,15,683.0,60.5,0.55,22.5,265.0,48.75,36.76
2016,11,9,15,30,644.0,56.0,0.5,22.0,223.0,42.13,31.07
2016,11,9,15,45,582.5,50.0,0.5,21.5,179.0,38.37,27.74
2016,11,9,16,0,521.0,44.0,0.5,21.0,135.0,34.58,24.23
2016,11,9,16,15,423.0,35.0,0.6,20.5,94.5,28.02,18.1
2016,11,9,16,30,325.0,26.0,0.7,20.0,54.0,21.3,10.41
2016,11,9,16,45,162.5,13.0,0.8,19.5,27.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
