Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.5,11.0,10.01,0.0
2016,11,10,7,0,0.0,22.0,0.9,12.0,22.0,20.01,0.0
2016,11,10,7,15,207.5,30.5,1.15,12.5,58.0,194.32,141.57
2016,11,10,7,30,415.0,39.0,1.4,13.0,94.0,333.32,269.49
2016,11,10,7,45,491.5,46.5,1.65,14.0,136.5,397.16,325.47
2016,11,10,8,0,568.0,54.0,1.9,15.0,179.0,462.12,379.77
2016,11,10,8,15,559.0,67.0,1.9,15.5,212.0,477.75,392.51
2016,11,10,8,30,550.0,80.0,1.9,16.0,245.0,490.68,402.09
2016,11,10,8,45,592.0,82.5,1.95,16.5,282.5,523.7,427.23
2016,11,10,9,0,634.0,85.0,2.0,17.0,320.0,554.67,449.83
2016,11,10,9,15,404.0,136.5,2.0,17.5,291.5,447.93,362.59
2016,11,10,9,30,174.0,188.0,2.0,18.0,263.0,321.44,258.98
2016,11,10,9,45,299.0,183.0,2.0,18.5,323.5,404.71,325.43
2016,11,10,10,0,424.0,178.0,2.0,19.0,384.0,485.15,386.47
2016,11,10,10,15,367.5,200.0,1.95,19.5,385.0,450.83,357.18
2016,11,10,10,30,311.0,222.0,1.9,20.0,386.0,427.17,336.65
2016,11,10,10,45,342.0,223.5,1.85,20.5,409.0,436.11,342.09
2016,11,10,11,0,373.0,225.0,1.8,21.0,432.0,442.6,345.23
2016,11,10,11,15,477.5,198.0,1.7,21.0,467.5,466.88,362.53
2016,11,10,11,30,582.0,171.0,1.6,21.0,503.0,477.06,368.37
2016,11,10,11,45,580.5,172.0,1.5,21.5,504.0,453.27,347.39
2016,11,10,12,0,579.0,173.0,1.4,22.0,505.0,427.92,325.21
2016,11,10,12,15,450.0,207.0,1.3,22.0,463.5,376.31,284.71
2016,11,10,12,30,321.0,241.0,1.2,22.0,422.0,330.65,249.61
2016,11,10,12,45,320.5,234.5,1.1,22.5,411.5,306.0,228.61
2016,11,10,13,0,320.0,228.0,1.0,23.0,401.0,280.91,207.06
2016,11,10,13,15,289.5,223.5,0.95,23.0,375.5,249.66,182.32
2016,11,10,13,30,259.0,219.0,0.9,23.0,350.0,220.83,160.02
2016,11,10,13,45,129.5,181.5,0.85,23.5,247.0,161.8,118.93
2016,11,10,14,0,0.0,144.0,0.8,24.0,144.0,121.83,93.06
2016,11,10,14,15,211.5,140.5,0.7,24.0,225.5,109.94,79.39
2016,11,10,14,30,423.0,137.0,0.6,24.0,307.0,94.73,75.21
2016,11,10,14,45,405.5,126.0,0.5,24.0,275.5,88.47,70.1
2016,11,10,15,0,388.0,115.0,0.4,24.0,244.0,82.05,64.78
2016,11,10,15,15,368.0,101.0,0.35,23.5,210.0,73.25,57.47
2016,11,10,15,30,348.0,87.0,0.3,23.0,176.0,64.16,49.78
2016,11,10,15,45,314.5,72.5,0.3,22.5,141.0,54.34,41.26
2016,11,10,16,0,281.0,58.0,0.3,22.0,106.0,44.18,32.26
2016,11,10,16,15,222.5,43.0,0.4,21.5,73.5,33.23,22.33
2016,11,10,16,30,164.0,28.0,0.5,21.0,41.0,21.93,10.43
2016,11,10,16,45,82.0,14.0,0.6,20.5,20.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,17.28,0.0
2016,11,11,7,15,181.0,29.0,1.35,12.5,52.5,174.42,123.42
2016,11,11,7,30,362.0,39.0,1.6,13.0,86.0,299.74,242.27
2016,11,11,7,45,429.0,49.0,1.85,14.0,126.0,359.22,295.08
2016,11,11,8,0,496.0,59.0,2.1,15.0,166.0,419.8,346.23
2016,11,11,8,15,542.0,66.0,2.05,15.5,206.5,463.38,381.71
2016,11,11,8,30,588.0,73.0,2.0,16.0,247.0,505.91,414.76
2016,11,11,8,45,633.5,73.5,2.0,17.0,285.5,538.76,438.6
2016,11,11,9,0,679.0,74.0,2.0,18.0,324.0,569.54,459.95
2016,11,11,9,15,665.5,86.5,2.05,18.5,351.5,572.62,460.04
2016,11,11,9,30,652.0,99.0,2.1,19.0,379.0,572.59,457.81
2016,11,11,9,45,638.5,111.5,2.2,20.0,402.0,569.65,452.67
2016,11,11,10,0,625.0,124.0,2.3,21.0,425.0,563.99,445.46
2016,11,11,10,15,483.0,169.0,2.35,21.0,409.0,501.92,395.93
2016,11,11,10,30,341.0,214.0,2.4,21.0,393.0,436.71,344.01
2016,11,11,10,45,240.0,233.5,2.5,21.5,361.5,375.24,294.88
2016,11,11,11,0,139.0,253.0,2.6,22.0,330.0,325.79,254.73
2016,11,11,11,15,82.5,236.5,2.65,22.0,282.5,264.44,206.5
2016,11,11,11,30,26.0,220.0,2.7,22.0,235.0,210.1,163.45
2016,11,11,11,45,44.0,234.0,2.75,22.5,259.5,232.29,180.53
2016,11,11,12,0,62.0,248.0,2.8,23.0,284.0,248.32,192.34
2016,11,11,12,15,82.5,251.5,2.75,23.0,298.0,254.2,196.37
2016,11,11,12,30,103.0,255.0,2.7,23.0,312.0,257.93,198.49
2016,11,11,12,45,89.5,245.5,2.7,23.0,294.5,237.77,182.54
2016,11,11,13,0,76.0,236.0,2.7,23.0,277.0,218.85,167.73
2016,11,11,13,15,41.5,203.0,2.6,22.5,225.5,178.75,137.35
2016,11,11,13,30,7.0,170.0,2.5,22.0,174.0,145.96,112.93
2016,11,11,13,45,3.5,129.5,2.45,22.0,131.5,112.09,86.05
2016,11,11,14,0,0.0,89.0,2.4,22.0,89.0,78.31,58.93
2016,11,11,14,15,154.5,121.5,2.3,21.5,183.0,94.56,69.37
2016,11,11,14,30,309.0,154.0,2.2,21.0,277.0,110.57,89.91
2016,11,11,14,45,289.5,142.0,2.15,20.5,248.0,103.08,83.82
2016,11,11,15,0,270.0,130.0,2.1,20.0,219.0,95.37,77.48
2016,11,11,15,15,253.5,113.5,1.9,19.0,188.0,84.5,68.4
2016,11,11,15,30,237.0,97.0,1.7,18.0,157.0,73.29,58.81
2016,11,11,15,45,209.5,79.5,1.55,17.5,125.0,61.0,47.93
2016,11,11,16,0,182.0,62.0,1.4,17.0,93.0,48.35,36.52
2016,11,11,16,15,134.5,45.0,1.3,16.5,64.0,35.63,24.8
2016,11,11,16,30,87.0,28.0,1.2,16.0,35.0,22.59,10.72
2016,11,11,16,45,43.5,14.0,1.15,15.5,17.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,78.5,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,157.0,14.0,0.8,12.0,19.0,99.01,0.0
2016,11,12,7,15,293.0,25.0,0.85,12.5,54.0,232.51,159.4
2016,11,12,7,30,429.0,36.0,0.9,13.0,89.0,335.36,268.01
2016,11,12,7,45,507.0,43.0,1.0,14.0,131.5,398.97,323.92
2016,11,12,8,0,585.0,50.0,1.1,15.0,174.0,463.88,377.43
2016,11,12,8,15,634.5,55.0,1.05,15.0,216.5,508.07,413.09
2016,11,12,8,30,684.0,60.0,1.0,15.0,259.0,547.29,443.44
2016,11,12,8,45,718.5,63.0,1.0,15.5,299.5,577.02,464.77
2016,11,12,9,0,753.0,66.0,1.0,16.0,340.0,604.33,483.48
2016,11,12,9,15,776.0,69.0,0.95,16.5,376.0,621.18,493.32
2016,11,12,9,30,799.0,72.0,0.9,17.0,412.0,635.05,500.66
2016,11,12,9,45,821.5,72.0,0.9,17.5,443.5,641.88,503.28
2016,11,12,10,0,844.0,72.0,0.9,18.0,475.0,645.4,503.4
2016,11,12,10,15,855.0,73.0,0.85,18.5,499.0,635.36,493.22
2016,11,12,10,30,866.0,74.0,0.8,19.0,523.0,626.41,483.75
2016,11,12,10,45,874.0,74.5,0.75,19.5,540.0,611.82,470.11
2016,11,12,11,0,882.0,75.0,0.7,20.0,557.0,594.06,454.1
2016,11,12,11,15,886.0,75.5,0.75,20.5,566.5,570.93,435.01
2016,11,12,11,30,890.0,76.0,0.8,21.0,576.0,544.89,413.44
2016,11,12,11,45,890.0,76.0,0.85,21.5,577.5,513.58,387.55
2016,11,12,12,0,890.0,76.0,0.9,22.0,579.0,479.83,359.26
2016,11,12,12,15,735.0,121.0,1.0,22.0,533.5,418.3,311.97
2016,11,12,12,30,580.0,166.0,1.1,22.0,488.0,363.65,270.18
2016,11,12,12,45,482.5,188.5,1.25,22.0,452.0,320.53,236.79
2016,11,12,13,0,385.0,211.0,1.4,22.0,416.0,284.42,209.26
2016,11,12,13,15,502.5,171.0,1.45,22.0,428.0,256.6,181.6
2016,11,12,13,30,620.0,131.0,1.5,22.0,440.0,219.27,145.42
2016,11,12,13,45,635.0,118.5,1.6,22.0,420.0,176.04,109.78
2016,11,12,14,0,650.0,106.0,1.7,22.0,400.0,130.96,76.75
2016,11,12,14,15,717.5,86.5,1.7,21.5,387.5,80.69,47.42
2016,11,12,14,30,785.0,67.0,1.7,21.0,375.0,51.49,39.19
2016,11,12,14,45,758.0,64.0,1.7,21.0,337.0,49.96,37.97
2016,11,12,15,0,731.0,61.0,1.7,21.0,299.0,48.47,36.73
2016,11,12,15,15,691.0,57.0,1.6,20.5,257.0,46.09,34.75
2016,11,12,15,30,651.0,53.0,1.5,20.0,215.0,43.75,32.71
2016,11,12,15,45,587.5,47.0,1.45,19.5,171.5,36.19,26.01
2016,11,12,16,0,524.0,41.0,1.4,19.0,128.0,32.3,22.36
2016,11,12,16,15,419.5,32.5,1.4,18.0,88.0,26.06,16.47
2016,11,12,16,30,315.0,24.0,1.4,17.0,48.0,19.72,8.11
2016,11,12,16,45,157.5,12.0,1.4,16.0,24.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.5,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,149.0,13.0,0.6,11.0,17.0,93.22,0.0
2016,11,13,7,15,286.5,24.0,0.65,11.5,52.0,225.01,147.8
2016,11,13,7,30,424.0,35.0,0.7,12.0,87.0,329.72,263.04
2016,11,13,7,45,498.5,43.5,0.75,12.5,129.0,392.58,319.07
2016,11,13,8,0,573.0,52.0,0.8,13.0,171.0,456.78,372.57
2016,11,13,8,15,623.5,57.0,0.75,13.0,213.5,501.37,408.57
2016,11,13,8,30,674.0,62.0,0.7,13.0,256.0,544.91,442.06
2016,11,13,8,45,706.5,66.0,0.65,13.5,296.0,569.99,459.44
2016,11,13,9,0,739.0,70.0,0.6,14.0,336.0,597.04,477.39
2016,11,13,9,15,763.0,73.0,0.55,14.0,372.0,614.51,488.45
2016,11,13,9,30,787.0,76.0,0.5,14.0,408.0,629.02,497.04
2016,11,13,9,45,806.0,77.5,0.5,14.5,439.0,635.32,499.21
2016,11,13,10,0,825.0,79.0,0.5,15.0,470.0,638.35,498.95
2016,11,13,10,15,837.0,80.5,0.55,16.0,494.0,633.53,492.68
2016,11,13,10,30,849.0,82.0,0.6,17.0,518.0,625.39,483.99
2016,11,13,10,45,858.5,82.5,0.65,18.0,536.0,611.33,470.96
2016,11,13,11,0,868.0,83.0,0.7,19.0,554.0,594.02,455.44
2016,11,13,11,15,872.0,83.5,0.75,19.0,563.5,570.47,436.84
2016,11,13,11,30,876.0,84.0,0.8,19.0,573.0,543.1,415.04
2016,11,13,11,45,877.0,84.0,0.85,19.5,575.0,512.63,389.6
2016,11,13,12,0,878.0,84.0,0.9,20.0,577.0,479.67,361.69
2016,11,13,12,15,875.5,83.5,0.95,20.0,571.0,442.47,330.58
2016,11,13,12,30,873.0,83.0,1.0,20.0,565.0,403.35,297.12
2016,11,13,12,45,871.5,81.0,1.05,20.5,552.0,361.48,260.17
2016,11,13,13,0,870.0,79.0,1.1,21.0,539.0,317.98,221.36
2016,11,13,13,15,861.0,77.5,1.1,21.0,518.0,267.54,177.54
2016,11,13,13,30,852.0,76.0,1.1,21.0,497.0,220.03,136.7
2016,11,13,13,45,838.5,74.5,1.1,21.0,469.5,171.58,97.75
2016,11,13,14,0,825.0,73.0,1.1,21.0,442.0,123.48,64.6
2016,11,13,14,15,805.5,70.5,1.05,21.0,408.5,74.97,41.99
2016,11,13,14,30,786.0,68.0,1.0,21.0,375.0,52.39,39.98
2016,11,13,14,45,757.5,65.0,1.0,21.0,336.5,50.87,38.77
2016,11,13,15,0,729.0,62.0,1.0,21.0,298.0,49.39,37.54
2016,11,13,15,15,688.5,58.0,0.9,20.5,255.5,47.05,35.59
2016,11,13,15,30,648.0,54.0,0.8,20.0,213.0,44.74,33.58
2016,11,13,15,45,584.5,48.0,0.7,19.5,170.0,37.1,26.81
2016,11,13,16,0,521.0,42.0,0.6,19.0,127.0,33.25,23.19
2016,11,13,16,15,415.5,33.0,0.7,18.0,86.5,26.6,16.89
2016,11,13,16,30,310.0,24.0,0.8,17.0,46.0,19.8,7.63
2016,11,13,16,45,155.0,12.0,0.9,16.5,23.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.5,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,153.0,12.0,0.6,10.0,16.0,94.01,0.0
2016,11,14,7,15,295.0,22.5,0.55,10.5,50.5,225.61,140.02
2016,11,14,7,30,437.0,33.0,0.5,11.0,85.0,333.67,265.28
2016,11,14,7,45,516.5,40.5,0.5,11.5,127.5,398.17,322.81
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,464.25,377.39
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,504.31,409.04
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,548.69,442.04
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,577.84,462.59
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,604.54,480.58
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,621.65,490.95
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,635.74,498.85
2016,11,14,9,45,823.0,74.5,0.45,16.0,439.5,640.44,499.51
2016,11,14,10,0,838.0,77.0,0.5,17.0,470.0,641.88,497.79
2016,11,14,10,15,849.0,78.5,0.5,17.5,494.5,636.29,491.28
2016,11,14,10,30,860.0,80.0,0.5,18.0,519.0,627.4,482.38
2016,11,14,10,45,867.0,81.0,0.55,18.5,536.0,612.23,469.53
2016,11,14,11,0,874.0,82.0,0.6,19.0,553.0,593.89,454.22
2016,11,14,11,15,878.0,82.5,0.55,19.0,562.5,568.68,433.53
2016,11,14,11,30,882.0,83.0,0.5,19.0,572.0,542.82,412.0
2016,11,14,11,45,883.5,82.5,0.45,19.5,574.0,511.99,385.69
2016,11,14,12,0,885.0,82.0,0.4,20.0,576.0,478.66,357.11
2016,11,14,12,15,882.5,82.0,0.4,20.5,570.0,441.78,325.77
2016,11,14,12,30,880.0,82.0,0.4,21.0,564.0,402.93,292.28
2016,11,14,12,45,877.0,80.5,0.45,21.5,551.0,360.81,255.94
2016,11,14,13,0,874.0,79.0,0.5,22.0,538.0,317.16,217.79
2016,11,14,13,15,865.0,77.5,0.55,22.0,517.0,266.64,174.75
2016,11,14,13,30,856.0,76.0,0.6,22.0,496.0,219.03,134.51
2016,11,14,13,45,843.0,74.0,0.7,22.0,468.5,170.14,95.84
2016,11,14,14,0,830.0,72.0,0.8,22.0,441.0,121.55,62.88
2016,11,14,14,15,810.5,70.0,0.85,21.5,407.0,73.3,41.27
2016,11,14,14,30,791.0,68.0,0.9,21.0,373.0,52.52,40.11
2016,11,14,14,45,763.0,64.5,0.95,21.0,334.5,50.59,38.54
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,48.68,36.93
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,46.3,35.02
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,43.96,33.04
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,36.37,26.27
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,32.48,22.59
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,25.79,16.21
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,18.95,6.5
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,10.46,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.5,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,201.0,11.0,0.9,9.0,15.0,118.54,0.0
2016,11,15,7,15,345.5,20.0,1.1,9.5,50.0,242.48,140.01
2016,11,15,7,30,490.0,29.0,1.3,10.0,85.0,351.6,281.66
2016,11,15,7,45,563.5,35.0,1.55,11.0,127.0,412.61,338.98
2016,11,15,8,0,637.0,41.0,1.8,12.0,169.0,474.32,392.13
2016,11,15,8,15,683.0,45.0,1.9,12.5,211.0,515.96,427.15
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,556.24,459.42
2016,11,15,8,45,370.0,88.0,2.1,13.5,192.5,367.4,305.77
2016,11,15,9,0,11.0,127.0,2.2,14.0,132.0,129.03,103.8
2016,11,15,9,15,43.0,150.5,2.3,14.5,169.0,183.19,149.6
2016,11,15,9,30,75.0,174.0,2.4,15.0,206.0,227.41,185.78
2016,11,15,9,45,443.5,125.5,2.5,15.5,330.5,443.02,363.61
2016,11,15,10,0,812.0,77.0,2.6,16.0,455.0,622.58,502.84
2016,11,15,10,15,507.5,151.5,2.65,16.0,392.0,493.04,397.78
2016,11,15,10,30,203.0,226.0,2.7,16.0,329.0,351.83,283.28
2016,11,15,10,45,201.0,235.0,2.8,16.5,339.5,351.23,282.12
2016,11,15,11,0,199.0,244.0,2.9,17.0,350.0,349.82,279.73
2016,11,15,11,15,120.0,236.0,2.95,17.0,300.5,289.69,231.09
2016,11,15,11,30,41.0,228.0,3.0,17.0,251.0,229.19,182.21
2016,11,15,11,45,41.0,228.5,3.15,17.0,252.0,225.53,179.27
2016,11,15,12,0,41.0,229.0,3.3,17.0,253.0,221.76,176.09
2016,11,15,12,15,27.5,212.5,3.4,17.0,228.5,197.0,156.16
2016,11,15,12,30,14.0,196.0,3.5,17.0,204.0,175.68,139.11
2016,11,15,12,45,7.0,131.5,3.65,17.0,135.5,117.57,91.94
2016,11,15,13,0,0.0,67.0,3.8,17.0,67.0,59.26,44.01
2016,11,15,13,15,0.0,99.0,3.85,17.0,99.0,87.21,67.36
2016,11,15,13,30,0.0,131.0,3.9,17.0,131.0,113.35,89.08
2016,11,15,13,45,0.0,123.0,3.95,17.0,123.0,106.2,83.28
2016,11,15,14,0,0.0,115.0,4.0,17.0,115.0,99.07,77.53
2016,11,15,14,15,11.0,130.0,3.95,16.5,134.0,109.59,86.42
2016,11,15,14,30,22.0,145.0,3.9,16.0,153.0,118.52,98.78
2016,11,15,14,45,18.5,131.0,3.85,15.5,137.5,107.51,89.5
2016,11,15,15,0,15.0,117.0,3.8,15.0,122.0,96.36,79.98
2016,11,15,15,15,10.5,101.5,3.65,14.5,104.5,84.02,69.24
2016,11,15,15,30,6.0,86.0,3.5,14.0,87.0,71.54,58.18
2016,11,15,15,45,3.0,69.0,3.35,14.0,69.5,57.87,45.75
2016,11,15,16,0,0.0,52.0,3.2,14.0,52.0,44.06,33.06
2016,11,15,16,15,0.0,35.0,2.85,13.5,35.0,30.11,20.07
2016,11,15,16,30,0.0,18.0,2.5,13.0,18.0,15.86,4.05
2016,11,15,16,45,0.0,9.0,2.2,12.5,9.0,8.19,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,5.5,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,147.0,11.0,1.6,7.0,14.0,88.93,0.0
2016,11,16,7,15,307.5,21.5,1.95,7.5,49.0,226.46,117.84
2016,11,16,7,30,468.0,32.0,2.3,8.0,84.0,347.74,280.62
2016,11,16,7,45,555.5,38.5,2.65,9.0,127.5,409.3,340.57
2016,11,16,8,0,643.0,45.0,3.0,10.0,171.0,480.39,402.58
2016,11,16,8,15,693.0,49.5,3.25,10.5,215.0,525.51,441.57
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,569.11,477.61
2016,11,16,8,45,776.5,57.0,3.75,11.5,300.5,598.17,500.7
2016,11,16,9,0,810.0,60.0,4.0,12.0,342.0,624.7,520.92
2016,11,16,9,15,832.0,62.0,4.05,12.0,378.5,639.58,531.77
2016,11,16,9,30,854.0,64.0,4.1,12.0,415.0,651.36,539.85
2016,11,16,9,45,868.5,66.5,4.15,12.5,446.0,650.99,537.41
2016,11,16,10,0,883.0,69.0,4.2,13.0,477.0,652.19,535.93
2016,11,16,10,15,893.0,70.0,4.2,13.0,501.0,645.45,528.94
2016,11,16,10,30,903.0,71.0,4.2,13.0,525.0,635.4,519.25
2016,11,16,10,45,908.0,72.5,4.2,13.5,542.0,619.57,503.93
2016,11,16,11,0,913.0,74.0,4.2,14.0,559.0,600.57,485.97
2016,11,16,11,15,916.5,74.5,4.2,14.0,568.5,576.58,464.8
2016,11,16,11,30,920.0,75.0,4.2,14.0,578.0,549.64,440.89
2016,11,16,11,45,917.5,76.0,4.25,14.0,579.5,517.44,412.5
2016,11,16,12,0,915.0,77.0,4.3,14.0,581.0,482.87,381.57
2016,11,16,12,15,912.5,76.5,4.25,14.0,574.5,444.66,346.85
2016,11,16,12,30,910.0,76.0,4.2,14.0,568.0,404.44,309.78
2016,11,16,12,45,903.0,76.0,4.2,14.0,554.0,361.38,269.91
2016,11,16,13,0,896.0,76.0,4.2,14.0,540.0,317.01,228.53
2016,11,16,13,15,886.5,74.5,4.15,13.5,519.0,269.73,185.26
2016,11,16,13,30,877.0,73.0,4.1,13.0,498.0,221.84,142.5
2016,11,16,13,45,859.0,73.0,4.1,13.0,469.5,168.39,98.25
2016,11,16,14,0,841.0,73.0,4.1,13.0,441.0,120.41,64.93
2016,11,16,14,15,821.0,70.5,4.0,13.0,407.0,71.37,42.69
2016,11,16,14,30,801.0,68.0,3.9,13.0,373.0,52.79,41.72
2016,11,16,14,45,767.5,65.5,3.85,13.0,333.5,51.63,40.77
2016,11,16,15,0,734.0,63.0,3.8,13.0,294.0,50.57,39.86
2016,11,16,15,15,691.5,58.5,3.5,12.5,251.5,47.79,37.45
2016,11,16,15,30,649.0,54.0,3.2,12.0,209.0,41.2,31.5
2016,11,16,15,45,576.0,48.5,2.95,11.5,165.0,37.76,28.26
2016,11,16,16,0,503.0,43.0,2.7,11.0,121.0,34.37,24.89
2016,11,16,16,15,389.5,33.5,2.4,10.0,81.5,27.28,17.88
2016,11,16,16,30,276.0,24.0,2.1,9.0,42.0,20.03,5.99
2016,11,16,16,45,138.0,12.0,1.85,8.5,21.0,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,16.0,0.8,4.5,39.0,162.9,71.6
2016,11,17,7,30,422.0,32.0,0.9,5.0,78.0,319.4,257.23
2016,11,17,7,45,517.5,38.5,1.0,5.5,121.0,391.18,325.13
2016,11,17,8,0,613.0,45.0,1.1,6.0,164.0,459.53,384.89
2016,11,17,8,15,665.0,50.0,1.2,6.5,207.0,505.98,424.36
2016,11,17,8,30,717.0,55.0,1.3,7.0,250.0,551.07,461.0
2016,11,17,8,45,757.0,57.0,1.4,7.5,292.0,582.95,485.9
2016,11,17,9,0,797.0,59.0,1.5,8.0,334.0,612.39,508.03
2016,11,17,9,15,820.5,61.5,1.6,8.5,370.5,628.83,519.4
2016,11,17,9,30,844.0,64.0,1.7,9.0,407.0,642.22,528.11
2016,11,17,9,45,863.5,64.5,1.85,10.0,438.5,642.81,526.35
2016,11,17,10,0,883.0,65.0,2.0,11.0,470.0,644.99,525.49
2016,11,17,10,15,894.0,66.0,2.05,11.5,494.5,639.0,518.53
2016,11,17,10,30,905.0,67.0,2.1,12.0,519.0,629.67,508.93
2016,11,17,10,45,913.5,67.5,2.2,12.5,536.5,614.93,495.32
2016,11,17,11,0,922.0,68.0,2.3,13.0,554.0,596.89,478.92
2016,11,17,11,15,925.5,68.5,2.25,13.0,564.0,572.87,457.85
2016,11,17,11,30,929.0,69.0,2.2,13.0,574.0,545.87,434.11
2016,11,17,11,45,930.5,68.5,2.2,13.5,576.0,514.03,405.57
2016,11,17,12,0,932.0,68.0,2.2,14.0,578.0,479.57,374.43
2016,11,17,12,15,930.0,68.0,2.2,14.0,572.0,441.68,340.61
2016,11,17,12,30,928.0,68.0,2.2,14.0,566.0,401.68,304.31
2016,11,17,12,45,923.0,67.0,2.25,14.5,552.5,357.89,263.89
2016,11,17,13,0,918.0,66.0,2.3,15.0,539.0,312.62,221.85
2016,11,17,13,15,909.5,65.0,2.25,15.0,518.0,265.29,178.64
2016,11,17,13,30,901.0,64.0,2.2,15.0,497.0,217.21,135.96
2016,11,17,13,45,888.0,63.0,2.2,15.0,469.5,168.0,95.7
2016,11,17,14,0,875.0,62.0,2.2,15.0,442.0,118.9,62.15
2016,11,17,14,15,856.5,60.0,2.1,14.5,408.0,69.22,40.88
2016,11,17,14,30,838.0,58.0,2.0,14.0,374.0,51.29,40.24
2016,11,17,14,45,811.5,55.5,1.95,14.0,335.5,43.88,33.72
2016,11,17,15,0,785.0,53.0,1.9,14.0,297.0,42.55,32.57
2016,11,17,15,15,745.5,49.5,1.65,13.5,254.5,40.36,30.67
2016,11,17,15,30,706.0,46.0,1.4,13.0,212.0,38.19,28.7
2016,11,17,15,45,644.5,40.5,1.15,12.5,168.0,34.18,24.97
2016,11,17,16,0,583.0,35.0,0.9,12.0,124.0,30.15,21.08
2016,11,17,16,15,474.0,27.5,0.95,11.0,83.5,24.07,15.01
2016,11,17,16,30,365.0,20.0,1.0,10.0,43.0,17.92,3.93
2016,11,17,16,45,182.5,10.0,1.05,9.5,21.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,217.5,15.0,1.75,5.0,37.5,163.16,54.84
2016,11,18,7,30,435.0,30.0,2.0,6.0,75.0,323.33,259.45
2016,11,18,7,45,527.0,37.5,2.25,7.0,118.5,387.16,323.08
2016,11,18,8,0,619.0,45.0,2.5,8.0,162.0,461.08,387.84
2016,11,18,8,15,673.5,50.0,2.45,8.5,206.5,509.12,428.8
2016,11,18,8,30,728.0,55.0,2.4,9.0,251.0,555.8,466.62
2016,11,18,8,45,764.5,58.5,2.4,10.0,293.0,587.22,489.98
2016,11,18,9,0,801.0,62.0,2.4,11.0,335.0,616.16,510.32
2016,11,18,9,15,824.5,64.5,2.65,12.0,372.0,632.58,521.28
2016,11,18,9,30,848.0,67.0,2.9,13.0,409.0,645.9,529.42
2016,11,18,9,45,866.0,68.5,3.15,14.0,440.5,651.19,531.05
2016,11,18,10,0,884.0,70.0,3.4,15.0,472.0,648.94,526.8
2016,11,18,10,15,894.0,71.5,3.5,15.5,496.5,642.78,519.72
2016,11,18,10,30,904.0,73.0,3.6,16.0,521.0,633.29,509.94
2016,11,18,10,45,909.5,74.0,3.75,16.5,537.5,617.25,495.14
2016,11,18,11,0,915.0,75.0,3.9,17.0,554.0,598.04,477.67
2016,11,18,11,15,916.5,75.5,3.95,17.0,563.0,573.04,456.08
2016,11,18,11,30,918.0,76.0,4.0,17.0,572.0,545.2,431.86
2016,11,18,11,45,915.0,77.0,4.1,17.5,572.5,512.98,403.05
2016,11,18,12,0,912.0,78.0,4.2,18.0,573.0,478.42,371.86
2016,11,18,12,15,907.5,77.5,4.25,18.0,566.0,439.67,337.45
2016,11,18,12,30,903.0,77.0,4.3,18.0,559.0,399.09,300.82
2016,11,18,12,45,895.0,76.5,4.35,18.0,544.5,355.73,261.37
2016,11,18,13,0,887.0,76.0,4.4,18.0,530.0,311.2,220.54
2016,11,18,13,15,877.5,75.0,4.4,18.0,509.0,264.93,178.46
2016,11,18,13,30,868.0,74.0,4.4,18.0,488.0,213.39,133.31
2016,11,18,13,45,853.0,72.5,4.4,18.0,460.5,164.49,93.66
2016,11,18,14,0,838.0,71.0,4.4,18.0,433.0,116.06,60.86
2016,11,18,14,15,819.0,68.5,4.2,17.5,399.5,67.42,40.2
2016,11,18,14,30,800.0,66.0,4.0,17.0,366.0,51.35,39.79
2016,11,18,14,45,772.0,63.0,3.8,17.0,327.5,49.78,38.48
2016,11,18,15,0,744.0,60.0,3.6,17.0,289.0,48.24,37.16
2016,11,18,15,15,702.0,56.0,3.15,16.0,247.0,45.82,35.15
2016,11,18,15,30,660.0,52.0,2.7,15.0,205.0,43.45,33.09
2016,11,18,15,45,594.5,45.5,2.3,14.0,162.0,38.71,28.77
2016,11,18,16,0,529.0,39.0,1.9,13.0,119.0,31.06,21.72
2016,11,18,16,15,413.0,30.0,1.75,12.0,79.5,24.28,15.02
2016,11,18,16,30,297.0,21.0,1.6,11.0,40.0,17.35,2.71
2016,11,18,16,45,148.5,10.5,1.5,10.5,20.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.0,15.0,4.4,10.0,34.0,145.19,28.01
2016,11,19,7,30,376.0,30.0,4.4,10.0,68.0,287.98,227.51
2016,11,19,7,45,466.0,37.0,4.45,10.5,108.0,355.31,295.03
2016,11,19,8,0,556.0,44.0,4.5,11.0,148.0,424.92,357.18
2016,11,19,8,15,610.0,49.0,4.45,11.0,189.0,465.91,394.07
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,511.42,432.78
2016,11,19,8,45,332.0,41.0,4.35,11.5,129.0,283.75,242.26
2016,11,19,9,0,0.0,28.0,4.3,12.0,28.0,24.65,15.66
2016,11,19,9,15,0.0,21.0,4.3,12.0,21.0,18.48,10.35
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,12.32,5.0
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,13.64,6.11
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,14.97,7.2
2016,11,19,10,15,0.0,12.5,4.3,13.0,12.5,11.01,3.78
2016,11,19,10,30,0.0,8.0,4.3,13.0,8.0,7.04,0.38
2016,11,19,10,45,0.0,48.0,4.3,13.5,48.0,42.39,30.47
2016,11,19,11,0,0.0,88.0,4.3,14.0,88.0,77.95,60.33
2016,11,19,11,15,0.0,74.0,4.25,14.0,74.0,65.48,49.78
2016,11,19,11,30,0.0,60.0,4.2,14.0,60.0,53.05,39.29
2016,11,19,11,45,0.0,59.5,4.2,14.5,59.5,52.61,38.84
2016,11,19,12,0,0.0,59.0,4.2,15.0,59.0,52.16,38.38
2016,11,19,12,15,0.0,79.0,4.15,15.0,79.0,69.93,53.29
2016,11,19,12,30,0.0,99.0,4.1,15.0,99.0,87.52,68.0
2016,11,19,12,45,5.0,138.5,4.1,15.0,141.5,122.74,97.2
2016,11,19,13,0,10.0,178.0,4.1,15.0,184.0,155.81,124.37
2016,11,19,13,15,5.0,132.0,4.05,15.0,135.0,115.78,91.49
2016,11,19,13,30,0.0,86.0,4.0,15.0,86.0,76.01,58.63
2016,11,19,13,45,0.0,101.0,4.0,15.0,101.0,88.26,69.04
2016,11,19,14,0,0.0,116.0,4.0,15.0,116.0,99.63,78.69
2016,11,19,14,15,0.0,102.0,3.85,14.5,102.0,87.87,69.08
2016,11,19,14,30,0.0,88.0,3.7,14.0,88.0,76.39,62.51
2016,11,19,14,45,0.0,78.5,3.6,14.0,78.5,68.43,55.55
2016,11,19,15,0,0.0,69.0,3.5,14.0,69.0,60.4,48.45
2016,11,19,15,15,0.0,58.5,3.3,13.5,58.5,51.49,40.58
2016,11,19,15,30,0.0,48.0,3.1,13.0,48.0,42.37,32.39
2016,11,19,15,45,0.0,37.5,2.95,13.0,37.5,33.07,23.86
2016,11,19,16,0,0.0,27.0,2.8,13.0,27.0,23.78,15.29
2016,11,19,16,15,0.0,17.5,2.75,12.5,17.5,15.39,7.38
2016,11,19,16,30,0.0,8.0,2.7,12.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,12.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
