Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,16.5,1.1,10.5,18.5,26.36,0.0
2016,11,20,7,30,34.0,33.0,1.2,11.0,37.0,69.16,49.91
2016,11,20,7,45,49.5,51.0,1.35,11.5,59.0,100.05,79.1
2016,11,20,8,0,65.0,69.0,1.5,12.0,81.0,129.77,105.54
2016,11,20,8,15,75.0,87.0,1.6,12.0,104.0,155.5,128.19
2016,11,20,8,30,85.0,105.0,1.7,12.0,127.0,180.65,149.87
2016,11,20,8,45,92.5,121.5,1.8,12.5,149.0,201.59,167.25
2016,11,20,9,0,100.0,138.0,1.9,13.0,171.0,222.02,183.79
2016,11,20,9,15,99.0,153.0,1.9,13.0,189.0,234.45,193.57
2016,11,20,9,30,98.0,168.0,1.9,13.0,207.0,235.8,194.19
2016,11,20,9,45,137.5,182.0,1.9,13.5,241.5,282.2,231.67
2016,11,20,10,0,177.0,196.0,1.9,14.0,276.0,316.69,258.67
2016,11,20,10,15,188.5,206.5,1.9,14.0,295.5,328.28,267.15
2016,11,20,10,30,200.0,217.0,1.9,14.0,315.0,338.69,274.69
2016,11,20,10,45,171.5,226.0,1.95,14.0,312.0,323.07,261.21
2016,11,20,11,0,143.0,235.0,2.0,14.0,309.0,307.88,248.28
2016,11,20,11,15,73.0,202.5,2.0,14.0,240.5,225.82,181.73
2016,11,20,11,30,3.0,170.0,2.0,14.0,172.0,153.03,122.1
2016,11,20,11,45,11.0,185.0,2.0,14.0,191.5,169.27,135.51
2016,11,20,12,0,19.0,200.0,2.0,14.0,211.0,184.51,147.78
2016,11,20,12,15,16.5,195.5,2.0,14.0,204.5,177.73,142.17
2016,11,20,12,30,14.0,191.0,2.0,14.0,198.0,171.19,136.85
2016,11,20,12,45,37.0,203.5,2.0,14.0,222.5,185.69,148.12
2016,11,20,13,0,60.0,216.0,2.0,14.0,247.0,197.08,156.47
2016,11,20,13,15,30.0,115.0,1.9,14.0,130.5,106.09,82.58
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,12.33,4.88
2016,11,20,13,45,0.0,10.0,1.7,14.0,10.0,8.8,1.89
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,5.28,0.0
2016,11,20,14,15,0.0,49.5,1.4,13.5,49.5,43.69,31.91
2016,11,20,14,30,0.0,93.0,1.2,13.0,93.0,80.24,66.2
2016,11,20,14,45,0.0,83.0,1.05,13.0,83.0,71.92,58.85
2016,11,20,15,0,0.0,73.0,0.9,13.0,73.0,63.52,51.43
2016,11,20,15,15,0.0,61.5,0.8,12.5,61.5,53.85,42.88
2016,11,20,15,30,0.0,50.0,0.7,12.0,50.0,44.1,34.11
2016,11,20,15,45,0.0,39.5,0.6,12.0,39.5,34.85,25.6
2016,11,20,16,0,0.0,29.0,0.5,12.0,29.0,25.56,16.97
2016,11,20,16,15,0.0,19.0,0.55,11.5,19.0,16.72,8.55
2016,11,20,16,30,0.0,9.0,0.6,11.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.65,11.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,14.5,1.25,7.5,32.0,140.52,0.0
2016,11,21,7,30,373.0,29.0,1.4,8.0,64.0,282.85,217.96
2016,11,21,7,45,470.0,36.5,1.6,9.0,105.0,354.25,290.86
2016,11,21,8,0,567.0,44.0,1.8,10.0,146.0,428.27,355.44
2016,11,21,8,15,623.0,49.0,2.0,10.0,188.0,470.08,392.98
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,516.8,432.73
2016,11,21,8,45,342.5,85.5,2.4,10.5,175.0,340.45,287.12
2016,11,21,9,0,6.0,117.0,2.6,11.0,120.0,115.98,94.03
2016,11,21,9,15,38.0,140.0,2.65,11.5,155.5,168.61,139.22
2016,11,21,9,30,70.0,163.0,2.7,12.0,191.0,211.95,175.33
2016,11,21,9,45,122.0,178.5,2.8,12.5,231.5,268.22,221.74
2016,11,21,10,0,174.0,194.0,2.9,13.0,272.0,312.35,257.3
2016,11,21,10,15,146.0,205.0,2.95,13.0,273.0,300.34,246.31
2016,11,21,10,30,118.0,216.0,3.0,13.0,274.0,288.44,235.68
2016,11,21,10,45,206.5,217.5,3.05,13.5,322.5,334.35,272.7
2016,11,21,11,0,295.0,219.0,3.1,14.0,371.0,383.14,310.63
2016,11,21,11,15,188.5,227.5,3.1,14.0,325.0,316.4,255.74
2016,11,21,11,30,82.0,236.0,3.1,14.0,279.0,256.87,206.99
2016,11,21,11,45,483.5,157.5,3.1,14.5,415.0,379.15,303.46
2016,11,21,12,0,885.0,79.0,3.1,15.0,551.0,462.32,362.2
2016,11,21,12,15,672.5,135.0,3.05,15.0,491.5,392.18,304.83
2016,11,21,12,30,460.0,191.0,3.0,15.0,432.0,331.66,257.05
2016,11,21,12,45,672.0,132.0,3.0,15.0,474.5,325.45,244.24
2016,11,21,13,0,884.0,73.0,3.0,15.0,517.0,303.51,215.68
2016,11,21,13,15,875.0,71.5,2.95,15.0,497.0,257.43,173.53
2016,11,21,13,30,866.0,70.0,2.9,15.0,477.0,210.71,132.23
2016,11,21,13,45,852.0,68.5,2.9,15.0,450.0,157.71,89.26
2016,11,21,14,0,838.0,67.0,2.9,15.0,423.0,109.75,57.16
2016,11,21,14,15,818.5,65.0,2.8,14.5,390.0,61.84,38.12
2016,11,21,14,30,799.0,63.0,2.7,14.0,357.0,49.18,38.38
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.5,47.92,37.33
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,46.73,36.29
2016,11,21,15,15,695.0,54.0,2.25,13.5,238.5,44.26,34.13
2016,11,21,15,30,652.0,50.0,1.9,13.0,197.0,41.82,31.9
2016,11,21,15,45,581.5,44.0,1.55,12.5,154.5,37.48,27.83
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,30.33,21.12
2016,11,21,16,15,391.5,29.0,1.15,11.0,73.5,23.52,14.23
2016,11,21,16,30,272.0,20.0,1.1,10.0,35.0,16.56,0.0
2016,11,21,16,45,136.0,10.0,1.1,9.5,17.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,162.5,15.5,1.0,6.5,30.0,127.24,0.0
2016,11,22,7,30,325.0,31.0,1.1,7.0,60.0,256.09,194.79
2016,11,22,7,45,421.5,40.0,1.2,7.5,100.0,328.28,269.86
2016,11,22,8,0,518.0,49.0,1.3,8.0,140.0,402.94,335.49
2016,11,22,8,15,577.5,55.0,1.3,8.5,181.5,452.46,377.73
2016,11,22,8,30,637.0,61.0,1.3,9.0,223.0,501.26,417.42
2016,11,22,8,45,677.5,65.0,1.35,10.0,263.0,534.2,442.47
2016,11,22,9,0,718.0,69.0,1.4,11.0,303.0,565.1,464.85
2016,11,22,9,15,677.0,80.0,1.4,11.0,321.0,549.62,451.56
2016,11,22,9,30,636.0,91.0,1.4,11.0,339.0,531.25,436.12
2016,11,22,9,45,648.0,96.5,1.45,11.5,366.0,537.92,439.76
2016,11,22,10,0,660.0,102.0,1.5,12.0,393.0,541.87,440.88
2016,11,22,10,15,615.0,121.5,1.5,12.5,404.5,522.92,423.46
2016,11,22,10,30,570.0,141.0,1.5,13.0,416.0,497.28,401.24
2016,11,22,10,45,586.5,141.5,1.55,13.5,433.0,496.59,398.85
2016,11,22,11,0,603.0,142.0,1.6,14.0,450.0,488.51,390.49
2016,11,22,11,15,534.0,166.0,1.6,14.0,443.0,451.34,359.81
2016,11,22,11,30,465.0,190.0,1.6,14.0,436.0,419.4,333.29
2016,11,22,11,45,493.0,183.5,1.6,14.0,444.5,406.52,321.51
2016,11,22,12,0,521.0,177.0,1.6,14.0,453.0,390.59,306.72
2016,11,22,12,15,505.5,179.0,1.55,14.0,445.0,361.91,281.78
2016,11,22,12,30,490.0,181.0,1.5,14.0,437.0,333.06,256.55
2016,11,22,12,45,421.0,191.5,1.5,14.0,407.5,294.71,225.06
2016,11,22,13,0,352.0,202.0,1.5,14.0,378.0,261.25,198.08
2016,11,22,13,15,406.5,182.0,1.5,14.0,377.5,235.44,173.4
2016,11,22,13,30,461.0,162.0,1.5,14.0,377.0,204.82,144.77
2016,11,22,13,45,522.0,138.5,1.5,14.0,369.0,167.11,111.53
2016,11,22,14,0,583.0,115.0,1.5,14.0,361.0,124.1,78.53
2016,11,22,14,15,525.5,115.0,1.4,13.5,323.5,88.26,64.17
2016,11,22,14,30,468.0,115.0,1.3,13.0,286.0,81.19,66.97
2016,11,22,14,45,441.5,107.5,1.2,13.0,255.0,76.91,63.29
2016,11,22,15,0,415.0,100.0,1.1,13.0,224.0,72.57,59.47
2016,11,22,15,15,389.5,87.5,1.0,12.5,190.5,64.46,52.32
2016,11,22,15,30,364.0,75.0,0.9,12.0,157.0,56.11,44.8
2016,11,22,15,45,325.5,61.5,0.85,11.5,123.0,46.69,36.15
2016,11,22,16,0,287.0,48.0,0.8,11.0,89.0,36.99,27.07
2016,11,22,16,15,211.0,34.0,0.85,10.5,58.0,26.52,16.71
2016,11,22,16,30,135.0,20.0,0.9,10.0,27.0,15.77,0.0
2016,11,22,16,45,67.5,10.0,0.95,9.5,13.5,9.1,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,6.5,13.0,11.45,0.0
2016,11,23,7,30,0.0,26.0,1.1,7.0,26.0,25.17,13.88
2016,11,23,7,45,3.5,43.5,1.1,8.0,44.0,46.6,33.98
2016,11,23,8,0,7.0,61.0,1.1,9.0,62.0,66.64,51.82
2016,11,23,8,15,15.0,78.0,1.25,9.5,81.5,88.12,70.82
2016,11,23,8,30,23.0,95.0,1.4,10.0,101.0,118.02,96.7
2016,11,23,8,45,27.5,111.0,1.55,10.5,119.5,136.22,112.16
2016,11,23,9,0,32.0,127.0,1.7,11.0,138.0,154.17,127.12
2016,11,23,9,15,37.5,140.5,1.75,11.0,154.5,169.38,139.79
2016,11,23,9,30,43.0,154.0,1.8,11.0,171.0,184.4,152.14
2016,11,23,9,45,414.0,121.0,1.85,11.5,301.5,409.82,341.13
2016,11,23,10,0,785.0,88.0,1.9,12.0,432.0,600.12,489.59
2016,11,23,10,15,799.0,90.0,1.95,12.0,456.5,597.81,484.89
2016,11,23,10,30,813.0,92.0,2.0,12.0,481.0,592.25,479.12
2016,11,23,10,45,540.5,156.0,2.05,12.5,418.5,479.16,387.76
2016,11,23,11,0,268.0,220.0,2.1,13.0,356.0,368.24,297.6
2016,11,23,11,15,560.5,156.0,2.15,13.0,447.0,454.51,366.22
2016,11,23,11,30,853.0,92.0,2.2,13.0,538.0,520.53,414.73
2016,11,23,11,45,858.0,90.5,2.25,13.0,541.5,491.07,388.35
2016,11,23,12,0,863.0,89.0,2.3,13.0,545.0,458.97,359.84
2016,11,23,12,15,861.0,89.0,2.35,13.0,539.5,423.03,327.61
2016,11,23,12,30,859.0,89.0,2.4,13.0,534.0,385.14,293.08
2016,11,23,12,45,848.5,89.5,2.45,13.0,520.5,343.32,254.93
2016,11,23,13,0,838.0,90.0,2.5,13.0,507.0,300.63,215.7
2016,11,23,13,15,828.0,88.5,2.55,13.0,486.5,255.67,174.81
2016,11,23,13,30,818.0,87.0,2.6,13.0,466.0,210.31,134.82
2016,11,23,13,45,804.5,84.5,2.7,13.0,439.5,163.51,96.99
2016,11,23,14,0,791.0,82.0,2.8,13.0,413.0,117.12,66.0
2016,11,23,14,15,769.0,79.0,2.8,12.5,380.0,70.8,47.67
2016,11,23,14,30,747.0,76.0,2.8,12.0,347.0,59.67,48.11
2016,11,23,14,45,716.5,72.0,2.8,12.0,309.5,52.37,41.63
2016,11,23,15,0,686.0,68.0,2.8,12.0,272.0,50.44,39.92
2016,11,23,15,15,639.0,63.0,2.4,11.5,230.5,47.64,37.45
2016,11,23,15,30,592.0,58.0,2.0,11.0,189.0,44.88,34.9
2016,11,23,15,45,516.5,50.5,1.7,10.5,147.0,39.86,30.17
2016,11,23,16,0,441.0,43.0,1.4,10.0,105.0,34.8,25.21
2016,11,23,16,15,316.0,32.0,1.3,9.0,68.0,26.3,16.53
2016,11,23,16,30,191.0,21.0,1.2,8.0,31.0,17.55,0.0
2016,11,23,16,45,95.5,10.5,1.15,7.5,15.5,9.55,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,129.5,16.5,0.55,4.0,27.5,84.51,0.0
2016,11,24,7,30,259.0,33.0,0.6,4.0,55.0,220.32,162.01
2016,11,24,7,45,371.0,43.5,0.65,4.5,95.5,299.02,246.18
2016,11,24,8,0,483.0,54.0,0.7,5.0,136.0,383.7,320.18
2016,11,24,8,15,548.5,61.0,0.8,5.0,178.5,437.98,367.46
2016,11,24,8,30,614.0,68.0,0.9,5.0,221.0,491.4,412.45
2016,11,24,8,45,665.5,71.5,1.0,5.5,263.0,530.69,444.04
2016,11,24,9,0,717.0,75.0,1.1,6.0,305.0,567.89,472.91
2016,11,24,9,15,746.0,78.5,1.15,6.5,341.5,588.28,487.39
2016,11,24,9,30,775.0,82.0,1.2,7.0,378.0,605.82,499.29
2016,11,24,9,45,800.0,83.0,1.3,8.0,410.5,612.33,502.04
2016,11,24,10,0,825.0,84.0,1.4,9.0,443.0,618.71,504.39
2016,11,24,10,15,838.5,86.0,1.4,9.5,468.0,615.66,499.43
2016,11,24,10,30,852.0,88.0,1.4,10.0,493.0,609.25,491.85
2016,11,24,10,45,862.0,89.0,1.4,11.0,511.0,596.39,478.39
2016,11,24,11,0,872.0,90.0,1.4,12.0,529.0,580.26,462.32
2016,11,24,11,15,876.0,90.5,1.2,12.0,539.0,557.23,441.17
2016,11,24,11,30,880.0,91.0,1.0,12.0,549.0,531.31,417.49
2016,11,24,11,45,882.0,91.0,0.85,12.5,551.5,501.17,389.85
2016,11,24,12,0,884.0,91.0,0.7,13.0,554.0,468.48,359.86
2016,11,24,12,15,881.0,90.5,0.6,13.0,548.5,430.94,326.71
2016,11,24,12,30,878.0,90.0,0.5,13.0,543.0,391.51,291.49
2016,11,24,12,45,872.5,89.0,0.4,13.5,530.0,349.16,253.02
2016,11,24,13,0,867.0,88.0,0.3,14.0,517.0,305.5,213.33
2016,11,24,13,15,856.5,86.5,0.35,14.0,496.5,259.22,172.89
2016,11,24,13,30,846.0,85.0,0.4,14.0,476.0,212.54,133.12
2016,11,24,13,45,830.0,83.0,0.5,14.0,448.0,164.6,95.61
2016,11,24,14,0,814.0,81.0,0.6,14.0,420.0,117.26,64.93
2016,11,24,14,15,792.0,78.5,0.55,14.0,387.0,70.26,47.07
2016,11,24,14,30,770.0,76.0,0.5,14.0,354.0,59.91,47.94
2016,11,24,14,45,737.0,72.0,0.5,14.0,315.0,52.57,41.51
2016,11,24,15,0,704.0,68.0,0.5,14.0,276.0,50.61,39.79
2016,11,24,15,15,656.5,63.0,0.5,13.5,234.5,47.8,37.33
2016,11,24,15,30,609.0,58.0,0.5,13.0,193.0,45.02,34.77
2016,11,24,15,45,535.0,50.5,0.5,12.5,150.0,39.99,30.06
2016,11,24,16,0,461.0,43.0,0.5,12.0,107.0,34.93,25.11
2016,11,24,16,15,334.5,32.0,0.55,11.0,69.5,26.39,16.4
2016,11,24,16,30,208.0,21.0,0.6,10.0,32.0,17.62,0.0
2016,11,24,16,45,104.0,10.5,0.7,9.5,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,56.5,15.0,1.05,4.5,19.5,43.81,0.0
2016,11,25,7,30,113.0,30.0,1.0,5.0,39.0,120.2,84.25
2016,11,25,7,45,166.0,46.0,1.0,5.5,68.5,172.67,141.54
2016,11,25,8,0,219.0,62.0,1.0,6.0,98.0,223.54,187.78
2016,11,25,8,15,250.0,77.5,1.2,6.5,130.0,260.92,221.17
2016,11,25,8,30,281.0,93.0,1.4,7.0,162.0,298.02,253.3
2016,11,25,8,45,301.0,107.0,1.6,7.5,192.5,325.54,276.45
2016,11,25,9,0,321.0,121.0,1.8,8.0,223.0,352.08,298.12
2016,11,25,9,15,345.5,129.5,1.75,8.5,250.5,373.49,314.67
2016,11,25,9,30,370.0,138.0,1.7,9.0,278.0,405.3,338.89
2016,11,25,9,45,242.0,163.0,1.7,10.0,257.5,335.81,279.02
2016,11,25,10,0,114.0,188.0,1.7,11.0,237.0,267.93,220.65
2016,11,25,10,15,196.0,193.5,1.7,11.5,284.0,317.52,261.26
2016,11,25,10,30,278.0,199.0,1.7,12.0,331.0,372.92,304.69
2016,11,25,10,45,288.0,205.5,1.75,12.5,346.0,375.16,304.76
2016,11,25,11,0,298.0,212.0,1.8,13.0,361.0,375.85,303.81
2016,11,25,11,15,274.0,220.5,1.8,13.0,359.5,359.18,289.4
2016,11,25,11,30,250.0,229.0,1.8,13.0,358.0,342.61,275.21
2016,11,25,11,45,314.0,219.0,1.8,13.5,382.0,349.86,279.19
2016,11,25,12,0,378.0,209.0,1.8,14.0,406.0,352.49,278.66
2016,11,25,12,15,317.0,217.5,1.75,14.0,381.5,317.65,249.88
2016,11,25,12,30,256.0,226.0,1.7,14.0,357.0,286.18,224.3
2016,11,25,12,45,317.0,209.5,1.7,14.0,368.0,275.59,212.87
2016,11,25,13,0,378.0,193.0,1.7,14.0,379.0,259.75,196.29
2016,11,25,13,15,233.5,196.5,1.65,13.5,310.0,209.34,159.43
2016,11,25,13,30,89.0,200.0,1.6,13.0,241.0,176.72,138.7
2016,11,25,13,45,53.5,177.5,1.55,13.0,201.5,148.86,117.59
2016,11,25,14,0,18.0,155.0,1.5,13.0,162.0,129.64,103.61
2016,11,25,14,15,84.0,153.0,1.3,12.5,183.5,120.29,96.06
2016,11,25,14,30,150.0,151.0,1.1,12.0,205.0,112.23,94.58
2016,11,25,14,45,138.5,136.5,0.9,12.0,182.5,102.45,86.07
2016,11,25,15,0,127.0,122.0,0.7,12.0,160.0,92.41,77.22
2016,11,25,15,15,116.0,104.5,0.7,11.5,135.5,80.25,66.53
2016,11,25,15,30,105.0,87.0,0.7,11.0,111.0,67.76,55.32
2016,11,25,15,45,91.0,69.0,0.75,11.0,86.0,54.61,43.19
2016,11,25,16,0,77.0,51.0,0.8,11.0,61.0,41.12,30.6
2016,11,25,16,15,38.5,34.5,0.85,10.5,39.5,28.3,17.91
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,15.64,0.0
2016,11,25,16,45,0.0,9.0,0.95,9.5,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,8.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,2.3,8.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.0,11.5,10.1,2.86
2016,11,26,8,0,0.0,17.0,2.7,8.0,17.0,14.94,7.26
2016,11,26,8,15,0.0,23.0,2.8,8.0,23.0,20.23,12.03
2016,11,26,8,30,0.0,29.0,2.9,8.0,29.0,25.53,16.77
2016,11,26,8,45,0.0,35.0,3.0,8.5,35.0,30.83,21.42
2016,11,26,9,0,0.0,41.0,3.1,9.0,41.0,36.14,26.02
2016,11,26,9,15,0.0,46.0,3.05,9.0,46.0,40.58,29.85
2016,11,26,9,30,0.0,51.0,3.0,9.0,51.0,45.01,33.66
2016,11,26,9,45,0.0,63.0,2.95,9.0,63.0,55.67,42.83
2016,11,26,10,0,0.0,75.0,2.9,9.0,75.0,66.34,51.96
2016,11,26,10,15,0.0,85.0,2.9,9.0,85.0,75.4,59.65
2016,11,26,10,30,0.0,95.0,2.9,9.0,95.0,84.52,67.37
2016,11,26,10,45,2.5,131.0,2.9,9.0,132.5,119.11,96.75
2016,11,26,11,0,5.0,167.0,2.9,9.0,170.0,153.39,125.53
2016,11,26,11,15,43.5,197.5,3.05,9.0,220.5,205.44,169.15
2016,11,26,11,30,82.0,228.0,3.2,9.0,271.0,249.11,205.0
2016,11,26,11,45,133.0,232.5,3.4,9.0,301.5,274.82,225.56
2016,11,26,12,0,184.0,237.0,3.6,9.0,332.0,291.58,238.22
2016,11,26,12,15,187.5,234.0,3.7,9.0,330.5,279.28,227.06
2016,11,26,12,30,191.0,231.0,3.8,9.0,329.0,266.3,215.28
2016,11,26,12,45,103.0,205.5,3.95,9.5,258.5,206.93,167.07
2016,11,26,13,0,15.0,180.0,4.1,10.0,188.0,158.36,128.76
2016,11,26,13,15,7.5,149.5,4.05,9.5,153.5,130.31,105.75
2016,11,26,13,30,0.0,119.0,4.0,9.0,119.0,103.24,83.4
2016,11,26,13,45,1.5,130.0,4.0,9.0,131.0,111.38,90.44
2016,11,26,14,0,3.0,141.0,4.0,9.0,143.0,118.36,96.5
2016,11,26,14,15,1.5,73.0,3.8,9.0,74.0,64.58,50.53
2016,11,26,14,30,0.0,5.0,3.6,9.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.5,3.45,9.0,4.5,3.95,0.0
2016,11,26,15,0,0.0,4.0,3.3,9.0,4.0,3.51,0.0
2016,11,26,15,15,0.0,3.0,3.15,9.0,3.0,2.63,0.0
2016,11,26,15,30,0.0,2.0,3.0,9.0,2.0,1.75,0.0
2016,11,26,15,45,0.0,1.5,2.9,9.0,1.5,1.31,0.0
2016,11,26,16,0,0.0,1.0,2.8,9.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,2.8,9.0,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,14.5,2.5,7.0,23.0,73.18,0.0
2016,11,27,7,30,227.0,29.0,2.6,7.0,46.0,190.81,125.06
2016,11,27,7,45,359.5,38.0,2.75,7.5,85.5,284.0,232.21
2016,11,27,8,0,492.0,47.0,2.9,8.0,125.0,377.66,316.19
2016,11,27,8,15,559.0,53.0,3.1,8.5,167.0,430.83,363.55
2016,11,27,8,30,626.0,59.0,3.3,9.0,209.0,483.45,408.62
2016,11,27,8,45,679.0,62.0,3.5,9.5,250.5,522.59,441.16
2016,11,27,9,0,732.0,65.0,3.7,10.0,292.0,556.33,468.28
2016,11,27,9,15,760.0,68.0,3.7,10.0,328.0,576.19,483.61
2016,11,27,9,30,788.0,71.0,3.7,10.0,364.0,593.12,496.13
2016,11,27,9,45,720.5,85.0,3.75,10.5,370.0,562.41,469.02
2016,11,27,10,0,653.0,99.0,3.8,11.0,376.0,526.9,438.28
2016,11,27,10,15,758.5,87.0,3.7,11.0,426.5,563.56,466.61
2016,11,27,10,30,864.0,75.0,3.6,11.0,477.0,597.15,491.24
2016,11,27,10,45,873.5,75.5,3.55,11.5,495.0,583.64,477.35
2016,11,27,11,0,883.0,76.0,3.5,12.0,513.0,564.85,459.41
2016,11,27,11,15,887.0,77.0,3.35,12.0,523.5,543.18,439.46
2016,11,27,11,30,891.0,78.0,3.2,12.0,534.0,518.61,416.85
2016,11,27,11,45,892.0,78.0,3.1,12.5,536.5,488.88,389.15
2016,11,27,12,0,893.0,78.0,3.0,13.0,539.0,456.65,359.01
2016,11,27,12,15,890.5,77.5,2.95,13.0,534.0,420.22,325.76
2016,11,27,12,30,888.0,77.0,2.9,13.0,529.0,381.83,290.27
2016,11,27,12,45,642.5,132.0,2.85,13.0,455.0,311.89,235.19
2016,11,27,13,0,397.0,187.0,2.8,13.0,381.0,259.29,196.74
2016,11,27,13,15,421.0,173.5,2.65,13.0,372.0,230.11,169.86
2016,11,27,13,30,445.0,160.0,2.5,13.0,363.0,198.77,141.58
2016,11,27,13,45,456.5,147.5,2.45,13.0,345.0,164.19,112.94
2016,11,27,14,0,468.0,135.0,2.4,13.0,327.0,128.3,87.16
2016,11,27,14,15,501.0,117.5,2.3,12.5,308.5,88.0,65.75
2016,11,27,14,30,534.0,100.0,2.2,12.0,290.0,72.23,59.33
2016,11,27,14,45,493.0,96.5,2.1,12.0,257.5,69.68,57.14
2016,11,27,15,0,452.0,93.0,2.0,12.0,225.0,67.96,55.61
2016,11,27,15,15,416.5,83.0,1.75,11.5,190.0,61.49,49.85
2016,11,27,15,30,381.0,73.0,1.5,11.0,155.0,54.87,43.81
2016,11,27,15,45,330.5,60.0,1.25,10.5,120.0,45.72,35.34
2016,11,27,16,0,280.0,47.0,1.0,10.0,85.0,36.31,26.45
2016,11,27,16,15,140.0,35.5,1.0,9.5,54.5,28.38,17.86
2016,11,27,16,30,0.0,24.0,1.0,9.0,24.0,19.98,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.5,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,13.0,2.8,9.0,15.0,24.45,0.0
2016,11,28,7,30,48.0,26.0,3.0,9.0,30.0,65.9,37.02
2016,11,28,7,45,92.0,43.0,3.25,9.5,56.0,126.15,99.83
2016,11,28,8,0,136.0,60.0,3.5,10.0,82.0,171.65,141.55
2016,11,28,8,15,160.5,77.5,3.6,10.0,110.5,206.54,173.09
2016,11,28,8,30,185.0,95.0,3.7,10.0,139.0,240.96,203.48
2016,11,28,8,45,207.0,110.5,3.85,10.0,167.5,270.5,229.08
2016,11,28,9,0,229.0,126.0,4.0,10.0,196.0,299.32,253.51
2016,11,28,9,15,249.0,136.5,4.05,10.0,221.5,319.74,270.46
2016,11,28,9,30,269.0,147.0,4.1,10.0,247.0,339.28,286.35
2016,11,28,9,45,339.0,149.5,4.2,10.5,285.5,379.42,319.12
2016,11,28,10,0,409.0,152.0,4.3,11.0,324.0,428.33,358.04
2016,11,28,10,15,282.0,179.0,4.3,11.0,301.0,361.95,301.37
2016,11,28,10,30,155.0,206.0,4.3,11.0,278.0,298.96,247.54
2016,11,28,10,45,98.0,204.0,4.35,11.0,250.0,250.14,206.34
2016,11,28,11,0,41.0,202.0,4.4,11.0,222.0,212.22,174.04
2016,11,28,11,15,39.5,207.0,4.4,11.0,227.0,212.54,174.08
2016,11,28,11,30,38.0,212.0,4.4,11.0,232.0,212.74,173.97
2016,11,28,11,45,19.0,185.0,4.4,11.5,195.0,172.92,140.47
2016,11,28,12,0,0.0,158.0,4.4,12.0,158.0,139.56,112.5
2016,11,28,12,15,203.0,176.0,4.35,12.0,279.0,237.06,190.77
2016,11,28,12,30,406.0,194.0,4.3,12.0,400.0,311.88,246.25
2016,11,28,12,45,377.0,201.0,4.3,12.0,388.5,286.02,223.16
2016,11,28,13,0,348.0,208.0,4.3,12.0,377.0,262.87,202.82
2016,11,28,13,15,317.0,204.0,4.2,12.0,353.0,232.31,176.98
2016,11,28,13,30,286.0,200.0,4.1,12.0,329.0,204.01,153.88
2016,11,28,13,45,308.0,179.5,4.1,12.0,311.0,172.87,127.43
2016,11,28,14,0,330.0,159.0,4.1,12.0,293.0,139.9,102.24
2016,11,28,14,15,445.0,127.0,4.0,11.5,293.0,93.64,71.41
2016,11,28,14,30,560.0,95.0,3.9,11.0,293.0,68.43,56.16
2016,11,28,14,45,592.5,85.5,3.85,11.0,274.5,62.8,51.19
2016,11,28,15,0,625.0,76.0,3.8,11.0,256.0,57.0,45.98
2016,11,28,15,15,574.5,70.0,3.35,10.5,216.0,53.59,42.93
2016,11,28,15,30,524.0,64.0,2.9,10.0,176.0,50.21,39.78
2016,11,28,15,45,466.0,53.5,2.5,9.5,137.0,42.72,32.77
2016,11,28,16,0,408.0,43.0,2.1,9.0,98.0,35.03,25.38
2016,11,28,16,15,204.0,35.5,1.85,8.5,63.0,27.8,17.36
2016,11,28,16,30,0.0,28.0,1.6,8.0,28.0,22.64,0.0
2016,11,28,16,45,0.0,14.0,1.4,7.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,120.29,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,277.69,163.17
2016,11,29,7,45,525.5,27.5,2.05,4.0,89.5,358.3,292.76
2016,11,29,8,0,628.0,34.0,2.3,5.0,130.0,433.94,363.99
2016,11,29,8,15,685.5,38.0,2.35,5.5,172.5,480.88,406.69
2016,11,29,8,30,743.0,42.0,2.4,6.0,215.0,526.84,446.24
2016,11,29,8,45,779.5,45.0,2.45,6.5,255.5,552.05,467.36
2016,11,29,9,0,816.0,48.0,2.5,7.0,296.0,579.97,489.3
2016,11,29,9,15,840.0,50.0,2.4,7.5,332.5,596.27,500.41
2016,11,29,9,30,864.0,52.0,2.3,8.0,369.0,609.76,508.68
2016,11,29,9,45,880.0,54.0,2.2,8.5,400.0,615.18,510.16
2016,11,29,10,0,896.0,56.0,2.1,9.0,431.0,617.36,508.84
2016,11,29,10,15,906.5,57.0,2.05,9.5,455.5,611.69,501.53
2016,11,29,10,30,917.0,58.0,2.0,10.0,480.0,602.72,491.54
2016,11,29,10,45,923.5,59.0,2.0,10.5,497.5,588.15,477.32
2016,11,29,11,0,930.0,60.0,2.0,11.0,515.0,570.35,460.4
2016,11,29,11,15,933.5,60.0,2.05,11.0,525.0,546.74,439.76
2016,11,29,11,30,937.0,60.0,2.1,11.0,535.0,520.18,416.33
2016,11,29,11,45,936.5,61.0,2.2,11.5,537.5,489.94,388.87
2016,11,29,12,0,936.0,62.0,2.3,12.0,540.0,457.14,358.74
2016,11,29,12,15,933.5,62.0,2.35,12.0,535.0,420.18,325.15
2016,11,29,12,30,931.0,62.0,2.4,12.0,530.0,381.12,289.09
2016,11,29,12,45,914.0,65.5,2.45,12.5,516.0,338.95,249.72
2016,11,29,13,0,897.0,69.0,2.5,13.0,502.0,296.07,209.67
2016,11,29,13,15,888.0,68.0,2.5,12.5,482.5,250.63,168.36
2016,11,29,13,30,879.0,67.0,2.5,12.0,463.0,204.47,127.77
2016,11,29,13,45,863.5,66.0,2.55,12.0,436.5,157.03,89.71
2016,11,29,14,0,848.0,65.0,2.6,12.0,410.0,104.46,54.5
2016,11,29,14,15,828.5,62.5,2.55,11.5,377.5,56.33,45.14
2016,11,29,14,30,809.0,60.0,2.5,11.0,345.0,47.27,37.18
2016,11,29,14,45,781.0,57.0,2.5,11.0,308.0,45.53,35.66
2016,11,29,15,0,753.0,54.0,2.5,11.0,271.0,43.82,34.12
2016,11,29,15,15,710.0,50.0,2.15,10.0,230.0,41.22,31.85
2016,11,29,15,30,667.0,46.0,1.8,9.0,189.0,38.64,29.5
2016,11,29,15,45,598.0,40.5,1.5,8.5,147.0,34.63,25.65
2016,11,29,16,0,529.0,35.0,1.2,8.0,105.0,30.65,21.63
2016,11,29,16,15,403.0,26.0,1.15,7.5,67.5,23.06,13.46
2016,11,29,16,30,277.0,17.0,1.1,7.0,30.0,14.02,0.0
2016,11,29,16,45,138.5,8.5,1.1,6.5,15.0,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
