Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,19.5,11.5,0.85,5.5,13.0,20.62,0.0
2016,11,30,7,30,39.0,23.0,0.8,6.0,26.0,55.12,25.0
2016,11,30,7,45,73.5,39.5,0.75,6.5,49.0,99.69,77.97
2016,11,30,8,0,108.0,56.0,0.7,7.0,72.0,138.7,114.08
2016,11,30,8,15,124.5,73.5,0.85,7.5,98.0,168.53,140.85
2016,11,30,8,30,141.0,91.0,1.0,8.0,124.0,197.7,166.38
2016,11,30,8,45,150.0,107.5,1.15,8.5,148.0,220.2,185.54
2016,11,30,9,0,159.0,124.0,1.3,9.0,172.0,241.99,203.59
2016,11,30,9,15,169.5,138.0,1.35,9.0,194.5,260.72,219.0
2016,11,30,9,30,180.0,152.0,1.4,9.0,217.0,278.71,233.5
2016,11,30,9,45,250.0,158.0,1.5,9.5,257.0,333.43,278.11
2016,11,30,10,0,320.0,164.0,1.6,10.0,297.0,375.83,311.67
2016,11,30,10,15,274.0,181.0,1.6,10.0,299.5,358.68,296.1
2016,11,30,10,30,228.0,198.0,1.6,10.0,302.0,332.56,273.83
2016,11,30,10,45,307.0,193.5,1.6,10.5,339.5,371.71,304.5
2016,11,30,11,0,386.0,189.0,1.6,11.0,377.0,398.39,324.11
2016,11,30,11,15,383.0,194.0,1.6,11.0,384.0,387.76,314.1
2016,11,30,11,30,380.0,199.0,1.6,11.0,391.0,375.95,303.27
2016,11,30,11,45,312.0,212.0,1.65,11.5,370.0,340.98,273.81
2016,11,30,12,0,244.0,225.0,1.7,12.0,349.0,308.88,247.05
2016,11,30,12,15,312.0,211.5,1.85,12.0,368.5,309.22,245.44
2016,11,30,12,30,380.0,198.0,2.0,12.0,388.0,304.22,238.44
2016,11,30,12,45,214.0,199.0,2.15,12.0,306.0,234.89,184.67
2016,11,30,13,0,48.0,200.0,2.3,12.0,224.0,180.73,144.82
2016,11,30,13,15,41.0,189.5,2.35,11.5,209.0,166.1,133.25
2016,11,30,13,30,34.0,179.0,2.4,11.0,194.0,152.25,122.31
2016,11,30,13,45,79.0,177.0,2.45,11.0,209.5,151.02,119.54
2016,11,30,14,0,124.0,175.0,2.5,11.0,225.0,140.64,110.24
2016,11,30,14,15,126.0,161.0,2.4,10.5,208.5,120.47,102.45
2016,11,30,14,30,128.0,147.0,2.3,10.0,192.0,109.46,93.04
2016,11,30,14,45,116.0,133.0,2.2,10.0,170.5,99.96,84.68
2016,11,30,15,0,104.0,119.0,2.1,10.0,149.0,90.21,75.98
2016,11,30,15,15,93.5,102.0,1.9,9.5,126.0,78.35,65.38
2016,11,30,15,30,83.0,85.0,1.7,9.0,103.0,66.18,54.29
2016,11,30,15,45,62.0,67.0,1.55,9.0,78.5,53.01,42.02
2016,11,30,16,0,41.0,49.0,1.4,9.0,54.0,40.44,30.12
2016,11,30,16,15,20.5,31.5,1.3,8.5,34.0,26.62,16.24
2016,11,30,16,30,0.0,14.0,1.2,8.0,14.0,12.33,0.0
2016,11,30,16,45,0.0,7.0,1.2,8.0,7.0,6.37,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.5,1.35,3.5,21.0,99.83,0.0
2016,12,1,7,30,348.0,21.0,1.4,4.0,42.0,232.05,107.47
2016,12,1,7,45,465.5,28.5,1.5,5.0,82.0,322.48,259.56
2016,12,1,8,0,583.0,36.0,1.6,6.0,122.0,406.73,337.93
2016,12,1,8,15,646.0,41.0,1.9,6.5,164.0,457.72,384.41
2016,12,1,8,30,709.0,46.0,2.2,7.0,206.0,507.82,428.07
2016,12,1,8,45,751.5,49.0,2.55,7.5,247.5,541.53,457.0
2016,12,1,9,0,794.0,52.0,2.9,8.0,289.0,573.04,482.93
2016,12,1,9,15,820.0,54.5,2.95,8.0,325.5,591.09,497.06
2016,12,1,9,30,846.0,57.0,3.0,8.0,362.0,601.67,504.87
2016,12,1,9,45,860.0,60.0,3.15,8.5,393.0,607.1,507.47
2016,12,1,10,0,874.0,63.0,3.3,9.0,424.0,609.34,507.26
2016,12,1,10,15,886.5,64.5,3.35,9.5,449.0,605.65,501.85
2016,12,1,10,30,899.0,66.0,3.4,10.0,474.0,598.65,493.66
2016,12,1,10,45,907.5,66.5,3.45,10.5,492.5,584.93,480.0
2016,12,1,11,0,916.0,67.0,3.5,11.0,511.0,567.99,463.57
2016,12,1,11,15,920.5,67.5,3.55,11.0,521.5,545.79,443.5
2016,12,1,11,30,925.0,68.0,3.6,11.0,532.0,520.59,420.61
2016,12,1,11,45,926.0,68.5,3.65,11.5,535.0,490.89,392.87
2016,12,1,12,0,927.0,69.0,3.7,12.0,538.0,458.58,362.5
2016,12,1,12,15,925.0,68.5,3.65,12.0,533.5,421.68,328.39
2016,12,1,12,30,923.0,68.0,3.6,12.0,529.0,382.69,291.9
2016,12,1,12,45,918.5,67.5,3.55,12.0,517.0,341.01,252.69
2016,12,1,13,0,914.0,67.0,3.5,12.0,505.0,297.78,211.9
2016,12,1,13,15,904.5,66.0,3.45,12.0,485.0,251.69,169.29
2016,12,1,13,30,895.0,65.0,3.4,12.0,465.0,204.89,127.68
2016,12,1,13,45,881.0,63.5,3.4,12.0,438.5,156.66,88.81
2016,12,1,14,0,867.0,62.0,3.4,12.0,412.0,108.59,57.51
2016,12,1,14,15,847.0,60.0,3.3,12.0,379.0,54.57,43.47
2016,12,1,14,30,827.0,58.0,3.2,12.0,346.0,45.85,35.75
2016,12,1,14,45,797.0,55.0,3.1,12.0,308.5,44.04,34.17
2016,12,1,15,0,767.0,52.0,3.0,12.0,271.0,42.26,32.57
2016,12,1,15,15,723.5,48.5,2.6,11.0,230.0,40.03,30.63
2016,12,1,15,30,680.0,45.0,2.2,10.0,189.0,37.85,28.64
2016,12,1,15,45,610.0,39.5,1.85,9.5,146.5,33.79,24.76
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,29.75,20.7
2016,12,1,16,15,414.0,25.5,1.5,8.0,66.5,22.63,12.94
2016,12,1,16,30,288.0,17.0,1.5,7.0,29.0,15.36,0.0
2016,12,1,16,45,144.0,8.5,1.5,6.5,14.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,9.5,2.3,2.5,21.0,108.61,0.0
2016,12,2,7,30,387.0,19.0,2.5,3.0,42.0,250.22,96.99
2016,12,2,7,45,495.5,26.0,2.75,4.0,81.5,335.98,271.18
2016,12,2,8,0,604.0,33.0,3.0,5.0,121.0,414.37,347.68
2016,12,2,8,15,665.0,37.5,3.15,5.5,163.0,463.42,393.22
2016,12,2,8,30,726.0,42.0,3.3,6.0,205.0,511.69,435.66
2016,12,2,8,45,761.5,46.0,3.45,6.5,245.5,542.38,461.84
2016,12,2,9,0,797.0,50.0,3.6,7.0,286.0,570.85,484.91
2016,12,2,9,15,823.0,52.5,3.75,7.5,322.5,584.2,495.0
2016,12,2,9,30,849.0,55.0,3.9,8.0,359.0,599.55,505.97
2016,12,2,9,45,862.0,58.0,4.1,9.0,389.5,604.48,507.4
2016,12,2,10,0,875.0,61.0,4.3,10.0,420.0,606.23,506.14
2016,12,2,10,15,887.5,62.5,4.25,10.0,445.0,602.64,501.38
2016,12,2,10,30,900.0,64.0,4.2,10.0,470.0,595.75,493.77
2016,12,2,10,45,907.0,65.0,4.2,10.5,488.0,581.87,479.69
2016,12,2,11,0,914.0,66.0,4.2,11.0,506.0,564.8,462.88
2016,12,2,11,15,918.0,66.5,4.15,11.0,516.5,542.5,442.32
2016,12,2,11,30,922.0,67.0,4.1,11.0,527.0,517.25,419.01
2016,12,2,11,45,923.5,67.0,4.1,11.5,530.5,487.49,391.01
2016,12,2,12,0,925.0,67.0,4.1,12.0,534.0,455.11,360.39
2016,12,2,12,15,923.0,67.0,4.1,12.0,529.0,418.9,326.78
2016,12,2,12,30,921.0,67.0,4.1,12.0,524.0,380.58,290.76
2016,12,2,12,45,915.5,66.0,4.2,12.5,512.0,338.36,250.69
2016,12,2,13,0,910.0,65.0,4.3,13.0,500.0,294.68,209.22
2016,12,2,13,15,901.0,64.0,4.35,13.0,480.5,249.01,166.98
2016,12,2,13,30,892.0,63.0,4.4,13.0,461.0,202.59,125.68
2016,12,2,13,45,876.0,62.5,4.45,13.0,434.0,155.21,87.62
2016,12,2,14,0,860.0,62.0,4.5,13.0,407.0,108.12,57.18
2016,12,2,14,15,839.5,60.0,4.3,12.5,375.0,54.54,43.37
2016,12,2,14,30,819.0,58.0,4.1,12.0,343.0,45.83,35.72
2016,12,2,14,45,787.5,55.5,3.95,12.0,305.0,44.43,34.5
2016,12,2,15,0,756.0,53.0,3.8,12.0,267.0,43.08,33.29
2016,12,2,15,15,712.0,49.0,3.35,11.0,226.5,40.44,30.99
2016,12,2,15,30,668.0,45.0,2.9,10.0,186.0,37.82,28.6
2016,12,2,15,45,595.0,39.5,2.45,9.5,144.0,33.76,24.72
2016,12,2,16,0,522.0,34.0,2.0,9.0,102.0,29.73,20.66
2016,12,2,16,15,394.0,25.5,1.9,8.0,65.5,22.61,12.88
2016,12,2,16,30,266.0,17.0,1.8,7.0,29.0,14.06,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,3.0,18.5,90.7,0.0
2016,12,3,7,30,319.0,19.0,1.5,4.0,37.0,211.54,60.38
2016,12,3,7,45,433.0,27.0,1.65,5.0,75.0,300.67,239.32
2016,12,3,8,0,547.0,35.0,1.8,6.0,113.0,382.17,317.61
2016,12,3,8,15,611.0,40.0,1.95,6.5,153.5,433.03,363.99
2016,12,3,8,30,675.0,45.0,2.1,7.0,194.0,483.17,407.5
2016,12,3,8,45,717.0,48.5,2.25,7.5,234.0,516.85,435.93
2016,12,3,9,0,759.0,52.0,2.4,8.0,274.0,548.48,461.45
2016,12,3,9,15,786.0,54.5,2.4,8.5,310.0,567.15,475.12
2016,12,3,9,30,813.0,57.0,2.4,9.0,346.0,583.01,485.95
2016,12,3,9,45,829.0,59.5,2.4,9.5,376.5,589.09,488.6
2016,12,3,10,0,845.0,62.0,2.4,10.0,407.0,588.1,485.6
2016,12,3,10,15,858.0,63.5,2.45,10.0,431.5,585.22,481.91
2016,12,3,10,30,871.0,65.0,2.5,10.0,456.0,579.12,475.48
2016,12,3,10,45,880.5,65.5,2.6,10.5,474.5,566.67,463.22
2016,12,3,11,0,890.0,66.0,2.7,11.0,493.0,551.05,448.2
2016,12,3,11,15,894.5,66.5,2.75,11.5,503.5,529.7,428.23
2016,12,3,11,30,899.0,67.0,2.8,12.0,514.0,505.45,405.59
2016,12,3,11,45,901.5,67.0,2.9,12.5,517.5,476.94,379.27
2016,12,3,12,0,904.0,67.0,3.0,13.0,521.0,445.81,350.28
2016,12,3,12,15,902.0,66.5,3.0,13.0,516.5,409.98,317.42
2016,12,3,12,30,900.0,66.0,3.0,13.0,512.0,372.12,282.24
2016,12,3,12,45,895.0,65.5,3.0,13.5,500.5,331.47,243.82
2016,12,3,13,0,890.0,65.0,3.0,14.0,489.0,289.35,204.04
2016,12,3,13,15,882.0,64.0,2.95,14.0,470.0,244.87,163.19
2016,12,3,13,30,874.0,63.0,2.9,14.0,451.0,199.58,123.18
2016,12,3,13,45,861.0,61.5,2.9,14.0,425.5,152.68,85.67
2016,12,3,14,0,848.0,60.0,2.9,14.0,400.0,105.87,55.39
2016,12,3,14,15,829.0,58.0,2.7,14.0,368.5,58.85,46.93
2016,12,3,14,30,810.0,56.0,2.5,14.0,337.0,44.2,33.99
2016,12,3,14,45,781.0,53.5,2.35,14.0,300.5,42.78,32.76
2016,12,3,15,0,752.0,51.0,2.2,14.0,264.0,41.39,31.52
2016,12,3,15,15,709.0,47.5,1.9,13.0,224.0,39.14,29.58
2016,12,3,15,30,666.0,44.0,1.6,12.0,184.0,36.93,27.58
2016,12,3,15,45,592.5,39.0,1.3,11.0,142.5,33.31,24.17
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,29.74,20.59
2016,12,3,16,15,393.5,25.5,1.0,9.5,64.5,22.63,12.78
2016,12,3,16,30,268.0,17.0,1.0,9.0,28.0,14.08,0.0
2016,12,3,16,45,134.0,8.5,1.05,8.5,14.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,125.5,10.0,0.45,6.0,17.0,73.4,0.0
2016,12,4,7,30,251.0,20.0,0.4,6.0,34.0,180.31,29.07
2016,12,4,7,45,371.0,29.0,0.4,6.5,70.5,274.97,213.69
2016,12,4,8,0,491.0,38.0,0.4,7.0,107.0,358.7,292.26
2016,12,4,8,15,560.0,44.5,0.45,7.5,147.5,412.27,339.06
2016,12,4,8,30,629.0,51.0,0.5,8.0,188.0,465.85,383.58
2016,12,4,8,45,676.5,54.5,0.6,8.5,228.0,497.87,410.03
2016,12,4,9,0,724.0,58.0,0.7,9.0,268.0,532.79,437.52
2016,12,4,9,15,753.0,61.0,0.8,9.5,304.0,553.33,452.91
2016,12,4,9,30,782.0,64.0,0.9,10.0,340.0,571.07,465.65
2016,12,4,9,45,774.5,73.0,1.05,10.5,366.5,570.37,464.06
2016,12,4,10,0,767.0,82.0,1.2,11.0,393.0,566.62,459.98
2016,12,4,10,15,782.0,84.0,1.2,11.5,417.5,565.82,457.08
2016,12,4,10,30,797.0,86.0,1.2,12.0,442.0,561.85,451.51
2016,12,4,10,45,809.0,86.5,1.25,12.5,460.5,551.4,441.23
2016,12,4,11,0,821.0,87.0,1.3,13.0,479.0,537.8,428.34
2016,12,4,11,15,825.5,88.0,1.3,13.0,489.5,517.75,410.71
2016,12,4,11,30,830.0,89.0,1.3,13.0,500.0,494.92,390.6
2016,12,4,11,45,834.5,88.0,1.3,13.0,503.5,467.42,366.45
2016,12,4,12,0,839.0,87.0,1.3,13.0,507.0,437.36,339.72
2016,12,4,12,15,749.5,104.0,1.4,13.0,477.0,384.38,296.16
2016,12,4,12,30,660.0,121.0,1.5,13.0,447.0,336.62,256.65
2016,12,4,12,45,557.5,144.5,1.6,13.5,415.5,293.04,220.57
2016,12,4,13,0,455.0,168.0,1.7,14.0,384.0,257.75,192.07
2016,12,4,13,15,443.5,163.0,1.75,14.0,366.5,226.04,164.55
2016,12,4,13,30,432.0,158.0,1.8,14.0,349.0,194.76,138.14
2016,12,4,13,45,322.0,163.5,1.9,14.0,301.0,163.15,117.5
2016,12,4,14,0,212.0,169.0,2.0,14.0,253.0,142.65,107.6
2016,12,4,14,15,191.5,160.5,1.8,13.5,232.0,121.15,95.8
2016,12,4,14,30,171.0,152.0,1.6,13.0,211.0,112.51,94.6
2016,12,4,14,45,164.0,136.0,1.45,12.5,187.5,101.88,85.5
2016,12,4,15,0,157.0,120.0,1.3,12.0,164.0,90.95,75.99
2016,12,4,15,15,139.5,103.0,1.2,11.5,138.0,79.06,65.45
2016,12,4,15,30,122.0,86.0,1.1,11.0,112.0,66.85,54.43
2016,12,4,15,45,102.0,68.0,1.0,10.5,86.0,53.69,42.35
2016,12,4,16,0,82.0,50.0,0.9,10.0,60.0,40.21,29.75
2016,12,4,16,15,41.0,32.5,0.9,9.5,37.5,26.71,16.06
2016,12,4,16,30,0.0,15.0,0.9,9.0,15.0,13.19,0.0
2016,12,4,16,45,0.0,7.5,0.95,9.0,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,6.0,8.5,7.73,0.0
2016,12,5,7,30,0.0,17.0,1.0,6.0,17.0,15.72,0.0
2016,12,5,7,45,23.0,33.5,1.15,6.5,36.5,54.04,38.18
2016,12,5,8,0,46.0,50.0,1.3,7.0,56.0,85.72,68.09
2016,12,5,8,15,57.5,67.5,1.3,7.0,78.0,111.68,91.71
2016,12,5,8,30,69.0,85.0,1.3,7.0,100.0,136.96,114.33
2016,12,5,8,45,77.0,101.5,1.3,7.5,121.5,158.2,132.78
2016,12,5,9,0,85.0,118.0,1.3,8.0,143.0,179.04,150.42
2016,12,5,9,15,92.5,132.0,1.3,8.5,162.0,205.98,172.7
2016,12,5,9,30,100.0,146.0,1.3,9.0,181.0,222.34,185.76
2016,12,5,9,45,57.5,147.5,1.3,9.5,168.0,183.52,152.03
2016,12,5,10,0,15.0,149.0,1.3,10.0,155.0,148.21,121.3
2016,12,5,10,15,8.5,149.0,1.3,10.0,152.5,142.46,116.26
2016,12,5,10,30,2.0,149.0,1.3,10.0,150.0,137.29,111.65
2016,12,5,10,45,1.0,143.0,1.35,10.0,143.5,129.93,105.35
2016,12,5,11,0,0.0,137.0,1.4,10.0,137.0,123.04,99.47
2016,12,5,11,15,23.5,171.0,1.45,10.0,183.0,165.76,135.25
2016,12,5,11,30,47.0,205.0,1.5,10.0,229.0,210.86,172.2
2016,12,5,11,45,23.5,166.5,1.6,10.5,178.5,158.46,128.42
2016,12,5,12,0,0.0,128.0,1.7,11.0,128.0,113.21,90.67
2016,12,5,12,15,4.0,149.5,1.7,11.0,151.5,133.09,107.35
2016,12,5,12,30,8.0,171.0,1.7,11.0,175.0,151.98,122.96
2016,12,5,12,45,6.5,166.5,1.75,11.0,169.5,146.43,118.37
2016,12,5,13,0,5.0,162.0,1.8,11.0,164.0,141.01,113.98
2016,12,5,13,15,14.5,166.0,1.75,10.5,172.5,144.77,117.05
2016,12,5,13,30,24.0,170.0,1.7,10.0,181.0,147.14,118.9
2016,12,5,13,45,26.5,162.5,1.65,10.0,174.0,138.67,111.84
2016,12,5,14,0,29.0,155.0,1.6,10.0,167.0,125.33,100.93
2016,12,5,14,15,25.0,143.5,1.55,10.0,153.5,117.66,95.42
2016,12,5,14,30,21.0,132.0,1.5,10.0,140.0,108.01,91.69
2016,12,5,14,45,17.0,118.0,1.45,10.0,124.0,97.05,82.03
2016,12,5,15,0,13.0,104.0,1.4,10.0,108.0,85.93,72.11
2016,12,5,15,15,7.0,88.5,1.25,9.5,91.0,73.61,61.09
2016,12,5,15,30,1.0,73.0,1.1,9.0,74.0,61.15,49.75
2016,12,5,15,45,0.5,56.0,0.95,8.5,56.5,47.48,37.14
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,33.61,24.19
2016,12,5,16,15,0.0,24.5,0.75,8.0,24.5,21.47,11.9
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,1.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,2.0,26.0,32.73,0.0
2016,12,6,7,45,172.0,34.5,1.25,3.0,57.5,170.98,132.52
2016,12,6,8,0,344.0,43.0,1.3,4.0,89.0,278.12,232.09
2016,12,6,8,15,396.0,53.0,1.5,4.5,124.0,323.8,274.21
2016,12,6,8,30,448.0,63.0,1.7,5.0,159.0,369.36,314.61
2016,12,6,8,45,482.5,71.0,1.9,6.0,193.0,401.48,341.83
2016,12,6,9,0,517.0,79.0,2.1,7.0,227.0,432.03,366.63
2016,12,6,9,15,539.0,86.0,2.25,7.5,257.5,451.96,382.36
2016,12,6,9,30,561.0,93.0,2.4,8.0,288.0,469.68,395.78
2016,12,6,9,45,537.5,108.0,2.55,8.5,308.5,465.72,390.87
2016,12,6,10,0,514.0,123.0,2.7,9.0,329.0,455.43,380.9
2016,12,6,10,15,558.0,121.0,2.75,9.0,357.0,474.1,395.08
2016,12,6,10,30,602.0,119.0,2.8,9.0,385.0,485.32,402.88
2016,12,6,10,45,675.5,105.0,2.85,9.5,415.0,496.8,410.14
2016,12,6,11,0,749.0,91.0,2.9,10.0,445.0,502.5,412.26
2016,12,6,11,15,829.5,80.0,2.9,10.0,480.5,510.48,416.06
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,511.08,413.22
2016,12,6,11,45,908.5,70.0,2.95,10.5,519.0,481.68,385.73
2016,12,6,12,0,907.0,71.0,3.0,11.0,522.0,449.84,355.9
2016,12,6,12,15,684.5,123.0,3.0,11.0,462.0,377.08,296.53
2016,12,6,12,30,462.0,175.0,3.0,11.0,402.0,313.9,246.34
2016,12,6,12,45,676.5,122.5,3.05,11.0,446.0,311.86,236.28
2016,12,6,13,0,891.0,70.0,3.1,11.0,490.0,293.92,210.18
2016,12,6,13,15,881.5,69.0,3.15,10.5,470.5,249.19,169.05
2016,12,6,13,30,872.0,68.0,3.2,10.0,451.0,203.77,128.75
2016,12,6,13,45,855.5,67.0,3.25,10.0,425.0,152.22,86.84
2016,12,6,14,0,839.0,66.0,3.3,10.0,399.0,105.47,56.03
2016,12,6,14,15,818.5,63.5,3.25,10.0,367.5,58.18,38.01
2016,12,6,14,30,798.0,61.0,3.2,10.0,336.0,48.21,38.18
2016,12,6,14,45,762.0,59.0,3.2,10.0,298.5,47.27,37.38
2016,12,6,15,0,726.0,57.0,3.2,10.0,261.0,46.44,36.62
2016,12,6,15,15,680.5,53.0,2.8,9.0,221.0,43.91,34.41
2016,12,6,15,30,635.0,49.0,2.4,8.0,181.0,41.44,32.13
2016,12,6,15,45,558.5,43.0,2.05,7.5,140.0,33.89,25.04
2016,12,6,16,0,482.0,37.0,1.7,7.0,99.0,29.87,20.95
2016,12,6,16,15,351.0,27.5,1.6,6.5,63.0,22.52,12.83
2016,12,6,16,30,220.0,18.0,1.5,6.0,27.0,15.0,0.0
2016,12,6,16,45,110.0,9.0,1.4,5.5,13.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,2.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,2.0,20.0,21.38,0.0
2016,12,7,7,45,83.5,33.5,0.45,2.5,44.5,108.73,81.74
2016,12,7,8,0,167.0,47.0,0.4,3.0,69.0,170.1,141.0
2016,12,7,8,15,189.5,63.0,0.5,3.0,96.5,202.52,171.21
2016,12,7,8,30,212.0,79.0,0.6,3.0,124.0,234.38,200.0
2016,12,7,8,45,224.0,94.5,0.75,3.5,150.5,258.53,221.09
2016,12,7,9,0,236.0,110.0,0.9,4.0,177.0,281.7,240.68
2016,12,7,9,15,246.5,123.5,0.95,4.0,201.0,300.33,256.14
2016,12,7,9,30,257.0,137.0,1.0,4.0,225.0,317.84,270.32
2016,12,7,9,45,272.0,148.5,1.1,4.5,249.5,334.47,283.2
2016,12,7,10,0,287.0,160.0,1.2,5.0,274.0,349.71,294.67
2016,12,7,10,15,332.0,163.5,1.2,5.5,303.5,372.17,311.85
2016,12,7,10,30,377.0,167.0,1.2,6.0,333.0,392.44,326.74
2016,12,7,10,45,293.0,187.5,1.3,6.5,319.5,356.45,295.53
2016,12,7,11,0,209.0,208.0,1.4,7.0,306.0,314.74,260.19
2016,12,7,11,15,135.5,209.0,1.45,7.0,273.0,269.58,222.58
2016,12,7,11,30,62.0,210.0,1.5,7.0,240.0,222.87,183.7
2016,12,7,11,45,148.5,214.5,1.6,7.0,287.5,265.15,218.17
2016,12,7,12,0,235.0,219.0,1.7,7.0,335.0,296.19,241.88
2016,12,7,12,15,117.5,115.5,1.85,7.0,173.5,149.3,120.82
2016,12,7,12,30,0.0,12.0,2.0,7.0,12.0,10.57,3.59
2016,12,7,12,45,15.5,99.0,2.15,7.5,106.5,92.07,73.8
2016,12,7,13,0,31.0,186.0,2.3,8.0,201.0,165.55,135.29
2016,12,7,13,15,20.0,171.5,2.4,8.0,181.0,150.28,122.68
2016,12,7,13,30,9.0,157.0,2.5,8.0,161.0,134.68,110.08
2016,12,7,13,45,14.0,153.0,2.6,8.0,159.0,130.14,106.2
2016,12,7,14,0,19.0,149.0,2.7,8.0,157.0,124.85,101.82
2016,12,7,14,15,16.5,138.0,2.65,7.5,144.5,113.72,93.14
2016,12,7,14,30,14.0,127.0,2.6,7.0,132.0,104.49,89.68
2016,12,7,14,45,10.5,114.0,2.6,7.0,117.5,94.2,80.47
2016,12,7,15,0,7.0,101.0,2.6,7.0,103.0,83.77,71.04
2016,12,7,15,15,3.5,86.0,2.5,7.0,87.0,71.8,60.06
2016,12,7,15,30,0.0,71.0,2.4,7.0,71.0,59.69,48.82
2016,12,7,15,45,0.0,55.0,2.3,7.0,55.0,46.73,36.66
2016,12,7,16,0,0.0,39.0,2.2,7.0,39.0,33.61,24.25
2016,12,7,16,15,0.0,25.0,2.2,6.5,25.0,21.86,12.28
2016,12,7,16,30,0.0,11.0,2.2,6.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,2.2,6.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,11.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,4.2,11.0,9.0,7.91,0.0
2016,12,8,7,45,0.0,21.0,4.2,11.0,21.0,18.51,8.51
2016,12,8,8,0,0.0,33.0,4.2,11.0,33.0,29.89,19.42
2016,12,8,8,15,0.0,47.5,4.15,11.0,47.5,44.59,32.47
2016,12,8,8,30,0.0,62.0,4.1,11.0,62.0,58.82,45.05
2016,12,8,8,45,0.0,75.5,4.1,11.5,75.5,71.58,56.14
2016,12,8,9,0,0.0,89.0,4.1,12.0,89.0,84.19,66.93
2016,12,8,9,15,0.0,102.0,4.0,12.0,102.0,96.12,77.12
2016,12,8,9,30,0.0,115.0,3.9,12.0,115.0,107.96,87.11
2016,12,8,9,45,0.5,125.0,3.85,12.5,125.5,116.86,94.35
2016,12,8,10,0,1.0,135.0,3.8,13.0,136.0,125.76,101.51
2016,12,8,10,15,0.5,101.5,3.7,13.0,102.0,91.46,72.43
2016,12,8,10,30,0.0,68.0,3.6,13.0,68.0,60.11,45.78
2016,12,8,10,45,2.0,113.5,3.55,13.5,114.5,102.78,81.69
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,145.9,117.34
2016,12,8,11,15,2.0,116.0,3.4,14.0,117.0,104.36,82.58
2016,12,8,11,30,0.0,73.0,3.3,14.0,73.0,64.57,49.17
2016,12,8,11,45,0.0,73.5,3.2,14.0,73.5,65.02,49.55
2016,12,8,12,0,0.0,74.0,3.1,14.0,74.0,65.47,49.92
2016,12,8,12,15,0.0,114.0,3.0,14.0,114.0,100.67,79.47
2016,12,8,12,30,0.0,154.0,2.9,14.0,154.0,134.82,107.88
2016,12,8,12,45,0.0,143.0,2.85,14.0,143.0,124.81,99.58
2016,12,8,13,0,0.0,132.0,2.8,14.0,132.0,114.98,91.49
2016,12,8,13,15,0.0,126.5,2.7,14.0,126.5,109.84,87.29
2016,12,8,13,30,0.0,121.0,2.6,14.0,121.0,104.7,83.11
2016,12,8,13,45,1.5,129.0,2.55,14.0,129.5,110.35,87.89
2016,12,8,14,0,3.0,137.0,2.5,14.0,138.0,115.04,91.9
2016,12,8,14,15,1.5,126.5,2.35,14.0,127.0,105.37,83.99
2016,12,8,14,30,0.0,116.0,2.2,14.0,116.0,96.68,80.44
2016,12,8,14,45,0.0,103.5,2.1,14.0,103.5,86.7,71.72
2016,12,8,15,0,0.0,91.0,2.0,14.0,91.0,76.59,62.79
2016,12,8,15,15,0.0,76.5,1.8,13.5,76.5,64.9,52.44
2016,12,8,15,30,0.0,62.0,1.6,13.0,62.0,53.07,41.79
2016,12,8,15,45,0.0,48.0,1.45,13.0,48.0,41.47,31.15
2016,12,8,16,0,0.0,34.0,1.3,13.0,34.0,29.75,20.29
2016,12,8,16,15,0.0,21.5,1.25,12.5,21.5,18.95,9.59
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,7.91,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,4.09,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,10.5,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,1.2,11.0,20.0,18.19,0.0
2016,12,9,7,45,123.5,31.5,1.3,11.5,47.0,126.94,90.49
2016,12,9,8,0,247.0,43.0,1.4,12.0,74.0,221.38,178.44
2016,12,9,8,15,280.5,57.0,1.6,12.0,105.0,258.5,212.87
2016,12,9,8,30,314.0,71.0,1.8,12.0,136.0,295.49,245.77
2016,12,9,8,45,343.5,82.5,2.05,12.5,167.0,326.32,272.22
2016,12,9,9,0,373.0,94.0,2.3,13.0,198.0,356.24,297.0
2016,12,9,9,15,387.0,105.0,2.4,13.5,225.5,374.82,311.5
2016,12,9,9,30,401.0,116.0,2.5,14.0,253.0,391.75,324.21
2016,12,9,9,45,234.0,140.0,2.6,14.5,222.0,301.51,248.53
2016,12,9,10,0,67.0,164.0,2.7,15.0,191.0,204.31,166.33
2016,12,9,10,15,187.0,170.5,2.75,15.0,251.0,285.83,234.21
2016,12,9,10,30,307.0,177.0,2.8,15.0,311.0,363.03,296.2
2016,12,9,10,45,182.5,187.5,2.9,15.5,268.0,287.7,233.36
2016,12,9,11,0,58.0,198.0,3.0,16.0,225.0,218.18,175.5
2016,12,9,11,15,29.0,154.0,2.9,16.0,167.5,156.99,125.37
2016,12,9,11,30,0.0,110.0,2.8,16.0,110.0,97.69,76.31
2016,12,9,11,45,0.0,123.5,2.75,16.0,123.5,109.56,86.18
2016,12,9,12,0,0.0,137.0,2.7,16.0,137.0,121.19,95.75
2016,12,9,12,15,31.0,172.5,2.6,16.0,188.0,164.58,130.95
2016,12,9,12,30,62.0,208.0,2.5,16.0,239.0,201.88,160.36
2016,12,9,12,45,127.5,207.5,2.45,16.0,268.5,216.02,169.61
2016,12,9,13,0,193.0,207.0,2.4,16.0,298.0,222.91,172.2
2016,12,9,13,15,254.0,191.5,2.25,15.5,306.0,210.04,158.63
2016,12,9,13,30,315.0,176.0,2.1,15.0,314.0,192.04,140.75
2016,12,9,13,45,355.5,159.0,2.0,15.0,306.5,164.88,117.04
2016,12,9,14,0,396.0,142.0,1.9,15.0,299.0,130.12,90.29
2016,12,9,14,15,386.5,131.5,1.7,15.0,275.0,97.8,73.53
2016,12,9,14,30,377.0,121.0,1.5,15.0,251.0,85.7,70.47
2016,12,9,14,45,366.5,108.5,1.35,15.0,223.5,77.92,63.7
2016,12,9,15,0,356.0,96.0,1.2,15.0,196.0,69.95,56.67
2016,12,9,15,15,332.0,83.5,1.1,14.5,165.5,61.71,49.41
2016,12,9,15,30,308.0,71.0,1.0,14.0,135.0,53.25,41.8
2016,12,9,15,45,271.5,57.0,0.9,13.5,104.5,43.35,32.75
2016,12,9,16,0,235.0,43.0,0.8,13.0,74.0,33.17,23.28
2016,12,9,16,15,117.5,31.5,0.75,13.0,47.0,25.36,14.74
2016,12,9,16,30,0.0,20.0,0.7,13.0,20.0,17.01,0.0
2016,12,9,16,45,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,13.0,0.5,0.45,0.0
2016,12,10,7,30,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,12,10,8,0,0.0,3.0,4.1,13.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,5.0,4.05,13.0,5.0,4.38,0.0
2016,12,10,8,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,12,10,8,45,0.0,8.5,3.95,13.0,8.5,7.46,0.78
2016,12,10,9,0,0.0,10.0,3.9,13.0,10.0,8.78,1.94
2016,12,10,9,15,0.0,11.5,3.95,13.0,11.5,10.11,3.09
2016,12,10,9,30,0.0,13.0,4.0,13.0,13.0,11.43,4.23
2016,12,10,9,45,47.0,90.0,4.1,13.5,108.5,114.19,92.86
2016,12,10,10,0,94.0,167.0,4.2,14.0,204.0,223.91,184.48
2016,12,10,10,15,47.0,146.5,4.15,14.0,165.0,169.66,138.29
2016,12,10,10,30,0.0,126.0,4.1,14.0,126.0,114.13,91.06
2016,12,10,10,45,0.0,78.0,4.05,14.0,78.0,69.01,53.06
2016,12,10,11,0,0.0,30.0,4.0,14.0,30.0,26.45,16.93
2016,12,10,11,15,0.0,19.0,3.85,14.0,19.0,16.74,8.65
2016,12,10,11,30,0.0,8.0,3.7,14.0,8.0,7.04,0.36
2016,12,10,11,45,0.0,23.0,3.6,14.0,23.0,20.27,11.65
2016,12,10,12,0,0.0,38.0,3.5,14.0,38.0,33.53,22.93
2016,12,10,12,15,0.0,27.0,3.35,14.0,27.0,23.81,14.65
2016,12,10,12,30,0.0,16.0,3.2,14.0,16.0,14.1,6.38
2016,12,10,12,45,0.0,73.0,3.05,14.0,73.0,64.57,49.27
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,113.32,90.2
2016,12,10,13,15,0.0,102.5,2.8,14.0,102.5,89.9,70.62
2016,12,10,13,30,0.0,75.0,2.7,14.0,75.0,66.34,50.87
2016,12,10,13,45,0.0,67.5,2.6,14.0,67.5,59.67,45.3
2016,12,10,14,0,0.0,60.0,2.5,14.0,60.0,53.0,39.72
2016,12,10,14,15,0.0,55.5,2.35,13.5,55.5,49.0,36.45
2016,12,10,14,30,0.0,51.0,2.2,13.0,51.0,45.01,34.87
2016,12,10,14,45,0.0,45.0,2.05,13.0,45.0,39.69,30.13
2016,12,10,15,0,0.0,39.0,1.9,13.0,39.0,34.37,25.36
2016,12,10,15,15,0.0,33.0,1.8,13.0,33.0,29.07,20.55
2016,12,10,15,30,0.0,27.0,1.7,13.0,27.0,23.76,15.68
2016,12,10,15,45,0.0,20.5,1.6,13.0,20.5,18.03,10.39
2016,12,10,16,0,0.0,14.0,1.5,13.0,14.0,12.3,5.09
2016,12,10,16,15,0.0,9.0,1.45,12.5,9.0,7.9,0.72
2016,12,10,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
