Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,4.0,9.5,8.64,0.0
2016,12,11,7,30,0.0,19.0,0.8,4.0,19.0,17.28,0.0
2016,12,11,7,45,139.5,30.0,0.75,4.5,47.0,143.54,101.5
2016,12,11,8,0,279.0,41.0,0.7,5.0,75.0,236.19,193.73
2016,12,11,8,15,323.5,53.0,0.75,5.5,107.0,277.35,232.0
2016,12,11,8,30,368.0,65.0,0.8,6.0,139.0,318.92,268.6
2016,12,11,8,45,393.5,76.0,0.9,6.5,170.5,347.48,293.22
2016,12,11,9,0,419.0,87.0,1.0,7.0,202.0,374.92,315.96
2016,12,11,9,15,436.5,96.5,1.1,7.0,230.5,394.24,331.89
2016,12,11,9,30,454.0,106.0,1.2,7.0,259.0,411.85,345.97
2016,12,11,9,45,340.0,134.5,1.3,7.5,255.0,358.73,300.79
2016,12,11,10,0,226.0,163.0,1.4,8.0,251.0,316.66,264.37
2016,12,11,10,15,144.0,172.5,1.5,8.0,230.0,263.13,219.31
2016,12,11,10,30,62.0,182.0,1.6,8.0,209.0,212.6,176.27
2016,12,11,10,45,87.0,194.0,1.75,8.5,233.5,234.56,194.3
2016,12,11,11,0,112.0,206.0,1.9,9.0,258.0,261.77,216.03
2016,12,11,11,15,121.5,211.5,1.9,9.5,269.5,265.32,217.9
2016,12,11,11,30,131.0,217.0,1.9,10.0,281.0,267.87,218.95
2016,12,11,11,45,278.0,200.0,1.95,10.5,336.0,314.48,255.08
2016,12,11,12,0,425.0,183.0,2.0,11.0,391.0,350.32,280.4
2016,12,11,12,15,358.5,194.0,1.95,11.0,369.0,311.87,248.03
2016,12,11,12,30,292.0,205.0,1.9,11.0,347.0,280.66,222.19
2016,12,11,12,45,174.0,201.0,1.9,11.0,285.0,225.02,178.45
2016,12,11,13,0,56.0,197.0,1.9,11.0,223.0,180.78,145.16
2016,12,11,13,15,46.5,186.0,1.95,11.0,207.0,164.9,132.31
2016,12,11,13,30,37.0,175.0,2.0,11.0,191.0,150.06,120.37
2016,12,11,13,45,18.5,132.5,2.05,11.0,140.5,115.11,92.07
2016,12,11,14,0,0.0,90.0,2.1,11.0,90.0,78.57,62.06
2016,12,11,14,15,0.0,83.0,2.0,10.5,83.0,72.48,57.1
2016,12,11,14,30,0.0,76.0,1.9,10.0,76.0,66.51,54.69
2016,12,11,14,45,0.0,67.5,1.85,10.0,67.5,59.31,48.26
2016,12,11,15,0,0.0,59.0,1.8,10.0,59.0,52.06,41.71
2016,12,11,15,15,0.0,50.0,1.5,9.5,50.0,44.14,34.56
2016,12,11,15,30,0.0,41.0,1.2,9.0,41.0,36.17,27.25
2016,12,11,15,45,0.0,31.5,0.95,8.5,31.5,27.76,19.45
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,19.36,11.6
2016,12,11,16,15,0.0,14.0,0.7,7.5,14.0,12.31,4.51
2016,12,11,16,30,0.0,6.0,0.7,7.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.75,7.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,3.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,4.0,17.0,15.46,0.0
2016,12,12,7,45,134.0,28.0,1.1,4.5,44.5,136.35,94.08
2016,12,12,8,0,268.0,39.0,1.2,5.0,72.0,226.85,186.33
2016,12,12,8,15,307.0,52.5,1.25,5.5,103.5,266.97,224.16
2016,12,12,8,30,346.0,66.0,1.3,6.0,135.0,307.05,259.85
2016,12,12,8,45,375.0,77.5,1.4,6.5,166.5,338.05,286.75
2016,12,12,9,0,404.0,89.0,1.5,7.0,198.0,368.03,311.77
2016,12,12,9,15,424.5,98.0,1.4,7.5,227.0,388.48,327.58
2016,12,12,9,30,445.0,107.0,1.3,8.0,256.0,407.31,341.42
2016,12,12,9,45,509.5,106.5,1.25,8.5,292.5,439.89,366.33
2016,12,12,10,0,574.0,106.0,1.2,9.0,329.0,475.43,392.52
2016,12,12,10,15,706.5,87.0,1.1,9.0,379.0,522.31,427.79
2016,12,12,10,30,839.0,68.0,1.0,9.0,429.0,561.82,455.95
2016,12,12,10,45,707.0,101.0,0.95,9.5,414.5,508.31,410.76
2016,12,12,11,0,575.0,134.0,0.9,10.0,400.0,453.34,365.47
2016,12,12,11,15,498.0,157.0,0.95,10.0,391.5,415.19,334.59
2016,12,12,11,30,421.0,180.0,1.0,10.0,383.0,382.31,307.53
2016,12,12,11,45,414.5,183.0,1.05,10.0,384.5,364.72,292.33
2016,12,12,12,0,408.0,186.0,1.1,10.0,386.0,346.21,276.05
2016,12,12,12,15,327.0,198.5,1.1,10.0,358.0,304.14,241.7
2016,12,12,12,30,246.0,211.0,1.1,10.0,330.0,270.33,214.5
2016,12,12,12,45,204.0,209.5,1.15,10.0,306.5,241.04,190.67
2016,12,12,13,0,162.0,208.0,1.2,10.0,283.0,216.26,170.82
2016,12,12,13,15,171.5,199.0,1.15,10.0,276.0,200.05,156.37
2016,12,12,13,30,181.0,190.0,1.1,10.0,269.0,182.85,141.24
2016,12,12,13,45,153.0,180.0,1.1,10.0,244.0,159.4,123.27
2016,12,12,14,0,125.0,170.0,1.1,10.0,219.0,138.53,108.37
2016,12,12,14,15,119.5,157.5,1.0,10.0,201.5,119.27,95.42
2016,12,12,14,30,114.0,145.0,0.9,10.0,184.0,107.94,91.52
2016,12,12,14,45,109.5,129.5,0.85,10.0,164.0,97.6,82.44
2016,12,12,15,0,105.0,114.0,0.8,10.0,144.0,86.96,72.98
2016,12,12,15,15,95.5,97.5,0.75,9.5,121.5,75.39,62.66
2016,12,12,15,30,86.0,81.0,0.7,9.0,99.0,63.51,51.87
2016,12,12,15,45,72.5,64.0,0.65,8.5,76.5,50.99,40.29
2016,12,12,16,0,59.0,47.0,0.6,8.0,54.0,38.15,28.24
2016,12,12,16,15,29.5,31.0,0.6,7.5,34.5,26.27,16.06
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2016,12,13,7,45,5.5,24.5,1.2,8.5,25.5,27.14,13.45
2016,12,13,8,0,11.0,40.0,1.3,9.0,42.0,52.7,38.6
2016,12,13,8,15,24.0,57.0,1.35,9.5,61.5,79.04,62.22
2016,12,13,8,30,37.0,74.0,1.4,10.0,81.0,104.6,84.82
2016,12,13,8,45,45.5,90.0,1.5,10.5,101.0,125.61,103.14
2016,12,13,9,0,54.0,106.0,1.6,11.0,121.0,146.3,120.82
2016,12,13,9,15,60.0,121.0,1.55,11.0,139.5,163.82,135.62
2016,12,13,9,30,66.0,136.0,1.5,11.0,158.0,180.96,149.86
2016,12,13,9,45,33.0,73.5,1.45,11.5,84.5,88.77,71.31
2016,12,13,10,0,0.0,11.0,1.4,12.0,11.0,9.67,2.73
2016,12,13,10,15,52.0,99.0,1.4,12.0,121.5,123.45,100.79
2016,12,13,10,30,104.0,187.0,1.4,12.0,232.0,242.01,198.68
2016,12,13,10,45,52.0,124.0,1.4,12.0,146.5,144.64,117.35
2016,12,13,11,0,0.0,61.0,1.4,12.0,61.0,53.9,40.53
2016,12,13,11,15,145.0,132.5,1.4,12.0,202.0,200.57,164.08
2016,12,13,11,30,290.0,204.0,1.4,12.0,343.0,337.12,272.47
2016,12,13,11,45,289.5,206.0,1.4,12.5,346.0,325.56,260.71
2016,12,13,12,0,289.0,208.0,1.4,13.0,349.0,313.15,249.03
2016,12,13,12,15,151.0,191.5,1.3,12.5,265.5,229.21,182.69
2016,12,13,12,30,13.0,175.0,1.2,12.0,182.0,157.23,126.34
2016,12,13,12,45,20.5,178.5,1.15,12.0,188.5,160.75,129.23
2016,12,13,13,0,28.0,182.0,1.1,12.0,195.0,161.99,129.91
2016,12,13,13,15,169.5,179.0,1.05,12.0,253.5,184.91,143.09
2016,12,13,13,30,311.0,176.0,1.0,12.0,312.0,192.75,142.63
2016,12,13,13,45,155.5,112.5,0.95,12.0,180.5,108.04,79.39
2016,12,13,14,0,0.0,49.0,0.9,12.0,49.0,43.24,31.65
2016,12,13,14,15,0.0,45.0,0.8,12.0,45.0,39.69,28.73
2016,12,13,14,30,0.0,41.0,0.7,12.0,41.0,36.15,27.1
2016,12,13,14,45,0.0,36.5,0.65,12.0,36.5,32.16,23.53
2016,12,13,15,0,0.0,32.0,0.6,12.0,32.0,28.18,19.94
2016,12,13,15,15,0.0,27.0,0.55,11.5,27.0,23.76,15.95
2016,12,13,15,30,0.0,22.0,0.5,11.0,22.0,19.35,11.9
2016,12,13,15,45,0.0,17.0,0.45,11.0,17.0,14.94,7.79
2016,12,13,16,0,0.0,12.0,0.4,11.0,12.0,10.53,3.66
2016,12,13,16,15,0.0,7.5,0.4,10.5,7.5,6.58,0.0
2016,12,13,16,30,0.0,3.0,0.4,10.0,3.0,2.63,0.0
2016,12,13,16,45,0.0,1.5,0.45,10.0,1.5,1.36,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,9.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,10.0,13.0,11.82,0.0
2016,12,14,7,45,71.5,27.0,2.3,10.5,35.5,88.42,54.53
2016,12,14,8,0,143.0,41.0,2.5,11.0,58.0,148.13,117.77
2016,12,14,8,15,171.5,57.0,2.55,11.0,85.0,183.78,151.15
2016,12,14,8,30,200.0,73.0,2.6,11.0,112.0,219.05,182.78
2016,12,14,8,45,218.0,88.0,2.65,11.5,139.5,246.15,206.31
2016,12,14,9,0,236.0,103.0,2.7,12.0,167.0,272.47,228.41
2016,12,14,9,15,251.0,116.0,2.75,12.0,192.0,293.46,245.9
2016,12,14,9,30,266.0,129.0,2.8,12.0,217.0,313.39,262.09
2016,12,14,9,45,340.5,131.5,2.85,12.5,255.5,355.41,296.19
2016,12,14,10,0,415.0,134.0,2.9,13.0,294.0,406.63,336.55
2016,12,14,10,15,221.0,150.5,2.9,13.0,236.5,293.21,242.02
2016,12,14,10,30,27.0,167.0,2.9,13.0,179.0,169.96,138.09
2016,12,14,10,45,224.0,168.0,2.95,13.0,271.0,298.68,245.72
2016,12,14,11,0,421.0,169.0,3.0,13.0,363.0,402.88,328.93
2016,12,14,11,15,386.5,181.0,3.0,13.0,362.5,375.76,305.31
2016,12,14,11,30,352.0,193.0,3.0,13.0,362.0,356.42,288.4
2016,12,14,11,45,199.5,198.0,3.0,13.5,294.5,273.66,220.66
2016,12,14,12,0,47.0,203.0,3.0,14.0,227.0,201.66,162.2
2016,12,14,12,15,32.0,191.5,3.0,14.0,208.0,181.79,146.04
2016,12,14,12,30,17.0,180.0,3.0,14.0,189.0,162.88,130.66
2016,12,14,12,45,20.5,180.0,3.0,14.0,190.0,162.04,129.86
2016,12,14,13,0,24.0,180.0,3.0,14.0,191.0,160.7,128.6
2016,12,14,13,15,12.0,159.0,2.95,14.0,164.5,138.82,110.92
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,118.37,94.53
2016,12,14,13,45,0.0,113.0,2.9,14.0,113.0,97.61,77.29
2016,12,14,14,0,0.0,88.0,2.9,14.0,88.0,76.96,60.01
2016,12,14,14,15,0.0,81.0,2.75,13.5,81.0,70.9,55.09
2016,12,14,14,30,0.0,74.0,2.6,13.0,74.0,64.92,52.63
2016,12,14,14,45,0.0,66.0,2.5,13.0,66.0,58.12,46.61
2016,12,14,15,0,0.0,58.0,2.4,13.0,58.0,51.24,40.46
2016,12,14,15,15,0.0,49.0,2.25,12.5,49.0,43.25,33.32
2016,12,14,15,30,0.0,40.0,2.1,12.0,40.0,35.28,26.09
2016,12,14,15,45,0.0,31.0,1.95,12.0,31.0,27.31,18.73
2016,12,14,16,0,0.0,22.0,1.8,12.0,22.0,19.36,11.34
2016,12,14,16,15,0.0,14.0,1.8,11.5,14.0,12.31,4.43
2016,12,14,16,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.8,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,10.55,1.21
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,17.6,8.86
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,25.99,16.4
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,34.4,23.87
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,43.26,31.68
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,52.54,39.78
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,60.37,46.54
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,68.17,53.2
2016,12,15,9,45,0.0,84.0,4.15,12.5,84.0,75.45,59.25
2016,12,15,10,0,0.0,92.0,4.2,13.0,92.0,82.7,65.21
2016,12,15,10,15,0.0,82.5,4.2,13.0,82.5,73.31,57.13
2016,12,15,10,30,0.0,73.0,4.2,13.0,73.0,64.56,49.61
2016,12,15,10,45,0.0,77.5,4.2,13.0,77.5,68.56,52.95
2016,12,15,11,0,0.0,82.0,4.2,13.0,82.0,72.58,56.29
2016,12,15,11,15,0.0,73.0,4.15,13.0,73.0,64.57,49.45
2016,12,15,11,30,0.0,64.0,4.1,13.0,64.0,56.57,42.64
2016,12,15,11,45,0.0,64.5,4.1,13.5,64.5,57.02,42.92
2016,12,15,12,0,0.0,65.0,4.1,14.0,65.0,57.46,43.2
2016,12,15,12,15,0.0,81.5,4.1,14.0,81.5,72.14,55.58
2016,12,15,12,30,0.0,98.0,4.1,14.0,98.0,86.57,67.74
2016,12,15,12,45,0.0,92.5,4.2,14.0,92.5,81.71,63.67
2016,12,15,13,0,0.0,87.0,4.3,14.0,87.0,76.89,59.67
2016,12,15,13,15,0.0,75.0,4.45,14.0,75.0,66.34,50.82
2016,12,15,13,30,0.0,63.0,4.6,14.0,63.0,55.67,41.85
2016,12,15,13,45,0.0,55.0,4.75,14.0,55.0,48.57,35.87
2016,12,15,14,0,0.0,47.0,4.9,14.0,47.0,41.47,29.87
2016,12,15,14,15,0.0,43.5,4.9,14.0,43.5,38.37,27.27
2016,12,15,14,30,0.0,40.0,4.9,14.0,40.0,35.26,25.99
2016,12,15,14,45,0.0,35.5,4.95,14.0,35.5,31.28,22.44
2016,12,15,15,0,0.0,31.0,5.0,14.0,31.0,27.3,18.87
2016,12,15,15,15,0.0,26.0,4.9,13.5,26.0,22.88,14.91
2016,12,15,15,30,0.0,21.0,4.8,13.0,21.0,18.46,10.91
2016,12,15,15,45,0.0,16.5,4.7,13.0,16.5,14.5,7.24
2016,12,15,16,0,0.0,12.0,4.6,13.0,12.0,10.53,3.55
2016,12,15,16,15,0.0,7.5,4.5,13.0,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,5.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,5.0,18.0,16.37,0.0
2016,12,16,7,45,228.0,26.0,3.9,5.5,51.5,180.1,110.74
2016,12,16,8,0,456.0,34.0,4.0,6.0,85.0,326.01,266.68
2016,12,16,8,15,538.5,40.5,4.15,6.0,125.5,386.04,325.35
2016,12,16,8,30,621.0,47.0,4.3,6.0,166.0,441.15,376.19
2016,12,16,8,45,673.5,51.5,4.5,6.5,207.0,482.45,412.89
2016,12,16,9,0,726.0,56.0,4.7,7.0,248.0,521.83,446.46
2016,12,16,9,15,758.5,59.0,4.75,7.0,285.0,545.17,466.09
2016,12,16,9,30,791.0,62.0,4.8,7.0,322.0,565.76,482.69
2016,12,16,9,45,817.0,63.5,4.85,7.5,354.5,577.7,490.78
2016,12,16,10,0,843.0,65.0,4.9,8.0,387.0,586.43,495.84
2016,12,16,10,15,857.5,66.5,4.9,8.0,413.5,585.1,493.15
2016,12,16,10,30,872.0,68.0,4.9,8.0,440.0,580.47,487.56
2016,12,16,10,45,882.0,69.5,4.9,8.5,459.5,567.32,474.03
2016,12,16,11,0,892.0,71.0,4.9,9.0,479.0,554.09,460.11
2016,12,16,11,15,897.5,71.5,4.85,9.0,491.0,534.3,441.32
2016,12,16,11,30,903.0,72.0,4.8,9.0,503.0,511.53,419.75
2016,12,16,11,45,903.0,73.0,4.8,9.0,507.5,483.87,393.86
2016,12,16,12,0,903.0,74.0,4.8,9.0,512.0,453.66,365.34
2016,12,16,12,15,902.0,73.5,4.7,9.0,509.5,419.22,332.63
2016,12,16,12,30,901.0,73.0,4.6,9.0,507.0,382.63,297.53
2016,12,16,12,45,897.0,72.5,4.6,9.0,496.5,343.12,259.67
2016,12,16,13,0,893.0,72.0,4.6,9.0,486.0,301.98,220.13
2016,12,16,13,15,885.0,71.0,4.55,9.0,468.5,258.08,178.67
2016,12,16,13,30,877.0,70.0,4.5,9.0,451.0,209.26,134.37
2016,12,16,13,45,862.0,69.0,4.5,9.0,426.5,162.42,95.24
2016,12,16,14,0,847.0,68.0,4.5,9.0,402.0,115.85,62.69
2016,12,16,14,15,827.5,65.5,4.4,8.5,371.0,68.43,41.23
2016,12,16,14,30,808.0,63.0,4.3,8.0,340.0,49.92,40.04
2016,12,16,14,45,778.0,60.5,4.2,8.0,304.0,48.61,38.89
2016,12,16,15,0,748.0,58.0,4.1,8.0,268.0,47.38,37.76
2016,12,16,15,15,704.0,53.5,3.75,7.5,228.0,44.38,35.04
2016,12,16,15,30,660.0,49.0,3.4,7.0,188.0,41.42,32.24
2016,12,16,15,45,591.5,43.0,3.05,6.5,147.0,36.99,27.97
2016,12,16,16,0,523.0,37.0,2.7,6.0,106.0,29.8,21.04
2016,12,16,16,15,261.5,34.5,2.55,5.5,69.0,27.08,17.15
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,25.36,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,120.0,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,240.0,12.0,1.2,0.0,18.0,134.15,0.0
2016,12,17,7,45,389.5,21.0,1.3,0.5,54.0,254.56,153.4
2016,12,17,8,0,539.0,30.0,1.4,1.0,90.0,359.97,295.18
2016,12,17,8,15,616.5,36.0,1.55,1.5,132.0,419.09,353.17
2016,12,17,8,30,694.0,42.0,1.7,2.0,174.0,478.06,405.99
2016,12,17,8,45,741.0,46.0,1.9,2.5,215.5,515.88,439.52
2016,12,17,9,0,788.0,50.0,2.1,3.0,257.0,551.7,469.88
2016,12,17,9,15,818.0,53.0,2.2,3.5,295.0,573.68,487.36
2016,12,17,9,30,848.0,56.0,2.3,4.0,333.0,592.81,501.75
2016,12,17,9,45,868.5,58.0,2.4,4.5,366.0,597.74,504.34
2016,12,17,10,0,889.0,60.0,2.5,5.0,399.0,603.86,507.41
2016,12,17,10,15,902.5,61.5,2.5,5.5,425.5,601.99,503.36
2016,12,17,10,30,916.0,63.0,2.5,6.0,452.0,596.8,496.47
2016,12,17,10,45,924.5,64.0,2.55,6.5,471.5,584.88,484.27
2016,12,17,11,0,933.0,65.0,2.6,7.0,491.0,569.7,469.22
2016,12,17,11,15,937.5,66.0,2.6,7.0,503.5,549.21,450.32
2016,12,17,11,30,942.0,67.0,2.6,7.0,516.0,525.64,428.54
2016,12,17,11,45,942.5,67.5,2.6,7.5,520.5,496.77,401.33
2016,12,17,12,0,943.0,68.0,2.6,8.0,525.0,465.24,371.47
2016,12,17,12,15,941.5,68.0,2.55,8.0,522.0,429.91,338.52
2016,12,17,12,30,940.0,68.0,2.5,8.0,519.0,392.35,303.06
2016,12,17,12,45,930.5,69.0,2.5,8.0,508.0,351.16,264.29
2016,12,17,13,0,921.0,70.0,2.5,8.0,497.0,308.65,224.07
2016,12,17,13,15,912.5,69.0,2.4,8.0,479.0,263.52,181.78
2016,12,17,13,30,904.0,68.0,2.3,8.0,461.0,217.49,139.98
2016,12,17,13,45,890.5,66.5,2.25,8.0,436.0,169.72,100.09
2016,12,17,14,0,877.0,65.0,2.2,8.0,411.0,116.94,62.26
2016,12,17,14,15,857.5,63.0,2.05,7.5,379.5,68.49,40.16
2016,12,17,14,30,838.0,61.0,1.9,7.0,348.0,48.45,38.88
2016,12,17,14,45,809.5,58.0,1.75,7.0,311.5,46.67,37.31
2016,12,17,15,0,781.0,55.0,1.6,7.0,275.0,44.93,35.71
2016,12,17,15,15,738.0,51.0,1.4,6.5,234.5,42.29,33.31
2016,12,17,15,30,695.0,47.0,1.2,6.0,194.0,39.68,30.84
2016,12,17,15,45,625.5,41.5,1.05,5.5,152.0,35.63,26.92
2016,12,17,16,0,556.0,36.0,0.9,5.0,110.0,31.61,22.83
2016,12,17,16,15,278.0,35.0,0.95,4.5,72.0,29.28,19.22
2016,12,17,16,30,0.0,34.0,1.0,4.0,34.0,26.66,0.0
2016,12,17,16,45,0.0,17.0,1.05,3.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.5,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,17.0,126.36,0.0
2016,12,18,7,45,379.5,20.0,1.5,-0.5,52.0,247.62,143.15
2016,12,18,8,0,532.0,29.0,1.7,0.0,87.0,354.81,292.02
2016,12,18,8,15,611.0,35.0,1.7,0.0,129.0,414.49,351.5
2016,12,18,8,30,690.0,41.0,1.7,0.0,171.0,474.22,405.57
2016,12,18,8,45,740.0,44.5,1.7,0.5,213.0,513.17,439.49
2016,12,18,9,0,790.0,48.0,1.7,1.0,255.0,550.21,470.08
2016,12,18,9,15,821.5,51.0,1.7,1.5,293.0,573.16,487.89
2016,12,18,9,30,853.0,54.0,1.7,2.0,331.0,588.9,499.2
2016,12,18,9,45,872.5,56.5,1.75,3.0,364.5,598.3,504.18
2016,12,18,10,0,892.0,59.0,1.8,4.0,398.0,604.55,506.24
2016,12,18,10,15,907.0,60.5,1.8,4.5,425.0,603.65,502.97
2016,12,18,10,30,922.0,62.0,1.8,5.0,452.0,599.37,496.84
2016,12,18,10,45,932.0,63.0,1.85,5.5,472.5,588.31,485.47
2016,12,18,11,0,942.0,64.0,1.9,6.0,493.0,573.89,471.21
2016,12,18,11,15,947.5,64.5,1.9,6.0,506.0,553.29,452.37
2016,12,18,11,30,953.0,65.0,1.9,6.0,519.0,529.56,430.64
2016,12,18,11,45,955.0,65.5,1.95,6.5,524.5,501.18,404.18
2016,12,18,12,0,957.0,66.0,2.0,7.0,530.0,470.01,374.9
2016,12,18,12,15,956.0,66.0,2.05,7.0,527.0,434.52,342.17
2016,12,18,12,30,955.0,66.0,2.1,7.0,524.0,396.72,306.76
2016,12,18,12,45,950.5,65.0,2.2,7.5,513.5,354.76,266.9
2016,12,18,13,0,946.0,64.0,2.3,8.0,503.0,311.11,225.24
2016,12,18,13,15,937.5,63.5,2.35,8.0,485.0,265.53,182.57
2016,12,18,13,30,929.0,63.0,2.4,8.0,467.0,218.97,140.24
2016,12,18,13,45,915.5,61.5,2.5,8.0,441.5,170.19,99.35
2016,12,18,14,0,902.0,60.0,2.6,8.0,416.0,121.36,64.81
2016,12,18,14,15,883.5,58.0,2.5,7.5,385.0,72.18,42.11
2016,12,18,14,30,865.0,56.0,2.4,7.0,354.0,49.95,40.24
2016,12,18,14,45,836.5,54.0,2.3,7.0,317.0,43.5,34.39
2016,12,18,15,0,808.0,52.0,2.2,7.0,280.0,42.49,33.47
2016,12,18,15,15,766.5,48.5,1.9,6.0,239.5,40.19,31.45
2016,12,18,15,30,725.0,45.0,1.6,5.0,199.0,37.94,29.37
2016,12,18,15,45,658.5,39.5,1.35,4.0,156.5,33.82,25.43
2016,12,18,16,0,592.0,34.0,1.1,3.0,114.0,29.7,21.31
2016,12,18,16,15,471.0,26.0,1.1,2.5,75.0,23.0,14.11
2016,12,18,16,30,350.0,18.0,1.1,2.0,36.0,16.2,0.0
2016,12,18,16,45,175.0,9.0,1.15,1.5,18.0,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,182.0,11.0,1.3,-1.0,15.0,103.15,0.0
2016,12,19,7,45,330.0,21.0,1.45,-0.5,48.5,227.38,124.57
2016,12,19,8,0,478.0,31.0,1.6,0.0,82.0,325.84,267.81
2016,12,19,8,15,559.5,37.5,1.65,0.5,122.5,387.25,328.23
2016,12,19,8,30,641.0,44.0,1.7,1.0,163.0,448.61,383.13
2016,12,19,8,45,692.5,48.0,1.75,1.5,204.0,488.9,418.37
2016,12,19,9,0,744.0,52.0,1.8,2.0,245.0,527.31,450.42
2016,12,19,9,15,775.5,55.0,1.85,2.5,282.0,550.26,468.62
2016,12,19,9,30,807.0,58.0,1.9,3.0,319.0,570.48,483.8
2016,12,19,9,45,828.5,60.0,2.0,4.0,351.5,580.53,489.64
2016,12,19,10,0,850.0,62.0,2.1,5.0,384.0,587.43,492.57
2016,12,19,10,15,864.5,64.0,2.2,5.5,410.5,586.94,490.19
2016,12,19,10,30,879.0,66.0,2.3,6.0,437.0,579.97,482.53
2016,12,19,10,45,887.5,67.5,2.4,6.5,457.0,569.37,471.67
2016,12,19,11,0,896.0,69.0,2.5,7.0,477.0,555.58,458.01
2016,12,19,11,15,902.0,69.5,2.45,7.0,489.5,536.28,439.96
2016,12,19,11,30,908.0,70.0,2.4,7.0,502.0,513.97,419.13
2016,12,19,11,45,909.5,70.5,2.4,7.5,507.0,486.65,393.31
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,456.69,364.88
2016,12,19,12,15,808.5,87.5,2.4,8.0,477.5,398.79,315.59
2016,12,19,12,30,706.0,104.0,2.4,8.0,443.0,343.46,268.56
2016,12,19,12,45,627.5,123.0,2.45,8.0,420.0,304.62,234.72
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,267.56,202.9
2016,12,19,13,15,591.0,125.5,2.45,8.0,390.5,236.93,172.69
2016,12,19,13,30,633.0,109.0,2.4,8.0,384.0,199.46,137.01
2016,12,19,13,45,743.5,87.0,2.35,8.0,393.5,162.06,100.13
2016,12,19,14,0,854.0,65.0,2.3,8.0,403.0,117.9,63.31
2016,12,19,14,15,834.5,63.0,2.1,7.5,372.5,70.61,40.75
2016,12,19,14,30,815.0,61.0,1.9,7.0,342.0,48.26,38.7
2016,12,19,14,45,786.5,58.5,1.75,7.0,306.0,46.9,37.52
2016,12,19,15,0,758.0,56.0,1.6,7.0,270.0,45.61,36.34
2016,12,19,15,15,714.5,52.0,1.4,6.0,230.5,43.0,34.04
2016,12,19,15,30,671.0,48.0,1.2,5.0,191.0,40.43,31.67
2016,12,19,15,45,601.5,42.5,1.05,4.5,150.0,36.42,27.77
2016,12,19,16,0,532.0,37.0,0.9,4.0,109.0,32.45,23.72
2016,12,19,16,15,266.0,35.5,0.9,3.5,71.5,27.83,18.28
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,26.85,1.18
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,144.0,11.0,1.3,1.0,13.0,83.6,0.0
2016,12,20,7,45,290.5,20.5,1.4,1.5,44.5,204.99,104.87
2016,12,20,8,0,437.0,30.0,1.5,2.0,76.0,309.93,252.25
2016,12,20,8,15,519.0,37.0,1.5,2.5,115.5,363.46,305.94
2016,12,20,8,30,601.0,44.0,1.5,3.0,155.0,425.1,360.58
2016,12,20,8,45,651.0,48.0,1.55,3.5,194.5,464.18,394.62
2016,12,20,9,0,701.0,52.0,1.6,4.0,234.0,501.5,425.66
2016,12,20,9,15,733.5,55.5,1.55,4.5,270.0,525.59,444.22
2016,12,20,9,30,766.0,59.0,1.5,5.0,306.0,547.11,459.82
2016,12,20,9,45,793.0,60.0,1.5,6.0,338.5,559.5,467.06
2016,12,20,10,0,820.0,61.0,1.5,7.0,371.0,568.82,471.46
2016,12,20,10,15,835.0,62.5,1.55,7.5,397.0,568.47,469.11
2016,12,20,10,30,850.0,64.0,1.6,8.0,423.0,561.74,461.7
2016,12,20,10,45,859.5,65.0,1.65,8.5,442.5,551.77,451.48
2016,12,20,11,0,869.0,66.0,1.7,9.0,462.0,538.71,438.58
2016,12,20,11,15,875.0,67.0,1.7,9.5,474.5,520.74,421.33
2016,12,20,11,30,881.0,68.0,1.7,10.0,487.0,499.81,401.45
2016,12,20,11,45,883.0,68.0,1.75,10.5,492.0,473.13,376.91
2016,12,20,12,0,885.0,68.0,1.8,11.0,497.0,443.89,349.82
2016,12,20,12,15,884.5,68.0,1.85,11.0,495.0,411.21,320.01
2016,12,20,12,30,884.0,68.0,1.9,11.0,493.0,376.34,287.73
2016,12,20,12,45,874.5,69.0,1.95,11.0,482.5,337.55,251.84
2016,12,20,13,0,865.0,70.0,2.0,11.0,472.0,297.55,214.55
2016,12,20,13,15,857.0,69.0,2.05,11.0,455.0,251.65,172.47
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,207.81,133.0
2016,12,20,13,45,835.5,66.5,2.15,11.0,414.5,162.22,94.93
2016,12,20,14,0,822.0,65.0,2.2,11.0,391.0,116.76,62.5
2016,12,20,14,15,802.5,63.0,2.05,10.5,361.5,71.05,40.42
2016,12,20,14,30,783.0,61.0,1.9,10.0,332.0,48.04,38.03
2016,12,20,14,45,756.0,58.0,1.75,10.0,297.0,46.28,36.5
2016,12,20,15,0,729.0,55.0,1.6,10.0,262.0,44.57,34.95
2016,12,20,15,15,687.0,51.0,1.45,9.0,223.5,41.95,32.67
2016,12,20,15,30,645.0,47.0,1.3,8.0,185.0,39.37,30.32
2016,12,20,15,45,581.5,41.0,1.15,7.5,145.5,34.89,26.05
2016,12,20,16,0,518.0,35.0,1.0,7.0,106.0,30.39,21.6
2016,12,20,16,15,401.5,27.0,1.0,6.5,70.0,21.79,12.97
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,15.63,0.0
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
