Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,1.15,5.5,35.5,145.75,67.64
2016,12,21,8,0,384.0,32.0,1.3,6.0,71.0,282.79,226.45
2016,12,21,8,15,467.0,39.0,1.4,6.0,109.5,342.34,284.49
2016,12,21,8,30,550.0,46.0,1.5,6.0,148.0,403.02,338.63
2016,12,21,8,45,601.5,51.5,1.6,6.5,186.0,443.32,373.58
2016,12,21,9,0,653.0,57.0,1.7,7.0,224.0,482.39,406.05
2016,12,21,9,15,687.5,60.5,1.75,7.5,260.0,503.75,422.99
2016,12,21,9,30,722.0,64.0,1.8,8.0,296.0,526.59,440.25
2016,12,21,9,45,754.5,64.5,1.9,8.5,329.0,542.01,451.29
2016,12,21,10,0,787.0,65.0,2.0,9.0,362.0,554.36,459.49
2016,12,21,10,15,803.0,66.5,2.0,9.5,387.5,554.97,457.65
2016,12,21,10,30,819.0,68.0,2.0,10.0,413.0,552.44,453.18
2016,12,21,10,45,829.5,69.5,2.05,10.5,433.0,543.64,443.81
2016,12,21,11,0,840.0,71.0,2.1,11.0,453.0,531.71,431.79
2016,12,21,11,15,847.0,71.5,2.1,11.0,465.5,513.79,415.42
2016,12,21,11,30,854.0,72.0,2.1,11.0,478.0,492.94,396.38
2016,12,21,11,45,856.5,72.5,2.1,11.5,483.5,466.7,372.0
2016,12,21,12,0,859.0,73.0,2.1,12.0,489.0,438.98,345.97
2016,12,21,12,15,859.0,73.0,2.1,12.0,487.0,407.34,316.94
2016,12,21,12,30,859.0,73.0,2.1,12.0,485.0,372.02,284.32
2016,12,21,12,45,856.0,72.0,2.15,12.5,476.0,333.68,248.34
2016,12,21,13,0,853.0,71.0,2.2,13.0,467.0,293.74,210.72
2016,12,21,13,15,845.5,70.0,2.15,13.0,451.0,251.38,171.66
2016,12,21,13,30,838.0,69.0,2.1,13.0,435.0,208.16,132.86
2016,12,21,13,45,828.5,66.5,2.1,13.0,412.0,162.77,94.92
2016,12,21,14,0,819.0,64.0,2.1,13.0,389.0,117.17,62.14
2016,12,21,14,15,800.5,62.0,2.0,12.5,360.0,71.66,39.83
2016,12,21,14,30,782.0,60.0,1.9,12.0,331.0,47.19,36.96
2016,12,21,14,45,757.0,57.0,1.85,12.0,297.0,45.43,35.43
2016,12,21,15,0,732.0,54.0,1.8,12.0,263.0,43.7,33.88
2016,12,21,15,15,691.5,50.0,1.6,11.0,225.0,41.06,31.59
2016,12,21,15,30,651.0,46.0,1.4,10.0,187.0,38.45,29.23
2016,12,21,15,45,587.0,40.5,1.2,9.5,147.0,34.4,25.39
2016,12,21,16,0,523.0,35.0,1.0,9.0,107.0,30.35,21.4
2016,12,21,16,15,409.5,27.0,1.05,8.5,71.0,23.74,14.56
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,15.6,0.09
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,218.5,15.5,1.5,4.5,38.0,158.58,69.21
2016,12,22,8,0,437.0,31.0,1.5,5.0,76.0,310.81,249.17
2016,12,22,8,15,523.0,38.0,1.45,5.0,116.5,372.83,310.1
2016,12,22,8,30,609.0,45.0,1.4,5.0,157.0,430.44,361.67
2016,12,22,8,45,664.5,49.5,1.35,5.5,198.0,473.71,398.41
2016,12,22,9,0,720.0,54.0,1.3,6.0,239.0,515.23,431.87
2016,12,22,9,15,753.0,57.5,1.25,6.5,276.0,539.92,450.47
2016,12,22,9,30,786.0,61.0,1.2,7.0,313.0,561.93,466.08
2016,12,22,9,45,809.5,63.0,1.15,8.0,345.5,573.55,472.08
2016,12,22,10,0,833.0,65.0,1.1,9.0,378.0,582.05,475.25
2016,12,22,10,15,848.0,66.5,1.15,9.5,404.5,581.72,473.01
2016,12,22,10,30,863.0,68.0,1.2,10.0,431.0,578.12,468.09
2016,12,22,10,45,873.0,69.0,1.25,10.5,451.0,567.85,457.87
2016,12,22,11,0,883.0,70.0,1.3,11.0,471.0,552.11,443.3
2016,12,22,11,15,888.5,71.0,1.35,11.5,484.0,533.65,426.29
2016,12,22,11,30,894.0,72.0,1.4,12.0,497.0,512.2,406.6
2016,12,22,11,45,896.5,72.0,1.5,12.5,502.5,485.45,382.63
2016,12,22,12,0,899.0,72.0,1.6,13.0,508.0,456.06,356.0
2016,12,22,12,15,898.5,72.0,1.65,13.0,506.0,422.95,326.26
2016,12,22,12,30,898.0,72.0,1.7,13.0,504.0,387.6,294.01
2016,12,22,12,45,896.0,71.0,1.75,13.0,494.5,348.78,258.32
2016,12,22,13,0,894.0,70.0,1.8,13.0,485.0,308.17,220.66
2016,12,22,13,15,886.0,69.0,1.7,13.0,468.5,264.58,180.57
2016,12,22,13,30,878.0,68.0,1.6,13.0,452.0,220.05,140.69
2016,12,22,13,45,866.0,66.0,1.55,13.0,428.0,168.9,98.11
2016,12,22,14,0,854.0,64.0,1.5,13.0,404.0,121.7,64.17
2016,12,22,14,15,835.0,62.0,1.3,12.5,374.0,74.43,40.62
2016,12,22,14,30,816.0,60.0,1.1,12.0,344.0,47.37,37.13
2016,12,22,14,45,788.0,57.5,0.95,12.0,308.5,45.99,35.95
2016,12,22,15,0,760.0,55.0,0.8,12.0,273.0,44.65,34.77
2016,12,22,15,15,717.5,51.0,0.75,11.5,233.5,42.01,32.42
2016,12,22,15,30,675.0,47.0,0.7,11.0,194.0,39.4,30.0
2016,12,22,15,45,605.5,42.0,0.7,10.5,152.5,35.81,26.59
2016,12,22,16,0,536.0,37.0,0.7,10.0,111.0,32.28,23.04
2016,12,22,16,15,420.5,28.5,0.7,9.5,74.0,23.08,14.03
2016,12,22,16,30,305.0,20.0,0.7,9.0,37.0,16.49,1.32
2016,12,22,16,45,152.5,10.0,0.75,9.0,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,6.0,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,4.9,6.0,15.0,13.19,5.23
2016,12,23,8,15,0.0,23.0,4.95,6.0,23.0,20.24,11.8
2016,12,23,8,30,0.0,31.0,5.0,6.0,31.0,27.31,18.23
2016,12,23,8,45,0.0,39.5,5.05,6.5,39.5,34.83,24.97
2016,12,23,9,0,0.0,48.0,5.1,7.0,48.0,42.36,31.63
2016,12,23,9,15,0.0,56.0,5.0,7.0,56.0,49.46,37.9
2016,12,23,9,30,0.0,64.0,4.9,7.0,64.0,56.56,44.12
2016,12,23,9,45,0.0,70.5,4.85,7.5,70.5,62.47,49.14
2016,12,23,10,0,0.0,77.0,4.8,8.0,77.0,68.4,54.13
2016,12,23,10,15,0.0,59.5,4.6,8.5,59.5,52.56,40.2
2016,12,23,10,30,0.0,42.0,4.4,9.0,42.0,37.05,26.62
2016,12,23,10,45,0.0,83.0,4.2,9.5,83.0,73.55,58.02
2016,12,23,11,0,0.0,124.0,4.0,10.0,124.0,111.32,90.03
2016,12,23,11,15,0.0,93.5,4.0,10.0,93.5,82.98,65.78
2016,12,23,11,30,0.0,63.0,4.0,10.0,63.0,55.68,42.4
2016,12,23,11,45,37.5,137.5,4.0,10.0,156.0,142.04,115.83
2016,12,23,12,0,75.0,212.0,4.0,10.0,249.0,222.8,182.67
2016,12,23,12,15,57.5,205.0,4.25,10.0,233.0,204.5,167.18
2016,12,23,12,30,40.0,198.0,4.5,10.0,217.0,187.63,153.21
2016,12,23,12,45,26.5,184.0,4.75,10.0,196.5,167.84,136.84
2016,12,23,13,0,13.0,170.0,5.0,10.0,176.0,150.23,122.42
2016,12,23,13,15,6.5,104.5,5.0,9.5,107.5,93.15,74.41
2016,12,23,13,30,0.0,39.0,5.0,9.0,39.0,34.4,24.26
2016,12,23,13,45,0.0,41.5,5.0,9.0,41.5,36.61,26.23
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,38.81,28.2
2016,12,23,14,15,0.0,41.0,4.85,9.0,41.0,36.15,25.93
2016,12,23,14,30,0.0,38.0,4.7,9.0,38.0,33.49,24.94
2016,12,23,14,45,0.0,34.0,4.55,9.0,34.0,29.95,21.74
2016,12,23,15,0,0.0,30.0,4.4,9.0,30.0,26.41,18.52
2016,12,23,15,15,0.0,25.5,4.05,8.5,25.5,22.44,14.9
2016,12,23,15,30,0.0,21.0,3.7,8.0,21.0,18.46,11.24
2016,12,23,15,45,0.0,16.5,3.35,7.5,16.5,14.5,7.54
2016,12,23,16,0,0.0,12.0,3.0,7.0,12.0,10.53,3.81
2016,12,23,16,15,0.0,8.0,2.75,6.5,8.0,7.02,0.4
2016,12,23,16,30,0.0,4.0,2.5,6.0,4.0,3.5,0.0
2016,12,23,16,45,0.0,2.0,2.3,6.0,2.0,1.82,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,226.0,14.5,1.6,3.0,37.0,160.18,59.8
2016,12,24,8,0,452.0,29.0,1.7,4.0,74.0,308.83,247.78
2016,12,24,8,15,537.5,35.5,1.9,4.0,114.5,371.99,311.49
2016,12,24,8,30,623.0,42.0,2.1,4.0,155.0,435.53,369.21
2016,12,24,8,45,678.5,45.5,2.35,4.5,195.5,477.69,406.76
2016,12,24,9,0,734.0,49.0,2.6,5.0,236.0,518.17,441.35
2016,12,24,9,15,767.5,52.0,2.65,5.5,273.5,542.71,461.02
2016,12,24,9,30,801.0,55.0,2.7,6.0,311.0,564.65,477.7
2016,12,24,9,45,827.5,56.5,2.8,6.5,344.5,577.63,486.73
2016,12,24,10,0,854.0,58.0,2.9,7.0,378.0,583.47,489.75
2016,12,24,10,15,869.0,59.5,2.95,7.0,405.0,583.6,488.49
2016,12,24,10,30,884.0,61.0,3.0,7.0,432.0,580.51,484.4
2016,12,24,10,45,895.0,61.5,3.1,7.5,452.5,570.72,474.06
2016,12,24,11,0,906.0,62.0,3.2,8.0,473.0,557.69,460.87
2016,12,24,11,15,912.0,62.5,3.2,8.0,486.5,538.81,443.27
2016,12,24,11,30,918.0,63.0,3.2,8.0,500.0,516.88,422.83
2016,12,24,11,45,921.0,63.5,3.25,8.0,505.5,490.57,398.51
2016,12,24,12,0,924.0,64.0,3.3,8.0,511.0,461.47,371.34
2016,12,24,12,15,923.5,64.0,3.3,8.0,509.5,427.84,339.78
2016,12,24,12,30,923.0,64.0,3.3,8.0,508.0,391.91,305.65
2016,12,24,12,45,912.5,65.5,3.3,8.0,498.0,352.05,267.88
2016,12,24,13,0,902.0,67.0,3.3,8.0,488.0,310.92,228.67
2016,12,24,13,15,894.5,66.0,3.25,8.0,471.0,267.24,187.3
2016,12,24,13,30,887.0,65.0,3.2,8.0,454.0,222.56,146.01
2016,12,24,13,45,876.0,63.5,3.15,8.0,431.0,176.18,106.01
2016,12,24,14,0,865.0,62.0,3.1,8.0,408.0,129.54,71.16
2016,12,24,14,15,847.0,60.0,2.95,8.0,378.0,76.71,41.31
2016,12,24,14,30,829.0,58.0,2.8,8.0,348.0,45.78,36.27
2016,12,24,14,45,803.5,55.5,2.65,8.0,313.0,44.36,35.03
2016,12,24,15,0,778.0,53.0,2.5,8.0,278.0,42.97,33.77
2016,12,24,15,15,738.0,49.5,2.15,7.0,238.5,40.71,31.81
2016,12,24,15,30,698.0,46.0,1.8,6.0,199.0,38.49,29.78
2016,12,24,15,45,634.5,40.5,1.45,5.5,158.0,34.4,25.87
2016,12,24,16,0,571.0,35.0,1.1,5.0,117.0,30.31,21.8
2016,12,24,16,15,457.5,27.5,1.1,4.5,78.5,24.14,15.44
2016,12,24,16,30,344.0,20.0,1.1,4.0,40.0,17.92,3.9
2016,12,24,16,45,172.0,10.0,1.1,3.5,20.0,9.1,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,14.5,1.25,1.5,36.5,157.55,53.97
2016,12,25,8,0,443.0,29.0,1.3,2.0,73.0,303.78,244.4
2016,12,25,8,15,529.5,36.0,1.5,2.5,113.0,367.92,308.77
2016,12,25,8,30,616.0,43.0,1.7,3.0,153.0,432.6,366.88
2016,12,25,8,45,669.0,47.0,1.9,4.0,193.5,474.01,402.98
2016,12,25,9,0,722.0,51.0,2.1,5.0,234.0,513.68,435.96
2016,12,25,9,15,755.5,54.5,2.15,5.5,271.5,538.92,456.09
2016,12,25,9,30,789.0,58.0,2.2,6.0,309.0,561.55,473.23
2016,12,25,9,45,809.0,61.0,2.25,6.5,341.5,572.56,480.44
2016,12,25,10,0,829.0,64.0,2.3,7.0,374.0,580.49,484.83
2016,12,25,10,15,844.0,65.5,2.3,7.0,401.0,580.52,483.35
2016,12,25,10,30,859.0,67.0,2.3,7.0,428.0,577.31,479.09
2016,12,25,10,45,869.5,68.0,2.3,7.5,448.5,564.9,466.6
2016,12,25,11,0,880.0,69.0,2.3,8.0,469.0,552.58,453.91
2016,12,25,11,15,886.0,70.0,2.3,8.0,482.0,534.75,437.37
2016,12,25,11,30,892.0,71.0,2.3,8.0,495.0,513.91,418.09
2016,12,25,11,45,729.5,108.5,2.35,8.5,458.0,449.26,363.75
2016,12,25,12,0,567.0,146.0,2.4,9.0,421.0,384.92,310.24
2016,12,25,12,15,522.5,157.0,2.4,9.0,410.0,353.78,283.1
2016,12,25,12,30,478.0,168.0,2.4,9.0,399.0,323.88,256.83
2016,12,25,12,45,472.5,166.5,2.4,9.0,391.5,297.42,232.61
2016,12,25,13,0,467.0,165.0,2.4,9.0,384.0,270.38,207.71
2016,12,25,13,15,665.0,117.0,2.35,9.0,416.0,253.56,183.7
2016,12,25,13,30,863.0,69.0,2.3,9.0,448.0,219.3,143.61
2016,12,25,13,45,850.0,67.5,2.25,9.0,424.5,173.16,104.01
2016,12,25,14,0,837.0,66.0,2.2,9.0,401.0,127.06,69.48
2016,12,25,14,15,818.0,63.5,2.05,8.5,371.5,80.15,43.98
2016,12,25,14,30,799.0,61.0,1.9,8.0,342.0,47.95,38.24
2016,12,25,14,45,773.5,58.0,1.8,8.0,307.0,46.19,36.71
2016,12,25,15,0,748.0,55.0,1.7,8.0,272.0,44.46,35.14
2016,12,25,15,15,707.5,51.5,1.55,7.0,233.5,42.26,33.24
2016,12,25,15,30,667.0,48.0,1.4,6.0,195.0,40.11,31.29
2016,12,25,15,45,605.5,42.0,1.25,5.5,155.0,35.64,27.02
2016,12,25,16,0,544.0,36.0,1.1,5.0,115.0,31.13,22.57
2016,12,25,16,15,434.0,28.5,1.2,4.5,77.5,25.02,16.27
2016,12,25,16,30,324.0,21.0,1.3,4.0,40.0,17.27,4.32
2016,12,25,16,45,162.0,10.5,1.4,3.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,237.5,13.5,1.35,0.5,37.0,161.43,50.61
2016,12,26,8,0,475.0,27.0,1.5,1.0,74.0,320.06,258.01
2016,12,26,8,15,558.5,33.0,1.55,1.5,114.0,381.54,321.01
2016,12,26,8,30,642.0,39.0,1.6,2.0,154.0,443.58,376.81
2016,12,26,8,45,690.5,43.5,1.65,2.5,194.5,482.94,411.48
2016,12,26,9,0,739.0,48.0,1.7,3.0,235.0,520.68,443.11
2016,12,26,9,15,772.0,51.0,1.7,3.5,272.5,545.14,462.4
2016,12,26,9,30,805.0,54.0,1.7,4.0,310.0,567.0,478.67
2016,12,26,9,45,822.0,57.5,1.75,4.5,342.5,576.92,485.0
2016,12,26,10,0,839.0,61.0,1.8,5.0,375.0,583.75,488.54
2016,12,26,10,15,854.5,62.5,1.8,5.5,402.0,580.44,483.67
2016,12,26,10,30,870.0,64.0,1.8,6.0,429.0,577.95,479.15
2016,12,26,10,45,877.5,66.0,1.85,7.0,449.0,568.25,468.14
2016,12,26,11,0,885.0,68.0,1.9,8.0,469.0,555.41,454.49
2016,12,26,11,15,891.0,68.5,1.8,8.0,482.5,537.04,437.23
2016,12,26,11,30,897.0,69.0,1.7,8.0,496.0,515.69,417.29
2016,12,26,11,45,898.5,70.0,1.65,8.5,502.0,489.81,392.9
2016,12,26,12,0,900.0,71.0,1.6,9.0,508.0,461.27,365.99
2016,12,26,12,15,899.0,70.5,1.55,9.0,506.0,427.75,335.31
2016,12,26,12,30,898.0,70.0,1.5,9.0,504.0,392.04,302.21
2016,12,26,12,45,894.0,69.5,1.45,9.5,495.0,353.31,265.63
2016,12,26,13,0,890.0,69.0,1.4,10.0,486.0,312.92,227.36
2016,12,26,13,15,881.5,68.0,1.35,10.0,469.0,269.55,187.21
2016,12,26,13,30,873.0,67.0,1.3,10.0,452.0,225.27,147.05
2016,12,26,13,45,861.0,65.5,1.3,10.0,428.5,179.38,107.97
2016,12,26,14,0,849.0,64.0,1.3,10.0,405.0,128.36,69.34
2016,12,26,14,15,830.0,62.0,1.2,9.5,375.5,81.27,43.56
2016,12,26,14,30,811.0,60.0,1.1,9.0,346.0,47.18,37.4
2016,12,26,14,45,784.0,57.5,1.05,9.0,311.0,45.79,36.22
2016,12,26,15,0,757.0,55.0,1.0,9.0,276.0,44.45,35.02
2016,12,26,15,15,716.5,51.0,1.0,8.0,237.0,41.81,32.72
2016,12,26,15,30,676.0,47.0,1.0,7.0,198.0,39.19,30.34
2016,12,26,15,45,611.5,42.0,1.0,6.5,157.5,35.59,26.89
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,32.04,23.32
2016,12,26,16,15,438.0,29.0,1.05,5.0,79.5,25.46,16.69
2016,12,26,16,30,329.0,21.0,1.1,4.0,42.0,17.21,4.98
2016,12,26,16,45,164.5,10.5,1.15,3.5,21.0,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,15.0,0.65,1.5,34.5,147.16,40.9
2016,12,27,8,0,402.0,30.0,0.6,2.0,69.0,290.6,231.42
2016,12,27,8,15,489.0,37.0,0.65,2.5,108.0,352.74,293.27
2016,12,27,8,30,576.0,44.0,0.7,3.0,147.0,416.35,349.21
2016,12,27,8,45,634.5,48.5,0.75,3.5,187.5,455.87,383.46
2016,12,27,9,0,693.0,53.0,0.8,4.0,228.0,499.45,419.23
2016,12,27,9,15,727.5,56.5,0.8,4.5,265.0,525.44,439.18
2016,12,27,9,30,762.0,60.0,0.8,5.0,302.0,548.88,456.31
2016,12,27,9,45,787.5,62.0,0.85,6.0,335.0,562.31,464.62
2016,12,27,10,0,813.0,64.0,0.9,7.0,368.0,572.7,470.2
2016,12,27,10,15,829.0,65.5,1.0,7.5,395.0,573.68,469.5
2016,12,27,10,30,845.0,67.0,1.1,8.0,422.0,571.46,466.11
2016,12,27,10,45,854.5,69.0,1.2,8.5,442.5,562.84,457.53
2016,12,27,11,0,864.0,71.0,1.3,9.0,463.0,551.03,446.22
2016,12,27,11,15,870.5,71.5,1.4,9.0,476.5,531.06,429.13
2016,12,27,11,30,877.0,72.0,1.5,9.0,490.0,510.49,411.05
2016,12,27,11,45,879.0,72.5,1.65,9.5,496.0,484.91,387.99
2016,12,27,12,0,881.0,73.0,1.8,10.0,502.0,456.72,362.23
2016,12,27,12,15,880.5,73.0,1.85,10.0,500.5,424.54,332.97
2016,12,27,12,30,880.0,73.0,1.9,10.0,499.0,390.15,301.22
2016,12,27,12,45,871.5,74.0,1.95,10.5,489.0,350.01,263.84
2016,12,27,13,0,863.0,75.0,2.0,11.0,479.0,309.95,226.12
2016,12,27,13,15,855.0,74.0,1.95,11.0,463.0,267.13,186.42
2016,12,27,13,30,847.0,73.0,1.9,11.0,447.0,223.46,146.7
2016,12,27,13,45,717.0,91.0,1.9,11.0,396.5,173.53,109.34
2016,12,27,14,0,587.0,109.0,1.9,11.0,346.0,137.64,87.52
2016,12,27,14,15,566.5,106.0,1.8,10.5,321.0,101.59,66.82
2016,12,27,14,30,546.0,103.0,1.7,10.0,296.0,74.63,61.91
2016,12,27,14,45,527.0,94.5,1.6,10.0,266.0,69.49,57.4
2016,12,27,15,0,508.0,86.0,1.5,10.0,236.0,64.3,52.75
2016,12,27,15,15,478.5,77.0,1.35,9.0,202.5,58.55,47.73
2016,12,27,15,30,449.0,68.0,1.2,8.0,169.0,52.69,42.46
2016,12,27,15,45,401.0,58.0,1.05,7.0,134.5,45.74,36.04
2016,12,27,16,0,353.0,48.0,0.9,6.0,100.0,38.63,29.28
2016,12,27,16,15,275.0,35.5,0.95,5.5,68.0,28.88,19.73
2016,12,27,16,30,197.0,23.0,1.0,5.0,36.0,18.84,6.63
2016,12,27,16,45,98.5,11.5,1.05,5.0,18.0,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,1.5,36.5,159.27,40.37
2016,12,28,8,0,468.0,27.0,1.9,2.0,73.0,316.35,253.8
2016,12,28,8,15,552.5,33.5,1.95,2.5,113.0,379.02,318.57
2016,12,28,8,30,637.0,40.0,2.0,3.0,153.0,442.39,375.7
2016,12,28,8,45,691.0,44.0,2.05,3.5,194.0,484.65,412.93
2016,12,28,9,0,745.0,48.0,2.1,4.0,235.0,525.32,447.07
2016,12,28,9,15,777.5,51.0,2.1,4.5,273.0,549.73,466.39
2016,12,28,9,30,810.0,54.0,2.1,5.0,311.0,571.52,482.69
2016,12,28,9,45,837.0,54.5,2.15,6.0,344.5,579.64,486.98
2016,12,28,10,0,864.0,55.0,2.2,7.0,378.0,589.29,491.94
2016,12,28,10,15,878.5,56.5,2.25,7.5,405.5,589.55,489.95
2016,12,28,10,30,893.0,58.0,2.3,8.0,433.0,586.56,485.19
2016,12,28,10,45,903.0,58.5,2.35,8.5,453.5,576.56,474.74
2016,12,28,11,0,913.0,59.0,2.4,9.0,474.0,563.32,461.52
2016,12,28,11,15,918.5,60.0,2.4,9.5,487.5,545.02,443.85
2016,12,28,11,30,924.0,61.0,2.4,10.0,501.0,523.64,423.45
2016,12,28,11,45,926.5,61.0,2.4,10.5,507.0,496.79,398.38
2016,12,28,12,0,929.0,61.0,2.4,11.0,513.0,467.18,370.65
2016,12,28,12,15,928.5,61.0,2.4,11.0,512.0,433.72,339.97
2016,12,28,12,30,928.0,61.0,2.4,11.0,511.0,397.93,306.7
2016,12,28,12,45,921.5,61.5,2.45,11.0,501.5,358.48,269.98
2016,12,28,13,0,915.0,62.0,2.5,11.0,492.0,317.44,231.44
2016,12,28,13,15,907.5,61.0,2.5,11.0,475.5,273.45,190.33
2016,12,28,13,30,900.0,60.0,2.5,11.0,459.0,228.42,149.03
2016,12,28,13,45,888.5,59.0,2.5,11.5,436.0,181.95,108.66
2016,12,28,14,0,877.0,58.0,2.5,12.0,413.0,135.2,72.95
2016,12,28,14,15,860.0,56.0,2.35,11.5,383.5,87.35,45.88
2016,12,28,14,30,843.0,54.0,2.2,11.0,354.0,48.36,38.13
2016,12,28,14,45,818.5,52.0,2.1,11.0,319.0,46.65,36.66
2016,12,28,15,0,794.0,50.0,2.0,11.0,284.0,40.39,31.03
2016,12,28,15,15,756.5,46.5,1.75,10.0,245.0,38.05,29.03
2016,12,28,15,30,719.0,43.0,1.5,9.0,206.0,35.73,26.94
2016,12,28,15,45,660.5,38.5,1.25,8.0,165.5,32.45,23.9
2016,12,28,16,0,602.0,34.0,1.0,7.0,125.0,29.2,20.72
2016,12,28,16,15,500.0,27.0,1.05,6.5,86.0,23.49,14.99
2016,12,28,16,30,398.0,20.0,1.1,6.0,47.0,17.71,6.42
2016,12,28,16,45,199.0,10.0,1.15,5.5,23.5,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.5,14.5,2.2,3.5,35.5,155.41,34.89
2016,12,29,8,0,437.0,29.0,2.3,4.0,71.0,309.13,246.14
2016,12,29,8,15,526.5,36.0,2.25,4.0,112.0,366.84,307.39
2016,12,29,8,30,616.0,43.0,2.2,4.0,153.0,433.7,367.75
2016,12,29,8,45,667.5,48.0,2.2,4.5,193.5,475.79,404.65
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,516.21,438.39
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,542.84,459.51
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,566.85,477.58
2016,12,29,9,45,795.0,66.5,2.25,7.0,342.0,573.86,480.61
2016,12,29,10,0,801.0,73.0,2.3,8.0,373.0,577.8,480.91
2016,12,29,10,15,818.5,75.0,2.3,8.5,401.0,580.49,480.74
2016,12,29,10,30,836.0,77.0,2.3,9.0,429.0,579.91,477.73
2016,12,29,10,45,850.5,78.0,2.3,9.5,450.5,573.17,469.72
2016,12,29,11,0,865.0,79.0,2.3,10.0,472.0,563.09,458.9
2016,12,29,11,15,871.5,79.5,2.25,10.5,485.5,544.93,441.38
2016,12,29,11,30,878.0,80.0,2.2,11.0,499.0,523.74,421.25
2016,12,29,11,45,882.5,80.0,2.15,11.5,506.0,498.14,397.33
2016,12,29,12,0,887.0,80.0,2.1,12.0,513.0,469.75,370.81
2016,12,29,12,15,885.5,80.0,2.05,12.0,511.0,436.27,340.48
2016,12,29,12,30,884.0,80.0,2.0,12.0,509.0,400.63,307.79
2016,12,29,12,45,888.0,77.0,1.95,12.5,501.5,361.96,271.44
2016,12,29,13,0,892.0,74.0,1.9,13.0,494.0,323.72,234.93
2016,12,29,13,15,883.5,73.0,1.85,13.0,477.5,276.98,192.29
2016,12,29,13,30,875.0,72.0,1.8,13.0,461.0,231.98,151.62
2016,12,29,13,45,861.0,70.5,1.75,13.5,437.0,185.06,111.38
2016,12,29,14,0,847.0,69.0,1.7,14.0,413.0,138.24,75.71
2016,12,29,14,15,828.0,67.0,1.55,13.5,383.5,91.08,48.63
2016,12,29,14,30,809.0,65.0,1.4,13.0,354.0,51.04,40.2
2016,12,29,14,45,780.5,62.0,1.25,13.0,318.5,49.32,38.76
2016,12,29,15,0,752.0,59.0,1.1,13.0,283.0,47.64,37.29
2016,12,29,15,15,711.0,55.0,1.05,12.0,244.0,45.09,35.12
2016,12,29,15,30,670.0,51.0,1.0,11.0,205.0,42.57,32.9
2016,12,29,15,45,603.5,46.0,1.0,10.5,164.0,39.08,29.6
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,32.61,23.5
2016,12,29,16,15,429.0,32.5,1.05,9.0,84.5,26.25,17.27
2016,12,29,16,30,321.0,24.0,1.1,8.0,46.0,19.78,8.29
2016,12,29,16,45,160.5,12.0,1.15,7.5,23.0,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,170.5,16.0,1.05,6.5,32.0,132.22,25.4
2016,12,30,8,0,341.0,32.0,1.0,7.0,64.0,259.44,202.97
2016,12,30,8,15,431.5,40.0,1.25,7.5,102.5,324.38,267.18
2016,12,30,8,30,522.0,48.0,1.5,8.0,141.0,390.9,325.95
2016,12,30,8,45,576.0,54.5,1.75,9.0,180.0,434.45,363.39
2016,12,30,9,0,630.0,61.0,2.0,10.0,219.0,476.93,398.36
2016,12,30,9,15,667.5,65.0,2.0,10.5,256.0,504.71,420.17
2016,12,30,9,30,705.0,69.0,2.0,11.0,293.0,530.26,439.31
2016,12,30,9,45,747.5,68.5,2.05,11.5,328.0,548.4,452.35
2016,12,30,10,0,790.0,68.0,2.1,12.0,363.0,566.72,464.95
2016,12,30,10,15,806.5,70.0,2.15,12.5,390.5,569.06,464.65
2016,12,30,10,30,823.0,72.0,2.2,13.0,418.0,568.22,461.73
2016,12,30,10,45,835.0,73.0,2.3,13.5,439.0,560.46,453.49
2016,12,30,11,0,847.0,74.0,2.4,14.0,460.0,549.5,442.56
2016,12,30,11,15,854.0,75.0,2.4,14.0,473.5,532.71,427.3
2016,12,30,11,30,861.0,76.0,2.4,14.0,487.0,512.91,409.37
2016,12,30,11,45,447.5,137.0,2.45,14.5,351.0,348.29,278.65
2016,12,30,12,0,34.0,198.0,2.5,15.0,215.0,193.78,154.98
2016,12,30,12,15,34.5,197.5,2.5,15.0,214.5,190.01,152.1
2016,12,30,12,30,35.0,197.0,2.5,15.0,214.0,186.12,148.74
2016,12,30,12,45,445.5,136.5,2.5,15.0,347.5,268.49,206.33
2016,12,30,13,0,856.0,76.0,2.5,15.0,481.0,314.75,228.45
2016,12,30,13,15,848.0,75.0,2.5,14.5,465.0,272.27,189.52
2016,12,30,13,30,840.0,74.0,2.5,14.0,449.0,228.93,150.59
2016,12,30,13,45,826.5,73.0,2.5,14.0,426.5,184.11,112.16
2016,12,30,14,0,813.0,72.0,2.5,14.0,404.0,139.36,77.9
2016,12,30,14,15,794.5,69.5,2.45,13.5,375.0,93.42,50.79
2016,12,30,14,30,776.0,67.0,2.4,13.0,346.0,52.38,41.39
2016,12,30,14,45,746.5,64.5,2.4,13.0,311.5,51.13,40.35
2016,12,30,15,0,717.0,62.0,2.4,13.0,277.0,49.95,39.33
2016,12,30,15,15,676.5,58.0,2.1,12.0,239.0,47.49,37.26
2016,12,30,15,30,636.0,54.0,1.8,11.0,201.0,41.22,31.66
2016,12,30,15,45,568.0,48.5,1.55,10.5,160.5,37.69,28.36
2016,12,30,16,0,500.0,43.0,1.3,10.0,120.0,34.19,24.92
2016,12,30,16,15,396.5,34.0,1.35,9.0,83.0,27.46,18.37
2016,12,30,16,30,293.0,25.0,1.4,8.0,46.0,20.6,9.37
2016,12,30,16,45,146.5,12.5,1.45,7.5,23.0,11.37,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
